Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 01/02  01:00:00,66.3960481595,16.7776768536,14.5631312604,0.0174100798104,4.12243109448,15.9888894789,79.1716716257,76.1799412079,2.97173041782,0.02
 01/02  02:00:00,74.8631654167,22.4874223351,17.3313765246,0.0593657034675,4.12243109448,15.9888894789,100.052905898,97.0611754799,2.97173041782,0.02
 01/02  03:00:00,67.8936501491,18.8506392918,13.5941175203,0.463902059607,4.12243109448,15.9888894789,81.3017060798,78.309975662,2.97173041782,0.02
 01/02  04:00:00,73.8079976971,22.702597691,15.7438269073,0.344233577016,4.12243109448,15.9888894789,102.452311315,99.460580897,2.97173041782,0.02
 01/02  05:00:00,98.3137752102,28.046438558,17.2630491596,0.826381523563,12.3672932834,24.9413748627,114.826432737,109.853548707,4.9528840297,0.02
 01/02  06:00:00,120.098853694,28.7406605576,19.3747395026,19.8055476715,12.3672932834,24.9413748627,182.304484829,177.331600799,4.9528840297,0.02
 01/02  07:00:00,173.936325123,29.2009008595,18.8679474203,15.5046486552,24.7345865669,70.7195625826,148.892383861,138.966615801,9.90576805939,0.02
 01/02  08:00:00,194.321140675,29.4490543046,19.0821821378,10.8208312352,37.1018798503,92.3937384068,130.094040049,120.16827199,9.90576805939,0.02
 01/02  09:00:00,201.647442813,29.5254464894,20.3144173425,9.49333554431,37.1018798503,104.434947198,124.6511489,114.725380841,9.90576805939,0.02
 01/02  10:00:00,213.887799225,29.6006772341,22.3014660668,7.6297530865,37.1018798503,116.476155989,129.112672988,110.575352184,9.90576805939,8.63155274449
 01/02  11:00:00,214.966016662,29.6824071615,25.2228709884,5.70417627547,37.1018798503,116.476155989,116.150692117,106.224924057,9.90576805939,0.02
 01/02  12:00:00,216.275612854,29.7089515173,26.9890570378,5.22082021592,37.1018798503,116.476155989,123.333845848,104.787596436,9.90576805939,8.64048135268
 01/02  13:00:00,205.335202533,29.7429656346,28.6792592021,4.59799818719,37.1018798503,104.434947198,113.679131959,103.7533639,9.90576805939,0.02
 01/02  14:00:00,218.132254593,29.769695356,29.9388712801,4.06691503179,37.1018798503,116.476155989,120.89398544,102.347587389,9.90576805939,8.64062999168
 01/02  15:00:00,219.988467505,29.7927662122,32.169256296,3.66985290785,37.1018798503,116.476155989,119.773709419,101.229408216,9.90576805939,8.63853314327
 01/02  16:00:00,224.536742076,29.8128812437,36.9395385073,3.42800649929,37.1018798503,116.476155989,110.107099406,100.181331347,9.90576805939,0.02
 01/02  17:00:00,237.857762544,29.8310550882,41.0601026443,3.21418148505,37.1018798503,116.476155989,117.750249998,99.2131170197,9.90576805939,8.6313649186
 01/02  18:00:00,245.631421788,29.8533086176,44.3607020456,2.96792436805,37.1018798503,116.476155989,108.218066838,98.2922987784,9.90576805939,0.02
 01/02  19:00:00,151.794824083,27.6519504055,36.9592603173,0.0,24.7345865669,47.5788473902,80.5812434387,75.608359409,4.9528840297,0.02
 01/02  20:00:00,154.444995965,28.4050641512,38.8563134251,0.0,24.7345865669,47.5788473902,85.5131644886,80.5402804589,4.9528840297,0.02
 01/02  21:00:00,127.123103022,26.8988366597,34.2975806834,0.0,12.3672932834,38.6892022431,98.4443780681,95.4526476503,2.97173041782,0.02
 01/02  22:00:00,88.7466856016,14.9772272626,19.8269037557,0.0,12.3672932834,27.0668015668,58.1715890735,55.1798586557,2.97173041782,0.02
 01/02  23:00:00,76.5743722311,19.4102230285,22.3900383347,0.0,4.12243109448,15.9888894789,86.6735857597,83.6818553419,2.97173041782,0.02
 01/02  24:00:00,60.089696922,12.7607293796,12.7775673365,0.00954411329239,4.12243109448,15.9888894789,54.4503300863,51.4585996684,2.97173041782,0.02
 01/03  01:00:00,78.1472091395,22.702597691,20.5448765333,0.0083728230738,4.12243109448,15.9888894789,109.460972574,97.8890928022,2.97173041782,8.60014935448
 01/03  02:00:00,68.0296029545,18.0760080104,15.08542685,0.0403366234118,4.12243109448,15.9888894789,79.7844975666,76.7927671488,2.97173041782,0.02
 01/03  03:00:00,75.6683778777,23.1329484028,17.2212959415,0.283328377937,4.12243109448,15.9888894789,100.733306731,97.7415763132,2.97173041782,0.02
 01/03  04:00:00,67.6164196731,18.7215340782,12.9057672587,0.599883668855,4.12243109448,15.9888894789,82.0100503732,79.0183199554,2.97173041782,0.02
 01/03  05:00:00,97.1837640479,27.6160878461,16.8865063043,0.404829598647,12.3672932834,24.9413748627,115.168518639,110.195634609,4.9528840297,0.02
 01/03  06:00:00,123.090929932,28.7268611266,19.2854207262,19.7812427672,12.3672932834,24.9413748627,182.08517586,177.11229183,4.9528840297,0.02
 01/03  07:00:00,179.889608986,29.2077332372,19.5584067024,15.0962094642,24.7345865669,70.7195625826,148.153504842,138.227736783,9.90576805939,0.02
 01/03  08:00:00,198.910610466,29.467833157,19.5667360572,10.3302967983,37.1018798503,92.3937384068,129.240655673,119.314887614,9.90576805939,0.02
 01/03  09:00:00,204.435115789,29.551791685,19.5685456228,8.70209503411,37.1018798503,104.434947198,123.470539338,113.544771279,9.90576805939,0.02
 01/03  10:00:00,219.533195644,29.6242058231,19.5761352453,7.03738625488,37.1018798503,116.476155989,127.588584068,109.051313487,9.90576805939,8.63150252166
 01/03  11:00:00,223.807667803,29.6495130374,19.5852495283,6.85573136329,37.1018798503,116.476155989,116.984442226,107.058674167,9.90576805939,0.02
 01/03  12:00:00,226.287940053,29.6845013639,19.5900696946,6.24774238964,37.1018798503,116.476155989,123.705499287,105.15921288,9.90576805939,8.64051834778
 01/03  13:00:00,217.988664152,29.7005519302,19.582552418,6.07548542927,37.1018798503,104.434947198,113.611249899,103.68548184,9.90576805939,0.02
 01/03  14:00:00,230.930900263,29.7200886899,19.5862272681,5.86983031943,37.1018798503,116.476155989,121.042341033,102.495858337,9.90576805939,8.64071463687
 01/03  15:00:00,231.338391777,29.7242718409,18.509665387,5.95522757567,37.1018798503,116.476155989,120.200937902,101.656598022,9.90576805939,8.6385718203
 01/03  16:00:00,229.27255465,29.7220796813,17.7351740735,6.17404563935,37.1018798503,116.476155989,111.301485563,101.375717503,9.90576805939,0.02
 01/03  17:00:00,236.832312507,29.7126020833,16.6324629943,6.50043268833,37.1018798503,116.476155989,119.652143576,101.115141882,9.90576805939,8.63123363436
 01/03  18:00:00,237.919902349,29.6975675704,15.2927900209,6.97417899023,37.1018798503,116.476155989,111.343768453,101.418000393,9.90576805939,0.02
 01/03  19:00:00,145.127024233,27.7595380834,10.9952846063,0.0,24.7345865669,47.5788473902,84.6832353456,79.7103513159,4.9528840297,0.02
 01/03  20:00:00,145.825708017,28.1898887953,10.7882223637,0.0346440359222,24.7345865669,47.5788473902,89.9434087641,84.9705247344,4.9528840297,0.02
 01/03  21:00:00,126.847518372,26.8988366597,11.1362656587,0.150053667891,12.3672932834,38.6892022431,102.571190007,99.5794595893,2.97173041782,0.02
 01/03  22:00:00,107.91688224,22.4658408938,9.34387919448,0.915403038762,12.3672932834,27.0668015668,88.2430580349,85.2513276171,2.97173041782,0.02
 01/03  23:00:00,80.4655357752,17.6456572986,7.43105022675,0.0,4.12243109448,15.9888894789,78.1736737964,75.1819433785,2.97173041782,0.02
 01/03  24:00:00,97.9908573368,23.3481237588,9.02209111678,2.39836854415,4.12243109448,15.9888894789,99.2536154822,96.2618850644,2.97173041782,0.02
 01/04  01:00:00,87.8548350596,19.5822355019,7.41427213472,4.75472727579,4.12243109448,15.9888894789,87.8701312755,77.9838743461,2.97173041782,6.91452651156
 01/04  02:00:00,98.2591634689,23.7784744706,9.24536603467,5.59375457545,4.12243109448,15.9888894789,103.293930112,98.6159280735,2.97173041782,1.70627162109
 01/04  03:00:00,88.7732785886,19.7974108578,6.95747397924,8.46747479003,4.12243109448,15.9888894789,82.6904774067,79.6987469889,2.97173041782,0.02
 01/04  04:00:00,97.8944465873,23.7784744706,8.81267909572,7.84801835581,4.12243109448,15.9888894789,104.159325813,101.167595395,2.97173041782,0.02
 01/04  05:00:00,125.679872274,28.6202395071,10.677163838,7.98238778842,12.3672932834,24.9413748627,117.912336901,112.939452872,4.9528840297,0.02
 01/04  06:00:00,151.450774369,28.2135109023,14.6354994608,30.5417835673,12.3672932834,24.9413748627,186.066294445,181.093410415,4.9528840297,0.02
 01/04  07:00:00,207.373586645,29.1375027366,14.8834285864,28.2687961948,24.7345865669,70.7195625826,160.063665957,150.137897898,9.90576805939,0.02
 01/04  08:00:00,221.198006002,29.2214985961,14.8865409085,20.5351035346,37.1018798503,92.3937384068,139.781276443,129.855508384,9.90576805939,0.02
 01/04  09:00:00,224.506039667,29.261611264,14.8917918497,18.2775959026,37.1018798503,104.434947198,133.307809549,123.38204149,9.90576805939,0.02
 01/04  10:00:00,236.935520479,29.29210134,15.0059716667,16.7676855142,37.1018798503,116.476155989,137.796213836,119.257383024,9.90576805939,8.63306275277
 01/04  11:00:00,236.874494671,29.3276707031,15.4766983624,15.5294218,37.1018798503,116.476155989,124.471073501,114.545305441,9.90576805939,0.02
 01/04  12:00:00,235.577335258,29.3620680567,15.9238874333,14.4502081756,37.1018798503,116.476155989,128.728798493,110.182452982,9.90576805939,8.6405774509
 01/04  13:00:00,224.173539414,29.3882465037,16.1493890968,13.6351415526,37.1018798503,104.434947198,117.971103265,108.045335206,9.90576805939,0.02
 01/04  14:00:00,234.636114296,29.4145288292,16.6135700117,12.8522320684,37.1018798503,116.476155989,125.075312873,106.528762125,9.90576805939,8.64078268885
 01/04  15:00:00,233.231992241,29.430832332,15.9024076026,12.5046739031,37.1018798503,116.476155989,124.307408742,105.763006213,9.90576805939,8.63863446973
 01/04  16:00:00,231.900509847,29.4420230495,14.7959111443,12.4367417775,37.1018798503,116.476155989,117.337876048,107.412107989,9.90576805939,0.02
 01/04  17:00:00,240.513628663,29.4502695685,13.7568857851,12.4578781245,37.1018798503,116.476155989,128.76868875,110.231638548,9.90576805939,8.63128214244
 01/04  18:00:00,244.258036481,29.4442239103,13.0350299971,13.3328403365,37.1018798503,116.476155989,123.752099838,113.826331779,9.90576805939,0.02
 01/04  19:00:00,145.385754115,27.7595380834,9.55933550496,0.260528975746,24.7345865669,47.5788473902,89.6074220704,84.6345380407,4.9528840297,0.02
 01/04  20:00:00,146.545368053,28.046438558,9.19188119177,0.606093501122,24.7345865669,47.5788473902,92.850099975,87.8772159454,4.9528840297,0.02
 01/04  21:00:00,126.349334686,26.8988366597,9.12089862194,0.590782215121,12.3672932834,38.6892022431,106.012813257,103.02108284,2.97173041782,0.02
 01/04  22:00:00,105.70726484,22.2506655379,7.65385875449,2.29380159053,12.3672932834,27.0668015668,90.9935361749,88.0018057571,2.97173041782,0.02
 01/04  23:00:00,84.4388002168,19.6252705731,6.36407620835,6.67870177638,4.12243109448,15.9888894789,79.3908201323,76.3990897145,2.97173041782,0.02
 01/04  24:00:00,95.6966097756,23.7784744706,8.08969303968,7.30047808254,4.12243109448,15.9888894789,101.138413254,98.1466828358,2.97173041782,0.02
 01/05  01:00:00,88.5860294259,19.7974108578,6.3125282772,10.6657126161,4.12243109448,15.9888894789,82.1700358143,79.1783053965,2.97173041782,0.02
 01/05  02:00:00,97.7010437019,23.7784744706,8.018218187,9.47385866781,4.12243109448,15.9888894789,112.197975788,100.624323372,2.97173041782,8.60192199807
 01/05  03:00:00,90.887667259,19.7974108578,6.27538016705,13.0338298118,4.12243109448,15.9888894789,83.9571524001,80.9654219823,2.97173041782,0.02
 01/05  04:00:00,100.236761111,23.7784744706,7.48456486676,11.3174425875,4.12243109448,15.9888894789,105.598952869,102.607222451,2.97173041782,0.02
 01/05  05:00:00,131.085393215,28.6202395071,7.49551663369,12.4181088592,12.3672932834,24.9413748627,119.669249096,114.696365066,4.9528840297,0.02
 01/05  06:00:00,159.907249638,28.2007383278,10.6327005207,36.6013925678,12.3672932834,24.9413748627,188.122931053,183.150047024,4.9528840297,0.02
 01/05  07:00:00,217.237223073,29.1160940044,10.301853882,35.4363798845,24.7345865669,70.7195625826,177.539528561,167.613760502,9.90576805939,0.02
 01/05  08:00:00,229.932839657,29.1783653803,9.88925209562,25.8628607456,37.1018798503,92.3937384068,160.855134844,150.929366784,9.90576805939,0.02
 01/05  09:00:00,231.869776163,29.1993614662,9.30630922748,23.2458269148,37.1018798503,104.434947198,156.497321355,146.571553296,9.90576805939,0.02
 01/05  10:00:00,241.75787786,29.2150924821,8.88811830814,20.9420025195,37.1018798503,116.476155989,163.067074803,144.528182081,9.90576805939,8.63312466238
 01/05  11:00:00,238.132629383,29.2697586887,9.4789579857,16.3395626074,37.1018798503,116.476155989,145.535503287,135.609735228,9.90576805939,0.02
 01/05  12:00:00,234.393268956,29.351693937,9.89934744348,12.9442040918,37.1018798503,116.476155989,144.860999845,126.314573259,9.90576805939,8.64065852714
 01/05  13:00:00,222.606299508,29.3985409869,9.9008015394,11.5267596559,37.1018798503,104.434947198,132.249535701,122.323767641,9.90576805939,0.02
 01/05  14:00:00,233.693745216,29.3885899777,10.4872317914,10.7850269588,37.1018798503,116.476155989,140.680060647,122.133426519,9.90576805939,8.64086606786
 01/05  15:00:00,233.254949439,29.4416547367,9.73353458242,9.75988768782,37.1018798503,116.476155989,138.54005309,119.995563935,9.90576805939,8.63872109515
 01/05  16:00:00,233.788284846,29.455957135,7.73364757386,9.56800193237,37.1018798503,116.476155989,135.297952021,125.372183961,9.90576805939,0.02
 01/05  17:00:00,245.818875265,29.4293368278,6.3186048408,10.8401384788,37.1018798503,116.476155989,152.464070573,133.926932483,9.90576805939,8.63137003015
 01/05  18:00:00,253.808854742,29.4196890824,5.90815997055,12.1675472922,37.1018798503,116.476155989,147.320887901,137.395119841,9.90576805939,0.02
 01/05  19:00:00,159.09051969,27.6160878461,2.00435727665,0.263243894727,24.7345865669,47.5788473902,90.053771686,85.0808876563,4.9528840297,0.02
 01/05  20:00:00,160.68982225,28.046438558,0.244740576254,0.945728846138,24.7345865669,47.5788473902,93.3859080907,88.4130240611,4.9528840297,0.02
 01/05  21:00:00,145.182935035,28.1898887953,0.0,4.24339945751,12.3672932834,38.6892022431,114.55154032,111.559809903,2.97173041782,0.02
 01/05  22:00:00,124.322609225,23.3265423175,0.0428408289798,8.53138297332,12.3672932834,27.0668015668,101.751130194,98.7593997762,2.97173041782,0.02
 01/05  23:00:00,98.006916849,19.367060146,0.0,10.5209611379,4.12243109448,15.9888894789,93.1955480784,90.2038176606,2.97173041782,0.02
 01/05  24:00:00,118.691428086,24.2088251825,0.0,16.574220353,4.12243109448,15.9888894789,124.416322999,121.424592581,2.97173041782,0.02
 01/06  01:00:00,104.155364318,19.367060146,0.0,15.1358200388,4.12243109448,15.9888894789,115.202476564,103.628833327,2.97173041782,8.60191281912
 01/06  02:00:00,124.903284456,24.2088251825,0.0,21.8901308093,4.12243109448,15.9888894789,140.210354585,137.218624168,2.97173041782,0.02
 01/06  03:00:00,107.87232147,19.367060146,0.0,18.5885536127,4.12243109448,15.9888894789,116.851317364,113.859586946,2.97173041782,0.02
 01/06  04:00:00,129.56931047,24.2088251825,0.0,25.9863075077,4.12243109448,15.9888894789,149.410795732,146.419065314,2.97173041782,0.02
 01/06  05:00:00,151.666676015,28.1898887953,0.0,18.6717934791,12.3672932834,24.9413748627,177.329615545,172.356731516,4.9528840297,0.02
 01/06  06:00:00,196.150122482,28.6331536209,0.0,63.155177705,12.3672932834,24.9413748627,226.860723483,221.887839454,4.9528840297,0.02
 01/06  07:00:00,253.730273877,29.0563349409,0.0,63.8823676596,24.7345865669,70.7195625826,249.325664142,239.399896083,9.90576805939,0.02
 01/06  08:00:00,262.839142021,29.0832275973,0.0,51.174337658,37.1018798503,92.3937384068,239.412397831,229.486629771,9.90576805939,0.02
 01/06  09:00:00,259.013141138,29.099050555,0.0,42.1730615622,37.1018798503,104.434947198,227.917239063,217.991471003,9.90576805939,0.02
 01/06  10:00:00,262.344321296,29.1258271335,0.0,34.3446104767,37.1018798503,116.476155989,223.555710195,205.017784588,9.90576805939,8.63215754781
 01/06  11:00:00,255.632496949,29.1603202343,0.0,28.1364759839,37.1018798503,116.476155989,203.275795358,193.350027299,9.90576805939,0.02
 01/06  12:00:00,249.418433329,29.2530718077,0.0,21.9398530829,37.1018798503,116.476155989,201.193828401,182.647298554,9.90576805939,8.64076178824
 01/06  13:00:00,235.005710318,29.3129224437,0.0,19.0909954563,37.1018798503,104.434947198,179.452367055,169.526598996,9.90576805939,0.02
 01/06  14:00:00,244.35375118,29.3484570965,0.431867628692,17.4489417344,37.1018798503,116.476155989,176.742155884,158.195455245,9.90576805939,8.64093257914
 01/06  15:00:00,243.908429206,29.3523404576,1.4877380216,16.0535612363,37.1018798503,116.476155989,171.607624991,153.06302492,9.90576805939,8.63883201183
 01/06  16:00:00,243.485835953,29.3362294407,1.90396467973,15.4708106285,37.1018798503,116.476155989,161.744224359,151.818456299,9.90576805939,0.02
 01/06  17:00:00,254.615145829,29.3017580061,1.9070311845,17.0270076741,37.1018798503,116.476155989,174.102396856,155.564997467,9.90576805939,8.63163132985
 01/06  18:00:00,261.973003552,29.2884987216,1.90946458599,18.3244419906,37.1018798503,116.476155989,167.188475976,157.262707917,9.90576805939,0.02
 01/06  19:00:00,163.249211747,27.7595380834,0.0637989200657,1.16060270467,24.7345865669,47.5788473902,102.455778149,97.4828941197,4.9528840297,0.02
 01/06  20:00:00,164.640242055,27.9029883207,0.0,2.50132044816,24.7345865669,47.5788473902,106.003429208,101.030545178,4.9528840297,0.02
 01/06  21:00:00,151.987424106,28.6202395071,0.0,9.50904311468,12.3672932834,38.6892022431,119.55822918,116.566498762,2.97173041782,0.02
 01/06  22:00:00,125.787221245,22.8961916057,0.0662063321198,10.2929477874,12.3672932834,27.0668015668,100.381562635,97.389832217,2.97173041782,0.02
 01/06  23:00:00,104.259966692,19.7974108578,0.04883480743,16.5138607221,4.12243109448,15.9888894789,87.9514898483,84.9597594305,2.97173041782,0.02
 01/06  24:00:00,116.152327633,23.7784744706,0.08043939378,15.7113965139,4.12243109448,15.9888894789,111.981007342,108.989276924,2.97173041782,0.02
 01/07  01:00:00,108.358907968,19.7974108578,0.0155169922126,20.6214226333,4.12243109448,15.9888894789,102.006751124,90.4347972245,2.97173041782,8.60022348149
 01/07  02:00:00,119.024022856,23.7784744706,0.0,18.8290327746,4.12243109448,15.9888894789,120.651333157,117.65960274,2.97173041782,0.02
 01/07  03:00:00,111.536360263,19.7974108578,0.0,23.8785077802,4.12243109448,15.9888894789,98.4787522173,95.4870217995,2.97173041782,0.02
 01/07  04:00:00,121.53511552,23.7784744706,0.0,21.3692787671,4.12243109448,15.9888894789,123.654997683,120.663267265,2.97173041782,0.02
 01/07  05:00:00,139.821716449,28.6202395071,0.0,26.7414398811,4.12243109448,16.0517297156,149.442639691,146.450909273,2.97173041782,0.02
 01/07  06:00:00,136.180663221,28.1898887953,0.0,23.4926576923,4.12243109448,16.0517297156,154.285629085,151.293898667,2.97173041782,0.02
 01/07  07:00:00,176.519112316,29.0505902189,0.0,39.0600700338,4.12243109448,39.6058045677,195.432454545,192.440724128,2.97173041782,0.02
 01/07  08:00:00,240.468319651,29.0505902189,0.30903618424,78.6637765335,12.3672932834,65.3531420225,238.448222239,233.475338209,4.9528840297,0.02
 01/07  09:00:00,220.710526673,29.0505902189,0.862839096817,61.3971820976,12.3672932834,68.2430321324,228.424496866,223.451612837,4.9528840297,0.02
 01/07  10:00:00,235.723263151,29.0506264618,1.4675000814,48.0456830136,16.4897243779,93.1370602926,212.551053382,204.606438934,7.92461444751,0.02
 01/07  11:00:00,230.814191946,29.0515159771,2.47693778935,42.3294425964,16.4897243779,93.1370602926,202.23272677,194.288112322,7.92461444751,0.02
 01/07  12:00:00,226.700666826,29.0522764462,4.06468863256,37.0744749416,16.4897243779,93.1370602926,200.697497635,184.157105666,7.92461444751,8.61577752132
 01/07  13:00:00,215.014025983,29.0536538875,5.48740647273,33.6921924002,16.4897243779,83.9857416113,183.916914698,175.97230025,7.92461444751,0.02
 01/07  14:00:00,215.0135224,29.0558572538,6.49209197303,33.0726739557,16.4897243779,83.9857416113,180.964699373,173.020084926,7.92461444751,0.02
 01/07  15:00:00,212.198231295,29.0576292671,6.90827522385,30.3266901625,16.4897243779,83.9857416113,176.838824105,168.894209658,7.92461444751,0.02
 01/07  16:00:00,164.687837083,29.0505902189,3.59969589253,3.38064942223,12.3672932834,70.6512738906,121.895288852,116.922404823,4.9528840297,0.02
 01/07  17:00:00,173.636146295,29.0505902189,3.30259696912,6.81356559329,12.3672932834,70.6512738906,134.691243563,121.125899142,4.9528840297,8.61246039117
 01/07  18:00:00,169.907061271,29.0505902189,3.27306149694,9.66904780423,12.3672932834,58.1284167478,131.190295947,126.217411918,4.9528840297,0.02
 01/07  19:00:00,134.246299284,28.36202908,3.67913263262,8.26852921823,12.3672932834,24.9413748627,111.233476404,106.260592374,4.9528840297,0.02
 01/07  20:00:00,133.444528216,28.1898887953,4.06273612774,8.63260006438,12.3672932834,24.9413748627,112.684169437,107.711285407,4.9528840297,0.02
 01/07  21:00:00,122.994544716,28.6202395071,4.63611335896,15.4573530113,4.12243109448,16.0517297156,121.18394254,118.192212122,2.97173041782,0.02
 01/07  22:00:00,107.821665845,22.8961916057,4.67700957716,13.8652239254,4.12243109448,15.9888894789,100.366596309,97.3748658907,2.97173041782,0.02
 01/07  23:00:00,105.34424939,19.7974108578,3.92111189872,19.2387224438,4.12243109448,15.9888894789,85.9182387122,82.9265082944,2.97173041782,0.02
 01/07  24:00:00,114.805480743,23.7784744706,4.64079071278,16.1884066769,4.12243109448,15.9888894789,108.088228822,105.096498404,2.97173041782,0.02
 01/08  01:00:00,106.47108405,19.7974108578,3.93958251589,22.3507829611,2.06121554724,15.9888894789,88.0792795496,85.0875491318,2.97173041782,0.02
 01/08  02:00:00,114.696525981,23.7784744706,5.41283573751,18.3885578045,2.06121554724,15.9888894789,110.916167521,107.924437103,2.97173041782,0.02
 01/08  03:00:00,107.652976424,19.7974108578,4.22045122696,24.3648196114,2.06121554724,15.9888894789,89.726669453,86.7349390352,2.97173041782,0.02
 01/08  04:00:00,114.558971932,23.7784744706,5.36258723228,19.8112601587,2.06121554724,15.9888894789,112.54074391,109.549013492,2.97173041782,0.02
 01/08  05:00:00,108.64824098,19.7974108578,4.19741360647,25.9112393914,2.06121554724,15.9888894789,90.8975990938,87.905868676,2.97173041782,0.02
 01/08  06:00:00,115.595533183,23.7784744706,5.32944466534,20.8983412454,2.06121554724,15.9888894789,113.678666748,110.686936331,2.97173041782,0.02
 01/08  07:00:00,109.269102757,19.7974108578,4.1750746267,27.2249676381,2.06121554724,15.9888894789,91.7773872292,88.7856568114,2.97173041782,0.02
 01/08  08:00:00,105.25693613,23.7784744706,5.30063983633,21.5049951969,2.06121554724,15.9888894789,114.529482865,111.537752447,2.97173041782,0.02
 01/08  09:00:00,117.751002914,19.7974108578,4.21935278132,22.4062602536,4.12243109448,41.7362269337,88.960838717,83.9879546873,4.9528840297,0.02
 01/08  10:00:00,124.718114385,23.7784744706,5.87021175355,16.9954882131,4.12243109448,41.7362269337,108.063234009,103.090349979,4.9528840297,0.02
 01/08  11:00:00,117.236775125,19.7974108578,5.25225003457,20.2757380681,4.12243109448,41.7362269337,86.9201214428,81.9472374131,4.9528840297,0.02
 01/08  12:00:00,125.303488669,23.7784744706,7.06172290339,15.7703235659,4.12243109448,41.7362269337,107.258115709,102.28523168,4.9528840297,0.02
 01/08  13:00:00,115.47219887,19.7974108578,5.91683118121,18.438485171,4.12243109448,41.7362269337,86.5013949428,81.5285109131,4.9528840297,0.02
 01/08  14:00:00,123.320083371,23.7784744706,7.90260072075,13.4159556139,4.12243109448,41.7362269337,105.339007223,100.366123194,4.9528840297,0.02
 01/08  15:00:00,114.049156765,19.7974108578,6.22199558881,16.6775140427,4.12243109448,41.7362269337,85.5669936969,80.5941096672,4.9528840297,0.02
 01/08  16:00:00,123.69563771,23.7784744706,7.8795864005,13.9098541587,4.12243109448,41.7362269337,106.816954084,101.844070054,4.9528840297,0.02
 01/08  17:00:00,104.97122361,19.7974108578,6.20642819745,18.1765112043,4.12243109448,24.8785346261,96.0209233193,82.4661200828,4.9528840297,8.60191920682
 01/08  18:00:00,111.717606673,23.7784744706,7.81106034928,17.4100879855,2.06121554724,15.9888894789,111.673349213,108.681618795,2.97173041782,0.02
 01/08  19:00:00,103.124243989,19.7974108578,6.14343680819,23.4268963865,2.06121554724,15.9888894789,91.8559247744,88.8641943566,2.97173041782,0.02
 01/08  20:00:00,108.957463424,23.7784744706,7.73902925657,19.4553199278,2.06121554724,15.9888894789,115.164524319,112.172793902,2.97173041782,0.02
 01/08  21:00:00,105.515628297,19.7974108578,5.77058590405,25.746830468,2.06121554724,15.9888894789,93.0938391961,90.1021087782,2.97173041782,0.02
 01/08  22:00:00,113.497414842,23.7784744706,6.88858835341,21.0487932616,2.06121554724,15.9888894789,116.090710356,113.098979938,2.97173041782,0.02
 01/08  23:00:00,108.957161479,19.7974108578,5.45948023995,27.403269609,2.06121554724,15.9888894789,93.6869383015,90.6952078837,2.97173041782,0.02
 01/08  24:00:00,116.148755758,23.7784744706,6.88148179239,22.0798096199,2.06121554724,15.9888894789,116.667879465,113.676149048,2.97173041782,0.02
 01/09  01:00:00,112.127737989,19.7974108578,5.10005295357,27.7995649889,4.12243109448,15.9888894789,93.3943252409,90.402594823,2.97173041782,0.02
 01/09  02:00:00,118.872168447,23.7784744706,6.04911763201,22.3513703221,4.12243109448,15.9888894789,116.09419202,113.102461602,2.97173041782,0.02
 01/09  03:00:00,113.867077389,19.7974108578,4.78869587674,28.7621048909,4.12243109448,15.9888894789,93.5907487512,90.5990183333,2.97173041782,0.02
 01/09  04:00:00,119.835786658,23.7784744706,5.56564826873,23.1861958312,4.12243109448,15.9888894789,116.58767202,113.595941603,2.97173041782,0.02
 01/09  05:00:00,149.403083711,28.6202395071,6.05305202723,24.6482903104,12.3672932834,24.9413748627,133.12576919,128.152885161,4.9528840297,0.02
 01/09  06:00:00,186.262155526,28.1898887953,9.64427177566,58.5212314071,12.3672932834,24.9413748627,203.205972923,198.233088893,4.9528840297,0.02
 01/09  07:00:00,246.447879874,29.0505902189,9.89649142911,60.9536108424,24.7345865669,70.7195625826,195.371548243,185.445780184,9.90576805939,0.02
 01/09  08:00:00,249.921885097,29.0517140992,9.89979984963,43.6872859497,37.1018798503,92.3937384068,175.96886052,166.04309246,9.90576805939,0.02
 01/09  09:00:00,245.62943804,29.055886354,9.31217907966,35.559936922,37.1018798503,104.434947198,177.576019017,159.040832855,9.90576805939,8.62941810239
 01/09  10:00:00,254.387250857,29.0626660719,8.89042013155,32.2582017532,37.1018798503,116.476155989,166.843793766,156.918025707,9.90576805939,0.02
 01/09  11:00:00,251.73041321,29.0680020551,8.90515334409,28.5098679081,37.1018798503,116.476155989,171.845029912,153.300151924,9.90576805939,8.63910992941
 01/09  12:00:00,246.495416602,29.0727518105,8.91164102961,22.3791331167,37.1018798503,116.476155989,156.617905679,146.69213762,9.90576805939,0.02
 01/09  13:00:00,232.335142879,29.0803498526,8.90995611933,18.6721986438,37.1018798503,104.434947198,159.953549091,141.412501369,9.90576805939,8.6352796617
 01/09  14:00:00,239.274982848,29.0880082355,8.89907615117,16.3925941124,37.1018798503,116.476155989,149.1751865,139.24941844,9.90576805939,0.02
 01/09  15:00:00,236.976677554,29.0963107263,8.90334741318,14.2702961417,37.1018798503,116.476155989,155.337666232,136.792833272,9.90576805939,8.63906490099
 01/09  16:00:00,237.193612143,29.1044892277,8.90033922928,14.458775985,37.1018798503,116.476155989,147.536605697,137.610837638,9.90576805939,0.02
 01/09  17:00:00,243.869567757,29.1119736725,8.89626272512,14.844805023,37.1018798503,116.476155989,156.596005295,138.05844271,9.90576805939,8.63179452548
 01/09  18:00:00,252.525504838,29.123092874,8.896626111,15.1281857859,37.1018798503,116.476155989,147.588896203,137.663128144,9.90576805939,0.02
 01/09  19:00:00,153.325424386,26.4684859479,5.55978198309,0.0,24.7345865669,47.5788473902,92.3079131388,87.3350291091,4.9528840297,0.02
 01/09  20:00:00,153.371530668,27.3291873716,4.57385199335,0.426320914189,24.7345865669,47.5788473902,103.031526892,89.4685682597,4.9528840297,8.61007460254
 01/09  21:00:00,132.459331371,26.8988366597,4.09090894804,0.521401952341,12.3672932834,38.6892022431,107.677955472,104.686225054,2.97173041782,0.02
 01/09  22:00:00,112.607974634,22.6092911311,3.11224757861,3.65826123189,12.3672932834,27.0668015668,91.7099071738,88.7181767559,2.97173041782,0.02
 01/09  23:00:00,92.159392322,19.7974108578,2.69453061544,9.7986656023,4.12243109448,15.9888894789,80.9944962437,78.0027658258,2.97173041782,0.02
 01/09  24:00:00,104.024512227,23.7784744706,3.40099834608,10.094219265,4.12243109448,15.9888894789,103.388392763,100.396662345,2.97173041782,0.02
 01/10  01:00:00,98.1772277956,19.7974108578,2.29459608854,14.3536286975,4.12243109448,15.9888894789,84.1436665002,81.1519360824,2.97173041782,0.02
 01/10  02:00:00,109.862748847,23.7784744706,2.96801975625,13.1653102695,4.12243109448,15.9888894789,105.98832998,102.996599562,2.97173041782,0.02
 01/10  03:00:00,102.444231968,19.7974108578,2.25965479633,17.2306219779,4.12243109448,15.9888894789,85.8729091131,82.8811786953,2.97173041782,0.02
 01/10  04:00:00,113.771541486,23.7784744706,2.91442845699,15.4155466272,4.12243109448,15.9888894789,107.880696995,104.888966577,2.97173041782,0.02
 01/10  05:00:00,143.546804994,28.6202395071,3.06760541242,16.1288846254,12.3672932834,24.9413748627,122.071864561,117.098980531,4.9528840297,0.02
 01/10  06:00:00,175.538789159,28.1962808085,6.64861008676,45.788162717,12.3672932834,24.9413748627,191.898584973,186.925700943,4.9528840297,0.02
 01/10  07:00:00,233.617471406,29.0645494727,6.89715050136,46.5651382587,24.7345865669,70.7195625826,193.577146287,183.651378228,9.90576805939,0.02
 01/10  08:00:00,242.68646793,29.1034848873,6.89222287914,33.8046905697,37.1018798503,92.3937384068,176.398654481,166.472886421,9.90576805939,0.02
 01/10  09:00:00,241.931140573,29.1154866882,6.89421705753,28.651841289,37.1018798503,104.434947198,178.085726814,159.550490779,9.90576805939,8.62946797583
 01/10  10:00:00,249.330139788,29.1279172601,6.89292057352,25.1589717631,37.1018798503,116.476155989,165.040920758,155.115152698,9.90576805939,0.02
 01/10  11:00:00,245.8165487,29.1408179748,7.48333454319,22.4632549882,37.1018798503,116.476155989,168.312691596,149.767705365,9.90576805939,8.63921817181
 01/10  12:00:00,243.57561754,29.153370894,7.90211363963,19.8784693311,37.1018798503,116.476155989,154.521283024,144.595514964,9.90576805939,0.02
 01/10  13:00:00,230.029897603,29.1640275962,8.4866532804,17.638517026,37.1018798503,104.434947198,158.650124357,140.10883295,9.90576805939,8.63552334753
 01/10  14:00:00,238.309965554,29.1743304969,8.89546385031,15.8577102425,37.1018798503,116.476155989,145.996611136,136.070843077,9.90576805939,0.02
 01/10  15:00:00,238.114666323,29.184895648,9.48653064277,14.6342415841,37.1018798503,116.476155989,151.183900517,132.638983773,9.90576805939,8.63914868468
 01/10  16:00:00,236.988809887,29.2043621314,9.90662659708,14.0883904115,37.1018798503,116.476155989,139.60812856,129.682360501,9.90576805939,0.02
 01/10  17:00:00,243.720891706,29.2207604232,9.90651397081,14.2213306395,37.1018798503,116.476155989,147.873477447,129.335803946,9.90576805939,8.63190544167
 01/10  18:00:00,252.523554775,29.2353928154,10.4884916456,14.2406516682,37.1018798503,116.476155989,136.890960954,126.965192895,9.90576805939,0.02
 01/10  19:00:00,155.838961813,27.3291873716,7.57247404339,0.169041082747,24.7345865669,47.5788473902,89.2111443985,84.2382603688,4.9528840297,0.02
 01/10  20:00:00,157.46474354,28.1898887953,7.20283625331,0.848864676452,24.7345865669,47.5788473902,100.95498294,87.3922103222,4.9528840297,8.60988858785
 01/10  21:00:00,134.7896318,26.4684859479,7.12742296748,0.0,12.3672932834,38.6892022431,105.050429054,102.058698636,2.97173041782,0.02
 01/10  22:00:00,114.171776755,22.3797707515,6.09617116729,2.86867913022,12.3672932834,27.0668015668,90.1907057068,87.198975289,2.97173041782,0.02
 01/10  23:00:00,90.7250427546,19.367060146,5.07972534806,6.86964879464,4.12243109448,15.9888894789,79.8622445367,76.8705141189,2.97173041782,0.02
 01/10  24:00:00,107.87510388,24.2088251825,6.51388862683,10.7364646251,4.12243109448,15.9888894789,101.865630243,98.8738998253,2.97173041782,0.02
 01/11  01:00:00,93.9714503203,19.367060146,5.0434416769,10.0038947735,4.12243109448,15.9888894789,82.8732833954,79.8815529776,2.97173041782,0.02
 01/11  02:00:00,110.970789506,24.2088251825,6.90816454918,13.5067880904,4.12243109448,15.9888894789,104.29589989,101.304169472,2.97173041782,0.02
 01/11  03:00:00,96.5699192472,19.367060146,5.66994031602,11.9850592824,4.12243109448,15.9888894789,84.5039674838,81.512237066,2.97173041782,0.02
 01/11  04:00:00,113.185928051,24.2088251825,7.15456557409,15.6236281253,4.12243109448,15.9888894789,105.918087104,102.926356686,2.97173041782,0.02
 01/11  05:00:00,135.409922249,28.1898887953,8.07948119469,10.6192777792,12.3672932834,24.9413748627,119.396047834,114.423163804,4.9528840297,0.02
 01/11  06:00:00,177.577571085,28.6268992839,11.6753002193,49.9395523104,12.3672932834,24.9413748627,188.498338193,183.525454163,4.9528840297,0.02
 01/11  07:00:00,222.761031263,29.0936585887,11.9020469012,38.4450161663,24.7345865669,70.7195625826,173.223064624,163.297296565,9.90576805939,0.02
 01/11  08:00:00,233.601617937,29.1417212509,11.90069245,27.4467498742,37.1018798503,92.3937384068,154.3766962,144.450928141,9.90576805939,0.02
 01/11  09:00:00,233.710129687,29.1631949441,11.9037848762,23.5576941273,37.1018798503,104.434947198,156.110343816,137.575030511,9.90576805939,8.62954524586
 01/11  10:00:00,241.542229605,29.1769527493,12.4907599596,20.3492059399,37.1018798503,116.476155989,141.344044384,131.418276325,9.90576805939,0.02
 01/11  11:00:00,237.616773943,29.1882400886,12.9088400837,17.6754613129,37.1018798503,116.476155989,144.500582721,125.955539496,9.90576805939,8.63927516621
 01/11  12:00:00,234.465244974,29.2076677128,14.6452936526,14.9275506435,37.1018798503,116.476155989,127.417979747,117.492211687,9.90576805939,0.02
 01/11  13:00:00,220.48309241,29.2371263181,16.4002851503,12.544704712,37.1018798503,104.434947198,125.728545495,107.187281537,9.90576805939,8.63549589896
 01/11  14:00:00,229.575772886,29.2610739248,16.7882534532,11.9827856039,37.1018798503,116.476155989,114.713157039,104.78738898,9.90576805939,0.02
 01/11  15:00:00,227.824441159,29.2945486452,17.3372914172,11.0130246214,37.1018798503,116.476155989,122.624263701,104.07936041,9.90576805939,8.63913523108
 01/11  16:00:00,226.093363723,29.3247156887,17.7276533265,10.1426914138,37.1018798503,116.476155989,121.229202242,102.686221094,9.90576805939,8.63721308898
 01/11  17:00:00,233.652548069,29.3377000201,17.7247873592,10.3853824926,37.1018798503,116.476155989,112.561999272,102.636231213,9.90576805939,0.02
 01/11  18:00:00,239.611925318,29.3517771688,17.1774684232,10.492959682,37.1018798503,116.476155989,112.510703919,102.58493586,9.90576805939,0.02
 01/11  19:00:00,144.680937144,27.4726376089,13.5907177269,0.00201262147592,24.7345865669,47.5788473902,85.6621262457,80.689242216,4.9528840297,0.02
 01/11  20:00:00,145.317258537,27.9029883207,13.2170996118,0.132346935062,24.7345865669,47.5788473902,99.3655038527,85.802486896,4.9528840297,8.61013292697
 01/11  21:00:00,124.921726296,27.3291873716,13.1504815113,0.479704992719,12.3672932834,38.6892022431,103.638100835,100.646370417,2.97173041782,0.02
 01/11  22:00:00,99.954058128,20.2925058934,10.7674749533,0.0,12.3672932834,27.0668015668,87.0616602633,84.0699298455,2.97173041782,0.02
 01/11  23:00:00,73.7814910873,17.6456572986,9.48542257922,0.0,4.12243109448,15.9888894789,78.8853225675,75.8935921497,2.97173041782,0.02
 01/11  24:00:00,87.423988977,23.3481237588,12.3482146071,2.62756305905,4.12243109448,15.9888894789,100.018040458,97.0263100399,2.97173041782,0.02
 01/12  01:00:00,76.6720581535,18.8506392918,9.80015804659,3.30763889266,4.12243109448,15.9888894789,82.0871828095,79.0954523917,2.97173041782,0.02
 01/12  02:00:00,89.4880778463,24.1227550401,12.3354908845,6.91555643541,4.12243109448,15.9888894789,103.271211761,100.279481343,2.97173041782,0.02
 01/12  03:00:00,79.3808646063,19.367060146,9.71655468086,6.80604786297,4.12243109448,15.9888894789,83.4813111609,80.4895807431,2.97173041782,0.02
 01/12  04:00:00,91.7146251217,24.2088251825,11.7759533203,9.61691578829,4.12243109448,15.9888894789,104.812952139,101.821221721,2.97173041782,0.02
 01/12  05:00:00,110.595959245,28.046438558,13.1063887004,5.49113194472,12.3672932834,24.9413748627,118.302065216,113.329181186,4.9528840297,0.02
 01/12  06:00:00,152.568487381,28.6460983719,15.3503145346,38.6380006114,12.3672932834,24.9413748627,185.559665093,180.586781063,4.9528840297,0.02
 01/12  07:00:00,205.702090023,29.1222641172,14.8750154199,29.2949424359,24.7345865669,70.7195625826,160.518023579,150.592255519,9.90576805939,0.02
 01/12  08:00:00,220.612204003,29.1881399505,14.8831574055,21.0653379891,37.1018798503,92.3937384068,140.365801144,130.440033084,9.90576805939,0.02
 01/12  09:00:00,223.910107909,29.2089063797,14.8891410288,17.8550332277,37.1018798503,104.434947198,142.12226742,123.586896192,9.90576805939,8.62960316832
 01/12  10:00:00,233.836842609,29.2427632506,14.894173935,15.319081793,37.1018798503,116.476155989,128.899095773,118.973327714,9.90576805939,0.02
 01/12  11:00:00,231.452255014,29.2943256361,14.895002081,13.23125741,37.1018798503,116.476155989,133.400571294,114.855456602,9.90576805939,8.63934663321
 01/12  12:00:00,229.454386712,29.3513882249,14.8945105894,10.9910861155,37.1018798503,116.476155989,120.532946905,110.607178846,9.90576805939,0.02
 01/12  13:00:00,215.976235359,29.4369222336,15.4491099491,8.96209011143,37.1018798503,104.434947198,121.487223711,102.945537476,9.90576805939,8.63591817487
 01/12  14:00:00,224.557433829,29.5377218649,15.2861530163,8.03870053397,37.1018798503,116.476155989,116.847397905,98.3004394777,9.90576805939,8.64119036806
 01/12  15:00:00,223.489515327,29.5628013274,14.9458094275,7.15581180381,37.1018798503,116.476155989,106.952060793,97.0262927335,9.90576805939,0.02
 01/12  16:00:00,222.88716415,29.5468078575,14.9298096434,6.50636025192,37.1018798503,116.476155989,115.164722789,96.6222684749,9.90576805939,8.63668625466
 01/12  17:00:00,229.544567481,29.5066768427,14.3236264085,6.60575443671,37.1018798503,116.476155989,110.71108807,100.785320011,9.90576805939,0.02
 01/12  18:00:00,237.742174584,29.4941204165,13.9049011419,6.99561142256,37.1018798503,116.476155989,114.584185004,104.658416944,9.90576805939,0.02
 01/12  19:00:00,147.690881242,27.7595380834,10.5883793149,0.0,24.7345865669,47.5788473902,92.5877895646,79.0247282216,4.9528840297,8.6101773133
 01/12  20:00:00,148.106219391,28.046438558,10.2079890463,0.101851340793,24.7345865669,47.5788473902,89.374966125,84.4020820953,4.9528840297,0.02
 01/12  21:00:00,126.908801129,26.8988366597,10.1318259066,0.163506185399,12.3672932834,38.6892022431,102.662370129,99.6706397112,2.97173041782,0.02
 01/12  22:00:00,105.787251176,22.3797707515,8.5266557011,1.03051821444,12.3672932834,27.0668015668,88.5541788904,85.5624484726,2.97173041782,0.02
 01/12  23:00:00,76.9414462705,17.6456572986,7.47611279524,0.0,4.12243109448,15.9888894789,78.5292790689,75.5375486511,2.97173041782,0.02
 01/12  24:00:00,95.6882830877,24.1227550401,9.91283326132,4.58126649709,4.12243109448,15.9888894789,100.276183247,97.2844528295,2.97173041782,0.02
 01/13  01:00:00,84.54442424,19.367060146,7.75798189377,5.25625854104,4.12243109448,15.9888894789,81.3914253517,78.3996949338,2.97173041782,0.02
 01/13  02:00:00,97.4782700695,24.2088251825,9.80319874768,8.14320816904,4.12243109448,15.9888894789,102.632606022,99.6408756044,2.97173041782,0.02
 01/13  03:00:00,84.8424327332,19.367060146,7.72691425389,7.64954096307,4.12243109448,15.9888894789,83.5308551162,80.5391246983,2.97173041782,0.02
 01/13  04:00:00,105.198016197,24.2088251825,9.78137959468,10.8256488311,4.12243109448,15.9888894789,104.722171568,101.73044115,2.97173041782,0.02
 01/13  05:00:00,132.943848008,28.1898887953,9.95092285564,7.26805397644,12.3672932834,24.9413748627,117.379265207,112.406381177,4.9528840297,0.02
 01/13  06:00:00,170.414401147,28.6412018158,12.5839839484,40.875236306,12.3672932834,24.9413748627,185.05326946,180.08038543,4.9528840297,0.02
 01/13  07:00:00,217.679890254,29.1161401693,12.3182241499,31.2952729225,24.7345865669,70.7195625826,168.781029685,158.855261625,9.90576805939,0.02
 01/13  08:00:00,230.356157204,29.1828093848,11.9124557935,22.5496667753,37.1018798503,92.3937384068,151.276711881,141.350943822,9.90576805939,0.02
 01/13  09:00:00,230.200061086,29.2138162621,12.4958578373,17.7677604113,37.1018798503,104.434947198,149.768712997,131.23328942,9.90576805939,8.62965551766
 01/13  10:00:00,240.03506083,29.2567892315,12.9161802114,15.334438222,37.1018798503,116.476155989,134.432540291,124.506772232,9.90576805939,0.02
 01/13  11:00:00,238.606624961,29.2963659032,12.9233848049,13.3850809305,37.1018798503,116.476155989,139.389961413,120.844829422,9.90576805939,8.63936393186
 01/13  12:00:00,237.79366791,29.3345934592,13.5117369973,11.8123968403,37.1018798503,116.476155989,134.677987813,116.131035174,9.90576805939,8.64118457929
 01/13  13:00:00,226.489621154,29.3836740253,14.511323609,10.1861906526,37.1018798503,104.434947198,119.187039478,109.261271419,9.90576805939,0.02
 01/13  14:00:00,235.67806727,29.4235141154,14.341563261,9.07557608841,37.1018798503,116.476155989,124.808431529,106.261459291,9.90576805939,8.64120417853
 01/13  15:00:00,235.809069027,29.442219767,14.5055948906,8.69903856003,37.1018798503,116.476155989,115.247592289,105.32182423,9.90576805939,0.02
 01/13  16:00:00,233.184907196,29.4736255836,13.7573407789,7.99875285448,37.1018798503,116.476155989,123.168216641,104.625077527,9.90576805939,8.6373710552
 01/13  17:00:00,239.089893438,29.4681541616,12.3324819303,8.68702869287,37.1018798503,116.476155989,120.898847123,110.973079063,9.90576805939,0.02
 01/13  18:00:00,248.814527491,29.4659261132,11.9102613573,9.3074882868,37.1018798503,116.476155989,123.433117288,113.507349229,9.90576805939,0.02
 01/13  19:00:00,156.966241081,27.6160878461,8.60155602005,0.0113200005008,24.7345865669,47.5788473902,94.305043929,80.7419535536,4.9528840297,8.6102063457
 01/13  20:00:00,157.617803535,28.046438558,8.21718954207,0.154941311161,24.7345865669,47.5788473902,89.9115729146,84.9386888849,4.9528840297,0.02
 01/13  21:00:00,135.395996558,26.8988366597,8.14459389179,0.268885263782,12.3672932834,38.6892022431,103.057217426,100.065487009,2.97173041782,0.02
 01/13  22:00:00,111.920415428,22.2076304667,6.92121718878,1.34579831054,12.3672932834,27.0668015668,88.7732560177,85.7815255998,2.97173041782,0.02
 01/13  23:00:00,85.1057759177,18.678499007,5.7532664961,2.50558474523,4.12243109448,15.9888894789,78.5791824452,75.5874520274,2.97173041782,0.02
 01/13  24:00:00,103.726546806,24.2088251825,7.36775021141,7.3307166634,4.12243109448,15.9888894789,100.415819303,97.4240888852,2.97173041782,0.02
 01/14  01:00:00,91.0175698035,19.367060146,5.7507454834,7.42263125294,4.12243109448,15.9888894789,81.8685584828,78.876828065,2.97173041782,0.02
 01/14  02:00:00,107.383193028,24.2088251825,7.3029357631,10.9752481443,4.12243109448,15.9888894789,103.323670076,100.331939658,2.97173041782,0.02
 01/14  03:00:00,92.7288919586,19.367060146,5.73575991847,9.83157979068,4.12243109448,15.9888894789,84.2568254541,81.2650950363,2.97173041782,0.02
 01/14  04:00:00,108.280959603,24.2088251825,7.25294321641,13.6463695359,4.12243109448,15.9888894789,105.800163532,102.808433114,2.97173041782,0.02
 01/14  05:00:00,115.841425116,28.1898887953,8.08461330332,11.6586359811,4.12243109448,16.0517297156,125.053474625,122.061744207,2.97173041782,0.02
 01/14  06:00:00,120.679724557,28.6202395071,8.04740010893,15.8016105226,4.12243109448,16.0517297156,126.325530778,123.33380036,2.97173041782,0.02
 01/14  07:00:00,146.564047756,29.0505902189,8.04146126521,19.1409250945,4.12243109448,39.6058045677,133.526496353,130.534765935,2.97173041782,0.02
 01/14  08:00:00,210.997685164,29.0505902189,11.5765565458,57.1004013186,12.3672932834,65.3531420225,189.292127343,184.319243313,4.9528840297,0.02
 01/14  09:00:00,194.511665599,29.0505902189,12.460250837,43.9471004773,12.3672932834,68.2430321324,189.204526214,175.64055109,4.9528840297,8.61109109442
 01/14  10:00:00,210.741457011,29.0566950624,14.0571859988,33.0286167609,16.4897243779,93.1370602926,162.348875438,154.404260991,7.92461444751,0.02
 01/14  11:00:00,210.012609536,29.0631105817,15.4344848743,32.0063004474,16.4897243779,93.1370602926,153.959804955,146.015190508,7.92461444751,0.02
 01/14  12:00:00,206.939333253,29.065841038,15.2685599573,31.042843198,16.4897243779,93.1370602926,152.876482861,144.931868413,7.92461444751,0.02
 01/14  13:00:00,194.117854427,29.0671145199,15.4236302977,30.0551918679,16.4897243779,83.9857416113,152.057941153,144.113326706,7.92461444751,0.02
 01/14  14:00:00,193.374816574,29.0677835035,15.8717811501,29.2525561727,16.4897243779,83.9857416113,157.539044682,141.001539372,7.92461444751,8.61289086186
 01/14  15:00:00,194.63793836,29.0682733423,15.8590037887,28.7576260826,16.4897243779,83.9857416113,147.867649299,139.923034851,7.92461444751,0.02
 01/14  16:00:00,151.848231721,29.0505902189,11.9746695689,2.80184080901,12.3672932834,70.6512738906,97.3632011206,92.3903170909,4.9528840297,0.02
 01/14  17:00:00,164.440120272,29.0505902189,10.2752876973,6.10363012717,12.3672932834,70.6512738906,102.659461465,97.6865774349,4.9528840297,0.02
 01/14  18:00:00,162.701464327,29.0505902189,8.7958654463,8.32692688459,12.3672932834,58.1284167478,111.433280651,106.460396622,4.9528840297,0.02
 01/14  19:00:00,122.447334833,26.8988366597,8.09657050056,1.50369383003,12.3672932834,24.9413748627,109.507042428,104.534158398,4.9528840297,0.02
 01/14  20:00:00,133.578508606,28.6202395071,6.9042696071,9.03909486726,12.3672932834,24.9413748627,112.577961903,107.605077873,4.9528840297,0.02
 01/14  21:00:00,121.200237035,28.1898887953,4.89229285952,11.3914092121,4.12243109448,16.0517297156,121.060003132,118.068272714,2.97173041782,0.02
 01/14  22:00:00,111.938968705,23.3265423175,3.47701574021,15.8034563866,4.12243109448,15.9888894789,101.222632711,98.2309022933,2.97173041782,0.02
 01/14  23:00:00,100.583111764,19.367060146,2.91618718045,14.347275662,4.12243109448,15.9888894789,94.648139318,83.076157488,2.97173041782,8.6002514122
 01/14  24:00:00,118.140614017,24.2088251825,3.76027156921,18.634207955,4.12243109448,15.9888894789,108.305640086,105.313909668,2.97173041782,0.02
 01/15  01:00:00,101.989319728,19.367060146,2.52283487508,17.2463752303,2.06121554724,15.9888894789,88.4264531839,85.4347227661,2.97173041782,0.02
 01/15  02:00:00,120.803797996,24.2088251825,2.86457825385,22.0801525796,2.06121554724,15.9888894789,111.547384482,108.555654065,2.97173041782,0.02
 01/15  03:00:00,104.468010587,19.367060146,1.83035746367,19.6757232061,2.06121554724,15.9888894789,90.3742608886,87.3825304708,2.97173041782,0.02
 01/15  04:00:00,122.938982215,24.2088251825,1.98305011438,25.040260002,2.06121554724,15.9888894789,113.608166167,110.616435749,2.97173041782,0.02
 01/15  05:00:00,106.103073482,19.367060146,1.13518707525,22.0202301912,2.06121554724,15.9888894789,91.8502391507,88.8585087329,2.97173041782,0.02
 01/15  06:00:00,124.818266974,24.2088251825,1.11281013912,27.901682581,2.06121554724,15.9888894789,115.399495158,112.40776474,2.97173041782,0.02
 01/15  07:00:00,107.782013361,19.367060146,0.81480759764,24.0654488644,2.06121554724,15.9888894789,93.1831701177,90.1914396999,2.97173041782,0.02
 01/15  08:00:00,116.578619968,24.2088251825,1.08675361596,29.1070309255,2.06121554724,15.9888894789,116.223823054,113.232092637,2.97173041782,0.02
 01/15  09:00:00,117.381397727,19.367060146,1.27682712482,18.8167292058,4.12243109448,41.7362269337,90.0357793099,85.0628952802,4.9528840297,0.02
 01/15  10:00:00,133.485625028,24.2088251825,2.52524104526,20.0432894703,4.12243109448,41.7362269337,106.419564299,101.446680269,4.9528840297,0.02
