Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 01/15  11:00:00,114.514684797,19.367060146,2.58026739034,14.5058320532,4.12243109448,41.7362269337,84.0849675439,79.1120835142,4.9528840297,0.02
 01/15  12:00:00,131.241420269,24.2088251825,3.73843275715,16.0141448412,4.12243109448,41.7362269337,101.81689822,96.8440141905,4.9528840297,0.02
 01/15  13:00:00,113.668711556,19.367060146,3.25107678832,11.8521217542,4.12243109448,41.7362269337,81.9376709016,76.9647868719,4.9528840297,0.02
 01/15  14:00:00,130.943566033,24.2088251825,5.05081017784,13.4554526415,4.12243109448,41.7362269337,100.220919831,95.2480358016,4.9528840297,0.02
 01/15  15:00:00,112.640736296,19.367060146,4.22437239706,10.1063618023,4.12243109448,41.7362269337,81.7730516321,76.8001676024,4.9528840297,0.02
 01/15  16:00:00,129.791117924,24.2088251825,5.3906297732,12.4455300617,4.12243109448,41.7362269337,101.659905566,96.6870215364,4.9528840297,0.02
 01/15  17:00:00,103.750843025,19.367060146,4.24142595287,11.438015049,4.12243109448,24.8785346261,84.708822866,79.7359388363,4.9528840297,0.02
 01/15  18:00:00,120.328698341,24.2088251825,5.3750937971,18.5632995801,2.06121554724,15.9888894789,109.891278029,106.899547612,2.97173041782,0.02
 01/15  19:00:00,103.107985776,19.367060146,4.15208379869,16.7576763333,2.06121554724,15.9888894789,90.5893750074,87.5976445896,2.97173041782,0.02
 01/15  20:00:00,122.609646661,24.2088251825,5.23582050702,22.2613629613,2.06121554724,15.9888894789,113.471269315,110.479538897,2.97173041782,0.02
 01/15  21:00:00,104.924896086,19.367060146,4.12865195992,19.5308429678,2.06121554724,15.9888894789,92.1058729535,89.1141425356,2.97173041782,0.02
 01/15  22:00:00,122.985931006,24.2088251825,5.21273980336,25.0208076748,2.06121554724,15.9888894789,115.200460551,112.208730133,2.97173041782,0.02
 01/15  23:00:00,105.928762389,19.367060146,4.12013116435,21.4046415483,2.06121554724,15.9888894789,93.1523213361,90.1605909183,2.97173041782,0.02
 01/15  24:00:00,124.106595382,24.2088251825,5.19927197822,26.9021277209,2.06121554724,15.9888894789,116.213711222,113.221980804,2.97173041782,0.02
 01/16  01:00:00,105.652893972,19.367060146,4.11133186026,22.8177733932,2.06121554724,15.9888894789,93.9791215889,90.9873911711,2.97173041782,0.02
 01/16  02:00:00,123.580060479,24.2088251825,5.18493757759,28.5133034626,2.06121554724,15.9888894789,125.789661318,114.21601406,2.97173041782,8.60191684073
 01/16  03:00:00,106.197057954,19.367060146,4.10494186092,23.9289000538,2.06121554724,15.9888894789,94.6027131514,91.6109827336,2.97173041782,0.02
 01/16  04:00:00,124.781118654,24.2088251825,5.17579846929,29.6985916354,2.06121554724,15.9888894789,117.772000178,114.78026976,2.97173041782,0.02
 01/16  05:00:00,107.019310424,19.367060146,4.09810210136,24.7687665685,2.06121554724,15.9888894789,94.9804175477,91.9886871298,2.97173041782,0.02
 01/16  06:00:00,124.927805297,24.2088251825,5.16694454159,30.7334881544,2.06121554724,15.9888894789,118.398726926,115.406996508,2.97173041782,0.02
 01/16  07:00:00,106.540073709,19.367060146,4.09467425235,25.5093037424,2.06121554724,15.9888894789,95.5497789052,92.5580484874,2.97173041782,0.02
 01/16  08:00:00,115.628185186,24.2088251825,5.16049657646,31.5007812518,2.06121554724,15.9888894789,118.898507639,115.906777221,2.97173041782,0.02
 01/16  09:00:00,117.860904919,19.367060146,4.15787998109,22.9142490473,4.12243109448,41.7362269337,93.5917125511,88.6188285214,4.9528840297,0.02
 01/16  10:00:00,135.235620704,24.2088251825,5.74781938554,27.1862979594,4.12243109448,41.7362269337,113.554746039,108.581862009,4.9528840297,0.02
 01/16  11:00:00,116.123508832,19.367060146,4.81168244207,20.605496925,4.12243109448,41.7362269337,90.7042093414,85.7313253117,4.9528840297,0.02
 01/16  12:00:00,133.134062099,24.2088251825,6.09809465104,24.6408189552,4.12243109448,41.7362269337,111.100612317,106.127728288,4.9528840297,0.02
 01/16  13:00:00,115.344779768,19.367060146,4.81334585793,19.7814316148,4.12243109448,41.7362269337,90.2849285587,85.312044529,4.9528840297,0.02
 01/16  14:00:00,131.966134813,24.2088251825,6.57940285948,22.9576475907,4.12243109448,41.7362269337,110.347944829,105.375060799,4.9528840297,0.02
 01/16  15:00:00,112.666944318,19.367060146,5.4953618284,16.412440555,4.12243109448,41.7362269337,87.4677426227,82.494858593,4.9528840297,0.02
 01/16  16:00:00,129.941411067,24.2088251825,6.95990220716,20.5216693768,4.12243109448,41.7362269337,107.527542328,102.554658298,4.9528840297,0.02
 01/16  17:00:00,104.000066169,19.367060146,5.52486807985,17.3943675215,4.12243109448,24.8785346261,88.7662104368,83.7933264071,4.9528840297,0.02
 01/16  18:00:00,120.820577953,24.2088251825,6.45973123058,25.6102801186,2.06121554724,15.9888894789,113.817289887,110.825559469,2.97173041782,0.02
 01/16  19:00:00,103.959979954,19.367060146,4.76927583798,22.1511795959,2.06121554724,15.9888894789,93.4207926844,90.4290622666,2.97173041782,0.02
 01/16  20:00:00,122.662629149,24.2088251825,6.00757860005,28.1018723564,2.06121554724,15.9888894789,116.750855623,113.759125206,2.97173041782,0.02
 01/16  21:00:00,105.578183044,19.367060146,4.76826769782,23.7418932608,2.06121554724,15.9888894789,94.460114241,91.4683838232,2.97173041782,0.02
 01/16  22:00:00,124.273753927,24.2088251825,6.00328316357,29.7295677856,2.06121554724,15.9888894789,117.711182563,114.719452145,2.97173041782,0.02
 01/16  23:00:00,106.8057431,19.367060146,5.12644589925,24.6647503362,2.06121554724,15.9888894789,94.9328147757,91.9410843578,2.97173041782,0.02
 01/16  24:00:00,125.847859555,24.2088251825,6.83492727936,30.5256509714,2.06121554724,15.9888894789,117.993535773,115.001805356,2.97173041782,0.02
 01/17  01:00:00,107.161294772,19.367060146,5.43403224791,24.2273078653,4.12243109448,15.9888894789,94.4060210333,91.4142906155,2.97173041782,0.02
 01/17  02:00:00,122.60609803,24.2088251825,6.83539181881,29.9561350509,4.12243109448,15.9888894789,117.267381723,114.275651305,2.97173041782,0.02
 01/17  03:00:00,104.492464318,19.367060146,5.43072478576,24.4339175437,4.12243109448,15.9888894789,94.6360971967,91.6443667789,2.97173041782,0.02
 01/17  04:00:00,120.810020432,24.2088251825,6.83102021763,30.2482525519,4.12243109448,15.9888894789,117.587346356,114.595615938,2.97173041782,0.02
 01/17  05:00:00,135.262893432,28.1898887953,8.04723639986,20.0495551313,12.3672932834,24.9413748627,143.286052326,129.73123949,4.9528840297,8.60192880682
 01/17  06:00:00,192.277531748,28.6202395071,11.5897960591,74.5292235076,12.3672932834,24.9413748627,204.487708742,199.514824713,4.9528840297,0.02
 01/17  07:00:00,235.313326901,29.0505902189,11.8854051532,60.8015716726,24.7345865669,70.7195625826,190.304164496,180.378396437,9.90576805939,0.02
 01/17  08:00:00,242.074831291,29.0505902189,11.8883941826,45.7235969625,37.1018798503,92.3937384068,171.368862022,161.443093962,9.90576805939,0.02
 01/17  09:00:00,239.67520128,29.0513396429,12.4695925844,39.2056835377,37.1018798503,104.434947198,162.511013821,152.585245761,9.90576805939,0.02
 01/17  10:00:00,244.974948042,29.0529718234,12.8889878463,33.881012431,37.1018798503,116.476155989,164.004200866,145.46464187,9.90576805939,8.63379093593
 01/17  11:00:00,240.846278052,29.0553755885,12.8981138808,30.2736134875,37.1018798503,116.476155989,151.986075415,142.060307356,9.90576805939,0.02
 01/17  12:00:00,236.096996029,29.0607558974,13.4829255561,26.9768459838,37.1018798503,116.476155989,155.69953908,137.152220898,9.90576805939,8.64155012177
 01/17  13:00:00,221.991493791,29.0655595226,14.1985507951,24.0104363239,37.1018798503,104.434947198,141.482766264,131.556998205,9.90576805939,0.02
 01/17  14:00:00,228.950664119,29.0699708619,14.6255814795,21.6211830787,37.1018798503,116.476155989,146.041323057,127.493978475,9.90576805939,8.64157652274
 01/17  15:00:00,227.254249504,29.0747195113,14.8399201304,19.8791080675,37.1018798503,116.476155989,134.509394355,124.583626295,9.90576805939,0.02
 01/17  16:00:00,224.344517118,29.0802210078,14.8819935773,17.4976146996,37.1018798503,116.476155989,140.271856123,121.72851973,9.90576805939,8.6375683337
 01/17  17:00:00,228.001828108,29.0882101241,14.8762589437,16.6093435127,37.1018798503,116.476155989,129.867766183,119.941998124,9.90576805939,0.02
 01/17  18:00:00,238.068653901,29.0961909379,14.876005061,16.1605080218,37.1018798503,116.476155989,137.650687288,119.123486853,9.90576805939,8.6214323756
 01/17  19:00:00,140.014356204,26.4684859479,11.5534991219,0.0,24.7345865669,47.5788473902,91.762616261,86.7897322313,4.9528840297,0.02
 01/17  20:00:00,141.425447752,26.4684859479,11.1601843716,0.0,24.7345865669,47.5788473902,95.116270652,90.1433866223,4.9528840297,0.02
 01/17  21:00:00,122.988015376,26.4684859479,10.7581477171,0.0,12.3672932834,38.6892022431,107.947770005,104.956039587,2.97173041782,0.02
 01/17  22:00:00,102.90860167,21.1747887583,8.59165696991,0.0,12.3672932834,27.0668015668,91.9321726275,88.9404422097,2.97173041782,0.02
 01/17  23:00:00,77.5124301341,17.9899378681,6.70737568981,0.949233541266,4.12243109448,15.9888894789,81.3674764521,78.3757460343,2.97173041782,0.02
 01/17  24:00:00,97.5050106455,24.2088251825,8.1397703524,8.23367114324,4.12243109448,15.9888894789,103.589068342,100.597337924,2.97173041782,0.02
 01/18  01:00:00,86.7896933129,19.367060146,6.35344307861,8.1027020076,4.12243109448,15.9888894789,84.1851837525,81.1934533346,2.97173041782,0.02
 01/18  02:00:00,106.89573416,24.2088251825,7.47301767645,11.8705044247,4.12243109448,15.9888894789,113.395240375,101.821580024,2.97173041782,8.60192993318
 01/18  03:00:00,95.5165469097,19.367060146,5.20539187032,11.0521264252,4.12243109448,15.9888894789,84.8567569455,81.8650265277,2.97173041782,0.02
 01/18  04:00:00,113.361959236,24.2088251825,5.74937681664,15.0656835184,4.12243109448,15.9888894789,106.795556297,103.803825879,2.97173041782,0.02
 01/18  05:00:00,138.213375279,28.1898887953,4.89461368011,10.8639787655,12.3672932834,24.9413748627,121.275457991,116.302573961,4.9528840297,0.02
 01/18  06:00:00,184.86780226,28.6232014557,7.09027133647,53.0826530521,12.3672932834,24.9413748627,191.471918615,186.499034585,4.9528840297,0.02
 01/18  07:00:00,232.527775262,29.066114578,5.74617051123,42.4195761969,24.7345865669,70.7195625826,197.101810967,187.176042908,9.90576805939,0.02
 01/18  08:00:00,243.188949841,29.101188992,4.9054489036,30.8554812434,37.1018798503,92.3937384068,183.513371812,173.587603753,9.90576805939,0.02
 01/18  09:00:00,242.483359956,29.1143624214,4.90840419612,24.3877971915,37.1018798503,104.434947198,174.495385768,164.569617709,9.90576805939,0.02
 01/18  10:00:00,250.277571654,29.1263392411,4.32700351512,20.0004744266,37.1018798503,116.476155989,178.086387529,159.54679265,9.90576805939,8.63382681972
 01/18  11:00:00,247.516450774,29.1541001026,4.49661274967,17.4297339049,37.1018798503,116.476155989,164.277475617,154.351707558,9.90576805939,0.02
 01/18  12:00:00,245.589150125,29.2220033727,4.32776178839,15.4036749674,37.1018798503,116.476155989,167.074111052,148.526820722,9.90576805939,8.64152227017
 01/18  13:00:00,233.618197613,29.3204138935,4.49907909426,13.9837550601,37.1018798503,104.434947198,153.51237721,143.58660915,9.90576805939,0.02
 01/18  14:00:00,242.72906187,29.4082044191,4.91081292362,12.7291093132,37.1018798503,116.476155989,156.311864871,137.766042579,9.90576805939,8.64005423309
 01/18  15:00:00,241.677748958,29.4225968181,4.90714865579,11.5786427531,37.1018798503,116.476155989,154.138382153,135.593086349,9.90576805939,8.63952774419
 01/18  16:00:00,240.977370746,29.3537520255,4.91607314165,10.9327200062,37.1018798503,116.476155989,146.759289179,136.83352112,9.90576805939,0.02
 01/18  17:00:00,245.377528542,29.3009549844,4.33677933943,11.1384488959,37.1018798503,116.476155989,161.238848418,142.700818226,9.90576805939,8.63226213303
 01/18  18:00:00,256.460920681,29.2868259737,3.90633033361,12.3057196573,37.1018798503,116.476155989,157.263312875,147.337544815,9.90576805939,0.02
 01/18  19:00:00,161.102247844,27.4726376089,0.259785236091,0.319098483581,24.7345865669,47.5788473902,92.3704547631,87.3975707334,4.9528840297,0.02
 01/18  20:00:00,162.763146255,27.7595380834,0.0,0.936102232572,24.7345865669,47.5788473902,100.918544239,95.9456602089,4.9528840297,0.02
 01/18  21:00:00,145.319285224,27.7595380834,0.0,3.17367525474,12.3672932834,38.6892022431,118.057285226,115.065554808,2.97173041782,0.02
 01/18  22:00:00,125.055739326,23.3265423175,0.0430608587809,8.27890330274,12.3672932834,27.0668015668,101.945605972,98.9538755545,2.97173041782,0.02
 01/18  23:00:00,98.4594942323,19.367060146,0.0185862170457,10.3957055794,4.12243109448,15.9888894789,100.26322535,88.6901142471,2.97173041782,8.60138068509
 01/18  24:00:00,118.51266709,24.2088251825,0.0,16.1740357394,4.12243109448,15.9888894789,119.185643583,116.193913165,2.97173041782,0.02
 01/19  01:00:00,103.275062708,19.367060146,0.0,14.6161196931,4.12243109448,15.9888894789,100.202135035,97.2104046175,2.97173041782,0.02
 01/19  02:00:00,123.241323437,24.2088251825,0.0,20.8246323852,4.12243109448,15.9888894789,126.180880002,123.189149584,2.97173041782,0.02
 01/19  03:00:00,106.271300788,19.367060146,0.0,17.6445453652,4.12243109448,15.9888894789,104.782529391,101.790798974,2.97173041782,0.02
 01/19  04:00:00,127.060314054,24.2088251825,0.0,24.6604779624,4.12243109448,15.9888894789,134.765042127,131.773311709,2.97173041782,0.02
 01/19  05:00:00,148.484790374,28.1898887953,0.0,17.3523498255,12.3672932834,24.9413748627,156.288539287,151.315655258,4.9528840297,0.02
 01/19  06:00:00,194.387257133,28.6306242784,0.0,62.9292407703,12.3672932834,24.9413748627,205.706111984,200.733227954,4.9528840297,0.02
 01/19  07:00:00,243.944403445,29.0698547009,0.0,55.8474977008,24.7345865669,70.7195625826,224.193777752,214.268009693,9.90576805939,0.02
 01/19  08:00:00,248.685131125,29.1087620283,0.0,41.4453188702,37.1018798503,92.3937384068,210.283397367,200.357629307,9.90576805939,0.02
 01/19  09:00:00,247.222413651,29.1411287121,0.0,32.5006307196,37.1018798503,104.434947198,198.540118395,188.614350335,9.90576805939,0.02
 01/19  10:00:00,252.74871181,29.1634560198,1.02117040124,25.9650449791,37.1018798503,116.476155989,191.950123315,173.410463159,9.90576805939,8.6338920972
 01/19  11:00:00,249.090837372,29.2084136052,2.48093577846,22.0920073421,37.1018798503,116.476155989,171.942578922,162.016810863,9.90576805939,0.02
 01/19  12:00:00,246.650536264,29.2775673762,4.06983186512,18.5817250476,37.1018798503,116.476155989,168.896238885,150.348944282,9.90576805939,8.64152654285
 01/19  13:00:00,234.306351224,29.3604764041,4.90939726551,16.3868003263,37.1018798503,104.434947198,159.652232714,141.110432184,9.90576805939,8.63603247072
 01/19  14:00:00,243.439004239,29.44423389,5.48745835088,14.613590662,37.1018798503,116.476155989,145.148247999,135.222479939,9.90576805939,0.02
 01/19  15:00:00,242.546556454,29.4566591328,5.91381019576,12.8887777801,37.1018798503,116.476155989,149.646350537,131.10091288,9.90576805939,8.63966959787
 01/19  16:00:00,241.338525219,29.3865833215,5.9164660001,11.7234395385,37.1018798503,116.476155989,141.906122303,131.980354244,9.90576805939,0.02
 01/19  17:00:00,246.0688302,29.3279751214,5.91724813817,11.5593564548,37.1018798503,116.476155989,154.368943143,135.830947595,9.90576805939,8.63222748811
 01/19  18:00:00,256.786820382,29.3140118477,5.32504886735,12.4159394714,37.1018798503,116.476155989,150.382447416,140.456679357,9.90576805939,0.02
 01/19  19:00:00,161.516734576,27.6160878461,1.6022308798,0.373329080036,24.7345865669,47.5788473902,90.1746705182,85.2017864885,4.9528840297,0.02
 01/19  20:00:00,161.81416404,27.6160878461,1.21854698419,0.651519430559,24.7345865669,47.5788473902,92.0595553752,87.0866713455,4.9528840297,0.02
 01/19  21:00:00,146.393654739,28.6202395071,0.486942901952,5.0599882113,12.3672932834,38.6892022431,113.643067278,102.061127771,2.97173041782,8.61020908963
 01/19  22:00:00,121.351281583,22.8961916057,0.209046507541,6.54352213722,12.3672932834,27.0668015668,91.616832602,88.6251021842,2.97173041782,0.02
 01/19  23:00:00,99.7318892221,19.7974108578,0.10791467163,12.4552971649,4.12243109448,15.9888894789,82.7298625003,79.7381320824,2.97173041782,0.02
 01/19  24:00:00,112.288860775,23.7784744706,0.188148238701,12.4019361303,4.12243109448,15.9888894789,105.716035701,102.724305283,2.97173041782,0.02
 01/20  01:00:00,104.337113985,19.7974108578,0.0835555859326,17.0331565281,4.12243109448,15.9888894789,86.4675327292,83.4758023114,2.97173041782,0.02
 01/20  02:00:00,115.563515869,23.7784744706,0.137930810999,15.730826337,4.12243109448,15.9888894789,109.079975047,106.088244629,2.97173041782,0.02
 01/20  03:00:00,107.569648662,19.7974108578,0.0569194595255,20.2956206775,4.12243109448,15.9888894789,88.8329154374,85.8411850196,2.97173041782,0.02
 01/20  04:00:00,117.922834094,23.7784744706,0.207793884884,18.096802857,4.12243109448,15.9888894789,109.69580208,106.704071663,2.97173041782,0.02
 01/20  05:00:00,147.740456365,28.6202395071,0.0,18.8160429249,12.3672932834,24.9413748627,121.562726067,116.589842038,4.9528840297,0.02
 01/20  06:00:00,179.198462216,28.2014335684,3.62302939719,47.2945846386,12.3672932834,24.9413748627,190.97770167,186.00481764,4.9528840297,0.02
 01/20  07:00:00,238.360413939,29.0865451859,3.3044323863,49.2116242353,24.7345865669,70.7195625826,204.247954927,194.322186868,9.90576805939,0.02
 01/20  08:00:00,244.328148202,29.1392316836,2.89763018476,36.5598253406,37.1018798503,92.3937384068,190.478578692,180.552810632,9.90576805939,0.02
 01/20  09:00:00,247.603552277,29.1614978581,2.89878612231,32.2213949901,37.1018798503,104.434947198,192.461289588,173.925617254,9.90576805939,8.62990427382
 01/20  10:00:00,256.070179122,29.1743749217,4.0729512731,27.6172902814,37.1018798503,116.476155989,174.88860017,164.962832111,9.90576805939,0.02
 01/20  11:00:00,253.012766521,29.1852246363,5.4976690985,23.586993619,37.1018798503,116.476155989,172.990078523,154.444603832,9.90576805939,8.63970663243
 01/20  12:00:00,249.734250461,29.2324718439,6.49689454771,19.0211056731,37.1018798503,116.476155989,154.501974075,144.576206016,9.90576805939,0.02
 01/20  13:00:00,235.437048099,29.3028802548,6.91892916704,15.5831735499,37.1018798503,104.434947198,154.800587318,136.258876782,9.90576805939,8.63594247666
 01/20  14:00:00,243.790771295,29.3671501946,6.91670419133,13.7044156678,37.1018798503,116.476155989,141.389665021,131.463896962,9.90576805939,0.02
 01/20  15:00:00,242.785567618,29.3862440037,7.50327848288,11.8308638978,37.1018798503,116.476155989,145.760194088,127.214721178,9.90576805939,8.63970485077
 01/20  16:00:00,242.615692373,29.3691702951,7.92994403963,10.5221326955,37.1018798503,116.476155989,135.100708939,125.17494088,9.90576805939,0.02
 01/20  17:00:00,246.58564397,29.3406635143,7.34217601659,10.3926800247,37.1018798503,116.476155989,148.440066848,129.901959133,9.90576805939,8.63233965518
 01/20  18:00:00,257.088680009,29.332463174,6.91670749841,11.1684024941,37.1018798503,116.476155989,144.049430424,134.123662365,9.90576805939,0.02
 01/20  19:00:00,162.913665669,27.7595380834,3.6066450951,0.34106317083,24.7345865669,47.5788473902,88.6289982691,83.6561142394,4.9528840297,0.02
 01/20  20:00:00,161.748190824,27.7595380834,2.63440640021,0.709088544977,24.7345865669,47.5788473902,99.9515313897,86.3883696311,4.9528840297,8.61027772894
 01/20  21:00:00,140.480383772,27.3291873716,2.13887655961,1.59340738283,12.3672932834,38.6892022431,104.833919586,101.842189168,2.97173041782,0.02
 01/20  22:00:00,118.412593741,22.8961916057,2.03820531235,4.80236414346,12.3672932834,27.0668015668,89.8584091166,86.8666786988,2.97173041782,0.02
 01/20  23:00:00,95.862027679,19.7974108578,1.32570265757,10.1610975303,4.12243109448,15.9888894789,79.5749784662,76.5832480484,2.97173041782,0.02
 01/20  24:00:00,108.086468895,23.7784744706,1.40610456942,10.3784101272,4.12243109448,15.9888894789,101.964869992,98.9731395744,2.97173041782,0.02
 01/21  01:00:00,100.839117535,19.7974108578,0.971109534653,15.4025316135,4.12243109448,15.9888894789,83.0625198379,80.0707894201,2.97173041782,0.02
 01/21  02:00:00,110.860405742,23.7784744706,0.835314352851,13.7315398685,4.12243109448,15.9888894789,105.166497478,102.17476706,2.97173041782,0.02
 01/21  03:00:00,103.803311363,19.7974108578,0.597978194635,19.1901421224,4.12243109448,15.9888894789,85.236594375,82.2448639572,2.97173041782,0.02
 01/21  04:00:00,112.823273222,23.7784744706,1.73977157409,15.8907412966,4.12243109448,15.9888894789,107.437904487,104.446174069,2.97173041782,0.02
 01/21  05:00:00,130.756490743,28.6202395071,2.07125506919,21.6378523254,4.12243109448,16.0517297156,127.728410873,124.736680455,2.97173041782,0.02
 01/21  06:00:00,127.059513404,28.1898887953,2.61812173683,17.7339134848,4.12243109448,16.0517297156,128.768217896,125.776487478,2.97173041782,0.02
 01/21  07:00:00,161.391969314,29.0505902189,3.03748466578,27.2080606777,4.12243109448,39.6058045677,152.11708188,149.125351462,2.97173041782,0.02
 01/21  08:00:00,228.701316905,29.0505902189,7.16558704403,69.5762495539,12.3672932834,65.3531420225,209.161788566,204.188904536,4.9528840297,0.02
 01/21  09:00:00,215.923145745,29.0505902189,7.87954730574,57.932106933,12.3672932834,68.2430321324,202.675553594,197.702669564,4.9528840297,0.02
 01/21  10:00:00,232.917626271,29.0511651855,9.05696578098,47.4134167017,16.4897243779,93.1370602926,196.181431314,179.641701726,7.92461444751,8.61511513976
 01/21  11:00:00,227.470985941,29.0527327137,10.4840494326,41.4913573687,16.4897243779,93.1370602926,175.602603931,167.657989483,7.92461444751,0.02
 01/21  12:00:00,221.463022596,29.0558823869,12.0790506282,34.8681043813,16.4897243779,93.1370602926,164.224783264,156.280168817,7.92461444751,0.02
 01/21  13:00:00,208.524248212,29.0584331827,13.5029617423,31.0394197031,16.4897243779,83.9857416113,155.451557744,147.506943297,7.92461444751,0.02
 01/21  14:00:00,206.745087299,29.0600596375,14.5046168655,30.2259821358,16.4897243779,83.9857416113,152.154295747,144.209681299,7.92461444751,0.02
 01/21  15:00:00,202.078794191,29.0612662448,15.4592686999,26.903387216,16.4897243779,83.9857416113,154.659825887,138.122567603,7.92461444751,8.61264383563
 01/21  16:00:00,154.906098297,29.0505902189,13.1706822995,1.43378423188,12.3672932834,70.6512738906,87.1418181138,82.1689340841,4.9528840297,0.02
 01/21  17:00:00,159.067756338,29.0505902189,13.2967139528,3.26331753309,12.3672932834,70.6512738906,87.8352134331,82.8623294034,4.9528840297,0.02
 01/21  18:00:00,157.103754291,29.0505902189,13.268690943,5.08020954306,12.3672932834,58.1284167478,93.1001409179,88.1272568882,4.9528840297,0.02
 01/21  19:00:00,117.656567451,26.4684859479,12.5299826526,0.0,12.3672932834,24.9413748627,105.143824935,100.170940906,4.9528840297,0.02
 01/21  20:00:00,121.280474374,26.4684859479,12.0878302216,0.0,12.3672932834,24.9413748627,110.128474483,105.155590453,4.9528840297,0.02
 01/21  21:00:00,116.463009519,28.4767892698,11.5034335081,8.21832383864,4.12243109448,16.0517297156,118.624686608,115.63295619,2.97173041782,0.02
 01/21  22:00:00,107.910795717,22.8961916057,8.1254008946,9.13916211789,4.12243109448,15.9888894789,98.3260687058,95.334338288,2.97173041782,0.02
 01/21  23:00:00,105.653922154,19.7974108578,5.62530779817,13.6059544919,4.12243109448,15.9888894789,84.202388003,81.2106575852,2.97173041782,0.02
 01/21  24:00:00,118.092232584,23.7784744706,5.43780191441,12.3392674712,4.12243109448,15.9888894789,106.435539739,103.443809321,2.97173041782,0.02
 01/22  01:00:00,107.262075107,19.7974108578,2.87232310272,18.4898308565,2.06121554724,15.9888894789,87.3962283161,84.4044978983,2.97173041782,0.02
 01/22  02:00:00,116.591147392,23.7784744706,1.9682703185,16.3594965011,2.06121554724,15.9888894789,110.939841976,107.948111558,2.97173041782,0.02
 01/22  03:00:00,109.359573534,19.7974108578,0.593076673201,23.1293704663,2.06121554724,15.9888894789,90.2100788074,87.2183483896,2.97173041782,0.02
 01/22  04:00:00,117.929915237,23.7784744706,0.156805195163,19.6774222703,2.06121554724,15.9888894789,114.571498293,111.579767875,2.97173041782,0.02
 01/22  05:00:00,113.33177255,19.7974108578,0.0,27.3871281771,2.06121554724,15.9888894789,97.5960674022,94.6043369844,2.97173041782,0.02
 01/22  06:00:00,122.482055891,23.7784744706,0.0,23.0509069,2.06121554724,15.9888894789,130.022536159,127.030805741,2.97173041782,0.02
 01/22  07:00:00,118.835153412,19.7974108578,0.0,31.6402510406,2.06121554724,15.9888894789,120.10783375,108.534173969,2.97173041782,8.60192936285
 01/22  08:00:00,114.634380305,23.7784744706,0.0,25.808590463,2.06121554724,15.9888894789,143.18094167,140.189211252,2.97173041782,0.02
 01/22  09:00:00,129.221544159,19.7974108578,0.0,27.696147399,4.12243109448,41.7362269337,112.36383066,107.390946631,4.9528840297,0.02
 01/22  10:00:00,134.454972646,23.7784744706,0.0,19.2934822632,4.12243109448,41.7362269337,134.743908252,129.771024223,4.9528840297,0.02
 01/22  11:00:00,124.780695397,19.7974108578,0.0,22.8831225531,4.12243109448,41.7362269337,105.202980149,100.23009612,4.9528840297,0.02
 01/22  12:00:00,132.507836699,23.7784744706,0.0,16.7460684068,4.12243109448,41.7362269337,125.002634773,120.029750743,4.9528840297,0.02
 01/22  13:00:00,121.952517476,19.7974108578,0.0,19.8528994571,4.12243109448,41.7362269337,98.3085820394,93.3356980097,4.9528840297,0.02
 01/22  14:00:00,130.815724778,23.7784744706,0.0,15.2185029206,4.12243109448,41.7362269337,118.993690269,114.020806239,4.9528840297,0.02
 01/22  15:00:00,120.605218647,19.7974108578,0.0,18.6129169643,4.12243109448,41.7362269337,95.4273517305,90.4544677008,4.9528840297,0.02
 01/22  16:00:00,130.734830498,23.7784744706,0.0,15.229451403,4.12243109448,41.7362269337,117.728780775,112.755896746,4.9528840297,0.02
 01/22  17:00:00,111.656442111,19.7974108578,0.0,21.9393086591,4.12243109448,24.8785346261,99.9165467522,94.9436627225,4.9528840297,0.02
 01/22  18:00:00,123.302301672,23.7784744706,0.0,21.7380406909,2.06121554724,15.9888894789,133.086389783,130.094659365,2.97173041782,0.02
 01/22  19:00:00,118.515494668,19.7974108578,0.0,30.4012563359,2.06121554724,15.9888894789,110.323273905,107.331543487,2.97173041782,0.02
 01/22  20:00:00,126.68236876,23.7784744706,0.0,25.6221716057,2.06121554724,15.9888894789,138.577793438,135.58606302,2.97173041782,0.02
 01/22  21:00:00,122.329811009,19.7974108578,0.0,34.5911094042,2.06121554724,15.9888894789,112.402821332,109.411090914,2.97173041782,0.02
 01/22  22:00:00,129.1649821,23.7784744706,0.0,28.3447439374,2.06121554724,15.9888894789,140.650892279,137.659161861,2.97173041782,0.02
 01/22  23:00:00,125.373988195,19.7974108578,0.0,37.6079133964,2.06121554724,15.9888894789,113.729372883,110.737642465,2.97173041782,0.02
 01/22  24:00:00,130.723905841,23.7784744706,0.0,30.1663301267,2.06121554724,15.9888894789,141.982296474,138.990566056,2.97173041782,0.02
 01/23  01:00:00,127.403583822,19.7974108578,0.0,38.1445223257,4.12243109448,15.9888894789,111.701702256,108.709971838,2.97173041782,0.02
 01/23  02:00:00,132.442694345,23.7784744706,0.0,30.2461503055,4.12243109448,15.9888894789,135.662089678,132.67035926,2.97173041782,0.02
 01/23  03:00:00,128.277541165,19.7974108578,0.0,38.9596400674,4.12243109448,15.9888894789,109.21942946,106.227699042,2.97173041782,0.02
 01/23  04:00:00,132.810571795,23.7784744706,0.0,30.8468036687,4.12243109448,15.9888894789,135.907927615,132.916197197,2.97173041782,0.02
 01/23  05:00:00,165.622187875,28.6202395071,0.0,34.0888543853,12.3672932834,24.9413748627,152.931127772,147.958243742,4.9528840297,0.02
 01/23  06:00:00,198.762402189,28.1898887953,1.70597426665,66.4566879979,12.3672932834,24.9413748627,209.405108337,204.432224307,4.9528840297,0.02
 01/23  07:00:00,261.720013787,29.0506546479,1.89562242455,71.9260522904,24.7345865669,70.7195625826,225.804703076,215.878935016,9.90576805939,0.02
 01/23  08:00:00,263.557004052,29.0531095504,2.4843775478,54.1807796155,37.1018798503,92.3937384068,216.214833019,197.699293876,9.90576805939,8.60977108351
 01/23  09:00:00,264.145761406,29.0603876565,2.89968355667,47.6536021964,37.1018798503,104.434947198,198.258462232,188.332694173,9.90576805939,0.02
 01/23  10:00:00,270.670717688,29.0668955842,3.48046623727,42.911545852,37.1018798503,116.476155989,191.864723776,181.938955717,9.90576805939,0.02
 01/23  11:00:00,265.811475923,29.0723481236,4.48839562939,38.4903177165,37.1018798503,116.476155989,192.798064648,174.252380108,9.90576805939,8.63991648058
 01/23  12:00:00,262.116910914,29.0806264721,5.49294870148,34.6530961524,37.1018798503,116.476155989,185.539313691,166.991804525,9.90576805939,8.64174110662
 01/23  13:00:00,247.007784208,29.0882355441,6.49352144667,31.5392130843,37.1018798503,104.434947198,170.475536681,160.549768622,9.90576805939,0.02
 01/23  14:00:00,252.082357266,29.0951736557,7.54280968202,28.459229013,37.1018798503,116.476155989,172.756878798,154.209234004,9.90576805939,8.64187673517
 01/23  15:00:00,248.840649056,29.1012838216,8.5296269333,26.1978706898,37.1018798503,116.476155989,158.467305766,148.541537707,9.90576805939,0.02
 01/23  16:00:00,246.667905912,29.1069447901,8.90203731892,25.9034341821,37.1018798503,116.476155989,164.910818524,146.367185927,9.90576805939,8.63786453753
 01/23  17:00:00,249.530304224,29.1143614256,8.8923841928,24.681699025,37.1018798503,116.476155989,155.147217221,145.221449162,9.90576805939,0.02
 01/23  18:00:00,258.547144174,29.1266940439,9.48695815597,22.5094438834,37.1018798503,116.476155989,159.23188578,140.704483642,9.90576805939,8.62163407804
 01/23  19:00:00,151.297255897,26.4684859479,6.55624500546,0.0,24.7345865669,47.5788473902,96.0816051101,91.1087210804,4.9528840297,0.02
 01/23  20:00:00,153.588174785,27.7595380834,6.15859596536,1.84087939964,24.7345865669,47.5788473902,97.6098702493,92.6369862196,4.9528840297,0.02
 01/23  21:00:00,137.748593264,27.7595380834,6.09635361296,4.92694046275,12.3672932834,38.6892022431,109.918898218,106.9271678,2.97173041782,0.02
 01/23  22:00:00,116.477764111,22.8961916057,5.13174538236,7.97126897495,12.3672932834,27.0668015668,92.9385901788,89.946859761,2.97173041782,0.02
 01/23  23:00:00,94.5487186441,19.7974108578,4.33161832528,13.3073271222,4.12243109448,15.9888894789,82.2095742,79.2178437822,2.97173041782,0.02
 01/23  24:00:00,105.809383138,23.7784744706,5.54437971353,12.4018201445,4.12243109448,15.9888894789,104.74868038,101.756949962,2.97173041782,0.02
 01/24  01:00:00,99.9754200329,19.7974108578,3.57358900368,16.6584298498,4.12243109448,15.9888894789,84.9430204842,81.9512900664,2.97173041782,0.02
 01/24  02:00:00,111.365797194,23.7784744706,3.80169278918,15.0236353237,4.12243109448,15.9888894789,107.028292092,104.036561674,2.97173041782,0.02
 01/24  03:00:00,103.323676259,19.7974108578,2.56328527697,19.4418868513,4.12243109448,15.9888894789,86.7636387378,83.77190832,2.97173041782,0.02
 01/24  04:00:00,113.478663086,23.7784744706,2.91011847634,17.4298411751,4.12243109448,15.9888894789,109.192913274,106.201182857,2.97173041782,0.02
 01/24  05:00:00,142.941819699,28.6202395071,2.4782328738,18.0223669284,12.3672932834,24.9413748627,132.036009814,118.481221101,4.9528840297,8.60190468317
 01/24  06:00:00,176.768810385,28.1958933522,5.64087301932,48.5128491101,12.3672932834,24.9413748627,193.565126547,188.592242517,4.9528840297,0.02
 01/24  07:00:00,236.569779125,29.0630816501,5.31012820902,50.5894060695,24.7345865669,70.7195625826,200.439811446,190.514043386,9.90576805939,0.02
 01/24  08:00:00,242.255058197,29.1021260091,4.88332537973,37.3015022638,37.1018798503,92.3937384068,185.419209345,175.493441286,9.90576805939,0.02
 01/24  09:00:00,244.464957827,29.1142600202,4.88985902675,31.1960736506,37.1018798503,104.434947198,177.73857031,167.812802251,9.90576805939,0.02
 01/24  10:00:00,252.642053881,29.1266606666,5.47495979569,27.5186665395,37.1018798503,116.476155989,180.267600432,161.727831099,9.90576805939,8.63400127278
 01/24  11:00:00,249.766281047,29.139222112,6.48464533378,24.7263359295,37.1018798503,116.476155989,164.835471887,154.909703827,9.90576805939,0.02
 01/24  12:00:00,248.813753234,29.1503246904,7.25662531811,22.8186954719,37.1018798503,116.476155989,167.966156391,149.418588284,9.90576805939,8.64180004693
 01/24  13:00:00,235.063618211,29.16119115,7.62658739913,20.0610156024,37.1018798503,104.434947198,154.440113732,144.514345673,9.90576805939,0.02
 01/24  14:00:00,243.225734433,29.1718004176,7.82234059977,18.0070480642,37.1018798503,116.476155989,159.747406986,141.199737673,9.90576805939,8.64190125345
 01/24  15:00:00,240.551117656,29.1813221612,7.91059136566,14.9377928049,37.1018798503,116.476155989,155.525521138,136.979940204,9.90576805939,8.63981287373
 01/24  16:00:00,239.563158824,29.2010332513,7.91677036076,13.147498631,37.1018798503,116.476155989,143.921340594,133.995572534,9.90576805939,0.02
 01/24  17:00:00,245.061844355,29.2044748471,7.32236939373,13.7906379203,37.1018798503,116.476155989,154.877295896,136.339063896,9.90576805939,8.63246394061
 01/24  18:00:00,256.728689156,29.2191993882,6.90695232141,14.7379528319,37.1018798503,116.476155989,149.261024077,139.335256018,9.90576805939,0.02
 01/24  19:00:00,159.744339614,27.3291873716,3.58231863351,0.269202330376,24.7345865669,47.5788473902,90.9074958828,85.9346118531,4.9528840297,0.02
 01/24  20:00:00,161.88449158,28.1898887953,2.61862798667,1.29091062547,24.7345865669,47.5788473902,93.0236522956,88.0507682659,4.9528840297,0.02
 01/24  21:00:00,142.467286578,27.3291873716,2.71394574698,2.24235609398,12.3672932834,38.6892022431,105.992912129,103.001181711,2.97173041782,0.02
 01/24  22:00:00,120.878314577,22.8961916057,2.79750580138,6.10428874788,12.3672932834,27.0668015668,90.4152982674,87.4235678496,2.97173041782,0.02
 01/24  23:00:00,99.0061211179,19.7974108578,2.34996256465,11.842329447,4.12243109448,15.9888894789,80.1362352201,77.1445048023,2.97173041782,0.02
 01/24  24:00:00,111.764116557,23.7784744706,2.59193241707,11.3433732364,4.12243109448,15.9888894789,102.395109415,99.4033789972,2.97173041782,0.02
 01/25  01:00:00,103.648289063,19.7974108578,1.63173321609,16.3491705072,4.12243109448,15.9888894789,91.8945325883,80.3221111872,2.97173041782,8.60069098329
 01/25  02:00:00,114.168799406,23.7784744706,2.15461943411,14.1375124139,4.12243109448,15.9888894789,105.331246141,102.339515723,2.97173041782,0.02
 01/25  03:00:00,107.12276577,19.7974108578,1.59570145924,19.4657340406,4.12243109448,15.9888894789,85.4162415335,82.4245111157,2.97173041782,0.02
 01/25  04:00:00,116.688995446,23.7784744706,1.62326222048,16.2933863848,4.12243109448,15.9888894789,107.679232159,104.687501741,2.97173041782,0.02
 01/25  05:00:00,148.489728843,28.6202395071,1.09018895803,18.8643920238,12.3672932834,24.9413748627,122.249576011,117.276691981,4.9528840297,0.02
 01/25  06:00:00,180.696445435,28.1955652298,4.64115711123,47.6908588079,12.3672932834,24.9413748627,191.303522067,186.330638037,4.9528840297,0.02
 01/25  07:00:00,239.260642609,29.0925359438,4.88878846289,48.6790273569,24.7345865669,70.7195625826,199.128990122,189.203222062,9.90576805939,0.02
 01/25  08:00:00,245.753940705,29.1339198541,4.90416978648,36.0614930249,37.1018798503,92.3937384068,183.135995036,173.210226976,9.90576805939,0.02
 01/25  09:00:00,249.728276964,29.1554260333,4.9075868593,31.9192900023,37.1018798503,104.434947198,176.741474815,166.815706756,9.90576805939,0.02
 01/25  10:00:00,258.935483006,29.168374412,4.91405725419,28.722250397,37.1018798503,116.476155989,181.350518323,162.810681522,9.90576805939,8.63406874131
 01/25  11:00:00,256.870832246,29.17811373,4.91992764957,26.7043665982,37.1018798503,116.476155989,169.919512965,159.993744906,9.90576805939,0.02
 01/25  12:00:00,255.339480259,29.1873688435,5.500981179,24.6503017966,37.1018798503,116.476155989,174.022708016,155.475064202,9.90576805939,8.64187575404
 01/25  13:00:00,242.875222126,29.1960654021,5.91961114407,22.8734676299,37.1018798503,104.434947198,169.767655225,151.225836734,9.90576805939,8.63605043189
 01/25  14:00:00,251.715022771,29.2045196757,5.92016225831,21.7123083053,37.1018798503,116.476155989,159.546016706,149.620248646,9.90576805939,0.02
 01/25  15:00:00,251.282461565,29.2114066222,6.50697245975,20.8376271509,37.1018798503,116.476155989,165.117887061,146.572205318,9.90576805939,8.63991368344
 01/25  16:00:00,251.184772194,29.2177093701,6.92727742008,20.3054061568,37.1018798503,116.476155989,153.588010475,143.662242415,9.90576805939,0.02
 01/25  17:00:00,252.015570295,29.223311319,6.92402691142,19.8310105353,37.1018798503,116.476155989,161.217063677,142.679049251,9.90576805939,8.63224636671
 01/25  18:00:00,264.988065727,29.2302414162,7.5033985118,19.5700737197,37.1018798503,116.476155989,150.069092982,140.143324922,9.90576805939,0.02
 01/25  19:00:00,164.258639879,27.7595380834,4.58878680186,1.20475040685,24.7345865669,47.5788473902,92.8447308101,87.8718467804,4.9528840297,0.02
 01/25  20:00:00,161.965221416,27.6160878461,3.62261926505,1.50070112897,24.7345865669,47.5788473902,94.7338811232,89.7609970935,4.9528840297,0.02
 01/25  21:00:00,147.17838731,28.6202395071,3.12366290531,8.11196309316,12.3672932834,38.6892022431,107.455534837,104.463804419,2.97173041782,0.02
 01/25  22:00:00,119.760291256,22.8961916057,2.81341189948,8.63990890303,12.3672932834,27.0668015668,100.424812858,88.8467076137,2.97173041782,8.6063748267
 01/25  23:00:00,97.3329116267,19.7974108578,2.3586115258,14.2067155335,4.12243109448,15.9888894789,81.198229005,78.2064985872,2.97173041782,0.02
 01/25  24:00:00,108.235997349,23.7784744706,3.03502376108,13.2813868207,4.12243109448,15.9888894789,103.808400314,100.816669896,2.97173041782,0.02
 01/26  01:00:00,100.761534266,19.7974108578,2.29444823581,17.4899027848,4.12243109448,15.9888894789,84.3545936187,81.3628632009,2.97173041782,0.02
 01/26  02:00:00,110.216322074,23.7784744706,3.00976362698,15.5326181498,4.12243109448,15.9888894789,106.437052106,103.445321688,2.97173041782,0.02
 01/26  03:00:00,102.783153773,19.7974108578,2.28491791757,19.6735818498,4.12243109448,15.9888894789,86.1802035984,83.1884731805,2.97173041782,0.02
 01/26  04:00:00,111.97815424,23.7784744706,2.94811658367,17.3474272217,4.12243109448,15.9888894789,108.466584056,105.474853639,2.97173041782,0.02
 01/26  05:00:00,141.474860813,28.6202395071,3.07573939117,18.0853727012,12.3672932834,24.9413748627,122.478925897,117.506041867,4.9528840297,0.02
 01/26  06:00:00,173.08173329,28.2014265852,6.61440438807,46.0196439206,12.3672932834,24.9413748627,191.232281555,186.259397525,4.9528840297,0.02
 01/26  07:00:00,233.692884916,29.0869310276,6.88155277072,47.8868084994,24.7345865669,70.7195625826,192.541704283,182.615936223,9.90576805939,0.02
 01/26  08:00:00,239.13919766,29.1402064414,6.88933598513,35.025594703,37.1018798503,92.3937384068,175.540345441,165.614577381,9.90576805939,0.02
 01/26  09:00:00,241.199554844,29.1622589377,6.8908696805,30.9402367095,37.1018798503,104.434947198,169.381721774,159.455953714,9.90576805939,0.02
 01/26  10:00:00,250.026331769,29.1749593532,6.89021648838,28.275030949,37.1018798503,116.476155989,174.485599737,155.945691531,9.90576805939,8.63414014732
 01/26  11:00:00,249.604897193,29.1843391162,7.48034446462,27.5387090229,37.1018798503,116.476155989,171.246687813,152.701042439,9.90576805939,8.63987731456
 01/26  12:00:00,248.541479449,29.1930978403,7.89762562975,25.8362526682,37.1018798503,116.476155989,158.735991744,148.810223685,9.90576805939,0.02
 01/26  13:00:00,234.413881006,29.2014509169,7.90027340384,23.5108548959,37.1018798503,104.434947198,164.132654104,145.59080773,9.90576805939,8.63607831475
 01/26  14:00:00,242.848581794,29.2093843365,7.89216493517,22.1618345346,37.1018798503,116.476155989,153.620607548,143.694839489,9.90576805939,0.02
 01/26  15:00:00,242.371180934,29.2158832541,8.48449422523,20.808384821,37.1018798503,116.476155989,158.694819094,140.149143498,9.90576805939,8.63990753729
 01/26  16:00:00,241.897367948,29.2218881677,8.90987483796,19.792181208,37.1018798503,116.476155989,146.776794186,136.851026127,9.90576805939,0.02
 01/26  17:00:00,242.648459396,29.227300868,8.90397298712,19.159694511,37.1018798503,116.476155989,154.413126271,135.874859157,9.90576805939,8.63249905512
 01/26  18:00:00,254.007511824,29.2338444838,8.89364001493,18.5537371455,37.1018798503,116.476155989,144.804929318,134.879161258,9.90576805939,0.02
 01/26  19:00:00,154.369613355,27.7595380834,6.14934578814,0.968990358426,24.7345865669,47.5788473902,92.6481646423,87.6752806126,4.9528840297,0.02
 01/26  20:00:00,154.907687856,27.6160878461,6.1928077842,1.10173384204,24.7345865669,47.5788473902,94.480040877,89.5071568473,4.9528840297,0.02
 01/26  21:00:00,139.415126355,28.1898887953,6.12518542172,5.20138113242,12.3672932834,38.6892022431,115.517384404,103.936681016,2.97173041782,8.60897296989
 01/26  22:00:00,115.621782888,22.8961916057,5.16677052,7.02291486684,12.3672932834,27.0668015668,90.7702163965,87.7784859787,2.97173041782,0.02
 01/26  23:00:00,93.3541864605,19.7974108578,4.35160555192,12.086070586,4.12243109448,15.9888894789,80.4040636631,77.4123332453,2.97173041782,0.02
 01/26  24:00:00,103.549771311,23.7784744706,5.57684135469,11.0157777763,4.12243109448,15.9888894789,102.544993499,99.5532630814,2.97173041782,0.02
 01/27  01:00:00,96.8687278407,19.7974108578,4.30332971889,15.5470790557,4.12243109448,15.9888894789,83.3058870977,80.3141566799,2.97173041782,0.02
 01/27  02:00:00,105.683236941,23.7784744706,5.50181841457,13.1966065949,4.12243109448,15.9888894789,105.127664058,102.13593364,2.97173041782,0.02
 01/27  03:00:00,99.0972447974,19.7974108578,4.26618637966,17.8091496719,4.12243109448,15.9888894789,85.1300510572,82.1383206394,2.97173041782,0.02
 01/27  04:00:00,107.454056319,23.7784744706,5.16158779573,14.6905271567,4.12243109448,15.9888894789,107.076419194,104.084688776,2.97173041782,0.02
 01/27  05:00:00,136.835811825,28.6202395071,5.3616542086,16.2630781669,12.3672932834,24.9413748627,121.204629145,116.231745115,4.9528840297,0.02
 01/27  06:00:00,167.930169949,28.195898413,8.71144986026,44.1732250414,12.3672932834,24.9413748627,189.976337112,185.003453083,4.9528840297,0.02
 01/27  07:00:00,227.006522846,29.0956656842,8.2998513094,44.7296317437,24.7345865669,70.7195625826,186.740088238,176.814320178,9.90576805939,0.02
 01/27  08:00:00,234.664645768,29.1469119483,7.88617757491,32.5358084318,37.1018798503,92.3937384068,170.861192077,160.935424018,9.90576805939,0.02
 01/27  09:00:00,238.335778156,29.1680499231,7.30687830538,28.1933464366,37.1018798503,104.434947198,174.485279121,155.950443831,9.90576805939,8.62906723143
 01/27  10:00:00,248.029960377,29.1803083774,6.89273524495,26.0789579894,37.1018798503,116.476155989,164.479832627,154.554064568,9.90576805939,0.02
 01/27  11:00:00,248.054419763,29.1895648696,6.9018856829,24.5015134139,37.1018798503,116.476155989,170.590084969,152.044323254,9.90576805939,8.63999365627
 01/27  12:00:00,249.205515416,29.199055635,6.90633237615,24.043867055,37.1018798503,116.476155989,160.606206086,150.680438026,9.90576805939,0.02
 01/27  13:00:00,236.616624025,29.2069618269,6.31633042469,22.8882435402,37.1018798503,104.434947198,169.48451432,150.942629036,9.90576805939,8.63611722444
 01/27  14:00:00,245.305053823,29.2144894941,5.89449781155,21.5216041131,37.1018798503,116.476155989,160.168573979,150.242805919,9.90576805939,0.02
 01/27  15:00:00,244.813467218,29.2205766927,5.89863637464,20.902009691,37.1018798503,116.476155989,167.555826015,149.01015145,9.90576805939,8.63990650582
 01/27  16:00:00,245.509779802,29.2261652662,6.48991713614,20.0671851957,37.1018798503,116.476155989,164.280771413,145.737005267,9.90576805939,8.6379980865
 01/27  17:00:00,248.665014208,29.2310676557,6.91582519771,19.5714549404,37.1018798503,116.476155989,152.652631899,142.726863839,9.90576805939,0.02
 01/27  18:00:00,261.407631974,29.2407539128,6.90881332703,19.3967965218,37.1018798503,116.476155989,151.843570296,141.917802236,9.90576805939,0.02
 01/27  19:00:00,159.818459794,27.7595380834,2.99226641981,1.29007747244,24.7345865669,47.5788473902,102.395104456,88.8319157055,4.9528840297,8.61030472071
 01/27  20:00:00,160.013516962,27.6160878461,1.00607501672,1.73108880983,24.7345865669,47.5788473902,95.4262700394,90.4533860097,4.9528840297,0.02
 01/27  21:00:00,148.463393227,28.6202395071,0.0,9.32484107061,12.3672932834,38.6892022431,110.791074735,107.799344317,2.97173041782,0.02
 01/27  22:00:00,124.089624844,22.8961916057,0.0706907852893,10.2021602721,12.3672932834,27.0668015668,98.4027510561,95.4110206383,2.97173041782,0.02
 01/27  23:00:00,103.39707337,19.7974108578,0.0474367940607,16.4909794577,4.12243109448,15.9888894789,88.6495626631,85.6578322453,2.97173041782,0.02
 01/27  24:00:00,115.044225435,23.7784744706,0.0773354018242,15.6748393331,4.12243109448,15.9888894789,112.921134607,109.929404189,2.97173041782,0.02
 01/28  01:00:00,107.857998065,19.7974108578,0.014180001375,20.6220958093,4.12243109448,15.9888894789,94.0562003085,91.0644698907,2.97173041782,0.02
 01/28  02:00:00,118.717324389,23.7784744706,0.0,18.8105452259,4.12243109448,15.9888894789,121.408248464,118.416518046,2.97173041782,0.02
 01/28  03:00:00,111.12143592,19.7974108578,0.0,23.7076954943,4.12243109448,15.9888894789,98.9823922348,95.990661817,2.97173041782,0.02
 01/28  04:00:00,121.590920798,23.7784744706,0.0,21.316175949,4.12243109448,15.9888894789,126.727859362,123.736128945,2.97173041782,0.02
 01/28  05:00:00,140.630150484,28.6202395071,0.0,27.1367482073,4.12243109448,16.0517297156,159.990052759,156.998322341,2.97173041782,0.02
 01/28  06:00:00,137.997953558,28.1898887953,0.0,24.3906720192,4.12243109448,16.0517297156,168.559281629,165.567551211,2.97173041782,0.02
 01/28  07:00:00,182.721424769,29.0505902189,0.0,44.3311001072,4.12243109448,39.6058045677,210.443200896,207.451470478,2.97173041782,0.02
 01/28  08:00:00,246.527310779,29.0505902189,0.0,86.9282627862,12.3672932834,65.3531420225,256.108919592,251.136035563,4.9528840297,0.02
 01/28  09:00:00,230.66464873,29.0505902189,0.0,71.2075476576,12.3672932834,68.2430321324,246.491105101,241.518221071,4.9528840297,0.02
 01/28  10:00:00,243.492216736,29.0505902189,0.0,56.4622168167,16.4897243779,93.1370602926,235.169362944,218.62945218,7.92461444751,8.61529631563
 01/28  11:00:00,235.277813313,29.0507711181,1.0152094843,47.7461820174,16.4897243779,93.1370602926,211.076004545,203.131390097,7.92461444751,0.02
 01/28  12:00:00,230.266294711,29.0516841203,2.48094577056,41.7494383656,16.4897243779,93.1370602926,201.644911527,193.700297079,7.92461444751,0.02
 01/28  13:00:00,219.64786734,29.0522652305,2.89325363013,39.5109690904,16.4897243779,83.9857416113,198.074904294,190.130289846,7.92461444751,0.02
 01/28  14:00:00,218.295647073,29.052669401,2.89765138319,38.2295266922,16.4897243779,83.9857416113,206.268034531,189.730288677,7.92461444751,8.61313140709
 01/28  15:00:00,216.087773511,29.0537535126,2.65918111654,36.8043895788,16.4897243779,83.9857416113,197.248703442,189.304088995,7.92461444751,0.02
 01/28  16:00:00,166.674252745,29.0505902189,0.079651197966,7.20334003635,12.3672932834,70.6512738906,151.68810822,146.71522419,4.9528840297,0.02
 01/28  17:00:00,174.838504973,29.0505902189,0.0,12.6403932677,12.3672932834,70.6512738906,156.962048988,151.989164958,4.9528840297,0.02
 01/28  18:00:00,177.379539943,29.0505902189,0.0,15.6271427156,12.3672932834,58.1284167478,161.144763689,156.171879659,4.9528840297,0.02
 01/28  19:00:00,142.073713248,28.4480992224,0.0,12.9462202342,12.3672932834,24.9413748627,128.223298619,123.25041459,4.9528840297,0.02
 01/28  20:00:00,142.764369087,28.1898887953,0.0,12.669553733,12.3672932834,24.9413748627,131.543443533,126.570559503,4.9528840297,0.02
 01/28  21:00:00,136.169279952,28.6202395071,0.0,21.9237136033,4.12243109448,16.0517297156,146.93314105,143.941410632,2.97173041782,0.02
 01/28  22:00:00,118.070368004,22.8961916057,0.0,19.5466158396,4.12243109448,15.9888894789,123.719879879,120.728149461,2.97173041782,0.02
