Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 01/28  23:00:00,116.783344902,19.7974108578,0.0,27.4380039959,4.12243109448,15.9888894789,106.617441475,103.625711057,2.97173041782,0.02
 01/28  24:00:00,125.606836646,23.7784744706,0.0,23.0335103513,4.12243109448,15.9888894789,139.55519436,136.563463942,2.97173041782,0.02
 01/29  01:00:00,120.254600059,19.7974108578,0.0,32.4110215489,2.06121554724,15.9888894789,116.674706824,113.682976406,2.97173041782,0.02
 01/29  02:00:00,127.587940427,23.7784744706,0.0,26.6789872967,2.06121554724,15.9888894789,155.466262002,143.89259665,2.97173041782,8.60193493432
 01/29  03:00:00,123.576387126,19.7974108578,0.0,35.7167882222,2.06121554724,15.9888894789,118.912274089,115.920543672,2.97173041782,0.02
 01/29  04:00:00,129.594786802,23.7784744706,0.0,28.7104711822,2.06121554724,15.9888894789,149.005405375,146.013674957,2.97173041782,0.02
 01/29  05:00:00,125.671908572,19.7974108578,0.0,37.8008808777,2.06121554724,15.9888894789,120.331371439,117.339641021,2.97173041782,0.02
 01/29  06:00:00,131.129147149,23.7784744706,0.0,30.1947167232,2.06121554724,15.9888894789,150.607121822,147.615391404,2.97173041782,0.02
 01/29  07:00:00,127.080752105,19.7974108578,0.0,39.4878142343,2.06121554724,15.9888894789,121.540562944,118.548832526,2.97173041782,0.02
 01/29  08:00:00,120.147985297,23.7784744706,0.0,31.5236803028,2.06121554724,15.9888894789,152.066151179,149.074420761,2.97173041782,0.02
 01/29  09:00:00,137.972855314,19.7974108578,0.0,37.0983860071,4.12243109448,41.7362269337,119.678614551,114.705730522,4.9528840297,0.02
 01/29  10:00:00,141.175300456,23.7784744706,0.0,27.8311618851,4.12243109448,41.7362269337,145.929597199,140.95671317,4.9528840297,0.02
 01/29  11:00:00,134.468468878,19.7974108578,0.0,34.2668977867,4.12243109448,41.7362269337,117.342546705,112.369662675,4.9528840297,0.02
 01/29  12:00:00,139.987767001,23.7784744706,0.0,26.8275080004,4.12243109448,41.7362269337,145.26107584,140.28819181,4.9528840297,0.02
 01/29  13:00:00,133.46212209,19.7974108578,0.0,33.5157365312,4.12243109448,41.7362269337,115.755552442,110.782668412,4.9528840297,0.02
 01/29  14:00:00,138.416478442,23.7784744706,0.0,25.900779849,4.12243109448,41.7362269337,137.356284502,132.383400473,4.9528840297,0.02
 01/29  15:00:00,134.405428162,19.7974108578,0.0,34.6881781978,4.12243109448,41.7362269337,111.844611889,106.871727859,4.9528840297,0.02
 01/29  16:00:00,140.617685056,23.7784744706,0.0,27.7485878198,4.12243109448,41.7362269337,142.374372349,137.401488319,4.9528840297,0.02
 01/29  17:00:00,120.164644282,19.7974108578,0.0,34.4256846615,4.12243109448,24.8785346261,113.990878861,109.017994832,4.9528840297,0.02
 01/29  18:00:00,130.247733732,23.7784744706,0.0,30.7977772613,2.06121554724,15.9888894789,148.167839674,145.176109256,2.97173041782,0.02
 01/29  19:00:00,127.669762762,19.7974108578,0.0,40.8903726419,2.06121554724,15.9888894789,123.815131108,120.823400691,2.97173041782,0.02
 01/29  20:00:00,133.620262886,23.7784744706,0.0,33.1519240604,2.06121554724,15.9888894789,157.583227873,154.591497455,2.97173041782,0.02
 01/29  21:00:00,131.469659744,19.7974108578,0.0,43.6266455641,2.06121554724,15.9888894789,129.601833568,126.61010315,2.97173041782,0.02
 01/29  22:00:00,136.09584717,23.7784744706,0.0,34.9480895344,2.06121554724,15.9888894789,162.004443499,159.012713081,2.97173041782,0.02
 01/29  23:00:00,133.556601937,19.7974108578,0.0,45.3156186428,2.06121554724,15.9888894789,128.48880428,125.497073862,2.97173041782,0.02
 01/29  24:00:00,137.40948508,23.7784744706,0.0,36.0619239335,2.06121554724,15.9888894789,159.828248627,156.836518209,2.97173041782,0.02
 01/30  01:00:00,136.150860473,19.7974108578,0.0,45.818269901,4.12243109448,15.9888894789,132.11871859,129.126988172,2.97173041782,0.02
 01/30  02:00:00,140.293597188,23.7784744706,0.0,36.5331967281,4.12243109448,15.9888894789,170.51407644,167.522346022,2.97173041782,0.02
 01/30  03:00:00,138.234875649,19.7974108578,0.0,47.3372870304,4.12243109448,15.9888894789,139.836155135,136.844424718,2.97173041782,0.02
 01/30  04:00:00,142.124028989,23.7784744706,0.0,37.8231983546,4.12243109448,15.9888894789,179.734746021,176.743015603,2.97173041782,0.02
 01/30  05:00:00,178.662562376,28.6202395071,0.0,43.7094749182,12.3672932834,24.9413748627,224.214057776,210.659241687,4.9528840297,8.60193205952
 01/30  06:00:00,209.575693246,28.1898887953,0.0,75.2508944566,12.3672932834,24.9413748627,266.639240132,261.666356102,4.9528840297,0.02
 01/30  07:00:00,293.04405564,29.0505902189,0.0,101.233598893,24.7345865669,70.7195625826,285.494675179,275.56890712,9.90576805939,0.02
 01/30  08:00:00,293.163282086,29.0505902189,0.0,81.8664790044,37.1018798503,92.3937384068,269.423682471,259.497914412,9.90576805939,0.02
 01/30  09:00:00,289.673281243,29.0505902189,0.0,70.8327238549,37.1018798503,104.434947198,259.287272674,249.361504615,9.90576805939,0.02
 01/30  10:00:00,290.646002923,29.0505902189,0.0,60.6274688068,37.1018798503,116.476155989,254.089220271,235.549927289,9.90576805939,8.63352492261
 01/30  11:00:00,279.561094689,29.0510027613,0.0,50.5743406912,37.1018798503,116.476155989,228.886693507,218.960925447,9.90576805939,0.02
 01/30  12:00:00,270.969632045,29.052991171,0.0,42.0833460179,37.1018798503,116.476155989,225.082003492,206.534075773,9.90576805939,8.64215965924
 01/30  13:00:00,254.334179377,29.0574609545,0.0,36.0328357105,37.1018798503,104.434947198,208.669236342,198.743468283,9.90576805939,0.02
 01/30  14:00:00,260.932426894,29.0611893234,0.0,32.643440738,37.1018798503,116.476155989,214.780956339,196.233043161,9.90576805939,8.64214511909
 01/30  15:00:00,257.235318134,29.0664087532,0.0,28.3931602552,37.1018798503,116.476155989,208.556636542,190.010838652,9.90576805939,8.64002982991
 01/30  16:00:00,255.057852836,29.0709247902,0.0,26.1655902086,37.1018798503,116.476155989,195.036134924,185.110366865,9.90576805939,0.02
 01/30  17:00:00,259.56184698,29.0718951062,0.0,28.0895954229,37.1018798503,116.476155989,208.370230106,189.831902055,9.90576805939,8.63255999181
 01/30  18:00:00,274.504293602,29.0746864457,0.0,30.2191220146,37.1018798503,116.476155989,205.237597319,195.311829259,9.90576805939,0.02
 01/30  19:00:00,164.368592531,26.6836613038,0.0,0.284049096018,24.7345865669,47.5788473902,139.124656487,134.151772457,4.9528840297,0.02
 01/30  20:00:00,172.539632405,28.6202395071,0.0,6.12901934711,24.7345865669,47.5788473902,143.125953929,138.153069899,4.9528840297,0.02
 01/30  21:00:00,157.085753223,28.1898887953,0.0,11.2062859327,12.3672932834,38.6892022431,157.171919365,154.180188947,2.97173041782,0.02
 01/30  22:00:00,135.838594684,23.3265423175,0.0,17.0025862921,12.3672932834,27.0668015668,133.114497585,130.122767167,2.97173041782,0.02
 01/30  23:00:00,107.946566203,19.367060146,0.0,18.296723393,4.12243109448,15.9888894789,126.568705801,114.995037812,2.97173041782,8.60193757061
 01/30  24:00:00,128.513757391,24.2088251825,0.0,24.3893538003,4.12243109448,15.9888894789,149.671924218,146.6801938,2.97173041782,0.02
 01/31  01:00:00,112.824627262,19.367060146,0.0,22.7792308065,4.12243109448,15.9888894789,121.768451568,118.77672115,2.97173041782,0.02
 01/31  02:00:00,133.308158577,24.2088251825,0.0,29.1591994723,4.12243109448,15.9888894789,153.016375107,150.024644689,2.97173041782,0.02
 01/31  03:00:00,116.458742372,19.367060146,0.0,26.4870104205,4.12243109448,15.9888894789,125.957039462,122.965309044,2.97173041782,0.02
 01/31  04:00:00,137.315909424,24.2088251825,0.0,33.2669538556,4.12243109448,15.9888894789,161.36055932,158.368828902,2.97173041782,0.02
 01/31  05:00:00,158.022468028,28.1898887953,0.0,24.499024099,12.3672932834,24.9413748627,187.439132272,182.466248243,4.9528840297,0.02
 01/31  06:00:00,209.848190684,28.6211667701,0.0,76.0991990077,12.3672932834,24.9413748627,241.170231042,236.197347013,4.9528840297,0.02
 01/31  07:00:00,270.680730369,29.0505902189,0.0,79.8679649515,24.7345865669,70.7195625826,267.380799178,257.455031119,9.90576805939,0.02
 01/31  08:00:00,275.020595377,29.0520611139,0.0,64.8007620332,37.1018798503,92.3937384068,253.3541405,243.428372441,9.90576805939,0.02
 01/31  09:00:00,271.735321489,29.0589461357,0.0,54.2664081854,37.1018798503,104.434947198,237.929117403,228.003349343,9.90576805939,0.02
 01/31  10:00:00,274.382991066,29.0686937672,0.0,46.0297504039,37.1018798503,116.476155989,231.669734869,213.129710244,9.90576805939,8.6342565655
 01/31  11:00:00,264.214800708,29.0886606328,0.0,36.6161772835,37.1018798503,116.476155989,204.886012619,194.960244559,9.90576805939,0.02
 01/31  12:00:00,255.194340512,29.114201938,0.245141154978,27.2260932236,37.1018798503,116.476155989,194.70800818,176.16022652,9.90576805939,8.64201360109
 01/31  13:00:00,240.707367556,29.1295311815,1.49121962149,22.8911845722,37.1018798503,104.434947198,185.163499432,166.621232267,9.90576805939,8.63649910543
 01/31  14:00:00,249.267198311,29.1411334396,2.48803450905,20.9488674525,37.1018798503,116.476155989,171.777531142,161.851763083,9.90576805939,0.02
 01/31  15:00:00,249.065877193,29.1513442739,3.49523282878,19.4110233758,37.1018798503,116.476155989,175.496852496,156.951013561,9.90576805939,8.64007087612
 01/31  16:00:00,248.3679261,29.1623601213,3.328721824,18.9720147689,37.1018798503,116.476155989,166.16008904,156.234320981,9.90576805939,0.02
 01/31  17:00:00,250.317655658,29.1722389242,2.91059195738,18.7252450869,37.1018798503,116.476155989,175.840569691,157.302213629,9.90576805939,8.63258800244
 01/31  18:00:00,262.852074213,29.1808502063,2.32554735614,19.4308635432,37.1018798503,116.476155989,169.366474446,159.440706387,9.90576805939,0.02
 01/31  19:00:00,161.062114061,26.8988366597,0.0635034880027,0.333212530721,24.7345865669,47.5788473902,103.970530663,98.9976466331,4.9528840297,0.02
 01/31  20:00:00,164.387298881,28.1898887953,0.0,2.49935594244,24.7345865669,47.5788473902,106.90898495,101.936100921,4.9528840297,0.02
 01/31  21:00:00,148.41887665,28.1898887953,0.0,6.99967643807,12.3672932834,38.6892022431,128.882068395,117.301639651,2.97173041782,8.60869832597
 01/31  22:00:00,128.047678474,23.3265423175,0.038146184965,12.1797503251,12.3672932834,27.0668015668,103.452733758,100.46100334,2.97173041782,0.02
 01/31  23:00:00,100.739748607,19.367060146,0.0,13.1232658848,4.12243109448,15.9888894789,94.6049659227,91.6132355049,2.97173041782,0.02
 01/31  24:00:00,121.624603705,24.2088251825,0.0,19.5801650302,4.12243109448,15.9888894789,126.330771294,123.339040876,2.97173041782,0.02
 02/01  01:00:00,105.831276308,19.367060146,0.0,17.195508096,4.12243109448,15.9888894789,108.334399992,105.342669574,2.97173041782,0.02
 02/01  02:00:00,127.659620126,24.2088251825,0.0,24.6111148411,4.12243109448,15.9888894789,142.85599244,139.864262022,2.97173041782,0.02
 02/01  03:00:00,110.57890286,19.367060146,0.0,20.9603619788,4.12243109448,15.9888894789,121.036945527,118.045215109,2.97173041782,0.02
 02/01  04:00:00,133.466635787,24.2088251825,0.0,29.5944722383,4.12243109448,15.9888894789,158.53706182,155.545331403,2.97173041782,0.02
 02/01  05:00:00,153.840403543,28.1898887953,0.0,20.863959134,12.3672932834,24.9413748627,186.930150007,181.957265977,4.9528840297,0.02
 02/01  06:00:00,202.733226952,28.6290369073,0.0,69.7227912487,12.3672932834,24.9413748627,232.84818422,227.875300191,4.9528840297,0.02
 02/01  07:00:00,258.419559999,29.0526658729,0.0,68.9525621889,24.7345865669,70.7195625826,248.024912778,238.099144718,9.90576805939,0.02
 02/01  08:00:00,258.536355074,29.0783214157,0.0,52.5336764499,37.1018798503,92.3937384068,229.991446576,220.065678516,9.90576805939,0.02
 02/01  09:00:00,257.796353254,29.0957351603,0.0,42.4936150003,37.1018798503,104.434947198,224.76887869,206.232864978,9.90576805939,8.63024565248
 02/01  10:00:00,259.310854895,29.1314145038,0.0,33.0294420974,37.1018798503,116.476155989,199.032983309,189.10721525,9.90576805939,0.02
 02/01  11:00:00,253.304025553,29.1595701339,1.27834808648,26.5684128724,37.1018798503,116.476155989,189.802942068,171.257110575,9.90576805939,8.64006343372
 02/01  12:00:00,251.642596721,29.1692847871,2.49366135223,24.0635486123,37.1018798503,116.476155989,173.943391533,164.017623474,9.90576805939,0.02
 02/01  13:00:00,239.072555119,29.1777678949,3.04822449724,22.074302417,37.1018798503,104.434947198,178.763935201,160.221874424,9.90576805939,8.63629271813
 02/01  14:00:00,246.95098774,29.2109717659,2.95309716633,18.9441326856,37.1018798503,116.476155989,165.561901629,155.63613357,9.90576805939,0.02
 02/01  15:00:00,245.855667391,29.2343265117,2.4173201468,17.2681468346,37.1018798503,116.476155989,173.205354439,154.659470077,9.90576805939,8.64011630321
 02/01  16:00:00,245.256893485,29.242190213,1.5654677326,16.640937679,37.1018798503,116.476155989,174.999076116,156.455230998,9.90576805939,8.63807705812
 02/01  17:00:00,248.492544012,29.2311199774,0.227489208512,17.7856254236,37.1018798503,116.476155989,173.245460347,163.319692288,9.90576805939,0.02
 02/01  18:00:00,264.367215286,29.2095666888,0.0,20.3492691108,37.1018798503,116.476155989,187.133127618,177.207359558,9.90576805939,0.02
 02/01  19:00:00,166.603151093,27.6160878461,0.0,1.33750069466,24.7345865669,47.5788473902,131.555119076,126.582235047,4.9528840297,0.02
 02/01  20:00:00,169.352302679,27.7595380834,0.0,3.07714776182,24.7345865669,47.5788473902,152.008757436,138.445501653,4.9528840297,8.61037175271
 02/01  21:00:00,159.219922208,28.6202395071,0.0,11.8984405933,12.3672932834,38.6892022431,161.43485763,158.443127212,2.97173041782,0.02
 02/01  22:00:00,131.849137396,22.8961916057,0.0,12.5173489151,12.3672932834,27.0668015668,136.955005494,133.963275077,2.97173041782,0.02
 02/01  23:00:00,111.995268301,19.7974108578,0.0,20.8452531688,4.12243109448,15.9888894789,121.330323481,118.338593063,2.97173041782,0.02
 02/01  24:00:00,123.399763538,23.7784744706,0.0,18.6875617331,4.12243109448,15.9888894789,159.008784371,156.017053953,2.97173041782,0.02
 02/02  01:00:00,118.118475842,19.7974108578,0.0,26.9132162536,4.12243109448,15.9888894789,133.535733003,130.544002585,2.97173041782,0.02
 02/02  02:00:00,127.585541684,23.7784744706,0.0,22.7973872595,4.12243109448,15.9888894789,173.052493142,170.060762725,2.97173041782,0.02
 02/02  03:00:00,123.436485271,19.7974108578,0.0,32.0099961242,4.12243109448,15.9888894789,144.074292539,141.082562121,2.97173041782,0.02
 02/02  04:00:00,131.609244954,23.7784744706,0.0,26.7180608915,4.12243109448,15.9888894789,184.408754553,181.417024135,2.97173041782,0.02
 02/02  05:00:00,167.960173615,28.6202395071,0.0,32.1191994621,12.3672932834,24.9413748627,219.328697879,214.35581385,4.9528840297,0.02
 02/02  06:00:00,196.78533567,28.1954723769,0.0,61.4122765933,12.3672932834,24.9413748627,274.660502817,269.687618787,4.9528840297,0.02
 02/02  07:00:00,284.232735558,29.0533872309,0.0,91.2781094107,24.7345865669,70.7195625826,289.354860637,279.429092577,9.90576805939,0.02
 02/02  08:00:00,285.492692094,29.0510907644,0.0,75.3168096924,37.1018798503,92.3937384068,287.435202161,277.509434101,9.90576805939,0.02
 02/02  09:00:00,288.354727348,29.0546517709,0.0,68.4007894591,37.1018798503,104.434947198,285.407086395,266.87105821,9.90576805939,8.63026012588
 02/02  10:00:00,291.043809639,29.0597050968,0.0,59.6908370419,37.1018798503,116.476155989,264.281682278,254.355914218,9.90576805939,0.02
 02/02  11:00:00,281.53743424,29.0694032991,0.0,50.7468213409,37.1018798503,116.476155989,257.561920441,239.017705951,9.90576805939,8.638446431
 02/02  12:00:00,273.611641945,29.079620474,0.0,42.5559422186,37.1018798503,116.476155989,235.257176184,225.331408124,9.90576805939,0.02
 02/02  13:00:00,256.173261931,29.0898217743,0.0,36.0269320063,37.1018798503,104.434947198,232.644724642,214.10222316,9.90576805939,8.63673342217
 02/02  14:00:00,262.604932467,29.1022212648,0.0,31.9879307128,37.1018798503,116.476155989,226.006682372,207.45877856,9.90576805939,8.64213575219
 02/02  15:00:00,260.733494603,29.1129683887,0.0,29.8137641929,37.1018798503,116.476155989,214.689570138,204.763802079,9.90576805939,0.02
 02/02  16:00:00,260.12107648,29.1154006344,0.0,29.2156983938,37.1018798503,116.476155989,223.554586191,205.010670553,9.90576805939,8.63814757822
 02/02  17:00:00,262.677797361,29.1124040395,0.0,31.553805025,37.1018798503,116.476155989,220.277494266,210.351726207,9.90576805939,0.02
 02/02  18:00:00,281.619225495,29.1040891952,0.0,35.0626554195,37.1018798503,116.476155989,227.943082073,218.017314013,9.90576805939,0.02
 02/02  19:00:00,169.812818365,27.6160878461,0.0,2.69405226186,24.7345865669,47.5788473902,177.736999552,164.173720492,4.9528840297,8.61039503042
 02/02  20:00:00,174.973341029,28.1898887953,0.0,6.69013288557,24.7345865669,47.5788473902,179.140054616,174.167170586,4.9528840297,0.02
 02/02  21:00:00,164.845309174,28.6202395071,0.0,16.2474852138,12.3672932834,38.6892022431,199.217730008,196.225999591,2.97173041782,0.02
 02/02  22:00:00,137.115989686,22.8961916057,0.0,16.9760137866,12.3672932834,27.0668015668,169.335824038,166.34409362,2.97173041782,0.02
 02/02  23:00:00,116.964327329,19.7974108578,0.0,25.108777934,4.12243109448,15.9888894789,148.403515948,145.41178553,2.97173041782,0.02
 02/02  24:00:00,129.696931062,23.7784744706,0.0,24.0273665259,4.12243109448,15.9888894789,189.717941977,186.726211559,2.97173041782,0.02
 02/03  01:00:00,123.219104121,19.7974108578,0.0,31.106069165,4.12243109448,15.9888894789,155.140756867,152.149026449,2.97173041782,0.02
 02/03  02:00:00,134.565351399,23.7784744706,0.0,28.8696009635,4.12243109448,15.9888894789,198.849457253,195.857726836,2.97173041782,0.02
 02/03  03:00:00,128.567619097,19.7974108578,0.0,36.412105704,4.12243109448,15.9888894789,162.429925492,159.438195074,2.97173041782,0.02
 02/03  04:00:00,138.233687339,23.7784744706,0.0,32.5860704389,4.12243109448,15.9888894789,204.136802827,201.145072409,2.97173041782,0.02
 02/03  05:00:00,171.808107171,28.6202395071,0.0,35.206615318,12.3672932834,24.9413748627,239.730166044,234.757282014,4.9528840297,0.02
 02/03  06:00:00,201.152851931,28.2009749182,0.0,65.1898102529,12.3672932834,24.9413748627,283.646200803,278.673316774,4.9528840297,0.02
 02/03  07:00:00,293.780809626,29.0505902189,0.0,102.619717068,24.7345865669,70.7195625826,289.493135386,279.567367326,9.90576805939,0.02
 02/03  08:00:00,294.845262202,29.0505902189,0.0,85.6360040818,37.1018798503,92.3937384068,298.082994548,279.567367326,9.90576805939,8.60985916243
 02/03  09:00:00,294.624891886,29.050624196,0.0,74.0225204226,37.1018798503,104.434947198,289.493135386,279.567367326,9.90576805939,0.02
 02/03  10:00:00,294.606231031,29.053514634,0.0,62.9091824665,37.1018798503,116.476155989,284.213190418,274.287422359,9.90576805939,0.02
 02/03  11:00:00,283.948244642,29.0615544527,0.0,52.9690845251,37.1018798503,116.476155989,264.111281298,245.565283847,9.90576805939,8.64022939114
 02/03  12:00:00,273.74734596,29.0772269936,0.0,42.7441273314,37.1018798503,116.476155989,243.656250399,225.108393541,9.90576805939,8.6420887989
 02/03  13:00:00,255.992477416,29.088784876,0.0,35.8944203793,37.1018798503,104.434947198,221.680718714,211.754950655,9.90576805939,0.02
 02/03  14:00:00,260.938831469,29.1102638523,0.0,30.5722353819,37.1018798503,116.476155989,222.357547293,203.809533475,9.90576805939,8.64224575818
 02/03  15:00:00,257.317023569,29.1390941449,0.0,26.6513217685,37.1018798503,116.476155989,207.872314773,197.946546714,9.90576805939,0.02
 02/03  16:00:00,257.002553681,29.1275587956,0.0,26.6287784664,37.1018798503,116.476155989,217.771781762,199.229421538,9.90576805939,8.63659216506
 02/03  17:00:00,259.763855091,29.1175880325,0.0,29.1692304782,37.1018798503,116.476155989,214.912480625,204.986712566,9.90576805939,0.02
 02/03  18:00:00,278.851926823,29.1093000002,0.0,32.9183326922,37.1018798503,116.476155989,231.863061716,213.335511576,9.90576805939,8.6217820807
 02/03  19:00:00,168.832664722,27.6160878461,0.0,2.33956322658,24.7345865669,47.5788473902,162.749602943,157.776718914,4.9528840297,0.02
 02/03  20:00:00,173.720866159,28.1898887953,0.0,6.18156286108,24.7345865669,47.5788473902,173.23763519,168.26475116,4.9528840297,0.02
 02/03  21:00:00,163.539554647,28.6202395071,0.0,15.3396685232,12.3672932834,38.6892022431,193.407031729,190.415301312,2.97173041782,0.02
 02/03  22:00:00,135.926466201,22.8961916057,0.0,16.0208390487,12.3672932834,27.0668015668,162.833403084,159.841672666,2.97173041782,0.02
 02/03  23:00:00,115.454502027,19.7974108578,0.0,23.9679537727,4.12243109448,15.9888894789,142.004431658,139.01270124,2.97173041782,0.02
 02/03  24:00:00,128.143029649,23.7784744706,0.0,23.0550905494,4.12243109448,15.9888894789,180.174374784,177.182644367,2.97173041782,0.02
 02/04  01:00:00,121.58326705,19.7974108578,0.0,29.8826775491,4.12243109448,15.9888894789,146.38988519,143.398154772,2.97173041782,0.02
 02/04  02:00:00,132.724848751,23.7784744706,0.0,27.5421292183,4.12243109448,15.9888894789,185.569316163,182.577585745,2.97173041782,0.02
 02/04  03:00:00,126.281875868,19.7974108578,0.0,34.5680030009,4.12243109448,15.9888894789,151.38819478,148.396464362,2.97173041782,0.02
 02/04  04:00:00,136.173179986,23.7784744706,0.0,30.9842476295,4.12243109448,15.9888894789,191.68320543,188.691475012,2.97173041782,0.02
 02/04  05:00:00,158.130698234,28.6202395071,0.0,38.7129057623,4.12243109448,16.0517297156,240.888721076,229.315056439,2.97173041782,8.60193421912
 02/04  06:00:00,152.809464997,28.1898887953,0.0,33.9270833786,4.12243109448,16.0517297156,233.701732224,230.710001806,2.97173041782,0.02
 02/04  07:00:00,215.356527111,29.0505902189,0.0,72.1455279423,4.12243109448,39.6058045677,274.056290712,271.064560294,2.97173041782,0.02
 02/04  08:00:00,278.220020027,29.0505902189,0.0,119.35640819,12.3672932834,65.3531420225,284.540251356,279.567367326,4.9528840297,0.02
 02/04  09:00:00,263.609831089,29.0505902189,0.0,102.126305837,12.3672932834,68.2430321324,284.540251356,279.567367326,4.9528840297,0.02
 02/04  10:00:00,275.041569984,29.0505902189,0.0,82.7674564708,16.4897243779,93.1370602926,287.511981774,279.567367326,7.92461444751,0.02
 02/04  11:00:00,260.92556115,29.0505902189,0.0,69.4356420119,16.4897243779,93.1370602926,273.360087821,265.415473374,7.92461444751,0.02
 02/04  12:00:00,251.380716031,29.0505902189,0.0,60.2020011663,16.4897243779,93.1370602926,253.806275046,237.265440207,7.92461444751,8.61622039112
 02/04  13:00:00,234.991176104,29.0505902189,0.0,53.0646029722,16.4897243779,83.9857416113,234.111193318,226.16657887,7.92461444751,0.02
 02/04  14:00:00,228.561680764,29.0505902189,0.0,47.0852382967,16.4897243779,83.9857416113,224.048009168,216.10339472,7.92461444751,0.02
 02/04  15:00:00,224.19760214,29.0505902189,0.0,42.8890496935,16.4897243779,83.9857416113,216.011319156,208.066704708,7.92461444751,0.02
 02/04  16:00:00,174.482666981,29.0505902189,0.0,10.1120329405,12.3672932834,70.6512738906,173.430516099,168.457632069,4.9528840297,0.02
 02/04  17:00:00,181.95882536,29.0505902189,0.0,17.5387106346,12.3672932834,70.6512738906,179.97793386,175.00504983,4.9528840297,0.02
 02/04  18:00:00,189.358727906,29.0505902189,0.0,23.0544909281,12.3672932834,58.1284167478,196.554435184,182.995129449,4.9528840297,8.60642170561
 02/04  19:00:00,147.089672025,28.4480992224,0.0,14.2479563277,12.3672932834,24.9413748627,157.833160239,152.860276209,4.9528840297,0.02
 02/04  20:00:00,146.876232549,28.1898887953,0.0,14.3072730882,12.3672932834,24.9413748627,162.000365711,157.027481681,4.9528840297,0.02
 02/04  21:00:00,141.688244458,28.6202395071,0.0,25.0936621728,4.12243109448,16.0517297156,171.36067906,168.368948642,2.97173041782,0.02
 02/04  22:00:00,121.69713175,22.8961916057,0.0,22.1588725247,4.12243109448,15.9888894789,139.154287887,136.162557469,2.97173041782,0.02
 02/04  23:00:00,120.635010118,19.7974108578,0.0,31.1362661291,4.12243109448,15.9888894789,117.834421333,114.842690915,2.97173041782,0.02
 02/04  24:00:00,127.92665535,23.7784744706,0.0,25.7904597766,4.12243109448,15.9888894789,148.106913925,145.115183507,2.97173041782,0.02
 02/05  01:00:00,123.092117418,19.7974108578,0.0,35.7425224118,2.06121554724,15.9888894789,120.849110638,117.85738022,2.97173041782,0.02
 02/05  02:00:00,129.354349122,23.7784744706,0.0,29.105876152,2.06121554724,15.9888894789,152.071463764,149.079733346,2.97173041782,0.02
 02/05  03:00:00,126.085114566,19.7974108578,0.0,38.6636732481,2.06121554724,15.9888894789,122.042706086,119.050975668,2.97173041782,0.02
 02/05  04:00:00,130.896692138,23.7784744706,0.0,30.7144565537,2.06121554724,15.9888894789,148.239196027,145.247465609,2.97173041782,0.02
 02/05  05:00:00,126.886807812,19.7974108578,0.0,40.0032718813,2.06121554724,15.9888894789,115.638587428,112.64685701,2.97173041782,0.02
 02/05  06:00:00,130.701516046,23.7784744706,0.0,31.5561433096,2.06121554724,15.9888894789,140.214952478,137.22322206,2.97173041782,0.02
 02/05  07:00:00,126.310638506,19.7974108578,0.0,40.3569159816,2.06121554724,15.9888894789,109.077013576,106.085283158,2.97173041782,0.02
 02/05  08:00:00,114.460575124,23.7784744706,0.0,30.5407296453,2.06121554724,15.9888894789,129.385546546,126.393816128,2.97173041782,0.02
 02/05  09:00:00,131.164617385,19.7974108578,0.122512638612,31.9956471102,4.12243109448,41.7362269337,93.5694467246,88.5965626949,4.9528840297,0.02
 02/05  10:00:00,134.244295268,23.7784744706,1.34110666302,21.6687592758,4.12243109448,41.7362269337,109.107764445,104.134880415,4.9528840297,0.02
 02/05  11:00:00,124.320098714,19.7974108578,1.90903766607,24.6180104747,4.12243109448,41.7362269337,86.3750223475,81.4021383178,4.9528840297,0.02
 02/05  12:00:00,130.303395332,23.7784744706,3.68339681489,17.2865210973,4.12243109448,41.7362269337,104.254556952,99.2816729219,4.9528840297,0.02
 02/05  13:00:00,119.800934576,19.7974108578,3.38520196943,19.7845885702,4.12243109448,41.7362269337,83.2343976292,78.2615135995,4.9528840297,0.02
 02/05  14:00:00,128.314492084,23.7784744706,4.83182200647,14.5933550641,4.12243109448,41.7362269337,101.921482358,96.9485983279,4.9528840297,0.02
 02/05  15:00:00,118.282555835,19.7974108578,4.12361158694,16.8186996244,4.12243109448,41.7362269337,82.0821148903,77.1092308606,4.9528840297,0.02
 02/05  16:00:00,128.184429082,23.7784744706,5.2204548228,12.6877420946,4.12243109448,41.7362269337,101.540530141,96.5676461115,4.9528840297,0.02
 02/05  17:00:00,101.783963996,19.7974108578,3.70526895868,17.2176391789,4.12243109448,24.8785346261,84.2663216365,79.2934376068,4.9528840297,0.02
 02/05  18:00:00,118.178390999,23.7784744706,3.91560080726,17.7405333734,2.06121554724,15.9888894789,109.96614337,106.974412952,2.97173041782,0.02
 02/05  19:00:00,111.72541295,19.7974108578,2.28030994865,25.1374215839,2.06121554724,15.9888894789,99.9497599511,88.3760911418,2.97173041782,8.60193839141
 02/05  20:00:00,120.175839051,23.7784744706,1.95912219846,21.6024652151,2.06121554724,15.9888894789,115.20267104,112.210940622,2.97173041782,0.02
 02/05  21:00:00,114.412170393,19.7974108578,1.0069019168,29.4809516188,2.06121554724,15.9888894789,93.6829364206,90.6912060028,2.97173041782,0.02
 02/05  22:00:00,122.224022918,23.7784744706,0.830345193069,24.6276515738,2.06121554724,15.9888894789,117.451714822,114.459984404,2.97173041782,0.02
 02/05  23:00:00,118.411286684,19.7974108578,0.444685555524,33.0204247974,2.06121554724,15.9888894789,95.1178287453,92.1260983275,2.97173041782,0.02
 02/05  24:00:00,124.451015039,23.7784744706,0.17712712101,27.0580728867,2.06121554724,15.9888894789,118.90231037,115.910579952,2.97173041782,0.02
 02/06  01:00:00,121.422019476,19.7974108578,0.0,34.9339625932,4.12243109448,15.9888894789,97.9938349815,95.0021045637,2.97173041782,0.02
 02/06  02:00:00,126.75068208,23.7784744706,0.0,28.1214289283,4.12243109448,15.9888894789,124.356974423,121.365244006,2.97173041782,0.02
 02/06  03:00:00,123.84500777,19.7974108578,0.0,36.8715706035,4.12243109448,15.9888894789,102.637354548,99.6456241302,2.97173041782,0.02
 02/06  04:00:00,129.655577648,23.7784744706,0.0,29.7628379936,4.12243109448,15.9888894789,131.331669096,128.339938678,2.97173041782,0.02
 02/06  05:00:00,161.96747939,28.6202395071,0.0,33.1510220182,12.3672932834,24.9413748627,151.260899863,146.288015833,4.9528840297,0.02
 02/06  06:00:00,195.150500109,28.1898887953,1.10867685328,66.5940438824,12.3672932834,24.9413748627,209.549189928,204.576305898,4.9528840297,0.02
 02/06  07:00:00,258.545342718,29.0505902189,1.37388990792,72.4536165088,24.7345865669,70.7195625826,227.596303199,217.67053514,9.90576805939,0.02
 02/06  08:00:00,255.307780037,29.0509866912,2.58156476949,52.3215737918,37.1018798503,92.3937384068,206.344174682,196.418406622,9.90576805939,0.02
 02/06  09:00:00,254.784712994,29.0529471085,4.92651551278,41.9748528004,37.1018798503,104.434947198,196.542055962,178.005999118,9.90576805939,8.63028878506
 02/06  10:00:00,259.945373399,29.0579548434,7.37949090098,34.5182096143,37.1018798503,116.476155989,171.703003124,161.777235065,9.90576805939,0.02
 02/06  11:00:00,257.878794802,29.0637375243,9.30644779016,31.3926927428,37.1018798503,116.476155989,170.517934684,151.971844014,9.90576805939,8.64032260994
 02/06  12:00:00,255.024183454,29.0685696037,10.9570034132,27.6532284564,37.1018798503,116.476155989,153.204512865,143.278744806,9.90576805939,0.02
 02/06  13:00:00,243.468283138,29.0725722223,12.9811100865,23.8993341408,37.1018798503,104.434947198,151.703801223,133.161439166,9.90576805939,8.63659399822
 02/06  14:00:00,249.975189652,29.0771720325,14.5654286977,20.2866948452,37.1018798503,116.476155989,133.300205091,123.374437032,9.90576805939,0.02
 02/06  15:00:00,246.597909272,29.0844658996,15.2787438838,18.5612587837,37.1018798503,116.476155989,137.511770025,118.965852517,9.90576805939,8.64014944806
 02/06  16:00:00,245.22142249,29.0922950257,15.4783313557,17.2234349726,37.1018798503,116.476155989,126.593909624,116.668141564,9.90576805939,0.02
 02/06  17:00:00,243.89176958,29.1007128465,15.4727321525,16.3794597834,37.1018798503,116.476155989,133.913969021,115.375446462,9.90576805939,8.63275449929
 02/06  18:00:00,256.963379436,29.1085598388,15.4748310096,15.8602025131,37.1018798503,116.476155989,124.41982346,114.4940554,9.90576805939,0.02
 02/06  19:00:00,154.876429753,26.4684859479,11.5475646352,0.0,24.7345865669,47.5788473902,90.0314664575,85.0585824278,4.9528840297,0.02
 02/06  20:00:00,154.117371353,26.8988366597,10.6871060952,0.101082346357,24.7345865669,47.5788473902,102.797650078,89.2344659042,4.9528840297,8.61030014386
 02/06  21:00:00,135.652777116,27.3291873716,10.3344444789,0.821075801196,12.3672932834,38.6892022431,107.046770146,104.055039728,2.97173041782,0.02
 02/06  22:00:00,109.776309427,21.1747887583,8.46660480894,0.0,12.3672932834,27.0668015668,91.387726344,88.3959959261,2.97173041782,0.02
 02/06  23:00:00,83.7245276689,18.0760080104,7.08347389707,1.38191462265,4.12243109448,15.9888894789,80.9032613804,77.9115309626,2.97173041782,0.02
 02/06  24:00:00,105.110728761,24.2088251825,9.23397398532,8.82231898786,4.12243109448,15.9888894789,102.875193038,99.8834626201,2.97173041782,0.02
 02/07  01:00:00,90.5932168665,19.367060146,7.3637817746,8.50004204708,4.12243109448,15.9888894789,83.6089633188,80.617232901,2.97173041782,0.02
 02/07  02:00:00,104.335458944,24.2088251825,9.20288144971,11.871035798,4.12243109448,15.9888894789,104.461662946,101.469932528,2.97173041782,0.02
 02/07  03:00:00,90.0042702164,19.367060146,7.23535587753,10.5222858676,4.12243109448,15.9888894789,84.6074719352,81.6157415174,2.97173041782,0.02
 02/07  04:00:00,103.180668549,24.2088251825,9.14887523299,13.9421711312,4.12243109448,15.9888894789,106.41123804,103.419507623,2.97173041782,0.02
 02/07  05:00:00,122.182846742,28.1898887953,10.9098557664,9.16745752923,12.3672932834,24.9413748627,120.868885903,115.896001874,4.9528840297,0.02
 02/07  06:00:00,164.690123226,28.6239516819,15.3640848181,49.5817548903,12.3672932834,24.9413748627,190.494201097,185.521317068,4.9528840297,0.02
 02/07  07:00:00,206.409433868,29.0685969275,16.6255552479,36.7276718733,24.7345865669,70.7195625826,159.797421794,149.871653734,9.90576805939,0.02
 02/07  08:00:00,209.682118483,29.1066956777,17.330130323,25.0113941672,37.1018798503,92.3937384068,136.697452004,126.771683944,9.90576805939,0.02
 02/07  09:00:00,214.869208053,29.1195731501,17.8502121125,21.5361354145,37.1018798503,104.434947198,138.132460833,119.596342192,9.90576805939,8.63035058212
 02/07  10:00:00,221.647592795,29.1351867249,18.4046335606,18.9263969301,37.1018798503,116.476155989,126.162717614,116.236949554,9.90576805939,0.02
 02/07  11:00:00,219.344412102,29.1488321639,19.2385178256,16.6004306116,37.1018798503,116.476155989,131.997262202,113.451183321,9.90576805939,8.6403108218
 02/07  12:00:00,218.11318831,29.160156324,19.9414811103,14.654693241,37.1018798503,116.476155989,120.918538823,110.992770764,9.90576805939,0.02
 02/07  13:00:00,204.89258866,29.1746402145,20.136798799,13.0732972166,37.1018798503,104.434947198,127.597116092,109.056073017,9.90576805939,8.63527501474
 02/07  14:00:00,215.362315144,29.197465456,19.9574387601,11.8505371337,37.1018798503,116.476155989,125.825376836,107.277408208,9.90576805939,8.64220056945
 02/07  15:00:00,215.041578249,29.2212467667,20.6482608854,10.8154706253,37.1018798503,116.476155989,115.960276603,106.034508543,9.90576805939,0.02
 02/07  16:00:00,215.312807747,29.2585215224,22.2303097616,9.4675581862,37.1018798503,116.476155989,122.879323783,104.335351997,9.90576805939,8.63820372686
 02/07  17:00:00,214.865776428,29.2894049848,22.5305054794,8.69010698402,37.1018798503,116.476155989,113.139637125,103.213869065,9.90576805939,0.02
 02/07  18:00:00,227.948552795,29.3121651125,21.6625497748,8.52428377056,37.1018798503,116.476155989,112.784837916,102.859069856,9.90576805939,0.02
 02/07  19:00:00,132.767070192,27.6160878461,17.9673461375,0.0,24.7345865669,47.5788473902,94.1062391247,80.5432759811,4.9528840297,8.61007911392
 02/07  20:00:00,132.0755233,27.7595380834,17.1323600299,0.0,24.7345865669,47.5788473902,90.6921789764,85.7192949467,4.9528840297,0.02
 02/07  21:00:00,109.159238423,26.4684859479,16.7640647686,0.0,12.3672932834,38.6892022431,103.727965109,100.736234691,2.97173041782,0.02
 02/07  22:00:00,89.557626535,21.4974878865,13.1486303331,0.469232205754,12.3672932834,27.0668015668,87.1941684207,84.2024380029,2.97173041782,0.02
 02/07  23:00:00,63.5560693519,17.6456572986,10.7754776272,0.0,4.12243109448,15.9888894789,79.15109162,76.1593612022,2.97173041782,0.02
 02/07  24:00:00,71.2265806992,22.0570716232,13.4608078884,0.0,4.12243109448,15.9888894789,101.26035553,98.2686251127,2.97173041782,0.02
 02/08  01:00:00,65.9942647876,18.7215340782,10.5381461199,1.60722853822,4.12243109448,15.9888894789,82.0549708008,79.063240383,2.97173041782,0.02
 02/08  02:00:00,72.5322513724,22.4874223351,13.6469574766,0.846863842642,4.12243109448,15.9888894789,103.37501352,100.383283103,2.97173041782,0.02
 02/08  03:00:00,66.5512208586,18.5063587223,11.0013244138,2.02878515508,4.12243109448,15.9888894789,83.6548721835,80.6631417657,2.97173041782,0.02
 02/08  04:00:00,76.3732034226,23.2620536164,14.4874400361,3.3369678597,4.12243109448,15.9888894789,104.38214266,101.390412243,2.97173041782,0.02
 02/08  05:00:00,99.4122338545,27.6160878461,17.5958641351,2.02237450765,12.3672932834,24.9413748627,117.880724722,112.907840693,4.9528840297,0.02
 02/08  06:00:00,134.071703861,28.6679261552,20.6513899595,32.5744803392,12.3672932834,24.9413748627,187.147486595,182.174602565,4.9528840297,0.02
 02/08  07:00:00,184.122175717,29.1480900843,20.7668226734,23.8838745052,24.7345865669,70.7195625826,152.401584365,142.475816306,9.90576805939,0.02
 02/08  08:00:00,196.603941657,29.2205757404,20.8994852767,16.2131123765,37.1018798503,92.3937384068,140.813051151,122.297448264,9.90576805939,8.60983482793
 02/08  09:00:00,206.292291906,29.2802678975,21.1123732841,13.5853874916,37.1018798503,104.434947198,126.095970575,116.170202516,9.90576805939,0.02
 02/08  10:00:00,216.788443055,29.3431051287,21.9567124235,11.1326611734,37.1018798503,116.476155989,122.011762736,112.085994677,9.90576805939,0.02
 02/08  11:00:00,215.315616237,29.3936239338,22.5181549922,9.04723068638,37.1018798503,116.476155989,127.321539845,108.775473586,9.90576805939,8.64029819982
 02/08  12:00:00,213.172738782,29.4309510756,21.613712985,7.7712010195,37.1018798503,116.476155989,125.167086293,106.619152658,9.90576805939,8.64216557504
 02/08  13:00:00,199.448214629,29.472611171,20.9456755778,6.71492822775,37.1018798503,104.434947198,114.779246408,104.853478348,9.90576805939,0.02
 02/08  14:00:00,210.444006574,29.5166629763,20.8075501229,5.76292988657,37.1018798503,116.476155989,121.508749508,102.960739102,9.90576805939,8.64224234695
 02/08  15:00:00,209.973085206,29.5839879609,21.2776292476,4.75484591333,37.1018798503,116.476155989,109.256375913,99.3306078539,9.90576805939,0.02
 02/08  16:00:00,209.760610754,29.6179629103,21.6935053428,4.09274740432,37.1018798503,116.476155989,115.883214887,97.339949479,9.90576805939,8.63749734865
 02/08  17:00:00,208.915053115,29.6061942678,21.1057377486,3.84733716083,37.1018798503,116.476155989,107.51570328,97.5899352208,9.90576805939,0.02
 02/08  18:00:00,222.269147183,29.5924079955,20.0928878474,4.1343083853,37.1018798503,116.476155989,117.557915261,99.0303099277,9.90576805939,8.62183727435
 02/08  19:00:00,134.687142097,27.7595380834,16.2549923233,0.0,24.7345865669,47.5788473902,82.2877529218,77.3148688921,4.9528840297,0.02
 02/08  20:00:00,135.523417775,28.1898887953,15.3820891711,0.0,24.7345865669,47.5788473902,88.146982269,83.1740982393,4.9528840297,0.02
 02/08  21:00:00,113.699294657,26.8988366597,14.7863542956,0.0057320989758,12.3672932834,38.6892022431,101.795506419,98.803776001,2.97173041782,0.02
 02/08  22:00:00,94.0884630785,21.4401077916,11.2758696336,0.167093161649,12.3672932834,27.0668015668,85.4856897211,82.4939593033,2.97173041782,0.02
 02/08  23:00:00,69.3468844183,17.6456572986,9.09399326055,0.0,4.12243109448,15.9888894789,77.9549708037,74.9632403859,2.97173041782,0.02
 02/08  24:00:00,82.1361137023,23.1329484028,11.0792184352,1.02315359328,4.12243109448,15.9888894789,99.8197838824,96.8280534645,2.97173041782,0.02
 02/09  01:00:00,71.8599757437,18.0760080104,8.37311716062,0.655987094536,4.12243109448,15.9888894789,81.6936244807,78.7018940629,2.97173041782,0.02
 02/09  02:00:00,84.6786509871,23.5202640435,10.0450441565,2.86178520326,4.12243109448,15.9888894789,102.603821309,99.6120908915,2.97173041782,0.02
 02/09  03:00:00,78.4615296769,19.367060146,7.75851176358,4.83199669004,4.12243109448,15.9888894789,83.1628244536,80.1710940357,2.97173041782,0.02
 02/09  04:00:00,91.9881618148,24.2088251825,9.81393730132,7.50252799504,4.12243109448,15.9888894789,104.6125057,101.620775282,2.97173041782,0.02
 02/09  05:00:00,114.324520904,28.1898887953,10.5376411896,5.10274688167,12.3672932834,24.9413748627,126.51304054,112.958221347,4.9528840297,8.60193516319
 02/09  06:00:00,148.775421629,28.6560971591,13.2000611801,35.596303619,12.3672932834,24.9413748627,185.80108061,180.828196581,4.9528840297,0.02
 02/09  07:00:00,197.755458279,29.1364517548,13.6275963985,26.9782157296,24.7345865669,70.7195625826,164.946517544,155.020749485,9.90576805939,0.02
 02/09  08:00:00,206.019060812,29.2144227658,14.1879044187,18.6827740573,37.1018798503,92.3937384068,142.825197766,132.899429707,9.90576805939,0.02
 02/09  09:00:00,210.55186649,29.2796548273,15.0090371671,14.4079821596,37.1018798503,104.434947198,131.240498868,121.314730808,9.90576805939,0.02
 02/09  10:00:00,218.374544196,29.3624931787,16.9862660509,10.6244543043,37.1018798503,116.476155989,128.778162529,110.238033149,9.90576805939,8.63436132038
 02/09  11:00:00,215.385183611,29.4678915872,19.0085345286,8.7182924977,37.1018798503,116.476155989,114.816009334,104.890241275,9.90576805939,0.02
 02/09  12:00:00,214.508357021,29.6338374475,20.8452819163,7.20144719913,37.1018798503,116.476155989,119.515899983,100.967920721,9.90576805939,8.64221120287
 02/09  13:00:00,201.724476467,29.8419419428,22.269889342,5.73219542594,37.1018798503,104.434947198,107.858653881,97.9328858215,9.90576805939,0.02
 02/09  14:00:00,211.464239422,29.9822021592,22.6739860055,4.41777453729,37.1018798503,116.476155989,114.535423522,95.9890587417,9.90576805939,8.64059672127
 02/09  15:00:00,210.418220511,30.114268038,22.6779765228,3.26932619667,37.1018798503,116.476155989,112.593705435,94.0476782255,9.90576805939,8.64025915016
 02/09  16:00:00,209.448248302,30.0497875323,22.3665983057,2.67548782213,37.1018798503,116.476155989,103.821251486,93.8954834265,9.90576805939,0.02
 02/09  17:00:00,208.747526071,29.8812262609,22.146043526,2.36445353878,37.1018798503,116.476155989,113.932075773,95.3935272542,9.90576805939,8.63278045973
 02/09  18:00:00,219.750764476,29.7444933913,21.3001794957,2.60574211552,37.1018798503,116.476155989,106.834423686,96.9086556263,9.90576805939,0.02
 02/09  19:00:00,132.249822574,27.7595380834,17.3066550022,0.0,24.7345865669,47.5788473902,80.6446186984,75.6717346687,4.9528840297,0.02
 02/09  20:00:00,131.72625351,28.1181636766,16.4244548803,0.0,24.7345865669,47.5788473902,86.6154417812,81.6425577515,4.9528840297,0.02
 02/09  21:00:00,109.990498079,26.8988366597,16.1653833943,0.0,12.3672932834,38.6892022431,100.405816966,97.4140865482,2.97173041782,0.02
 02/09  22:00:00,91.1619064941,21.2966575543,12.983507921,0.0160535561275,12.3672932834,27.0668015668,84.1145222105,81.1227917927,2.97173041782,0.02
 02/09  23:00:00,66.7614144084,17.6456572986,11.1201410634,0.0,4.12243109448,15.9888894789,85.6147276331,74.0410562655,2.97173041782,8.60194094978
 02/09  24:00:00,78.20841829,23.1329484028,14.2897584395,0.267843539109,4.12243109448,15.9888894789,98.6358903731,95.6441599553,2.97173041782,0.02
 02/10  01:00:00,69.384476959,17.6456572986,11.2482280318,0.0,4.12243109448,15.9888894789,79.9460126308,76.954282213,2.97173041782,0.02
 02/10  02:00:00,81.6020974239,23.2620536164,14.0245873613,0.734554331273,4.12243109448,15.9888894789,101.291368149,98.2996377309,2.97173041782,0.02
 02/10  03:00:00,72.2788891804,18.7215340782,11.2459077449,1.03845134299,4.12243109448,15.9888894789,82.1830268521,79.1912964343,2.97173041782,0.02
 02/10  04:00:00,80.2038829348,22.0570716232,14.1180055227,0.0,4.12243109448,15.9888894789,103.030658145,100.038927727,2.97173041782,0.02
 02/10  05:00:00,108.526767317,28.4767892698,16.1460746074,1.9685860132,12.3672932834,24.9413748627,116.004318343,111.031434314,4.9528840297,0.02
 02/10  06:00:00,131.326651153,28.2508486237,19.4224218097,21.6856349099,12.3672932834,24.9413748627,183.961932584,178.989048554,4.9528840297,0.02
 02/10  07:00:00,184.04819552,29.1984879177,19.3208972367,19.2487436811,24.7345865669,70.7195625826,149.518491862,139.592723803,9.90576805939,0.02
 02/10  08:00:00,196.48069225,29.3707970623,19.1042320803,13.3111742601,37.1018798503,92.3937384068,130.651693129,120.725925069,9.90576805939,0.02
 02/10  09:00:00,203.415202813,29.4419813033,19.7001771523,11.5147634255,37.1018798503,104.434947198,125.171697863,115.245929803,9.90576805939,0.02
 02/10  10:00:00,214.5102436,29.487454121,20.7612984265,9.90555132741,37.1018798503,116.476155989,130.338405608,111.799107153,9.90576805939,8.63353039562
 02/10  11:00:00,215.365524395,29.5458215799,23.7155295673,7.74753131904,37.1018798503,116.476155989,117.751483046,107.825714987,9.90576805939,0.02
 02/10  12:00:00,215.907133465,29.6524054246,25.8421265688,6.05577036312,37.1018798503,116.476155989,121.485059239,102.937024988,9.90576805939,8.64226619079
 02/10  13:00:00,203.544311412,29.8275721048,26.5923768292,4.80931710637,37.1018798503,104.434947198,117.975481865,99.4332469051,9.90576805939,8.63646690047
 02/10  14:00:00,217.107282177,30.1749383538,28.9971406565,3.57837270304,37.1018798503,116.476155989,105.199666097,95.2738980373,9.90576805939,0.02
 02/10  15:00:00,216.380300694,30.3156478413,29.1868589583,2.52115796658,37.1018798503,116.476155989,111.557023797,93.0110350594,9.90576805939,8.64022067829
 02/10  16:00:00,211.854213761,30.2851948724,24.9515226531,2.26109922149,37.1018798503,116.476155989,102.360693237,92.4349251776,9.90576805939,0.02
 02/10  17:00:00,208.68435092,30.0417030132,22.0196034098,2.23460147287,37.1018798503,116.476155989,113.077613301,94.5391030817,9.90576805939,8.63274216035
 02/10  18:00:00,228.042113215,29.8520716999,19.6932808141,2.51069422304,37.1018798503,116.476155989,105.926003765,96.000235706,9.90576805939,0.02
 02/10  19:00:00,148.532711871,27.7595380834,15.2402179064,0.0,24.7345865669,47.5788473902,79.5406443933,74.5677603637,4.9528840297,0.02
 02/10  20:00:00,152.242746483,28.2616139139,14.2915237851,0.0,24.7345865669,47.5788473902,85.3882308196,80.4153467899,4.9528840297,0.02
 02/10  21:00:00,132.359520626,26.8988366597,13.9733047854,0.0,12.3672932834,38.6892022431,107.516049946,95.933898269,2.97173041782,8.61042125959
 02/10  22:00:00,105.641323767,21.5835580289,11.1731521636,0.101809571473,12.3672932834,27.0668015668,83.9943518028,81.002621385,2.97173041782,0.02
 02/10  23:00:00,75.2956130045,17.6456572986,9.11632136455,0.0,4.12243109448,15.9888894789,76.7892654507,73.7975350328,2.97173041782,0.02
 02/10  24:00:00,83.7803086891,23.0038431893,11.2718909627,0.38240094931,4.12243109448,15.9888894789,98.0437765544,95.0520461366,2.97173041782,0.02
 02/11  01:00:00,74.7704027131,18.7215340782,9.13178437279,0.923418270969,4.12243109448,15.9888894789,80.5508164505,77.5590860327,2.97173041782,0.02
 02/11  02:00:00,83.4685018246,22.0570716232,11.4829584141,0.0,4.12243109448,15.9888894789,101.4042783,98.4125478819,2.97173041782,0.02
 02/11  03:00:00,76.5815441296,18.7215340782,8.82531979774,1.51099681011,4.12243109448,15.9888894789,82.1500130323,79.1582826144,2.97173041782,0.02
 02/11  04:00:00,92.4933463907,23.9506147553,11.1740483742,3.86675176762,4.12243109448,15.9888894789,103.060604436,100.068874018,2.97173041782,0.02
 02/11  05:00:00,101.720808714,28.1898887953,12.5095025592,4.73548603017,4.12243109448,16.0517297156,122.605983892,119.614253474,2.97173041782,0.02
 02/11  06:00:00,105.375821933,28.6202395071,12.2550037743,6.99567327145,4.12243109448,16.0517297156,123.921228939,120.929498522,2.97173041782,0.02
 02/11  07:00:00,131.765683893,29.0505902189,12.2617596108,10.1650329541,4.12243109448,39.6058045677,116.808286521,113.816556104,2.97173041782,0.02
 02/11  08:00:00,188.928693842,29.0668428375,15.3845589627,42.0319775322,12.3672932834,65.3531420225,171.676425593,166.703541564,4.9528840297,0.02
 02/11  09:00:00,186.359100464,29.0639628818,15.7692547921,34.5806188142,12.3672932834,68.2430321324,167.16206617,162.18918214,4.9528840297,0.02
 02/11  10:00:00,209.940054523,29.090524903,16.0286085462,27.0859637487,16.4897243779,93.1370602926,154.74314591,146.798531462,7.92461444751,0.02
 02/11  11:00:00,212.115659702,29.0920384504,15.7104285966,25.5077593823,16.4897243779,93.1370602926,160.040710257,143.49977988,7.92461444751,8.61631592988
 02/11  12:00:00,212.451164009,29.0931062373,15.2031044325,24.4993001933,16.4897243779,93.1370602926,151.339355601,143.394741154,7.92461444751,0.02
 02/11  13:00:00,202.681009233,29.0934505131,15.0003824919,23.7537194272,16.4897243779,83.9857416113,150.765238003,142.820623555,7.92461444751,0.02
 02/11  14:00:00,202.58927376,29.0933021176,15.0075457303,23.1973780087,16.4897243779,83.9857416113,149.561995542,141.617381095,7.92461444751,0.02
 02/11  15:00:00,202.351503616,29.0930589032,15.0091400445,22.8904797635,16.4897243779,83.9857416113,157.192706545,140.655245322,7.92461444751,8.61284677504
 02/11  16:00:00,160.977196937,29.0505902189,11.6923195099,1.7549763401,12.3672932834,70.6512738906,96.3625080427,91.389624013,4.9528840297,0.02
 02/11  17:00:00,162.198669889,29.0505902189,11.396036748,3.71750638839,12.3672932834,70.6512738906,97.2529123233,92.2800282936,4.9528840297,0.02
 02/11  18:00:00,163.573289532,29.0505902189,11.0306822839,5.43681469952,12.3672932834,58.1284167478,101.695879337,96.7229953069,4.9528840297,0.02
