Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 02/11  19:00:00,124.693939712,26.4684859479,10.6177951618,0.0,12.3672932834,24.9413748627,106.9775269,102.00464287,4.9528840297,0.02
 02/11  20:00:00,124.541201374,26.4684859479,10.2886056332,0.0,12.3672932834,24.9413748627,110.849181796,105.876297766,4.9528840297,0.02
 02/11  21:00:00,120.353856772,28.6202395071,10.076959084,8.78480224553,4.12243109448,16.0517297156,119.085418196,116.093687778,2.97173041782,0.02
 02/11  22:00:00,105.453647596,22.8961916057,7.96915273409,8.73233080398,4.12243109448,15.9888894789,98.7590542263,95.7673238085,2.97173041782,0.02
 02/11  23:00:00,97.8664942696,19.7974108578,6.16794497712,12.5776922566,4.12243109448,15.9888894789,84.7833272111,81.7915967933,2.97173041782,0.02
 02/11  24:00:00,107.609227483,23.7784744706,7.41346783556,11.0745821515,4.12243109448,15.9888894789,106.812226202,103.820495784,2.97173041782,0.02
 02/12  01:00:00,99.4014705612,19.7974108578,5.39560966591,15.8376441408,2.06121554724,15.9888894789,87.165651282,84.1739208642,2.97173041782,0.02
 02/12  02:00:00,109.988795173,23.7784744706,6.144256979,13.657786511,2.06121554724,15.9888894789,109.979598887,106.987868469,2.97173041782,0.02
 02/12  03:00:00,103.504994446,19.7974108578,4.23221140187,18.8752588876,2.06121554724,15.9888894789,89.1578984818,86.1661680639,2.97173041782,0.02
 02/12  04:00:00,113.321511008,23.7784744706,4.72456393555,15.8433226542,2.06121554724,15.9888894789,112.063417991,109.071687573,2.97173041782,0.02
 02/12  05:00:00,106.185013704,19.7974108578,3.31900356853,21.418795119,2.06121554724,15.9888894789,90.6643003456,87.6725699278,2.97173041782,0.02
 02/12  06:00:00,114.846774423,23.7784744706,3.99982973956,17.6464049379,2.06121554724,15.9888894789,113.661091103,110.669360685,2.97173041782,0.02
 02/12  07:00:00,106.271534907,19.7974108578,2.89548850476,23.7409404643,2.06121554724,15.9888894789,100.392924217,88.8207055418,2.97173041782,8.60048825692
 02/12  08:00:00,101.582023625,23.7784744706,3.47951110634,18.1013750194,2.06121554724,15.9888894789,114.001271896,111.009541478,2.97173041782,0.02
 02/12  09:00:00,117.928366858,19.7974108578,2.9791232027,18.8372552031,4.12243109448,41.7362269337,88.4621518203,83.4892677906,4.9528840297,0.02
 02/12  10:00:00,126.050213136,23.7784744706,4.3811988978,13.1325364628,4.12243109448,41.7362269337,106.041963535,101.069079505,4.9528840297,0.02
 02/12  11:00:00,115.940174087,19.7974108578,3.98244790872,14.2538599119,4.12243109448,41.7362269337,83.6500097654,78.6771257357,4.9528840297,0.02
 02/12  12:00:00,126.674798637,23.7784744706,5.7751514533,10.2907671031,4.12243109448,41.7362269337,101.708364399,96.7354803692,4.9528840297,0.02
 02/12  13:00:00,114.424152069,19.7974108578,4.86604858421,12.4788647624,4.12243109448,41.7362269337,82.9007848794,77.9279008497,4.9528840297,0.02
 02/12  14:00:00,124.744826384,23.7784744706,6.96341407999,9.10505301077,4.12243109448,41.7362269337,101.334567876,96.3616838459,4.9528840297,0.02
 02/12  15:00:00,112.214128148,19.7974108578,5.78499985994,10.3776006081,4.12243109448,41.7362269337,81.3071612688,76.3342772391,4.9528840297,0.02
 02/12  16:00:00,123.329474358,23.7784744706,7.07441367557,8.07018979301,4.12243109448,41.7362269337,100.355182037,95.3822980073,4.9528840297,0.02
 02/12  17:00:00,95.4919749725,19.7974108578,5.18684270384,11.4410922298,4.12243109448,24.8785346261,83.0646582034,78.0917741737,4.9528840297,0.02
 02/12  18:00:00,109.50456882,23.7784744706,6.05568241859,12.9995094859,2.06121554724,15.9888894789,108.259728285,105.267997867,2.97173041782,0.02
 02/12  19:00:00,103.31690249,19.7974108578,4.3743702202,18.7064011008,2.06121554724,15.9888894789,90.0242942017,87.0325637839,2.97173041782,0.02
 02/12  20:00:00,112.593301512,23.7784744706,5.05057307262,16.3063373251,2.06121554724,15.9888894789,113.256500127,110.264769709,2.97173041782,0.02
 02/12  21:00:00,105.936242572,19.7974108578,3.80332539599,22.4905764732,2.06121554724,15.9888894789,92.0332315757,89.0415011579,2.97173041782,0.02
 02/12  22:00:00,114.485287549,23.7784744706,5.09814687483,18.9462030808,2.06121554724,15.9888894789,115.171910576,112.180180158,2.97173041782,0.02
 02/12  23:00:00,108.679329079,19.7974108578,3.7972171449,25.5565065477,2.06121554724,15.9888894789,93.2523114212,90.2605810033,2.97173041782,0.02
 02/12  24:00:00,115.814709369,23.7784744706,4.08885147329,21.2816490543,2.06121554724,15.9888894789,116.647070329,113.655339911,2.97173041782,0.02
 02/13  01:00:00,111.30369208,19.7974108578,2.83726432699,27.49113346,4.12243109448,15.9888894789,93.6490085765,90.6572781587,2.97173041782,0.02
 02/13  02:00:00,117.336068862,23.7784744706,3.65229417689,22.2297236732,4.12243109448,15.9888894789,116.476332375,113.484601957,2.97173041782,0.02
 02/13  03:00:00,112.479939164,19.7974108578,3.44737925999,28.6956944532,4.12243109448,15.9888894789,93.8119288815,90.8201984637,2.97173041782,0.02
 02/13  04:00:00,118.523319611,23.7784744706,4.78768380802,22.9217641269,4.12243109448,15.9888894789,116.603017616,113.611287198,2.97173041782,0.02
 02/13  05:00:00,147.678604948,28.6202395071,5.54609778879,24.4889090835,12.3672932834,24.9413748627,132.963367041,127.990483011,4.9528840297,0.02
 02/13  06:00:00,182.707032612,28.1898887953,9.13684030774,56.9610252545,12.3672932834,24.9413748627,202.82442694,197.85154291,4.9528840297,0.02
 02/13  07:00:00,239.613778732,29.0507374512,9.74405106408,58.7940203074,24.7345865669,70.7195625826,195.598600313,185.672832254,9.90576805939,0.02
 02/13  08:00:00,242.051920121,29.0559788165,10.2914003251,42.2915836023,37.1018798503,92.3937384068,183.021757375,164.507798844,9.90576805939,8.60819047197
 02/13  09:00:00,245.284939245,29.0646444376,10.8535334681,36.1987549639,37.1018798503,104.434947198,165.068357447,155.142589387,9.90576805939,0.02
 02/13  10:00:00,251.676945238,29.0719002092,11.74205464,31.5335508333,37.1018798503,116.476155989,157.326093455,147.400325396,9.90576805939,0.02
 02/13  11:00:00,246.882190957,29.0813152174,12.8542129424,27.5225669582,37.1018798503,116.476155989,158.135611075,139.589473623,9.90576805939,8.64036939227
 02/13  12:00:00,243.568562095,29.0892783367,14.3081028499,23.9330029313,37.1018798503,116.476155989,149.742600051,131.194589886,9.90576805939,8.64224210587
 02/13  13:00:00,230.490135012,29.0961614992,15.2744278181,20.7071526293,37.1018798503,104.434947198,133.786177244,123.860409185,9.90576805939,0.02
 02/13  14:00:00,237.852086734,29.1026008783,15.7953819524,18.4137159674,37.1018798503,116.476155989,137.694241301,119.146142202,9.90576805939,8.64233104026
 02/13  15:00:00,236.274598118,29.1094505629,16.0425439785,16.7345552512,37.1018798503,116.476155989,125.943102156,116.017334097,9.90576805939,0.02
 02/13  16:00:00,233.895327979,29.1216563565,16.324590669,15.544796497,37.1018798503,116.476155989,132.030839996,113.486812591,9.90576805939,8.63825934554
 02/13  17:00:00,231.438803676,29.1341764928,16.5148158914,14.7464050486,37.1018798503,116.476155989,121.155288257,111.229520198,9.90576805939,0.02
 02/13  18:00:00,244.054698524,29.14545479,16.5092490043,14.2430570297,37.1018798503,116.476155989,128.491064121,109.963468177,9.90576805939,8.62182788447
 02/13  19:00:00,149.107945602,26.4684859479,13.2832701724,0.0,24.7345865669,47.5788473902,89.2564672497,84.28358322,4.9528840297,0.02
 02/13  20:00:00,149.307395931,27.7595380834,12.5915337801,0.21670544602,24.7345865669,47.5788473902,93.6889727987,88.716088769,4.9528840297,0.02
 02/13  21:00:00,126.400228154,26.4684859479,11.9764506271,0.0,12.3672932834,38.6892022431,106.792193004,103.800462586,2.97173041782,0.02
 02/13  22:00:00,103.45998774,21.1747887583,9.76677705529,0.0,12.3672932834,27.0668015668,91.2589205415,88.2671901237,2.97173041782,0.02
 02/13  23:00:00,78.9748876482,17.6456572986,7.97216017953,0.0,4.12243109448,15.9888894789,80.5723036292,77.5805732113,2.97173041782,0.02
 02/13  24:00:00,97.309264089,23.1329484028,9.12062835018,3.46059103597,4.12243109448,15.9888894789,102.649142474,99.6574120561,2.97173041782,0.02
 02/14  01:00:00,91.4248305451,19.7974108578,6.17208564441,9.14169090851,4.12243109448,15.9888894789,82.8481535798,79.856423162,2.97173041782,0.02
 02/14  02:00:00,100.387514287,23.7784744706,7.93469372084,8.58125477219,4.12243109448,15.9888894789,104.624183661,101.632453243,2.97173041782,0.02
 02/14  03:00:00,91.8831974237,19.7974108578,6.31104530792,12.3077298391,4.12243109448,15.9888894789,84.9070723006,81.9153418828,2.97173041782,0.02
 02/14  04:00:00,101.261359461,23.7784744706,7.53172998681,10.8981155221,4.12243109448,15.9888894789,115.403474929,103.829803796,2.97173041782,8.60194071458
 02/14  05:00:00,128.882085684,28.6202395071,8.36816101049,11.8315266078,12.3672932834,24.9413748627,121.02364534,116.05076131,4.9528840297,0.02
 02/14  06:00:00,159.487257749,28.1967275258,11.9294471886,39.466537407,12.3672932834,24.9413748627,190.19287608,185.21999205,4.9528840297,0.02
 02/14  07:00:00,213.233927178,29.0988784494,12.1893117371,37.7177365482,24.7345865669,70.7195625826,173.8315164,163.905748341,9.90576805939,0.02
 02/14  08:00:00,221.539677206,29.1336453356,12.4900594885,26.3806119869,37.1018798503,92.3937384068,154.001310838,144.075542779,9.90576805939,0.02
 02/14  09:00:00,228.522139855,29.1547291432,12.7037212964,23.3168499171,37.1018798503,104.434947198,146.670008783,136.744240724,9.90576805939,0.02
 02/14  10:00:00,237.539443893,29.1691794653,13.4020695792,20.8423276055,37.1018798503,116.476155989,149.308531645,130.768379465,9.90576805939,8.63438412079
 02/14  11:00:00,235.596025539,29.1800123234,14.2012362091,18.5774984138,37.1018798503,116.476155989,134.423549769,124.49778171,9.90576805939,0.02
 02/14  12:00:00,236.836774318,29.1891590676,14.4205670846,16.7934658618,37.1018798503,116.476155989,139.298085101,120.750029842,9.90576805939,8.64228719962
 02/14  13:00:00,227.60065201,29.2010153797,14.7618246209,15.3057237008,37.1018798503,104.434947198,127.096827661,117.171059602,9.90576805939,0.02
 02/14  14:00:00,237.812997688,29.2216911222,14.6605055162,14.1312459662,37.1018798503,116.476155989,133.378507102,114.830309318,9.90576805939,8.6424297243
 02/14  15:00:00,238.614839498,29.2425671405,14.4342545625,13.3268551543,37.1018798503,116.476155989,132.742794494,114.196808879,9.90576805939,8.64021755561
 02/14  16:00:00,239.184767179,29.26493387,14.7714799923,12.6853346497,37.1018798503,116.476155989,121.526237542,111.600469483,9.90576805939,0.02
 02/14  17:00:00,238.90734579,29.2848973134,14.6735594642,12.3465114676,37.1018798503,116.476155989,128.865240668,110.3267257,9.90576805939,8.63274690923
 02/14  18:00:00,247.04422606,29.3004080866,13.7789895222,12.3585542725,37.1018798503,116.476155989,122.731433692,112.805665633,9.90576805939,0.02
 02/14  19:00:00,150.707737738,27.4726376089,9.61766353826,0.0618867981518,24.7345865669,47.5788473902,88.2459596961,83.2730756664,4.9528840297,0.02
 02/14  20:00:00,155.211314441,27.9029883207,9.35165895618,0.383986278394,24.7345865669,47.5788473902,91.9994185947,87.026534565,4.9528840297,0.02
 02/14  21:00:00,136.734834669,27.3291873716,8.8859459309,1.0038480165,12.3672932834,38.6892022431,104.524220106,101.532489688,2.97173041782,0.02
 02/14  22:00:00,110.835431308,21.1747887583,6.87173192744,0.0,12.3672932834,27.0668015668,98.5516202527,86.9734642046,2.97173041782,8.60642563024
 02/14  23:00:00,90.353831867,19.4531302883,5.3397265114,5.83832110538,4.12243109448,15.9888894789,79.4827410961,76.4910106783,2.97173041782,0.02
 02/14  24:00:00,103.578168427,23.7784744706,6.06921317548,7.51149388306,4.12243109448,15.9888894789,101.223227597,98.2314971795,2.97173041782,0.02
 02/15  01:00:00,95.2624394823,19.7974108578,4.37399917492,11.4734360914,4.12243109448,15.9888894789,82.4275952231,79.4358648053,2.97173041782,0.02
 02/15  02:00:00,105.719962932,23.7784744706,5.30386808758,10.4727862098,4.12243109448,15.9888894789,104.16768894,101.175958522,2.97173041782,0.02
 02/15  03:00:00,97.8096096873,19.7974108578,3.53181798064,14.9975370453,4.12243109448,15.9888894789,84.668426081,81.6766956632,2.97173041782,0.02
 02/15  04:00:00,106.734256762,23.7784744706,3.81797184652,13.0885161791,4.12243109448,15.9888894789,106.84701052,103.855280103,2.97173041782,0.02
 02/15  05:00:00,136.287176477,28.6202395071,3.5922630385,14.863162313,12.3672932834,24.9413748627,121.23255973,116.259675701,4.9528840297,0.02
 02/15  06:00:00,165.319139759,28.1979938594,6.91856349698,41.49653301,12.3672932834,24.9413748627,190.353368861,185.380484832,4.9528840297,0.02
 02/15  07:00:00,220.250571434,29.1107020877,7.17244366605,41.4107918615,24.7345865669,70.7195625826,190.339445017,180.413676958,9.90576805939,0.02
 02/15  08:00:00,227.072604206,29.1611040767,7.81803441193,29.3412004211,37.1018798503,92.3937384068,170.559797925,160.634029866,9.90576805939,0.02
 02/15  09:00:00,232.765362808,29.1802230209,9.278022295,25.2420779622,37.1018798503,104.434947198,158.377891817,148.452123757,9.90576805939,0.02
 02/15  10:00:00,242.352333048,29.191763905,11.2818831505,21.8096491261,37.1018798503,116.476155989,155.342731653,136.802545439,9.90576805939,8.63441815417
 02/15  11:00:00,242.208539678,29.2020368077,12.5074232019,18.2765180906,37.1018798503,116.476155989,145.692866959,127.146875194,9.90576805939,8.64022370531
 02/15  12:00:00,241.145377251,29.2316338774,13.0792631473,15.0140745485,37.1018798503,116.476155989,130.87275353,120.94698547,9.90576805939,0.02
 02/15  13:00:00,227.611388709,29.2985683337,13.6802936903,11.4490417644,37.1018798503,104.434947198,131.480413974,112.938077902,9.90576805939,8.63656801183
 02/15  14:00:00,236.379508816,29.3400700442,13.9267331372,9.85130353545,37.1018798503,116.476155989,118.451419304,108.525651245,9.90576805939,0.02
 02/15  15:00:00,233.20811243,29.3470347447,13.9205544444,9.33609541132,37.1018798503,116.476155989,128.059728889,109.513663528,9.90576805939,8.64029730184
 02/15  16:00:00,227.787616233,29.3629131471,12.919442551,9.38508102063,37.1018798503,116.476155989,122.98397177,113.058203711,9.90576805939,0.02
 02/15  17:00:00,227.134355164,29.3781619696,12.2013233386,9.37570336978,37.1018798503,116.476155989,134.055494205,115.516888139,9.90576805939,8.63283800694
 02/15  18:00:00,243.413374483,29.3840659162,12.2087878309,10.0459774724,37.1018798503,116.476155989,125.25944362,115.33367556,9.90576805939,0.02
 02/15  19:00:00,155.116362853,27.6160878461,8.54647865848,0.0188710802331,24.7345865669,47.5788473902,86.8861496625,81.9132656328,4.9528840297,0.02
 02/15  20:00:00,154.246399003,28.046438558,7.90645858051,0.239445073551,24.7345865669,47.5788473902,91.1087487799,86.1358647502,4.9528840297,0.02
 02/15  21:00:00,131.681979795,26.8988366597,7.19232223954,0.362550582498,12.3672932834,38.6892022431,112.9828,101.400691062,2.97173041782,8.61037851987
 02/15  22:00:00,109.421361319,21.3899641142,6.07239731904,0.253993040182,12.3672932834,27.0668015668,89.7003674237,86.7086370059,2.97173041782,0.02
 02/15  23:00:00,88.4796056858,19.7974108578,4.97362446283,6.16790374866,4.12243109448,15.9888894789,79.2097673603,76.2180369424,2.97173041782,0.02
 02/15  24:00:00,101.960900722,23.7784744706,5.8661389659,7.0121905103,4.12243109448,15.9888894789,100.913064675,97.9213342569,2.97173041782,0.02
 02/16  01:00:00,95.7370368978,19.7974108578,4.39772319655,10.7631586082,4.12243109448,15.9888894789,81.9670926738,78.9753622559,2.97173041782,0.02
 02/16  02:00:00,108.852045011,23.7784744706,5.09267008251,10.2320282244,4.12243109448,15.9888894789,103.542358114,100.550627696,2.97173041782,0.02
 02/16  03:00:00,100.22864548,19.7974108578,3.63118500607,14.0395147812,4.12243109448,15.9888894789,84.148478938,81.1567485201,2.97173041782,0.02
 02/16  04:00:00,107.812986394,23.7784744706,4.05942164717,12.7332159734,4.12243109448,15.9888894789,106.178996794,103.187266376,2.97173041782,0.02
 02/16  05:00:00,136.329596246,28.6202395071,3.57599144027,13.610609582,12.3672932834,24.9413748627,120.363510857,115.390626827,4.9528840297,0.02
 02/16  06:00:00,166.857160141,28.2059178033,6.56088074374,39.6516895943,12.3672932834,24.9413748627,189.080921831,184.108037801,4.9528840297,0.02
 02/16  07:00:00,223.381369171,29.1066640796,6.58318045183,39.9358989332,24.7345865669,70.7195625826,191.244334792,181.318566733,9.90576805939,0.02
 02/16  08:00:00,231.152138617,29.1689382621,6.94657744262,27.4711086579,37.1018798503,92.3937384068,171.779672067,161.853904007,9.90576805939,0.02
 02/16  09:00:00,234.893909767,29.1880568171,7.49234280137,21.2673513718,37.1018798503,104.434947198,169.32940151,150.793267229,9.90576805939,8.63036622145
 02/16  10:00:00,242.766320097,29.2304392474,8.40320202767,16.6155902464,37.1018798503,116.476155989,150.619122673,140.693354613,9.90576805939,0.02
 02/16  11:00:00,241.732580698,29.2936978252,9.20406090927,14.2094859988,37.1018798503,116.476155989,150.173771567,131.627708691,9.90576805939,8.64029481652
 02/16  12:00:00,241.596157369,29.3972698285,10.0643121229,12.1719679095,37.1018798503,116.476155989,132.539896402,122.614128342,9.90576805939,0.02
 02/16  13:00:00,230.341296434,29.5481526676,11.1709346475,10.4727413727,37.1018798503,104.434947198,131.274496398,112.732313489,9.90576805939,8.63641484926
 02/16  14:00:00,240.302139728,29.6595450502,11.6290468039,9.25123606154,37.1018798503,116.476155989,116.455198146,106.529430086,9.90576805939,0.02
 02/16  15:00:00,238.954235191,29.7266506486,11.3333979831,8.03180227728,37.1018798503,116.476155989,122.595701777,104.049689752,9.90576805939,8.64024396499
 02/16  16:00:00,237.053151839,29.6476751666,11.0076004725,7.23254138702,37.1018798503,116.476155989,124.721661176,106.177675233,9.90576805939,8.63821788347
 02/16  17:00:00,235.771105431,29.4943665439,10.6882097437,7.10015948444,37.1018798503,116.476155989,121.871026449,111.94525839,9.90576805939,0.02
 02/16  18:00:00,247.773255827,29.465033885,10.2250430376,7.62263145292,37.1018798503,116.476155989,126.672005629,116.74623757,9.90576805939,0.02
 02/16  19:00:00,158.031424787,27.6160878461,6.3599444888,0.00403846071514,24.7345865669,47.5788473902,93.7120335725,80.1487518383,4.9528840297,8.61039770444
 02/16  20:00:00,157.928603903,28.046438558,5.5371874745,0.150052180265,24.7345865669,47.5788473902,89.2407456692,84.2678616395,4.9528840297,0.02
 02/16  21:00:00,136.455606414,26.8988366597,5.22672428375,0.229668710978,12.3672932834,38.6892022431,102.920180031,99.9284496134,2.97173041782,0.02
 02/16  22:00:00,111.066356593,21.3899641142,4.37639088848,0.171511879878,12.3672932834,27.0668015668,88.9945602558,86.002829838,2.97173041782,0.02
 02/16  23:00:00,89.923436022,19.7974108578,3.41808615824,5.39664045192,4.12243109448,15.9888894789,78.85022857,75.8584981522,2.97173041782,0.02
 02/16  24:00:00,103.249723002,23.7784744706,4.55181453298,6.44753963661,4.12243109448,15.9888894789,100.451935896,97.4602054785,2.97173041782,0.02
 02/17  01:00:00,95.0821520652,19.7974108578,3.66077152619,10.2415879076,4.12243109448,15.9888894789,81.7426203198,78.7508899019,2.97173041782,0.02
 02/17  02:00:00,106.230013963,23.7784744706,4.68841176736,9.81779770427,4.12243109448,15.9888894789,103.365435366,100.373704948,2.97173041782,0.02
 02/17  03:00:00,97.7937054628,19.7974108578,3.62523947181,13.5853773706,4.12243109448,15.9888894789,83.9684794838,80.976749066,2.97173041782,0.02
 02/17  04:00:00,107.94293795,23.7784744706,4.6294484621,12.355131903,4.12243109448,15.9888894789,105.793348281,102.801617863,2.97173041782,0.02
 02/17  05:00:00,136.807023284,28.6202395071,5.37391914886,12.9268793701,12.3672932834,24.9413748627,119.749009441,114.776125412,4.9528840297,0.02
 02/17  06:00:00,165.362446559,28.2062601892,9.12187253038,38.4931459062,12.3672932834,24.9413748627,188.322310775,183.349426745,4.9528840297,0.02
 02/17  07:00:00,216.192167219,29.1073105903,9.38687764993,37.9181808688,24.7345865669,70.7195625826,181.188334129,171.262566069,9.90576805939,0.02
 02/17  08:00:00,224.863574895,29.1719060265,9.38186645658,26.9597527166,37.1018798503,92.3937384068,162.688285573,152.762517514,9.90576805939,0.02
 02/17  09:00:00,230.966633313,29.1904862551,9.73755504296,23.2487014884,37.1018798503,104.434947198,163.435471633,144.900200017,9.90576805939,8.62950355643
 02/17  10:00:00,240.673702053,29.2031361027,10.9330799954,19.9812188858,37.1018798503,116.476155989,146.433325476,136.507557416,9.90576805939,0.02
 02/17  11:00:00,238.706760405,29.2299775645,11.9616436596,17.1252411947,37.1018798503,116.476155989,147.063476844,128.517921831,9.90576805939,8.6397869531
 02/17  12:00:00,237.035443173,29.2700152264,12.5066226281,14.7138626502,37.1018798503,116.476155989,141.448159075,122.900198917,9.90576805939,8.64219209868
 02/17  13:00:00,221.354054275,29.293947788,9.77516236886,13.6557713624,37.1018798503,104.434947198,138.553066207,128.627298148,9.90576805939,0.02
 02/17  14:00:00,229.605808536,29.3366467784,9.96024209985,12.2101000908,37.1018798503,116.476155989,147.20057397,128.652535492,9.90576805939,8.64227041906
 02/17  15:00:00,230.829413659,29.3769996645,11.3114592662,10.6459758494,37.1018798503,116.476155989,129.331696519,119.40592846,9.90576805939,0.02
 02/17  16:00:00,230.603157408,29.3903260133,10.4541304558,10.8219199902,37.1018798503,116.476155989,140.066892098,121.522819959,9.90576805939,8.63830407933
 02/17  17:00:00,233.898118732,29.4005063769,9.99896229178,11.0896697518,37.1018798503,116.476155989,132.931323949,123.005555889,9.90576805939,0.02
 02/17  18:00:00,248.292879794,29.4039608569,9.66421542109,11.8188402919,37.1018798503,116.476155989,142.64198864,124.11465116,9.90576805939,8.6215694206
 02/17  19:00:00,159.0816838,27.6160878461,6.09865661007,0.0866191126728,24.7345865669,47.5788473902,88.3989007671,83.4260167374,4.9528840297,0.02
 02/17  20:00:00,161.280936375,28.046438558,5.42637933012,0.462556008426,24.7345865669,47.5788473902,91.5022921139,86.5294080842,4.9528840297,0.02
 02/17  21:00:00,140.551268676,26.8988366597,5.14275591231,0.58172927721,12.3672932834,38.6892022431,104.437702192,101.445971774,2.97173041782,0.02
 02/17  22:00:00,118.260292919,22.4658408938,4.14493062931,3.0588050154,12.3672932834,27.0668015668,89.3250422414,86.3333118236,2.97173041782,0.02
 02/17  23:00:00,97.0097116998,19.7974108578,3.1171665897,8.85832718477,4.12243109448,15.9888894789,79.0795502003,76.0878197825,2.97173041782,0.02
 02/17  24:00:00,110.639546319,23.7784744706,3.55158777615,9.25390078112,4.12243109448,15.9888894789,101.227628726,98.235898308,2.97173041782,0.02
 02/18  01:00:00,101.488756263,19.7974108578,2.11098386564,13.9054924891,4.12243109448,15.9888894789,82.5732148382,79.5814844204,2.97173041782,0.02
 02/18  02:00:00,112.704029452,23.7784744706,2.33085853276,12.4560826583,4.12243109448,15.9888894789,104.521997631,101.530267213,2.97173041782,0.02
 02/18  03:00:00,105.77976024,19.7974108578,1.33806106274,17.7457688469,4.12243109448,15.9888894789,84.9171150788,81.925384661,2.97173041782,0.02
 02/18  04:00:00,115.537428097,23.7784744706,1.06431294367,15.1872459659,4.12243109448,15.9888894789,107.202060517,104.210330099,2.97173041782,0.02
 02/18  05:00:00,133.113392957,28.6202395071,0.214464195446,20.961281165,4.12243109448,16.0517297156,127.482002443,124.490272025,2.97173041782,0.02
 02/18  06:00:00,129.20688694,28.1898887953,0.0,17.5149008427,4.12243109448,16.0517297156,130.946282384,127.954551966,2.97173041782,0.02
 02/18  07:00:00,158.735743245,29.0505902189,0.0,27.6445063403,4.12243109448,39.6058045677,179.73765086,168.16398743,2.97173041782,8.60193301235
 02/18  08:00:00,225.534602585,29.0505902189,3.34472146298,67.5475088874,12.3672932834,65.3531420225,223.138903487,218.166019457,4.9528840297,0.02
 02/18  09:00:00,216.043994994,29.0505902189,5.36749247557,54.0665679693,12.3672932834,68.2430321324,210.122995409,205.150111379,4.9528840297,0.02
 02/18  10:00:00,233.498829347,29.0530841985,7.38720403529,40.980600849,16.4897243779,93.1370602926,188.846287994,180.901673547,7.92461444751,0.02
 02/18  11:00:00,230.885726382,29.0584549753,8.96137707303,36.4500220481,16.4897243779,93.1370602926,176.837302145,168.892687698,7.92461444751,0.02
 02/18  12:00:00,230.239842625,29.0619461403,10.064448375,34.6667807578,16.4897243779,93.1370602926,171.67696739,163.732352943,7.92461444751,0.02
 02/18  13:00:00,220.567590704,29.0637636432,11.1643928721,32.4032010497,16.4897243779,83.9857416113,174.703108425,158.165151802,7.92461444751,8.61334217612
 02/18  14:00:00,219.132205439,29.0649124741,11.976676781,30.8284921706,16.4897243779,83.9857416113,161.680458512,153.735844064,7.92461444751,0.02
 02/18  15:00:00,217.230243632,29.065740426,12.2212744504,29.931839925,16.4897243779,83.9857416113,159.643395956,151.698781508,7.92461444751,0.02
 02/18  16:00:00,168.155377178,29.0505902189,9.20135941887,2.8990337913,12.3672932834,70.6512738906,106.881567453,101.908683424,4.9528840297,0.02
 02/18  17:00:00,168.571242611,29.0505902189,9.11050825202,6.23661515869,12.3672932834,70.6512738906,107.159198607,102.186314577,4.9528840297,0.02
 02/18  18:00:00,165.948441753,29.0505902189,9.08488988521,8.18365298258,12.3672932834,58.1284167478,116.053966744,105.549487552,4.9528840297,5.55159516176
 02/18  19:00:00,125.685378951,26.4684859479,8.90934962692,0.0,12.3672932834,24.9413748627,111.706973869,103.682528038,4.9528840297,3.07156180133
 02/18  20:00:00,128.332637613,27.5443627275,8.86929826997,3.88251006046,12.3672932834,24.9413748627,111.956029134,106.983145104,4.9528840297,0.02
 02/18  21:00:00,114.832512071,28.4767892698,8.20052785264,12.3836002224,4.12243109448,16.0517297156,121.628710735,118.636980317,2.97173041782,0.02
 02/18  22:00:00,97.7915202532,22.8961916057,6.35848744946,12.1399399459,4.12243109448,15.9888894789,101.596836072,98.605105654,2.97173041782,0.02
 02/18  23:00:00,94.1228657304,19.7974108578,5.22203530687,16.1277001163,4.12243109448,15.9888894789,86.3402470538,83.348516636,2.97173041782,0.02
 02/18  24:00:00,102.395261963,23.7784744706,6.69834940954,13.5383154822,4.12243109448,15.9888894789,108.405332336,105.413601918,2.97173041782,0.02
 02/19  01:00:00,96.3922704175,19.7974108578,5.37339426675,18.8252398727,2.06121554724,15.9888894789,88.2750966333,85.2833662155,2.97173041782,0.02
 02/19  02:00:00,105.888836075,23.7784744706,7.10871212932,15.6585907905,2.06121554724,15.9888894789,110.956023878,107.96429346,2.97173041782,0.02
 02/19  03:00:00,100.952166451,19.7974108578,5.53533456422,20.9619469567,2.06121554724,15.9888894789,89.6394587886,86.6477283708,2.97173041782,0.02
 02/19  04:00:00,108.19543843,23.7784744706,6.7847919036,17.3147962542,2.06121554724,15.9888894789,112.4966059,109.504875482,2.97173041782,0.02
 02/19  05:00:00,102.462891301,19.7974108578,4.92583864505,23.1427683403,2.06121554724,15.9888894789,90.9145422608,87.922811843,2.97173041782,0.02
 02/19  06:00:00,110.027412256,23.7784744706,6.34523172163,19.001231081,2.06121554724,15.9888894789,113.894210028,110.90247961,2.97173041782,0.02
 02/19  07:00:00,100.472345634,19.7974108578,5.532336001,24.761881747,2.06121554724,15.9888894789,91.8460158717,88.8542854539,2.97173041782,0.02
 02/19  08:00:00,96.1813725003,23.7784744706,7.47365300377,18.5489621797,2.06121554724,15.9888894789,113.456405864,110.464675446,2.97173041782,0.02
 02/19  09:00:00,111.882668152,19.7974108578,7.33864497986,17.3670989049,4.12243109448,41.7362269337,87.4372864149,82.4644023852,4.9528840297,0.02
 02/19  10:00:00,117.544811198,23.7784744706,10.8714844129,11.0598535369,4.12243109448,41.7362269337,103.733430093,98.7605460638,4.9528840297,0.02
 02/19  11:00:00,105.948517838,19.7974108578,9.34580180324,11.9432104682,4.12243109448,41.7362269337,82.1493886836,77.1765046539,4.9528840297,0.02
 02/19  12:00:00,115.322667186,23.7784744706,13.4607818206,8.40859451213,4.12243109448,41.7362269337,98.9889371853,94.0160531556,4.9528840297,0.02
 02/19  13:00:00,104.642538002,19.7974108578,11.4672240496,8.83267256217,4.12243109448,41.7362269337,78.9549220759,73.9820380462,4.9528840297,0.02
 02/19  14:00:00,113.627747307,23.7784744706,15.1735826482,6.25640511117,4.12243109448,41.7362269337,96.5539158001,91.5810317704,4.9528840297,0.02
 02/19  15:00:00,100.804761177,19.7974108578,12.6885608063,6.59690817984,4.12243109448,41.7362269337,77.9627277848,72.9898437551,4.9528840297,0.02
 02/19  16:00:00,110.018384105,23.6350242333,16.3868051946,4.37161094483,4.12243109448,41.7362269337,96.3262721579,91.3533881282,4.9528840297,0.02
 02/19  17:00:00,74.1208711412,17.6456572986,12.8319222434,0.0,4.12243109448,24.8785346261,79.9121335423,74.9392495126,4.9528840297,0.02
 02/19  18:00:00,86.5265043123,23.3481237588,15.3657578349,3.80486016596,2.06121554724,15.9888894789,104.858870255,101.867139837,2.97173041782,0.02
 02/19  19:00:00,84.0835950478,19.7974108578,11.4823455267,9.02343773124,2.06121554724,15.9888894789,87.3895357362,84.3978053184,2.97173041782,0.02
 02/19  20:00:00,92.3462987375,23.7784744706,13.55466605,8.41223454045,2.06121554724,15.9888894789,109.902321576,106.910591158,2.97173041782,0.02
 02/19  21:00:00,85.4932640071,19.7974108578,10.3044291026,12.4574250252,2.06121554724,15.9888894789,98.2010103482,86.6284804887,2.97173041782,8.60079944177
 02/19  22:00:00,92.7953734814,23.7784744706,12.4843308114,11.2652787622,2.06121554724,15.9888894789,112.128555838,109.13682542,2.97173041782,0.02
 02/19  23:00:00,86.6543989423,19.7974108578,9.54582196941,15.585787227,2.06121554724,15.9888894789,91.0555263302,88.0637959123,2.97173041782,0.02
 02/19  24:00:00,92.4417261306,23.7784744706,11.2364207411,13.7466047117,2.06121554724,15.9888894789,113.806733118,110.815002701,2.97173041782,0.02
 02/20  01:00:00,88.6517386349,19.7974108578,8.61407815356,18.1508199382,2.06121554724,15.9888894789,92.1148784774,89.1231480596,2.97173041782,0.02
 02/20  02:00:00,93.3713502522,23.7784744706,10.3027043296,15.5914459909,2.06121554724,15.9888894789,114.816037051,111.824306633,2.97173041782,0.02
 02/20  03:00:00,88.033373942,19.7974108578,7.86825594293,20.2144252425,2.06121554724,15.9888894789,93.087237472,90.0955070542,2.97173041782,0.02
 02/20  04:00:00,93.6024665286,23.7784744706,9.84403956511,17.0218605108,2.06121554724,15.9888894789,115.821561178,112.82983076,2.97173041782,0.02
 02/20  05:00:00,90.3656489058,19.7974108578,7.83260069595,21.4689477065,2.06121554724,15.9888894789,93.4887291952,90.4969987773,2.97173041782,0.02
 02/20  06:00:00,95.5938429283,23.7784744706,9.88440856046,17.9926560584,2.06121554724,15.9888894789,116.283196848,113.29146643,2.97173041782,0.02
 02/20  07:00:00,85.8671593447,19.7974108578,8.07722250318,22.6802925047,2.06121554724,15.9888894789,94.0025891142,91.0108586964,2.97173041782,0.02
 02/20  08:00:00,78.7022618254,23.7784744706,10.6187894912,18.6987833391,2.06121554724,15.9888894789,116.965491994,113.973761576,2.97173041782,0.02
 02/20  09:00:00,97.52155242,19.7974108578,9.25887521227,19.5150538499,4.12243109448,41.7362269337,91.983684811,87.0108007814,4.9528840297,0.02
 02/20  10:00:00,98.7964516145,23.7784744706,13.5649399604,13.4277335017,4.12243109448,41.7362269337,110.330920865,105.358036836,4.9528840297,0.02
 02/20  11:00:00,94.895886406,19.7974108578,11.9965368823,16.1123484856,4.12243109448,41.7362269337,88.8316032343,83.8587192046,4.9528840297,0.02
 02/20  12:00:00,99.2082172722,23.7784744706,15.9156981715,11.7433088725,4.12243109448,41.7362269337,108.620231457,103.647347427,4.9528840297,0.02
 02/20  13:00:00,92.6642483101,19.7974108578,13.624773191,12.2776877867,4.12243109448,41.7362269337,86.5588734539,81.5859894242,4.9528840297,0.02
 02/20  14:00:00,97.7597520928,23.7784744706,18.2864748089,8.05951900292,4.12243109448,41.7362269337,105.002854204,100.029970174,4.9528840297,0.02
 02/20  15:00:00,91.0639331251,19.7974108578,14.7354095753,9.58743809389,4.12243109448,41.7362269337,85.1078062623,80.1349222326,4.9528840297,0.02
 02/20  16:00:00,95.3466573635,23.3481237588,19.8161407697,4.71724270918,4.12243109448,41.7362269337,104.563418601,99.5905345711,4.9528840297,0.02
 02/20  17:00:00,63.8351185632,17.6456572986,16.2958037467,0.0,4.12243109448,24.8785346261,85.5578471034,80.5849630737,4.9528840297,0.02
 02/20  18:00:00,69.9780092432,22.0570716232,19.4795588704,0.0,2.06121554724,15.9888894789,110.179157456,107.187427038,2.97173041782,0.02
 02/20  19:00:00,74.7281885333,19.2809900036,14.4624622316,8.32345291786,2.06121554724,15.9888894789,90.7944621969,87.8027317791,2.97173041782,0.02
 02/20  20:00:00,85.6914540192,23.864544613,17.783404062,11.2531914803,2.06121554724,15.9888894789,114.134374302,111.142643884,2.97173041782,0.02
 02/20  21:00:00,75.5917828707,19.1949198612,12.9536918132,10.7002502348,2.06121554724,15.9888894789,92.7380083626,89.7462779448,2.97173041782,0.02
 02/20  22:00:00,88.5429131116,24.2088251825,13.6047126592,16.7822034199,2.06121554724,15.9888894789,115.157729001,112.165998583,2.97173041782,0.02
 02/20  23:00:00,79.7731487062,19.367060146,9.54242345733,14.7449942097,2.06121554724,15.9888894789,93.0433829453,90.0516525275,2.97173041782,0.02
 02/20  24:00:00,96.0175272019,24.2088251825,10.8283729271,19.6609606564,2.06121554724,15.9888894789,124.499749923,112.926108114,2.97173041782,8.60191139105
 02/21  01:00:00,86.1042725835,19.367060146,8.03127010856,16.0280496017,4.12243109448,15.9888894789,92.6105267442,89.6187963264,2.97173041782,0.02
 02/21  02:00:00,101.932221778,24.2088251825,9.34520475488,20.7459577106,4.12243109448,15.9888894789,114.892462987,111.900732569,2.97173041782,0.02
 02/21  03:00:00,89.7066672421,19.367060146,7.10724434616,17.522127657,4.12243109448,15.9888894789,92.8537103909,89.8619799731,2.97173041782,0.02
 02/21  04:00:00,105.070246356,24.2088251825,8.70132799341,22.3800347315,4.12243109448,15.9888894789,115.455727074,112.463996657,2.97173041782,0.02
 02/21  05:00:00,122.092463097,28.1898887953,10.0428111484,14.107716367,12.3672932834,24.9413748627,132.32144968,127.348565651,4.9528840297,0.02
 02/21  06:00:00,176.929793712,28.6202395071,13.5822372732,65.0649638578,12.3672932834,24.9413748627,201.131692556,196.158808526,4.9528840297,0.02
 02/21  07:00:00,215.825208079,29.0505902189,13.8792564967,51.3558517923,24.7345865669,70.7195625826,180.650575542,170.724807483,9.90576805939,0.02
 02/21  08:00:00,222.871604864,29.0512153211,13.8862689633,36.5756765278,37.1018798503,92.3937384068,160.400094394,150.474326334,9.90576805939,0.02
 02/21  09:00:00,227.622468904,29.0532031463,13.8912729372,31.4408230647,37.1018798503,104.434947198,153.539429853,143.613661793,9.90576805939,0.02
 02/21  10:00:00,234.435841405,29.0566005976,14.1775651551,27.652307914,37.1018798503,116.476155989,157.146449349,138.608016938,9.90576805939,8.63266435089
 02/21  11:00:00,230.200229936,29.0624120334,14.3943637128,24.5953270806,37.1018798503,116.476155989,144.313038664,134.387270605,9.90576805939,0.02
 02/21  12:00:00,227.115633954,29.0673476524,15.0129299373,21.8901251116,37.1018798503,116.476155989,148.020769196,129.472690717,9.90576805939,8.64231041947
 02/21  13:00:00,213.212697114,29.0715143133,15.4449528634,19.5458240719,37.1018798503,104.434947198,143.28154785,124.739275065,9.90576805939,8.63650472625
 02/21  14:00:00,221.093647157,29.0767108766,15.7804066175,17.7757356556,37.1018798503,116.476155989,131.479696899,121.553928839,9.90576805939,0.02
 02/21  15:00:00,220.666613348,29.0849858308,16.0179065648,16.507591403,37.1018798503,116.476155989,136.857319652,118.311300378,9.90576805939,8.64025121473
 02/21  16:00:00,219.534525707,29.0935332859,15.6905045748,15.6456174781,37.1018798503,116.476155989,127.624598418,117.698830359,9.90576805939,0.02
 02/21  17:00:00,218.911138158,29.1013321358,15.4515562541,15.0430984982,37.1018798503,116.476155989,135.987755386,117.449246664,9.90576805939,8.63274066321
 02/21  18:00:00,228.816943974,29.1148607231,15.447875989,14.510292571,37.1018798503,116.476155989,126.037553312,116.111785253,9.90576805939,0.02
 02/21  19:00:00,135.224373865,26.4684859479,12.1475197734,0.0,24.7345865669,47.5788473902,91.0087741552,86.0358901256,4.9528840297,0.02
 02/21  20:00:00,135.77103643,26.8988366597,11.7533377943,0.0583057873059,24.7345865669,47.5788473902,94.8385450512,89.8656610215,4.9528840297,0.02
 02/21  21:00:00,116.626354168,27.3291873716,11.7047268212,0.616206030985,12.3672932834,38.6892022431,116.3895374,104.807463423,2.97173041782,8.61034355848
 02/21  22:00:00,94.2617361613,21.1747887583,9.7355536183,0.0,12.3672932834,27.0668015668,91.8553918834,88.8636614656,2.97173041782,0.02
 02/21  23:00:00,68.0475929465,17.6456572986,8.13147376153,0.0,4.12243109448,15.9888894789,81.2453208991,78.2535904813,2.97173041782,0.02
 02/21  24:00:00,79.0361776517,22.6595626198,10.3215330777,1.64075525897,4.12243109448,15.9888894789,103.568003846,100.576273428,2.97173041782,0.02
 02/22  01:00:00,75.7595676474,19.367060146,8.09797911632,6.10472033224,4.12243109448,15.9888894789,83.8490548841,80.8573244663,2.97173041782,0.02
 02/22  02:00:00,88.3877257397,24.2088251825,9.98296621747,9.04705221998,4.12243109448,15.9888894789,105.411929501,102.420199083,2.97173041782,0.02
 02/22  03:00:00,79.5266181993,19.367060146,7.73674194694,8.28265075633,4.12243109448,15.9888894789,85.5506966462,82.5589662284,2.97173041782,0.02
 02/22  04:00:00,92.1188831057,24.2088251825,9.79365108864,11.530127733,4.12243109448,15.9888894789,107.584244778,104.59251436,2.97173041782,0.02
 02/22  05:00:00,111.643396592,28.1898887953,11.1684158936,7.46765690659,12.3672932834,24.9413748627,120.985233662,116.012349632,4.9528840297,0.02
 02/22  06:00:00,152.247335657,28.6292361294,14.7194132714,44.3438754622,12.3672932834,24.9413748627,190.00506599,185.03218196,4.9528840297,0.02
 02/22  07:00:00,193.497868305,29.074545997,14.9589730718,33.7021178884,24.7345865669,70.7195625826,165.081857289,155.156089229,9.90576805939,0.02
 02/22  08:00:00,206.093139172,29.1133781782,14.9643052583,23.4021941424,37.1018798503,92.3937384068,145.193924138,135.268156078,9.90576805939,0.02
 02/22  09:00:00,213.972866223,29.1269689696,14.9658246014,20.6091756127,37.1018798503,104.434947198,147.434366328,128.898271676,9.90576805939,8.63032659311
 02/22  10:00:00,222.566216349,29.1393400161,15.2399294725,18.4133164679,37.1018798503,116.476155989,134.287339513,124.361571453,9.90576805939,0.02
 02/22  11:00:00,219.956053209,29.1530031963,15.7752351543,16.5141173494,37.1018798503,116.476155989,137.950575935,119.404540404,9.90576805939,8.64026747155
 02/22  12:00:00,218.365562703,29.1736638248,16.622780437,14.7984138625,37.1018798503,116.476155989,123.487453002,113.561684943,9.90576805939,0.02
 02/22  13:00:00,207.702778953,29.1929977191,16.7276176176,13.3252879042,37.1018798503,104.434947198,128.428930158,109.886847086,9.90576805939,8.63631501301
 02/22  14:00:00,217.211681164,29.2174704897,16.4876740009,12.2023640723,37.1018798503,116.476155989,118.666300563,108.740532504,9.90576805939,0.02
 02/22  15:00:00,216.192097719,29.2435732808,16.824316849,11.2047515738,37.1018798503,116.476155989,125.042683201,106.496747042,9.90576805939,8.64016809986
 02/22  16:00:00,215.777680536,29.2692083582,17.0640751074,10.4376332942,37.1018798503,116.476155989,116.356874848,105.214260292,9.90576805939,1.23684649683
 02/22  17:00:00,215.184284665,29.2966100753,17.0623983043,9.57581098997,37.1018798503,116.476155989,121.089138119,103.767554792,9.90576805939,7.41581526817
 02/22  18:00:00,224.32666341,29.3154439437,16.722498533,9.60911896786,37.1018798503,116.476155989,113.330451134,103.404683075,9.90576805939,0.02
 02/22  19:00:00,135.791594254,27.6160878461,13.6200175362,0.0,24.7345865669,47.5788473902,86.1454036526,81.1725196229,4.9528840297,0.02
 02/22  20:00:00,135.196500752,27.6160878461,13.7922486387,0.0183789538601,24.7345865669,47.5788473902,99.8886072469,86.3253271017,4.9528840297,8.61039611549
 02/22  21:00:00,112.35608861,27.3291873716,14.2850519954,0.319712560119,12.3672932834,38.6892022431,104.350813294,101.359082876,2.97173041782,0.02
 02/22  22:00:00,89.0648215775,20.2925058934,11.5210062932,0.0,12.3672932834,27.0668015668,87.5104952989,84.518764881,2.97173041782,0.02
 02/22  23:00:00,64.836955907,17.6456572986,9.63478706072,0.0,4.12243109448,15.9888894789,79.4097480084,76.4180175906,2.97173041782,0.02
 02/22  24:00:00,76.5518829369,23.175983474,12.481688687,1.71718242699,4.12243109448,15.9888894789,101.043794861,98.0520644434,2.97173041782,0.02
 02/23  01:00:00,65.8145593857,17.731727441,10.0379278619,0.113154486139,4.12243109448,15.9888894789,82.5143257727,79.5225953549,2.97173041782,0.02
 02/23  02:00:00,77.2134883581,23.1329484028,12.6178496983,2.42686897971,4.12243109448,15.9888894789,103.433407952,100.441677534,2.97173041782,0.02
 02/23  03:00:00,73.1921361733,19.5822355019,9.95776744886,5.89271046394,4.12243109448,15.9888894789,83.874977743,80.8832473252,2.97173041782,0.02
 02/23  04:00:00,82.1185047938,23.7784744706,12.1996987282,6.35496649778,4.12243109448,15.9888894789,104.630356522,101.638626104,2.97173041782,0.02
 02/23  05:00:00,101.240749577,27.7595380834,14.2384771365,3.66971999353,12.3672932834,24.9413748627,118.501641919,113.528757889,4.9528840297,0.02
 02/23  06:00:00,135.416710796,28.6561940333,18.463164077,35.9531548843,12.3672932834,24.9413748627,187.450482047,182.477598017,4.9528840297,0.02
 02/23  07:00:00,180.284144076,29.1325375638,20.0355328562,25.4910189295,24.7345865669,70.7195625826,152.333573697,142.407805638,9.90576805939,0.02
 02/23  08:00:00,198.319920099,29.1934442038,21.1974995441,17.6582138412,37.1018798503,92.3937384068,132.560965593,122.635197533,9.90576805939,0.02
 02/23  09:00:00,208.680646536,29.2349053232,22.0569025022,15.0745496172,37.1018798503,104.434947198,135.27891477,116.742878119,9.90576805939,8.63026859083
 02/23  10:00:00,219.661397648,29.279453433,22.7368315594,13.2891767779,37.1018798503,116.476155989,123.498796173,113.573028114,9.90576805939,0.02
 02/23  11:00:00,218.879874645,29.3219102026,23.427682996,11.7736526581,37.1018798503,116.476155989,129.525593187,110.979535787,9.90576805939,8.64028934062
 02/23  12:00:00,219.448416667,29.362408009,25.556160366,10.1729906603,37.1018798503,116.476155989,118.425925739,108.500157679,9.90576805939,0.02
 02/23  13:00:00,208.870923957,29.3985725741,28.519509718,8.63783674424,37.1018798503,104.434947198,124.90357439,106.361046701,9.90576805939,8.63675962984
 02/23  14:00:00,224.725610643,29.4461253089,33.7357767581,7.18683611541,37.1018798503,116.476155989,122.736968356,104.189027669,9.90576805939,8.64217262762
 02/23  15:00:00,232.915790891,29.4943853655,43.3097743213,5.75503267049,37.1018798503,116.476155989,111.950275517,102.024507458,9.90576805939,0.02
 02/23  16:00:00,226.571474865,29.5227630506,37.5632118807,5.1290837399,37.1018798503,116.476155989,119.457590205,100.913641258,9.90576805939,8.63818088755
 02/23  17:00:00,215.990172031,29.5386515139,27.004178364,5.09158382063,37.1018798503,116.476155989,110.634892532,100.709124473,9.90576805939,0.02
 02/23  18:00:00,222.1695446,29.5497485391,23.7224608863,5.14611459404,37.1018798503,116.476155989,110.604744302,100.678976242,9.90576805939,0.02
 02/23  19:00:00,133.581895245,27.7595380834,18.6387221541,0.0,24.7345865669,47.5788473902,92.0145280684,78.4512504237,4.9528840297,8.61039361507
 02/23  20:00:00,133.177563378,28.046438558,17.1301487764,0.0,24.7345865669,47.5788473902,88.8669994491,83.8941154194,4.9528840297,0.02
 02/23  21:00:00,111.382895265,26.8988366597,15.7518241869,0.00570566596797,12.3672932834,38.6892022431,102.399177742,99.4074473237,2.97173041782,0.02
 02/23  22:00:00,95.3029213547,21.5835580289,11.8675553562,0.309903788056,12.3672932834,27.0668015668,85.1879406942,82.1962102764,2.97173041782,0.02
 02/23  23:00:00,72.0823884205,17.6456572986,10.0223746072,0.0,4.12243109448,15.9888894789,77.6065460523,74.6148156345,2.97173041782,0.02
 02/23  24:00:00,87.3887593708,23.2620536164,13.2330511917,1.35710535575,4.12243109448,15.9888894789,99.5969462375,96.6052158196,2.97173041782,0.02
 02/24  01:00:00,76.6053286859,17.6456572986,10.549345313,0.0,4.12243109448,15.9888894789,80.728362737,77.7366323192,2.97173041782,0.02
 02/24  02:00:00,93.7398808238,23.1329484028,12.8552711562,1.83550683669,4.12243109448,15.9888894789,101.59247984,98.6007494222,2.97173041782,0.02
 02/24  03:00:00,82.4713368318,18.2911833664,10.0100185524,1.3663076937,4.12243109448,15.9888894789,82.5807427721,79.5890123543,2.97173041782,0.02
 02/24  04:00:00,97.5534570779,23.6063341859,12.1272709444,4.32636504828,4.12243109448,15.9888894789,103.1302849,100.138554482,2.97173041782,0.02
 02/24  05:00:00,119.930793043,27.6160878461,13.154541497,2.34152071426,12.3672932834,24.9413748627,116.881391877,111.908507848,4.9528840297,0.02
 02/24  06:00:00,153.66396707,28.6756205249,16.214000506,31.579338459,12.3672932834,24.9413748627,184.728614217,179.755730187,4.9528840297,0.02
 02/24  07:00:00,196.756793131,29.1598015477,16.4960352258,23.574097521,24.7345865669,70.7195625826,153.009939484,143.084171424,9.90576805939,0.02
 02/24  08:00:00,212.565870807,29.2667951464,16.8299890957,14.7096104079,37.1018798503,92.3937384068,138.283498357,119.767877254,9.90576805939,8.60985304373
 02/24  09:00:00,219.198449383,29.369835123,18.2679417951,9.99547072664,37.1018798503,104.434947198,121.270059061,111.344291001,9.90576805939,0.02
 02/24  10:00:00,228.971274293,29.4786227072,20.2949102751,7.20414941811,37.1018798503,116.476155989,115.480304587,105.554536528,9.90576805939,0.02
 02/24  11:00:00,230.33854274,29.6773972796,22.6320043757,6.18880679135,37.1018798503,116.476155989,119.258281922,100.712284955,9.90576805939,8.64022890745
 02/24  12:00:00,232.966201861,29.9668111318,24.9291568261,4.94243468878,37.1018798503,116.476155989,114.856455148,96.3085986428,9.90576805939,8.64208844556
 02/24  13:00:00,223.410755816,30.2685393866,28.4630068953,3.6303477064,37.1018798503,104.434947198,102.8393193,92.9135512402,9.90576805939,0.02
 02/24  14:00:00,234.855392484,30.5071651958,32.5421982266,2.2924513817,37.1018798503,116.476155989,109.042713687,90.4946997009,9.90576805939,8.6422459267
 02/24  15:00:00,237.73199236,30.6278635491,34.1505391568,1.57955204105,37.1018798503,116.476155989,98.2267968516,88.3010287922,9.90576805939,0.02
 02/24  16:00:00,239.968257652,30.6015058414,35.0453704872,1.3301574613,37.1018798503,116.476155989,105.989698658,87.4475216089,9.90576805939,8.63640898996
 02/24  17:00:00,240.393889441,30.4370813434,35.553971693,1.14239927516,37.1018798503,116.476155989,98.1629007666,88.2371327072,9.90576805939,0.02
 02/24  18:00:00,244.821592584,30.1861556259,29.704030573,1.19573459828,37.1018798503,116.476155989,108.894878437,90.3673319377,9.90576805939,8.62177843966
 02/24  19:00:00,158.702324017,27.6519504055,21.2935185459,0.0,24.7345865669,47.5788473902,75.3414651767,70.368581147,4.9528840297,0.02
 02/24  20:00:00,156.387641568,28.4050641512,19.5746705776,0.0,24.7345865669,47.5788473902,81.7368805903,76.7639965606,4.9528840297,0.02
 02/24  21:00:00,131.142912217,26.4684859479,18.0849151614,0.0,12.3672932834,38.6892022431,96.2188535066,93.2271230888,2.97173041782,0.02
 02/24  22:00:00,95.4869576449,17.1721437043,11.9083381904,0.0,12.3672932834,27.0668015668,67.9669585831,64.9752281653,2.97173041782,0.02
 02/24  23:00:00,90.7784880871,22.0570716232,14.8028188544,0.0,4.12243109448,15.9888894789,92.770881474,89.7791510562,2.97173041782,0.02
 02/24  24:00:00,81.9109128691,18.678499007,11.2020778288,0.0239768973144,4.12243109448,15.9888894789,77.0056700497,74.0139396318,2.97173041782,0.02
 02/25  01:00:00,92.3562844045,23.0038431893,13.1440652122,0.149370925636,4.12243109448,15.9888894789,97.500756895,94.5090264772,2.97173041782,0.02
 02/25  02:00:00,79.9009872124,17.6456572986,10.5793182159,0.0,4.12243109448,15.9888894789,79.7814090801,76.7896786623,2.97173041782,0.02
 02/25  03:00:00,91.8210542029,23.1329484028,12.6789217221,0.389744036092,4.12243109448,15.9888894789,100.588480979,97.5967505608,2.97173041782,0.02
 02/25  04:00:00,81.6586048875,18.7215340782,10.1189848301,0.839840345541,4.12243109448,15.9888894789,81.6953441451,78.7036137273,2.97173041782,0.02
