Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 02/25  05:00:00,100.891172963,27.1140120157,14.2175137847,0.719634751035,4.12243109448,16.0517297156,129.779540727,118.205883486,2.97173041782,8.6019268234
 02/25  06:00:00,101.539312271,26.8988366597,14.5647462884,0.646354106547,4.12243109448,16.0517297156,122.052246757,119.060516339,2.97173041782,0.02
 02/25  07:00:00,123.297513728,29.0505902189,15.0451189683,5.3623263398,4.12243109448,39.6058045677,104.959537324,101.967806906,2.97173041782,0.02
 02/25  08:00:00,178.376425074,29.1004233966,18.9502918189,33.670267948,12.3672932834,65.3531420225,160.972063184,155.999179154,4.9528840297,0.02
 02/25  09:00:00,175.042079096,29.0837136305,20.5013770264,27.7515021668,12.3672932834,68.2430321324,157.040002576,152.067118546,4.9528840297,0.02
 02/25  10:00:00,196.356946196,29.1122441546,22.6209534895,20.9442078535,16.4897243779,93.1370602926,146.258096635,138.313482187,7.92461444751,0.02
 02/25  11:00:00,196.18274573,29.1125698829,26.1197367494,18.2939114171,16.4897243779,93.1370602926,141.32276356,133.378149113,7.92461444751,0.02
 02/25  12:00:00,196.995152481,29.1109488488,28.5916389995,16.366471225,16.4897243779,93.1370602926,147.198599067,130.657788764,7.92461444751,8.61619585543
 02/25  13:00:00,186.773781517,29.1089748296,29.3519160713,14.8693678834,16.4897243779,83.9857416113,136.649823718,128.70520927,7.92461444751,0.02
 02/25  14:00:00,185.546762208,29.1071101145,31.7921680219,13.3442980096,16.4897243779,83.9857416113,135.063549815,127.118935368,7.92461444751,0.02
 02/25  15:00:00,183.514164628,29.1052600168,33.1585738238,11.4756364449,16.4897243779,83.9857416113,132.816488102,124.871873655,7.92461444751,0.02
 02/25  16:00:00,149.170694782,29.0505902189,30.0011039492,0.0,12.3672932834,70.6512738906,74.2363037777,69.263419748,4.9528840297,0.02
 02/25  17:00:00,145.525506648,29.0505902189,27.905520453,0.0,12.3672932834,70.6512738906,74.218613349,69.2457293193,4.9528840297,0.02
 02/25  18:00:00,138.277497001,29.0505902189,26.5855699244,0.0506519022222,12.3672932834,58.1284167478,86.3415029032,72.7822194648,4.9528840297,8.60639940869
 02/25  19:00:00,108.088448509,26.4684859479,24.300604696,0.0,12.3672932834,24.9413748627,99.7151443089,94.7422602792,4.9528840297,0.02
 02/25  20:00:00,106.441897856,27.3291873716,23.1567938548,0.00606322436552,12.3672932834,24.9413748627,106.123090348,101.150206318,4.9528840297,0.02
 02/25  21:00:00,85.9170561566,26.8988366597,21.5001063345,0.0504760467807,4.12243109448,16.0517297156,115.008135576,112.016405158,2.97173041782,0.02
 02/25  22:00:00,72.4223523404,18.5279401635,15.4220307148,0.0,4.12243109448,15.9888894789,87.7678030039,84.7760725861,2.97173041782,0.02
 02/25  23:00:00,69.3457636028,17.6456572986,13.5025313805,0.0,4.12243109448,15.9888894789,83.5321212574,80.5403908395,2.97173041782,0.02
 02/25  24:00:00,78.4525949167,22.702597691,15.9780645454,0.288318493123,4.12243109448,15.9888894789,105.316179233,102.324448815,2.97173041782,0.02
 02/26  01:00:00,64.3633003067,18.0760080104,12.0627192467,0.411417633514,2.06121554724,15.9888894789,85.722667121,82.7309367031,2.97173041782,0.02
 02/26  02:00:00,70.4514452604,22.0570716232,14.5872204694,0.0,2.06121554724,15.9888894789,108.725657214,105.733926796,2.97173041782,0.02
 02/26  03:00:00,65.3447710923,18.9367094341,11.1581121877,2.04221313994,2.06121554724,15.9888894789,87.6389896783,84.6472592604,2.97173041782,0.02
 02/26  04:00:00,70.2994193853,22.0570716232,14.1307424751,0.0,2.06121554724,15.9888894789,110.345253025,107.353522607,2.97173041782,0.02
 02/26  05:00:00,67.2250656454,19.1949198612,11.1251693625,3.69921132606,2.06121554724,15.9888894789,88.8680478594,85.8763174416,2.97173041782,0.02
 02/26  06:00:00,77.8980686399,23.9506147553,14.3485446096,5.92533150721,2.06121554724,15.9888894789,111.283096442,108.291366024,2.97173041782,0.02
 02/26  07:00:00,61.4647901687,19.0227795765,11.8183291507,4.63640790733,2.06121554724,15.9888894789,89.6321326827,86.6404022649,2.97173041782,0.02
 02/26  08:00:00,60.8837259395,22.9177730469,15.2225734819,3.25614837651,2.06121554724,15.9888894789,111.478562427,108.486832009,2.97173041782,0.02
 02/26  09:00:00,80.2916029054,18.7215340782,12.6502469347,1.92058832197,4.12243109448,41.7362269337,86.6268952635,81.6540112338,4.9528840297,0.02
 02/26  10:00:00,88.7294276036,23.3481237588,15.5032905515,1.96596701445,4.12243109448,41.7362269337,103.783719486,98.8108354566,4.9528840297,0.02
 02/26  11:00:00,79.3214015151,18.8506392918,11.8764785021,1.40201450749,4.12243109448,41.7362269337,82.6088703456,77.6359863159,4.9528840297,0.02
 02/26  12:00:00,89.4445612976,23.4772289723,16.5670730903,1.32771627764,4.12243109448,41.7362269337,101.118758931,96.145874901,4.9528840297,0.02
 02/26  13:00:00,81.5140886854,19.367060146,13.5723680329,1.44948656826,4.12243109448,41.7362269337,80.9337942869,75.9609102572,4.9528840297,0.02
 02/26  14:00:00,89.5084088753,23.6924043282,16.5166471847,1.22888580449,4.12243109448,41.7362269337,99.5512185614,94.5783345317,4.9528840297,0.02
 02/26  15:00:00,80.048374153,18.9367094341,13.1613719887,0.7973918465,4.12243109448,41.7362269337,80.9549680993,75.9820840696,4.9528840297,0.02
 02/26  16:00:00,87.9678296324,23.1329484028,16.0685357865,0.529077944534,4.12243109448,41.7362269337,99.9007975353,94.9279135056,4.9528840297,0.02
 02/26  17:00:00,63.2784817843,19.367060146,12.4428332298,1.13351344584,4.12243109448,24.8785346261,82.1527681035,77.1798840739,4.9528840297,0.02
 02/26  18:00:00,66.6670858602,22.9177730469,15.748155568,1.12927210912,2.06121554724,15.9888894789,107.038259611,104.046529193,2.97173041782,0.02
 02/26  19:00:00,62.9088351486,17.6456572986,12.3021139638,0.0,2.06121554724,15.9888894789,97.640793645,86.0671545613,2.97173041782,8.60190866589
 02/26  20:00:00,74.9076165027,23.3481237588,16.1007654306,2.45825491184,2.06121554724,15.9888894789,112.228313958,109.23658354,2.97173041782,0.02
 02/26  21:00:00,64.5602008455,17.6456572986,14.2532601615,0.0,2.06121554724,15.9888894789,90.0085818244,87.0168514066,2.97173041782,0.02
 02/26  22:00:00,77.5341643459,23.2405360808,18.4902284849,3.01308601784,2.06121554724,15.9888894789,112.823209311,109.831478894,2.97173041782,0.02
 02/26  23:00:00,68.1362313955,18.5063587223,14.1960073429,2.77258206936,2.06121554724,15.9888894789,91.6601293216,88.6683989038,2.97173041782,0.02
 02/26  24:00:00,79.7236547867,23.6924043282,17.0438134908,6.19712331066,2.06121554724,15.9888894789,114.452673547,111.460943129,2.97173041782,0.02
 02/27  01:00:00,71.5238299023,18.9367094341,12.9239908083,4.92623923311,4.12243109448,15.9888894789,90.9482324279,87.95650201,2.97173041782,0.02
 02/27  02:00:00,84.2277337573,24.1227550401,15.8438745635,9.30399134767,4.12243109448,15.9888894789,112.700372761,109.708642343,2.97173041782,0.02
 02/27  03:00:00,74.8972149398,19.367060146,12.3182706637,8.38823441636,4.12243109448,15.9888894789,90.9364027995,87.9446723817,2.97173041782,0.02
 02/27  04:00:00,86.8739608188,24.2088251825,15.9940195785,11.7429995673,4.12243109448,15.9888894789,113.676829517,110.685099099,2.97173041782,0.02
 02/27  05:00:00,104.023709144,27.4726376089,20.5296930468,3.8434714026,12.3672932834,24.9413748627,129.220506733,124.247622704,4.9528840297,0.02
 02/27  06:00:00,147.134380908,28.6413425538,24.8161256155,41.4990056589,12.3672932834,24.9413748627,196.316411277,191.343527248,4.9528840297,0.02
 02/27  07:00:00,188.793476611,29.1024622031,26.1185576092,30.2965687146,24.7345865669,70.7195625826,161.749490456,151.823722396,9.90576805939,0.02
 02/27  08:00:00,205.401497439,29.1368429472,26.8497921386,19.144103458,37.1018798503,92.3937384068,139.686708685,129.760940626,9.90576805939,0.02
 02/27  09:00:00,214.921135184,29.1486140846,28.4499806718,15.008232202,37.1018798503,104.434947198,140.8954971,122.360913449,9.90576805939,8.62881559204
 02/27  10:00:00,226.901466136,29.162049214,30.8097334296,12.5737648803,37.1018798503,116.476155989,128.119045362,118.193277303,9.90576805939,0.02
 02/27  11:00:00,225.98277501,29.1776384799,31.815065135,10.6334268536,37.1018798503,116.476155989,133.484757954,114.938806918,9.90576805939,8.64018297698
 02/27  12:00:00,220.603606824,29.1978175271,27.6110871233,9.43787897223,37.1018798503,116.476155989,122.419891869,112.49412381,9.90576805939,0.02
 02/27  13:00:00,204.097372486,29.222547255,23.8910898251,8.66870433167,37.1018798503,104.434947198,129.453563979,110.911351146,9.90576805939,8.63644477349
 02/27  14:00:00,213.36535113,29.2631414129,21.8319603377,7.91341104596,37.1018798503,116.476155989,119.037145967,109.111377907,9.90576805939,0.02
 02/27  15:00:00,211.863034477,29.3049315304,20.8599383988,7.34154774506,37.1018798503,116.476155989,126.288695694,107.742813309,9.90576805939,8.64011432526
 02/27  16:00:00,210.395790449,29.3381043767,19.6187878831,7.08248908008,37.1018798503,116.476155989,116.597963153,106.672195093,9.90576805939,0.02
 02/27  17:00:00,210.695097137,29.3627406549,18.8418573399,7.0809730707,37.1018798503,116.476155989,124.263038209,105.724669765,9.90576805939,8.63260038464
 02/27  18:00:00,222.443321536,29.3819493778,18.3235013696,7.28273855964,37.1018798503,116.476155989,114.815236699,104.889468639,9.90576805939,0.02
 02/27  19:00:00,142.500627695,27.6160878461,14.2928851805,0.0,24.7345865669,47.5788473902,86.2106647538,81.2377807241,4.9528840297,0.02
 02/27  20:00:00,146.291184812,28.046438558,12.4809864829,0.00212001968241,24.7345865669,47.5788473902,99.9787812472,86.4155306019,4.9528840297,8.61036661564
 02/27  21:00:00,127.741094867,26.8988366597,11.0797367466,0.0846909361917,12.3672932834,38.6892022431,104.719477447,101.72774703,2.97173041782,0.02
 02/27  22:00:00,108.083030409,22.3797707515,8.36694435847,1.02066915064,12.3672932834,27.0668015668,89.7073825002,86.7156520824,2.97173041782,0.02
 02/27  23:00:00,79.487414931,17.6456572986,6.68538825808,0.0,4.12243109448,15.9888894789,79.6311736774,76.6394432596,2.97173041782,0.02
 02/27  24:00:00,96.8171112815,22.8317029046,8.02401521283,1.80306750386,4.12243109448,15.9888894789,101.709428189,98.7176977715,2.97173041782,0.02
 02/28  01:00:00,89.5115553731,19.2809900036,4.55005370152,5.3229177018,4.12243109448,15.9888894789,83.2212205876,80.2294901698,2.97173041782,0.02
 02/28  02:00:00,108.401877431,24.2088251825,5.05743658488,9.31708459936,4.12243109448,15.9888894789,104.758130355,101.766399937,2.97173041782,0.02
 02/28  03:00:00,96.0975991978,19.367060146,4.00725979942,8.77994618233,4.12243109448,15.9888894789,84.7956001443,81.8038697265,2.97173041782,0.02
 02/28  04:00:00,114.341080801,24.2088251825,3.59386719535,13.2453118962,4.12243109448,15.9888894789,106.910327725,103.918597307,2.97173041782,0.02
 02/28  05:00:00,138.514505594,28.1898887953,2.49277066148,9.39994864724,12.3672932834,24.9413748627,120.890795325,115.917911296,4.9528840297,0.02
 02/28  06:00:00,178.883502628,28.6426803168,5.41364817088,45.7792285649,12.3672932834,24.9413748627,189.523743626,184.550859596,4.9528840297,0.02
 02/28  07:00:00,219.813502671,29.118358804,5.19175619703,36.6385965463,24.7345865669,70.7195625826,196.522922846,186.597154787,9.90576805939,0.02
 02/28  08:00:00,233.92938328,29.1698388219,4.65130273639,26.9989285216,37.1018798503,92.3937384068,181.564046222,171.638278162,9.90576805939,0.02
 02/28  09:00:00,241.06646935,29.1910290643,4.75505968763,24.4124671497,37.1018798503,104.434947198,183.784561288,165.24981698,9.90576805939,8.62897624791
 02/28  10:00:00,250.666830767,29.2029676526,5.64968536979,21.5288977817,37.1018798503,116.476155989,167.524858978,157.599090919,9.90576805939,0.02
 02/28  11:00:00,248.818417242,29.211464069,6.40334515062,19.1439205964,37.1018798503,116.476155989,169.377254838,150.83132491,9.90576805939,8.64016186861
 02/28  12:00:00,246.826267502,29.2268074384,6.61721359897,17.0435358032,37.1018798503,116.476155989,156.57266355,146.64689549,9.90576805939,0.02
 02/28  13:00:00,234.629270877,29.2523724832,6.61465671933,15.8944821593,37.1018798503,104.434947198,162.97485628,144.43405414,9.90576805939,8.63503407979
 02/28  14:00:00,245.184575474,29.2818843501,6.95920470212,15.3197596235,37.1018798503,116.476155989,160.318858047,141.771021851,9.90576805939,8.64206813662
 02/28  15:00:00,245.152937606,29.3105588477,7.21627769619,14.6324670882,37.1018798503,116.476155989,148.662167405,138.736399345,9.90576805939,0.02
 02/28  16:00:00,244.696512353,29.3245642747,6.86469943908,14.8359111724,37.1018798503,116.476155989,157.538215966,138.994376555,9.90576805939,8.63807135163
 02/28  17:00:00,245.285107045,29.3374560423,6.96647619561,15.0606042782,37.1018798503,116.476155989,148.463971538,138.538203479,9.90576805939,0.02
 02/28  18:00:00,253.963232591,29.3483458465,7.15366891206,15.313781421,37.1018798503,116.476155989,146.829886583,136.904118523,9.90576805939,0.02
 02/28  19:00:00,163.465402071,27.7595380834,3.83096799078,0.544798944108,24.7345865669,47.5788473902,100.148238884,86.5850051415,4.9528840297,8.6103497131
 02/28  20:00:00,164.631198773,28.046438558,3.15468406031,1.35837797361,24.7345865669,47.5788473902,93.5489661552,88.5760821255,4.9528840297,0.02
 02/28  21:00:00,147.124152915,28.1898887953,2.54046678663,4.90402231436,12.3672932834,38.6892022431,106.440309233,103.448578815,2.97173041782,0.02
 02/28  22:00:00,122.295705025,22.8961916057,2.16480984916,6.89131438483,12.3672932834,27.0668015668,91.2052052786,88.2134748607,2.97173041782,0.02
 02/28  23:00:00,99.9788372937,19.7974108578,1.72462847339,12.3732973342,4.12243109448,15.9888894789,80.4492399143,77.4575094965,2.97173041782,0.02
 02/28  24:00:00,112.354182748,23.7784744706,2.16201480538,11.9098317614,4.12243109448,15.9888894789,103.008047195,100.016316777,2.97173041782,0.02
 03/01  01:00:00,103.890356664,19.7974108578,1.49332474912,16.2942454496,4.12243109448,15.9888894789,83.850704161,80.8589737432,2.97173041782,0.02
 03/01  02:00:00,115.125252961,23.7784744706,1.83243727263,14.8836713509,4.12243109448,15.9888894789,106.024556403,103.032825986,2.97173041782,0.02
 03/01  03:00:00,106.812264167,19.7974108578,1.25091747238,19.1926470402,4.12243109448,15.9888894789,85.9793140935,82.9875836757,2.97173041782,0.02
 03/01  04:00:00,116.433878283,23.7784744706,1.47026841348,17.1136240646,4.12243109448,15.9888894789,108.341289919,105.349559502,2.97173041782,0.02
 03/01  05:00:00,146.403322492,28.6202395071,0.952708822149,18.2853689897,12.3672932834,24.9413748627,122.532016456,117.559132426,4.9528840297,0.02
 03/01  06:00:00,177.99332032,28.2031566396,3.91255239473,45.6966132101,12.3672932834,24.9413748627,191.52212446,186.54924043,4.9528840297,0.02
 03/01  07:00:00,230.229241095,29.0959613254,3.18992462264,47.4124860281,24.7345865669,70.7195625826,204.66725774,194.741489681,9.90576805939,0.02
 03/01  08:00:00,239.042145193,29.1520575393,3.05272246175,32.2131091018,37.1018798503,92.3937384068,187.679536295,177.753768236,9.90576805939,0.02
 03/01  09:00:00,242.789984784,29.1731092585,3.94925438472,25.4555630257,37.1018798503,104.434947198,184.282517548,165.746575446,9.90576805939,8.6301740433
 03/01  10:00:00,249.59675493,29.1882889841,5.04735380812,20.3158028324,37.1018798503,116.476155989,165.424768027,155.498999968,9.90576805939,0.02
 03/01  11:00:00,246.391410026,29.2315757376,5.85782540975,17.336318484,37.1018798503,116.476155989,165.815068248,147.269177727,9.90576805939,8.64012246105
 03/01  12:00:00,244.56144589,29.2785983245,6.75401613795,14.5859052194,37.1018798503,116.476155989,158.151240307,139.603417279,9.90576805939,8.64205496908
 03/01  13:00:00,232.403591579,29.3352396027,7.50834358341,12.5251211674,37.1018798503,104.434947198,142.317297977,132.391529918,9.90576805939,0.02
 03/01  14:00:00,242.56076744,29.4087109798,8.42330273959,10.8952677516,37.1018798503,116.476155989,144.152050278,125.604158244,9.90576805939,8.64212397527
 03/01  15:00:00,242.354917071,29.4436613249,8.9268865632,9.49893956065,37.1018798503,116.476155989,130.442174731,120.516406672,9.90576805939,0.02
 03/01  16:00:00,241.549853842,29.399587754,8.92737264546,8.76046460845,37.1018798503,116.476155989,140.092171801,121.548353905,9.90576805939,8.63804983707
 03/01  17:00:00,243.794065175,29.4070369046,11.5084647946,7.93803960059,37.1018798503,116.476155989,124.126173514,114.200405455,9.90576805939,0.02
 03/01  18:00:00,251.229383293,29.4047364716,9.77522524064,8.49462222538,37.1018798503,116.476155989,136.558708256,118.032867513,9.90576805939,8.62007268352
 03/01  19:00:00,164.01956606,27.4726376089,3.55704627068,0.0180455264508,24.7345865669,47.5788473902,87.1077216412,82.1348376115,4.9528840297,0.02
 03/01  20:00:00,164.46896111,27.9029883207,2.92908911273,0.235779540606,24.7345865669,47.5788473902,90.3043369882,85.3314529585,4.9528840297,0.02
 03/01  21:00:00,144.534082036,27.3291873716,2.85566180659,0.671984300198,12.3672932834,38.6892022431,103.755393126,100.763662708,2.97173041782,0.02
 03/01  22:00:00,119.865157747,22.2937006091,2.21428440659,2.39590024283,12.3672932834,27.0668015668,89.9892016503,86.9974712324,2.97173041782,0.02
 03/01  23:00:00,95.8457032073,19.367060146,1.4927241814,6.69073480251,4.12243109448,15.9888894789,79.7138390109,76.7221085931,2.97173041782,0.02
 03/01  24:00:00,115.213762425,24.2088251825,2.02102387617,11.2877243383,4.12243109448,15.9888894789,101.953532381,98.961801963,2.97173041782,0.02
 03/02  01:00:00,100.410569032,19.367060146,1.26524149353,11.2328863747,4.12243109448,15.9888894789,83.2074530987,80.2157226809,2.97173041782,0.02
 03/02  02:00:00,118.689880764,24.2088251825,1.27607069768,15.711002345,4.12243109448,15.9888894789,105.304638495,102.312908077,2.97173041782,0.02
 03/02  03:00:00,103.021159209,19.367060146,0.487637316008,14.6676297823,4.12243109448,15.9888894789,85.6012805126,82.6095500948,2.97173041782,0.02
 03/02  04:00:00,120.858966627,24.2088251825,0.255440662274,19.2481691298,4.12243109448,15.9888894789,108.038596151,105.046865733,2.97173041782,0.02
 03/02  05:00:00,144.285896751,28.1898887953,0.0,14.3184525091,12.3672932834,24.9413748627,124.984960861,120.012076831,4.9528840297,0.02
 03/02  06:00:00,188.911123581,28.6277067526,2.67285398457,55.5819294495,12.3672932834,24.9413748627,191.010371109,186.03748708,4.9528840297,0.02
 03/02  07:00:00,227.527100069,29.1013969134,2.69513567157,44.3521277103,24.7345865669,70.7195625826,214.022876064,195.515176074,9.90576805939,8.60193193006
 03/02  08:00:00,237.610589916,29.1614175135,3.05676450264,30.2631583446,37.1018798503,92.3937384068,186.424515224,176.498747164,9.90576805939,0.02
 03/02  09:00:00,241.297367826,29.1816534659,3.95024592319,23.9186818234,37.1018798503,104.434947198,174.506590956,164.580822897,9.90576805939,0.02
 03/02  10:00:00,249.100758516,29.210868737,6.04792464239,18.8842616456,37.1018798503,116.476155989,169.520996694,150.981067384,9.90576805939,8.63416124997
 03/02  11:00:00,247.639208959,29.2644705924,7.86632613473,15.6277347239,37.1018798503,116.476155989,147.982508274,138.056740215,9.90576805939,0.02
 03/02  12:00:00,246.160305529,29.3557087028,8.96608807057,13.0691855552,37.1018798503,116.476155989,146.257719845,127.709969863,9.90576805939,8.64198192277
 03/02  13:00:00,233.834456227,29.4629476802,10.0717574668,10.9724337651,37.1018798503,104.434947198,128.675440151,118.749672092,9.90576805939,0.02
 03/02  14:00:00,243.806228192,29.6162894621,10.8832324421,9.32672950684,37.1018798503,116.476155989,128.608639295,110.060817123,9.90576805939,8.64205411221
 03/02  15:00:00,243.612751388,29.6815681135,10.7866162553,7.90820478788,37.1018798503,116.476155989,116.359892431,106.434124371,9.90576805939,0.02
 03/02  16:00:00,242.964120713,29.6127129829,10.5418556079,6.89772753515,37.1018798503,116.476155989,126.839389599,108.295601097,9.90576805939,8.63802044323
 03/02  17:00:00,242.107487954,29.4985276332,10.5379176417,6.33922414358,37.1018798503,116.476155989,121.272855768,111.347087709,9.90576805939,0.02
 03/02  18:00:00,249.336639183,29.4687718095,9.89480393793,6.56233514007,37.1018798503,116.476155989,134.49488197,115.967375187,9.90576805939,8.62173872419
 03/02  19:00:00,165.297450592,27.4726376089,5.48279749545,0.0,24.7345865669,47.5788473902,84.3140049117,79.341120882,4.9528840297,0.02
 03/02  20:00:00,164.564097989,28.046438558,4.39759179686,0.0723126186383,24.7345865669,47.5788473902,88.6749757302,83.7020917005,4.9528840297,0.02
 03/02  21:00:00,142.197076086,26.8988366597,4.03833600112,0.185161059523,12.3672932834,38.6892022431,102.515509666,99.5237792478,2.97173041782,0.02
 03/02  22:00:00,114.321913995,21.1747887583,3.33614097753,0.0,12.3672932834,27.0668015668,88.8608925933,85.8691621755,2.97173041782,0.02
 03/02  23:00:00,91.8209264906,19.7974108578,2.4058848089,4.75709053027,4.12243109448,15.9888894789,78.6925483743,75.7008179565,2.97173041782,0.02
 03/02  24:00:00,105.643519457,23.7784744706,2.64125133284,6.24146649881,4.12243109448,15.9888894789,100.396007235,97.4042768168,2.97173041782,0.02
 03/03  01:00:00,97.1021952597,19.7974108578,1.7774263808,10.5321344275,4.12243109448,15.9888894789,81.9168988621,78.9251684442,2.97173041782,0.02
 03/03  02:00:00,108.599093733,23.7784744706,2.05336961138,10.238961872,4.12243109448,15.9888894789,112.391347366,100.817682015,2.97173041782,8.60193493318
 03/03  03:00:00,100.479611325,19.7974108578,1.15489643586,15.0287307911,4.12243109448,15.9888894789,84.4552424734,81.4635120556,2.97173041782,0.02
 03/03  04:00:00,110.58728884,23.7784744706,0.822831811396,13.3323072473,4.12243109448,15.9888894789,106.590421576,103.598691159,2.97173041782,0.02
 03/03  05:00:00,141.035124746,28.6202395071,0.700012809191,15.4604797377,12.3672932834,24.9413748627,120.75900559,115.78612156,4.9528840297,0.02
 03/03  06:00:00,170.727538298,28.1995782243,4.08325975207,42.2578778386,12.3672932834,24.9413748627,189.856623958,184.883739929,4.9528840297,0.02
 03/03  07:00:00,219.040439017,29.114412887,3.8828037095,42.2556542645,24.7345865669,70.7195625826,200.312971179,190.387203119,9.90576805939,0.02
 03/03  08:00:00,232.361193251,29.1740118487,5.81580190812,27.9227813006,37.1018798503,92.3937384068,175.62527466,165.699506601,9.90576805939,0.02
 03/03  09:00:00,238.075122651,29.1945083216,7.84804808373,21.4238580263,37.1018798503,104.434947198,158.354059821,148.428291761,9.90576805939,0.02
 03/03  10:00:00,248.065432172,29.2533228697,9.60161589272,16.5858336937,37.1018798503,116.476155989,153.746644614,135.206749507,9.90576805939,8.63412704782
 03/03  11:00:00,246.900689452,29.3357727695,10.5285378189,13.9613347606,37.1018798503,116.476155989,134.574630015,124.648861956,9.90576805939,0.02
 03/03  12:00:00,246.103410396,29.4724898029,11.5246089389,11.7385213487,37.1018798503,116.476155989,133.401300339,114.853624733,9.90576805939,8.64190754712
 03/03  13:00:00,235.215446863,29.6545704072,12.8804122833,9.695344692,37.1018798503,104.434947198,112.960840661,103.035072601,9.90576805939,0.02
 03/03  14:00:00,244.927180477,29.8042396361,13.6952750936,8.08919418153,37.1018798503,116.476155989,114.136445677,95.5885583743,9.90576805939,8.64211924345
 03/03  15:00:00,244.243357273,29.9009698486,14.2386377254,6.54211449487,37.1018798503,116.476155989,111.388211563,92.8424982019,9.90576805939,8.63994530167
 03/03  16:00:00,242.986413306,29.8297506754,14.7824267061,5.62904605931,37.1018798503,116.476155989,102.426427336,92.5006592764,9.90576805939,0.02
 03/03  17:00:00,241.968178466,29.6494763587,14.6867622325,5.14406002971,37.1018798503,116.476155989,112.579995302,94.0416813969,9.90576805939,8.63254584581
 03/03  18:00:00,248.131784414,29.5407765821,13.6240218015,5.18652594344,37.1018798503,116.476155989,109.451404931,99.5256368719,9.90576805939,0.02
 03/03  19:00:00,164.17677916,27.6160878461,8.92086659819,0.0,24.7345865669,47.5788473902,81.4563938899,76.4835098602,4.9528840297,0.02
 03/03  20:00:00,162.972536104,28.046438558,7.64499126997,0.0060886486822,24.7345865669,47.5788473902,87.2500363633,82.2771523336,4.9528840297,0.02
 03/03  21:00:00,140.656254925,26.8988366597,7.35374658141,0.0762733114333,12.3672932834,38.6892022431,100.905726969,97.9139965507,2.97173041782,0.02
 03/03  22:00:00,114.386027552,21.6051394702,6.25341409088,0.197852067598,12.3672932834,27.0668015668,95.7863851027,84.2083001107,2.97173041782,8.6063545742
 03/03  23:00:00,86.2728559529,18.5063587223,4.62247490813,0.760975374259,4.12243109448,15.9888894789,77.5784857254,74.5867553076,2.97173041782,0.02
 03/03  24:00:00,101.146578769,23.3481237588,5.54255270652,2.84509016358,4.12243109448,15.9888894789,99.6766782841,96.6849478663,2.97173041782,0.02
 03/04  01:00:00,93.6742704398,19.7974108578,4.17721943441,6.96878419941,4.12243109448,15.9888894789,80.6512883469,77.6595579291,2.97173041782,0.02
 03/04  02:00:00,106.444352593,23.7784744706,5.40264203939,7.30120345989,4.12243109448,15.9888894789,102.094721826,99.1029914078,2.97173041782,0.02
 03/04  03:00:00,97.1348929266,19.7974108578,3.95193981327,11.348154784,4.12243109448,15.9888894789,83.0333636079,80.0416331901,2.97173041782,0.02
 03/04  04:00:00,108.185383953,23.7784744706,4.6310497364,10.5311104673,4.12243109448,15.9888894789,104.82742895,101.835698532,2.97173041782,0.02
 03/04  05:00:00,124.406410706,28.6202395071,5.08222390826,15.090277927,4.12243109448,16.0517297156,125.154988032,122.163257614,2.97173041782,0.02
 03/04  06:00:00,122.197638738,28.1898887953,4.69823724307,13.0723576781,4.12243109448,16.0517297156,126.661398981,123.669668564,2.97173041782,0.02
 03/04  07:00:00,145.210403495,29.0505902189,4.80019050758,20.393230051,4.12243109448,39.6058045677,143.793609874,140.801879457,2.97173041782,0.02
 03/04  08:00:00,214.191158511,29.0505902189,10.1691370833,56.4988972594,12.3672932834,65.3531420225,193.388119607,188.415235577,4.9528840297,0.02
 03/04  09:00:00,205.248677134,29.0505902189,13.2303285734,43.5347302593,12.3672932834,68.2430321324,176.387948064,171.415064034,4.9528840297,0.02
 03/04  10:00:00,227.176167911,29.0625040744,15.3722630016,33.7083315711,16.4897243779,93.1370602926,156.306978435,148.362363988,7.92461444751,0.02
 03/04  11:00:00,225.840655123,29.0684974379,16.6593621269,29.8756332231,16.4897243779,93.1370602926,154.902710467,138.361877386,7.92461444751,8.61621863411
 03/04  12:00:00,223.175419835,29.0705166677,17.3570300684,26.4187774556,16.4897243779,93.1370602926,140.241746966,132.297132518,7.92461444751,0.02
 03/04  13:00:00,212.365858965,29.0713443841,18.1954527211,24.1724688964,16.4897243779,83.9857416113,136.569815753,128.625201305,7.92461444751,0.02
 03/04  14:00:00,210.409566978,29.0717169281,18.9305554787,22.4562220964,16.4897243779,83.9857416113,135.224301448,127.279687,7.92461444751,0.02
 03/04  15:00:00,207.05252763,29.0719036994,18.8589402501,20.6636246768,16.4897243779,83.9857416113,133.713488187,125.76887374,7.92461444751,0.02
 03/04  16:00:00,163.9522827,29.0505902189,14.8964418044,0.160635804958,12.3672932834,70.6512738906,88.7834050307,75.217790828,4.9528840297,8.61273017294
 03/04  17:00:00,162.305812496,29.0505902189,13.8338788016,0.966595837943,12.3672932834,70.6512738906,84.9801722269,80.0072881972,4.9528840297,0.02
 03/04  18:00:00,156.832193486,29.0505902189,12.9563880559,2.37585006371,12.3672932834,58.1284167478,92.0667315109,87.0938474812,4.9528840297,0.02
 03/04  19:00:00,120.453364728,26.4684859479,11.6821990977,0.0,12.3672932834,24.9413748627,104.453767566,99.4808835363,4.9528840297,0.02
 03/04  20:00:00,116.738575344,26.4684859479,11.470324858,0.0,12.3672932834,24.9413748627,109.638531246,104.665647216,4.9528840297,0.02
 03/04  21:00:00,103.003876694,26.4684859479,12.3296245725,0.0,4.12243109448,16.0517297156,117.88789572,114.896165302,2.97173041782,0.02
 03/04  22:00:00,94.2744949039,21.7127271481,10.6159929163,1.58488988515,4.12243109448,15.9888894789,99.1123770969,96.1206466791,2.97173041782,0.02
 03/04  23:00:00,91.2079452761,19.367060146,8.68044146239,6.69471091198,4.12243109448,15.9888894789,84.1412909137,81.1495604959,2.97173041782,0.02
 03/04  24:00:00,107.286638955,24.2088251825,11.0371489788,9.90760195852,4.12243109448,15.9888894789,105.91541099,102.923680572,2.97173041782,0.02
 03/05  01:00:00,90.9147199601,19.367060146,8.62059248805,9.32993586058,2.06121554724,15.9888894789,86.6488518656,83.6571214478,2.97173041782,0.02
 03/05  02:00:00,103.717226999,24.2088251825,10.4279589484,13.0115892035,2.06121554724,15.9888894789,109.364364908,106.37263449,2.97173041782,0.02
 03/05  03:00:00,87.7111988812,19.367060146,7.54369055802,11.2936431723,2.06121554724,15.9888894789,89.0058173415,86.0140869237,2.97173041782,0.02
 03/05  04:00:00,102.498882856,24.2088251825,8.73698943063,15.5441702136,2.06121554724,15.9888894789,111.634821689,108.643091271,2.97173041782,0.02
 03/05  05:00:00,88.0865792349,19.367060146,6.5937631357,13.1289982088,2.06121554724,15.9888894789,90.495469885,87.5037394672,2.97173041782,0.02
 03/05  06:00:00,102.383756433,24.2088251825,7.54380106091,17.8122451343,2.06121554724,15.9888894789,113.317130956,110.325400538,2.97173041782,0.02
 03/05  07:00:00,78.7354640595,19.367060146,5.64872976548,14.7256983307,2.06121554724,15.9888894789,91.6924412428,88.700710825,2.97173041782,0.02
 03/05  08:00:00,86.9154771968,24.2088251825,7.74751750394,18.349546644,2.06121554724,15.9888894789,113.749120042,110.757389624,2.97173041782,0.02
 03/05  09:00:00,97.1529538885,19.367060146,6.86522285919,11.9004216771,4.12243109448,41.7362269337,88.7803244101,83.8074403804,4.9528840297,0.02
 03/05  10:00:00,111.258486144,24.2088251825,9.39179975874,14.8739301019,4.12243109448,41.7362269337,108.377972878,103.405088848,4.9528840297,0.02
 03/05  11:00:00,97.6909289108,19.367060146,7.58588938218,11.6643687119,4.12243109448,41.7362269337,93.321827194,82.0818705487,4.9528840297,6.28707261563
 03/05  12:00:00,109.71763073,24.2088251825,9.86295746407,14.2708887696,4.12243109448,41.7362269337,109.688282215,102.401936004,4.9528840297,2.33346218104
 03/05  13:00:00,97.5862008028,19.367060146,8.16007647392,11.1519125052,4.12243109448,41.7362269337,86.862537853,81.8896538233,4.9528840297,0.02
 03/05  14:00:00,114.440832271,24.2088251825,10.7818959374,13.7265724786,4.12243109448,41.7362269337,106.872676712,101.899792682,4.9528840297,0.02
 03/05  15:00:00,98.9246760106,19.367060146,8.89928157593,10.935942144,4.12243109448,41.7362269337,86.805325439,81.8324414093,4.9528840297,0.02
 03/05  16:00:00,110.924872563,24.2088251825,11.1575067173,13.8426109492,4.12243109448,41.7362269337,107.390363776,102.417479746,4.9528840297,0.02
 03/05  17:00:00,80.9841830321,19.367060146,8.70360009902,11.4453282261,4.12243109448,24.8785346261,87.5866228719,82.6137388422,4.9528840297,0.02
 03/05  18:00:00,92.6964388723,24.2088251825,10.9886275181,17.7285872,2.06121554724,15.9888894789,112.129348337,109.137617919,2.97173041782,0.02
 03/05  19:00:00,89.6169618764,19.367060146,8.6865628897,15.0704082925,2.06121554724,15.9888894789,91.8440321005,88.8523016827,2.97173041782,0.02
 03/05  20:00:00,103.232992002,24.2088251825,10.676203755,19.8729623114,2.06121554724,15.9888894789,114.721411744,111.729681326,2.97173041782,0.02
 03/05  21:00:00,88.1283964154,19.367060146,8.33515394786,16.3960167167,2.06121554724,15.9888894789,92.9304669238,89.938736506,2.97173041782,0.02
 03/05  22:00:00,103.196458511,24.2088251825,10.4733405024,21.3579947523,2.06121554724,15.9888894789,115.693110473,112.701380055,2.97173041782,0.02
 03/05  23:00:00,88.9594070705,19.367060146,8.10726440154,17.4975941973,2.06121554724,15.9888894789,93.5704865203,90.5787561025,2.97173041782,0.02
 03/05  24:00:00,104.493026878,24.2088251825,10.0971487064,22.6751330757,2.06121554724,15.9888894789,116.429898378,113.43816796,2.97173041782,0.02
 03/06  01:00:00,91.8698647696,19.367060146,8.19472383367,17.5762228422,4.12243109448,15.9888894789,92.87089813,89.8791677122,2.97173041782,0.02
 03/06  02:00:00,107.419399609,24.2088251825,10.3997144404,22.3569734495,4.12243109448,15.9888894789,114.801064419,111.809334001,2.97173041782,0.02
 03/06  03:00:00,92.3321781717,19.367060146,7.8650418175,18.0938255562,4.12243109448,15.9888894789,92.6412835839,89.649553166,2.97173041782,0.02
 03/06  04:00:00,109.11169646,24.2088251825,9.47113769388,23.3098443073,4.12243109448,15.9888894789,115.222059821,112.230329404,2.97173041782,0.02
 03/06  05:00:00,126.481591449,28.1898887953,11.1500042968,14.8840985101,12.3672932834,24.9413748627,131.53798523,126.5651012,4.9528840297,0.02
 03/06  06:00:00,177.888883672,28.6202395071,14.0157677666,62.885341129,12.3672932834,24.9413748627,200.388895612,195.416011583,4.9528840297,0.02
 03/06  07:00:00,212.297378271,29.0505902189,14.1860388096,50.7936276875,24.7345865669,70.7195625826,179.508353856,169.582585797,9.90576805939,0.02
 03/06  08:00:00,224.023574902,29.0559009978,14.7333376932,35.9248232859,37.1018798503,92.3937384068,156.976776921,147.051008862,9.90576805939,0.02
 03/06  09:00:00,229.582557257,29.0646403522,14.9722884069,30.4828212924,37.1018798503,104.434947198,156.988460008,138.452609703,9.90576805939,8.63008224624
 03/06  10:00:00,237.123313022,29.0717066206,15.2500258043,26.269431439,37.1018798503,116.476155989,142.913935919,132.98816786,9.90576805939,0.02
 03/06  11:00:00,233.308314306,29.0810703571,15.454545401,22.790843184,37.1018798503,116.476155989,146.884379685,128.338697206,9.90576805939,8.63991441931
 03/06  12:00:00,230.471617175,29.0890766927,15.1850133497,20.0170581231,37.1018798503,116.476155989,136.048165414,126.122397355,9.90576805939,0.02
 03/06  13:00:00,217.675529302,29.0960515104,14.9887269542,17.8492233648,37.1018798503,104.434947198,142.852018749,124.309842149,9.90576805939,8.63640854083
 03/06  14:00:00,226.442098351,29.1042049882,15.2539051791,16.1900047094,37.1018798503,116.476155989,139.445138156,120.897466959,9.90576805939,8.64190313771
 03/06  15:00:00,225.854571948,29.1118289931,14.8438323862,15.2960845136,37.1018798503,116.476155989,130.03754727,120.111779211,9.90576805939,0.02
 03/06  16:00:00,224.111045116,29.1220575105,15.0205458702,14.4648028886,37.1018798503,116.476155989,137.285201025,118.741511649,9.90576805939,8.63792131657
 03/06  17:00:00,221.896705697,29.1369280519,15.1766192162,13.8288708558,37.1018798503,116.476155989,126.185184191,116.259416132,9.90576805939,0.02
 03/06  18:00:00,225.361272536,29.1576767598,14.9754239701,13.5182110295,37.1018798503,116.476155989,134.590856478,116.063514216,9.90576805939,8.62157420226
 03/06  19:00:00,136.604085101,26.4684859479,11.6549459065,0.0,24.7345865669,47.5788473902,90.7201063431,85.7472223134,4.9528840297,0.02
 03/06  20:00:00,138.537256195,27.7595380834,11.5440110296,0.159260046711,24.7345865669,47.5788473902,94.3303470201,89.3574629904,4.9528840297,0.02
 03/06  21:00:00,117.294472186,26.4684859479,11.6918761152,0.0,12.3672932834,38.6892022431,107.028825966,104.037095548,2.97173041782,0.02
 03/06  22:00:00,96.4807083355,21.1747887583,9.75225129443,0.0,12.3672932834,27.0668015668,91.4878378305,88.4961074127,2.97173041782,0.02
 03/06  23:00:00,71.0524930758,17.6456572986,8.14778668695,0.0,4.12243109448,15.9888894789,80.9528417684,77.9611113506,2.97173041782,0.02
 03/06  24:00:00,81.8543250391,22.0570716232,10.377874344,0.0,4.12243109448,15.9888894789,103.163854547,100.172124129,2.97173041782,0.02
 03/07  01:00:00,76.0399480809,19.367060146,8.31331700478,5.26063303235,4.12243109448,15.9888894789,83.6158091497,80.6240787319,2.97173041782,0.02
 03/07  02:00:00,84.2650823276,23.7784744706,10.6690665248,7.20893075456,4.12243109448,15.9888894789,105.157868551,102.166138133,2.97173041782,0.02
 03/07  03:00:00,79.2475394819,19.7974108578,8.39377759301,10.3073534624,4.12243109448,15.9888894789,85.3737190336,82.3819886158,2.97173041782,0.02
 03/07  04:00:00,86.1178842397,23.7784744706,10.7496038641,8.71227067726,4.12243109448,15.9888894789,107.616906085,104.625175667,2.97173041782,0.02
 03/07  05:00:00,110.460000894,28.6202395071,12.2730130028,9.29131341244,12.3672932834,24.9413748627,121.306586594,116.333702564,4.9528840297,0.02
 03/07  06:00:00,141.642803017,28.1980645599,15.7504689645,36.2801355067,12.3672932834,24.9413748627,190.419713892,185.446829863,4.9528840297,0.02
 03/07  07:00:00,189.616916784,29.1062353908,15.6786630396,32.8545484576,24.7345865669,70.7195625826,161.406883618,151.481115559,9.90576805939,0.02
 03/07  08:00:00,207.805270529,29.1434919234,15.1632621894,23.5268408048,37.1018798503,92.3937384068,152.311042671,133.796061331,9.90576805939,8.60921328103
 03/07  09:00:00,215.702660745,29.1650208706,14.3449425868,21.496855317,37.1018798503,104.434947198,141.181261721,131.255493662,9.90576805939,0.02
 03/07  10:00:00,227.224046781,29.1782675303,13.892394916,19.9867034482,37.1018798503,116.476155989,139.984306243,130.058538183,9.90576805939,0.02
 03/07  11:00:00,227.434074102,29.1936629473,13.9000636847,18.6924235172,37.1018798503,116.476155989,145.931361076,127.385720468,9.90576805939,8.63987254813
 03/07  12:00:00,228.730163034,29.2118111396,13.5532308906,17.1619361089,37.1018798503,116.476155989,143.8190282,125.271448605,9.90576805939,8.64181153538
 03/07  13:00:00,218.366335329,29.226217898,12.9496127161,15.6723399582,37.1018798503,104.434947198,133.987373736,124.061605677,9.90576805939,0.02
 03/07  14:00:00,229.345682115,29.2421359497,13.0541055182,14.575516954,37.1018798503,116.476155989,140.439295487,121.891622046,9.90576805939,8.64190538232
 03/07  15:00:00,232.048167711,29.2559393451,12.9527256514,14.7591493963,37.1018798503,116.476155989,130.745739537,120.819971478,9.90576805939,0.02
 03/07  16:00:00,232.862269386,29.2737299752,12.6536756372,14.3317686489,37.1018798503,116.476155989,139.708944607,121.165366324,9.90576805939,8.63781022354
 03/07  17:00:00,232.533316712,29.2924698191,12.3727472964,13.4702494719,37.1018798503,116.476155989,129.677867598,119.752099539,9.90576805939,0.02
 03/07  18:00:00,238.376700247,29.3043953381,12.2094200342,13.4493224594,37.1018798503,116.476155989,138.239201929,119.711895735,9.90576805939,8.62153813448
 03/07  19:00:00,153.661310972,27.6160878461,9.1700147258,0.15496502225,24.7345865669,47.5788473902,89.2390486548,84.2661646251,4.9528840297,0.02
 03/07  20:00:00,155.174783276,28.046438558,9.0011058432,0.586828241841,24.7345865669,47.5788473902,92.5140599709,87.5411759412,4.9528840297,0.02
 03/07  21:00:00,132.532608362,26.8988366597,8.28715602505,0.619665122961,12.3672932834,38.6892022431,105.348895767,102.357165349,2.97173041782,0.02
 03/07  22:00:00,109.431647524,21.7772797549,6.63759067852,1.3033217044,12.3672932834,27.0668015668,90.3671657371,87.3754353192,2.97173041782,0.02
 03/07  23:00:00,88.5204693394,19.367060146,5.37429653621,6.17756880976,4.12243109448,15.9888894789,79.8732766625,76.8815462447,2.97173041782,0.02
 03/07  24:00:00,104.94558082,24.2088251825,6.39998070439,9.92907978032,4.12243109448,15.9888894789,102.229896726,99.238166308,2.97173041782,0.02
 03/08  01:00:00,91.7989128539,19.367060146,5.20242219292,9.30001273208,4.12243109448,15.9888894789,83.238908104,80.2471776862,2.97173041782,0.02
 03/08  02:00:00,108.531805853,24.2088251825,7.05241195337,13.1669770918,4.12243109448,15.9888894789,105.092920726,102.101190308,2.97173041782,0.02
 03/08  03:00:00,94.9883117776,19.367060146,5.33798571763,11.4989271845,4.12243109448,15.9888894789,85.200878315,82.2091478971,2.97173041782,0.02
 03/08  04:00:00,112.707515943,24.2088251825,6.57936997503,15.8100028323,4.12243109448,15.9888894789,107.117346178,104.12561576,2.97173041782,0.02
 03/08  05:00:00,134.503336039,28.1898887953,6.30830771119,10.7950554665,12.3672932834,24.9413748627,120.39294006,115.42005603,4.9528840297,0.02
 03/08  06:00:00,176.894505947,28.6352306972,8.77226320548,48.7707137545,12.3672932834,24.9413748627,196.966605325,183.411786651,4.9528840297,8.60193464375
 03/08  07:00:00,214.451370627,29.1031321321,8.18031049821,38.5068166745,24.7345865669,70.7195625826,185.167141186,175.241373126,9.90576805939,0.02
 03/08  08:00:00,228.155067578,29.1574674664,8.04602087632,25.2773290508,37.1018798503,92.3937384068,166.366130599,156.44036254,9.90576805939,0.02
 03/08  09:00:00,234.506919701,29.1778112835,8.65361124486,19.7193460922,37.1018798503,104.434947198,155.68821648,145.762448421,9.90576805939,0.02
 03/08  10:00:00,242.804313482,29.1967034552,9.43442621797,15.3644161214,37.1018798503,116.476155989,155.65743479,137.117721416,9.90576805939,8.63394531551
 03/08  11:00:00,240.204878888,29.250936145,10.2211301837,12.9273407068,37.1018798503,116.476155989,138.703560742,128.777792682,9.90576805939,0.02
 03/08  12:00:00,238.986375492,29.3403459782,11.1623234359,10.867649059,37.1018798503,116.476155989,138.482725054,119.935182559,9.90576805939,8.64177443473
 03/08  13:00:00,227.326268177,29.4955419854,12.0318651278,9.37894531434,37.1018798503,104.434947198,120.676184066,110.750416007,9.90576805939,0.02
 03/08  14:00:00,236.979223521,29.5838013766,12.5557346523,8.14770788179,37.1018798503,116.476155989,123.652432143,105.104833473,9.90576805939,8.64183061099
 03/08  15:00:00,235.981141941,29.4849675275,12.7286075424,7.03995404695,37.1018798503,116.476155989,116.325752733,106.399984674,9.90576805939,0.02
 03/08  16:00:00,236.23153125,29.4424169733,12.4375485682,6.421386632,37.1018798503,116.476155989,126.781071408,108.237492107,9.90576805939,8.63781124134
 03/08  17:00:00,236.805849498,29.4352460037,12.2276952602,6.33822906201,37.1018798503,116.476155989,119.781155006,109.855386946,9.90576805939,0.02
 03/08  18:00:00,242.473461496,29.4330994494,11.5816357361,6.72108562287,37.1018798503,116.476155989,131.260947501,112.733574642,9.90576805939,8.62160480023
 03/08  19:00:00,161.056280208,27.6160878461,7.46313454547,0.0,24.7345865669,47.5788473902,84.870483621,79.8975995913,4.9528840297,0.02
 03/08  20:00:00,161.508916419,28.046438558,6.53131306382,0.0395439274254,24.7345865669,47.5788473902,89.2420489745,84.2691649448,4.9528840297,0.02
 03/08  21:00:00,140.036353521,26.8988366597,5.89383504,0.158303426269,12.3672932834,38.6892022431,102.668682947,99.6769525292,2.97173041782,0.02
 03/08  22:00:00,113.537379465,21.3899641142,4.41283537704,0.124686705269,12.3672932834,27.0668015668,88.8888891941,85.8971587763,2.97173041782,0.02
 03/08  23:00:00,89.4084275724,19.2236099087,3.37453058547,3.15672124127,4.12243109448,15.9888894789,79.0040803401,76.0123499223,2.97173041782,0.02
 03/08  24:00:00,104.731939013,23.7784744706,3.98661195674,5.85742093967,4.12243109448,15.9888894789,100.372948783,97.3812183648,2.97173041782,0.02
 03/09  01:00:00,95.7398190072,19.7974108578,2.63042325871,9.98590652305,4.12243109448,15.9888894789,81.8135501581,78.8218197403,2.97173041782,0.02
 03/09  02:00:00,107.293140413,23.7784744706,2.98687778601,9.81224209109,4.12243109448,15.9888894789,112.275329863,100.70166954,2.97173041782,8.60192990448
 03/09  03:00:00,99.4433569658,19.7974108578,1.91713529014,14.4985175567,4.12243109448,15.9888894789,84.3594609455,81.3677305277,2.97173041782,0.02
 03/09  04:00:00,109.491323773,23.7784744706,1.99960886709,12.9134742472,4.12243109448,15.9888894789,106.527635806,103.535905388,2.97173041782,0.02
 03/09  05:00:00,139.331366336,28.6202395071,1.74930871427,14.8727313631,12.3672932834,24.9413748627,120.826793367,115.853909338,4.9528840297,0.02
 03/09  06:00:00,168.459012071,28.1997748103,5.26418457476,41.178268526,12.3672932834,24.9413748627,189.701893838,184.729009808,4.9528840297,0.02
 03/09  07:00:00,213.46070344,29.115395019,5.47337431685,40.5911527889,24.7345865669,70.7195625826,194.678998372,184.753230312,9.90576805939,0.02
 03/09  08:00:00,229.615603588,29.1736199149,6.47928260677,27.8025575619,37.1018798503,92.3937384068,173.461048797,163.535280737,9.90576805939,0.02
 03/09  09:00:00,235.086220094,29.1915062196,8.83809057636,21.5340938176,37.1018798503,104.434947198,156.577069578,146.651301519,9.90576805939,0.02
 03/09  10:00:00,244.67599539,29.220126884,10.9452210677,16.9689876301,37.1018798503,116.476155989,150.94722334,132.40750831,9.90576805939,8.63394697121
 03/09  11:00:00,242.696261151,29.2807846673,11.9750003036,13.3070594155,37.1018798503,116.476155989,132.234112378,122.308344319,9.90576805939,0.02
 03/09  12:00:00,242.11529711,29.3692527706,12.5248508269,10.8292753812,37.1018798503,116.476155989,132.665181844,114.117683647,9.90576805939,8.64173013688
 03/09  13:00:00,229.665778346,29.4811232356,13.0807929672,9.07366485453,37.1018798503,104.434947198,117.031144143,107.105376084,9.90576805939,0.02
 03/09  14:00:00,238.748497937,29.5682098961,13.9738001281,7.60225081231,37.1018798503,116.476155989,119.482687309,100.935057729,9.90576805939,8.64186152068
 03/09  15:00:00,237.811299168,29.5893139608,14.4409207723,6.28824564125,37.1018798503,116.476155989,115.643975869,97.0984571201,9.90576805939,8.6397506899
 03/09  16:00:00,232.594877565,29.5056807704,14.4338351104,5.68007387613,37.1018798503,116.476155989,109.848847922,99.9230798621,9.90576805939,0.02
 03/09  17:00:00,232.384076147,29.4986131105,14.1390129152,5.47229432339,37.1018798503,116.476155989,120.288784894,101.750654113,9.90576805939,8.63236272238
 03/09  18:00:00,239.846812552,29.4992147966,13.5795516408,5.81004659089,37.1018798503,116.476155989,114.195226199,104.26945814,9.90576805939,0.02
 03/09  19:00:00,158.359925375,27.6160878461,10.0183415678,0.0,24.7345865669,47.5788473902,83.427969124,78.4550850943,4.9528840297,0.02
 03/09  20:00:00,156.700089319,28.046438558,9.2684451415,0.0,24.7345865669,47.5788473902,88.554571877,83.5816878473,4.9528840297,0.02
 03/09  21:00:00,133.942306122,26.8988366597,8.6495477535,0.0842052096392,12.3672932834,38.6892022431,102.123575348,99.1318449297,2.97173041782,0.02
 03/09  22:00:00,109.409264098,21.7772797549,6.84143886288,0.280791728719,12.3672932834,27.0668015668,96.7245667776,85.1464781104,2.97173041782,8.60635824937
 03/09  23:00:00,82.0745756678,18.0760080104,5.77977886605,0.471608418362,4.12243109448,15.9888894789,78.122505113,75.1307746952,2.97173041782,0.02
 03/09  24:00:00,94.187644402,22.2722469792,7.67237707713,0.330187454651,4.12243109448,15.9888894789,100.564799552,97.5730691346,2.97173041782,0.02
 03/10  01:00:00,88.9115817837,19.7974108578,5.8939915838,5.8948067114,4.12243109448,15.9888894789,81.2845991857,78.2928687679,2.97173041782,0.02
 03/10  02:00:00,100.54588897,23.7784744706,7.70183390475,6.25783803709,4.12243109448,15.9888894789,102.204591976,99.212861558,2.97173041782,0.02
 03/10  03:00:00,91.4462502303,19.7974108578,6.17030287068,9.5528224924,4.12243109448,15.9888894789,83.0274157694,80.0356853516,2.97173041782,0.02
 03/10  04:00:00,101.299422548,23.7784744706,7.91555648736,8.84347587885,4.12243109448,15.9888894789,104.520241735,101.528511317,2.97173041782,0.02
 03/10  05:00:00,128.386336774,28.6202395071,9.32449120531,8.96388797813,12.3672932834,24.9413748627,118.251560856,113.278676826,4.9528840297,0.02
 03/10  06:00:00,154.990149703,28.2143963248,12.6749726594,33.0647504419,12.3672932834,24.9413748627,186.683036264,181.710152235,4.9528840297,0.02
 03/10  07:00:00,198.935909886,29.1232392616,13.0526507004,30.7142373215,24.7345865669,70.7195625826,166.845183908,156.919415849,9.90576805939,0.02
 03/10  08:00:00,217.17148795,29.1940433284,14.2988179774,19.7718841912,37.1018798503,92.3937384068,141.418953603,131.493185543,9.90576805939,0.02
 03/10  09:00:00,224.057061861,29.2197548666,15.5999284001,16.7143372948,37.1018798503,104.434947198,129.815306148,119.889538089,9.90576805939,0.02
 03/10  10:00:00,232.185770719,29.2724318433,17.234803751,13.9084870816,37.1018798503,116.476155989,130.129385768,111.591475239,9.90576805939,8.63214246932
 03/10  11:00:00,227.930950504,29.3279093857,18.4232764921,11.3572416772,37.1018798503,116.476155989,117.957075506,108.031307446,9.90576805939,0.02
 03/10  12:00:00,224.184368769,29.3985143389,19.8416437736,8.60812724255,37.1018798503,116.476155989,122.992658789,104.44521944,9.90576805939,8.64167128965
 03/10  13:00:00,210.433682657,29.4535693165,21.2738667069,6.9635737696,37.1018798503,104.434947198,120.337782656,101.796101813,9.90576805939,8.6359127838
