Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 03/10  14:00:00,219.891634766,29.4998510911,22.5792209782,5.76323369578,37.1018798503,116.476155989,109.80678865,99.8810205901,9.90576805939,0.02
 03/10  15:00:00,222.634412932,29.5485783012,23.2213293262,4.78552705469,37.1018798503,116.476155989,116.784830512,98.2393557234,9.90576805939,8.63970672918
 03/10  16:00:00,223.186820642,29.595084621,23.9499925472,3.91857365411,37.1018798503,116.476155989,106.915046913,96.9892788537,9.90576805939,0.02
 03/10  17:00:00,222.253316651,29.6071694004,24.0661562199,3.62388561555,37.1018798503,116.476155989,115.474458012,96.9364079355,9.90576805939,8.63228201723
 03/10  18:00:00,225.472816677,29.6123576373,22.7876010318,3.64764734042,37.1018798503,116.476155989,107.272082569,97.3463145092,9.90576805939,0.02
 03/10  19:00:00,146.335541714,27.7595380834,18.6404284934,0.0,24.7345865669,47.5788473902,80.8068558348,75.8339718051,4.9528840297,0.02
 03/10  20:00:00,145.751892318,28.046438558,17.5565354791,0.0,24.7345865669,47.5788473902,86.5652192683,81.5923352386,4.9528840297,0.02
 03/10  21:00:00,124.050802461,26.8988366597,16.8944622992,0.0,12.3672932834,38.6892022431,108.755571069,97.173668472,2.97173041782,8.61017217875
 03/10  22:00:00,100.837877787,20.6152050216,13.1131299149,0.0510857822307,12.3672932834,27.0668015668,82.6798226054,79.6880921875,2.97173041782,0.02
 03/10  23:00:00,75.1439246948,17.6456572986,11.2940986184,0.0,4.12243109448,15.9888894789,77.0048748058,74.013144388,2.97173041782,0.02
 03/10  24:00:00,85.3003125512,22.0570716232,13.8597320968,0.0,4.12243109448,15.9888894789,98.8174060178,95.8256755999,2.97173041782,0.02
 03/11  01:00:00,75.9934151681,18.9367094341,10.6697906403,0.889766250079,4.12243109448,15.9888894789,79.807950191,76.8162197732,2.97173041782,0.02
 03/11  02:00:00,85.4815002378,22.5734924775,13.3004214822,0.521993894121,4.12243109448,15.9888894789,101.288474057,98.296743639,2.97173041782,0.02
 03/11  03:00:00,74.9750442816,18.0760080104,10.1647191939,0.619079346083,4.12243109448,15.9888894789,82.1792387465,79.1875083287,2.97173041782,0.02
 03/11  04:00:00,86.9148689475,23.1329484028,12.6905282133,1.87727146836,4.12243109448,15.9888894789,103.592431986,100.600701568,2.97173041782,0.02
 03/11  05:00:00,95.3217855917,27.3291873716,14.9446732302,2.04612440688,4.12243109448,16.0517297156,122.834889388,119.84315897,2.97173041782,0.02
 03/11  06:00:00,98.2084955555,27.9747134393,14.7094256592,4.31057955965,4.12243109448,16.0517297156,124.010769389,121.019038971,2.97173041782,0.02
 03/11  07:00:00,115.374957336,29.0505902189,14.471555184,8.80121166059,4.12243109448,39.6058045677,109.317511612,106.325781194,2.97173041782,0.02
 03/11  08:00:00,179.527400997,29.0826209864,19.3009458487,38.0931833046,12.3672932834,65.3531420225,160.91147178,155.93858775,4.9528840297,0.02
 03/11  09:00:00,172.111873827,29.073570885,21.509212753,28.1155545822,12.3672932834,68.2430321324,154.931330596,149.958446567,4.9528840297,0.02
 03/11  10:00:00,191.093246584,29.0995864047,24.5971448419,18.3563205018,16.4897243779,93.1370602926,142.420699543,134.476085096,7.92461444751,0.02
 03/11  11:00:00,188.808810914,29.10341016,27.0895048083,14.4697023583,16.4897243779,93.1370602926,144.690153541,128.14946361,7.92461444751,8.61607548312
 03/11  12:00:00,187.099624819,29.1345043953,29.7468203498,12.0984485589,16.4897243779,93.1370602926,132.270609133,124.325994685,7.92461444751,0.02
 03/11  13:00:00,175.892305073,29.2140061574,33.6120427163,10.0493326765,16.4897243779,83.9857416113,129.500667096,121.556052648,7.92461444751,0.02
 03/11  14:00:00,174.985348773,29.2841515587,36.0810841821,8.3691108451,16.4897243779,83.9857416113,127.550895568,119.60628112,7.92461444751,0.02
 03/11  15:00:00,174.871401831,29.2726737411,37.4874701038,6.86030260606,16.4897243779,83.9857416113,126.021101145,118.076486697,7.92461444751,0.02
 03/11  16:00:00,147.688376494,29.0505902189,34.843741168,0.0,12.3672932834,70.6512738906,75.694307122,62.1301117613,4.9528840297,8.61131133102
 03/11  17:00:00,146.612171295,29.0505902189,33.767549314,0.0,12.3672932834,70.6512738906,67.7020851757,62.7292011461,4.9528840297,0.02
 03/11  18:00:00,136.310318172,29.0505902189,31.2909435212,0.0,12.3672932834,58.1284167478,72.9931776968,68.0202936671,4.9528840297,0.02
 03/11  19:00:00,103.670836245,26.4684859479,24.5969688488,0.0,12.3672932834,24.9413748627,96.7159376037,91.743053574,4.9528840297,0.02
 03/11  20:00:00,104.350816119,27.1140120157,22.4127079522,0.0,12.3672932834,24.9413748627,103.71886782,98.7459837907,4.9528840297,0.02
 03/11  21:00:00,87.7260108332,26.8988366597,21.5507952246,0.0,4.12243109448,16.0517297156,112.818114959,109.826384541,2.97173041782,0.02
 03/11  22:00:00,74.6614243586,18.5279401635,15.6194239803,0.0,4.12243109448,15.9888894789,86.8780676021,83.8863371843,2.97173041782,0.02
 03/11  23:00:00,72.7259020026,17.6456572986,14.1733605799,0.0,4.12243109448,15.9888894789,82.5803453809,79.5886149631,2.97173041782,0.02
 03/11  24:00:00,83.0930973262,22.0570716232,17.3412840418,0.0,4.12243109448,15.9888894789,104.025338083,101.033607665,2.97173041782,0.02
 03/12  01:00:00,69.770942848,18.7215340782,13.3472432679,0.161952631875,2.06121554724,15.9888894789,84.930398422,81.9386680042,2.97173041782,0.02
 03/12  02:00:00,75.9332250692,22.0570716232,16.2292272067,0.0,2.06121554724,15.9888894789,107.197469468,104.20573905,2.97173041782,0.02
 03/12  03:00:00,67.1331491111,18.5063587223,12.3450676314,0.399096799845,2.06121554724,15.9888894789,86.8452207327,83.8534903149,2.97173041782,0.02
 03/12  04:00:00,74.8487640125,22.4874223351,14.9570440457,0.285371577984,2.06121554724,15.9888894789,108.895263629,105.903533211,2.97173041782,0.02
 03/12  05:00:00,67.3411892368,18.9367094341,11.4859576963,1.62069480593,2.06121554724,15.9888894789,88.3277161881,85.3359857702,2.97173041782,0.02
 03/12  06:00:00,73.6096482951,22.0570716232,14.2676095671,0.0,2.06121554724,15.9888894789,110.493309913,107.501579495,2.97173041782,0.02
 03/12  07:00:00,56.1865469747,18.7645691494,11.5076340191,2.06493373508,2.06121554724,15.9888894789,89.2756306527,86.2839002349,2.97173041782,0.02
 03/12  08:00:00,89.8855878879,23.6924043282,15.3880115331,2.12276994307,4.12243109448,41.7362269337,106.866299528,101.893415498,4.9528840297,0.02
 03/12  09:00:00,80.9627353561,19.0227795765,13.6895083709,0.938094694064,4.12243109448,41.7362269337,92.1435907986,78.5887778129,4.9528840297,8.60192895596
 03/12  10:00:00,92.9563795694,23.3481237588,20.9831102232,0.697712822899,4.12243109448,41.7362269337,101.507785603,96.5349015737,4.9528840297,0.02
 03/12  11:00:00,88.3630927149,19.367060146,21.4016071927,0.566289121261,4.12243109448,41.7362269337,80.9962356589,76.0233516292,4.9528840297,0.02
 03/12  12:00:00,102.603883006,23.864544613,30.4487313207,0.323883419844,4.12243109448,41.7362269337,96.7889723393,91.8160883097,4.9528840297,0.02
 03/12  13:00:00,92.9095672651,18.9367094341,26.8445407636,0.109600373301,4.12243109448,41.7362269337,77.598553793,72.6256697633,4.9528840297,0.02
 03/12  14:00:00,107.394817429,23.7784744706,35.7722986247,0.142474492967,4.12243109448,41.7362269337,93.9888179131,89.0159338834,4.9528840297,0.02
 03/12  15:00:00,99.0066440056,19.7974108578,32.1164364442,0.138390411247,4.12243109448,41.7362269337,75.368815516,70.3959314863,4.9528840297,0.02
 03/12  16:00:00,88.4241447282,23.3481237588,34.2003423884,0.0738276259784,4.12243109448,24.8785346261,93.3060856477,88.333201618,4.9528840297,0.02
 03/12  17:00:00,54.5292373896,15.8810915687,20.1334751384,0.0,2.06121554724,15.9888894789,73.4365804001,70.4448499823,2.97173041782,0.02
 03/12  18:00:00,66.1718818841,18.1512874322,24.576484634,0.0185331877102,2.06121554724,15.9888894789,82.3523394324,79.3606090146,2.97173041782,0.02
 03/12  19:00:00,70.7205297109,17.6456572986,19.8234064155,0.0,2.06121554724,15.9888894789,85.0754788271,82.0837484093,2.97173041782,0.02
 03/12  20:00:00,58.6366983647,11.9753073777,14.0494584332,0.049813382595,2.06121554724,15.9888894789,53.9703484157,50.9786179979,2.97173041782,0.02
 03/12  21:00:00,62.563443334,14.0949443976,15.1812227594,0.154689120359,2.06121554724,15.9888894789,64.0172467118,61.025516294,2.97173041782,0.02
 03/12  22:00:00,78.3267823312,22.4874223351,22.4600328243,0.0898103831679,2.06121554724,15.9888894789,107.407545048,104.41581463,2.97173041782,0.02
 03/12  23:00:00,70.0924080263,18.8506392918,17.9576349579,0.358544448758,2.06121554724,15.9888894789,87.4775768544,84.4858464366,2.97173041782,0.02
 03/12  24:00:00,77.510112667,22.810185369,20.8787611409,0.284284487045,2.06121554724,15.9888894789,110.751444977,107.75971456,2.97173041782,0.02
 03/13  01:00:00,69.7639227706,18.2481482952,15.9505655627,0.231184878487,4.12243109448,15.9888894789,88.0521018686,85.0603714508,2.97173041782,0.02
 03/13  02:00:00,80.7716944111,22.9177730469,19.2319468382,0.546537157209,4.12243109448,15.9888894789,108.742870657,105.75114024,2.97173041782,0.02
 03/13  03:00:00,73.8545265231,18.9367094341,14.8918763977,1.1601193413,4.12243109448,15.9888894789,88.1750445579,85.1833141401,2.97173041782,0.02
 03/13  04:00:00,109.231976119,28.2257513546,21.9929340613,0.881278260452,12.3672932834,24.9413748627,124.863420007,119.890535977,4.9528840297,0.02
 03/13  05:00:00,134.184927565,28.2159699627,24.9973855895,24.0307070859,12.3672932834,24.9413748627,191.706082493,186.733198463,4.9528840297,0.02
 03/13  06:00:00,187.20869705,29.1388329848,25.1421891187,18.484897471,24.7345865669,70.7195625826,156.990127904,147.064359845,9.90576805939,0.02
 03/13  07:00:00,200.676761656,29.1964572206,25.4748934461,11.4789070234,37.1018798503,92.3937384068,136.388914973,126.463146914,9.90576805939,0.02
 03/13  08:00:00,206.95764648,29.2319729103,25.78730546,9.56323272676,37.1018798503,104.434947198,138.673231629,120.137635417,9.90576805939,8.62982815257
 03/13  09:00:00,220.144025301,29.2649877756,28.3856181896,8.13749186258,37.1018798503,116.476155989,126.176390596,116.250622537,9.90576805939,0.02
 03/13  10:00:00,224.777568183,29.329820833,34.6315611932,6.45958864638,37.1018798503,116.476155989,130.901289569,112.355923149,9.90576805939,8.63959836001
 03/13  11:00:00,231.419656996,29.4473257025,42.9367266497,4.67875984034,37.1018798503,116.476155989,125.945921157,107.398709237,9.90576805939,8.64144386073
 03/13  12:00:00,225.355757883,29.7667822045,50.0362900345,3.23770920347,37.1018798503,104.434947198,112.128563897,102.202795837,9.90576805939,0.02
 03/13  13:00:00,241.238086674,30.1027283671,54.6327799973,2.14572843509,37.1018798503,116.476155989,116.269414983,97.7220482106,9.90576805939,8.64159871263
 03/13  14:00:00,242.148071259,30.209953144,56.2761410465,1.30539971798,37.1018798503,116.476155989,105.593669938,95.6679018783,9.90576805939,0.02
 03/13  15:00:00,241.045849301,30.2435394455,55.6548235582,0.791093310282,37.1018798503,116.476155989,113.122531609,94.57924417,9.90576805939,8.63751937981
 03/13  16:00:00,241.798345644,30.3662980608,56.6200718472,0.456233767576,37.1018798503,116.476155989,102.567905619,92.6421375596,9.90576805939,0.02
 03/13  17:00:00,239.903918111,30.3288098117,54.902008048,0.318556822101,37.1018798503,116.476155989,111.308444969,92.7812599442,9.90576805939,8.62141696521
 03/13  18:00:00,148.859369194,28.0823011173,42.9901063701,0.0,24.7345865669,47.5788473902,74.8749323544,69.9020483247,4.9528840297,0.02
 03/13  19:00:00,155.144440903,28.5126518291,39.4481697596,0.0,24.7345865669,47.5788473902,81.1525134261,76.1796293964,4.9528840297,0.02
 03/13  20:00:00,127.022153033,27.7595380834,33.3359325951,0.0,12.3672932834,38.6892022431,95.7985298243,92.8067994065,2.97173041782,0.02
 03/13  21:00:00,85.180133336,14.4608064083,16.7767748495,0.0,12.3672932834,27.0668015668,61.7519394635,58.7602090457,2.97173041782,0.02
 03/13  22:00:00,76.2790769462,19.3886415872,22.0801607643,0.0,4.12243109448,15.9888894789,80.8502138179,77.8584834001,2.97173041782,0.02
 03/13  23:00:00,56.3439944007,10.5873943792,11.1683311488,0.0,4.12243109448,15.9888894789,49.3282873456,46.3365569278,2.97173041782,0.02
 03/13  24:00:00,74.1323225884,19.6038169431,19.7041097976,0.0,4.12243109448,15.9888894789,84.1760708749,81.1843404571,2.97173041782,0.02
 03/14  01:00:00,55.8005179586,10.9316749486,10.2851612929,0.0,4.12243109448,15.9888894789,48.8818139088,45.890083491,2.97173041782,0.02
 03/14  02:00:00,71.446536803,19.3886415872,17.1270616492,0.0,4.12243109448,15.9888894789,84.9447791271,81.9530487093,2.97173041782,0.02
 03/14  03:00:00,69.0807515917,18.7215340782,15.2184813193,0.0,4.12243109448,15.9888894789,80.6663750027,77.6746445849,2.97173041782,0.02
 03/14  04:00:00,102.128148856,28.0751286054,21.8717026648,0.00341053917782,12.3672932834,24.9413748627,112.704664037,107.731780008,4.9528840297,0.02
 03/14  05:00:00,116.438804516,28.2568613847,24.300652178,11.7033838646,12.3672932834,24.9413748627,181.080140892,176.107256862,4.9528840297,0.02
 03/14  06:00:00,173.287927532,29.2103811018,24.4383182704,9.31584002449,24.7345865669,70.7195625826,147.070114589,137.144346529,9.90576805939,0.02
 03/14  07:00:00,192.710080803,29.4527417965,25.0679231148,5.5694867884,37.1018798503,92.3937384068,136.433836657,117.918359496,9.90576805939,8.60970910196
 03/14  08:00:00,203.915768346,29.5341517196,27.9267882332,4.14058541376,37.1018798503,104.434947198,121.671524188,111.745756129,9.90576805939,0.02
 03/14  09:00:00,223.086596197,29.6284296749,36.3913887205,2.7108364125,37.1018798503,116.476155989,116.972803275,107.047035216,9.90576805939,0.02
 03/14  10:00:00,229.537187513,29.7897774043,43.5863983886,1.80443028618,37.1018798503,116.476155989,121.271956012,102.726605768,9.90576805939,8.63958218409
 03/14  11:00:00,238.885665508,30.1031715591,53.3996588483,1.02598701692,37.1018798503,116.476155989,117.027131444,98.479950164,9.90576805939,8.64141322077
 03/14  12:00:00,231.128801869,30.3963979814,57.914726861,0.502704212544,37.1018798503,104.434947198,105.030761973,95.1049939139,9.90576805939,0.02
 03/14  13:00:00,245.025879916,30.4983004372,59.9613180962,0.209420119345,37.1018798503,116.476155989,112.262991059,93.7167926811,9.90576805939,8.64043031872
 03/14  14:00:00,247.959733199,30.894489373,62.6363447296,0.072311875113,37.1018798503,116.476155989,100.92387258,90.9981045208,9.90576805939,0.02
 03/14  15:00:00,247.189662653,31.1273967059,61.6968119433,0.009075118881,37.1018798503,116.476155989,107.618469139,89.0751841915,9.90576805939,8.63751688766
 03/14  16:00:00,246.372706255,31.2172323162,60.7997212627,0.0,37.1018798503,116.476155989,98.1019930381,88.1762249787,9.90576805939,0.02
 03/14  17:00:00,243.994085361,31.0700296513,58.5695156558,0.0,37.1018798503,116.476155989,107.691234681,89.1640668385,9.90576805939,8.62139978288
 03/14  18:00:00,146.971255983,28.1898887953,43.343581321,0.0,24.7345865669,47.5788473902,72.5227848794,67.5499008497,4.9528840297,0.02
 03/14  19:00:00,153.304927728,28.5126518291,37.6086567497,0.0,24.7345865669,47.5788473902,78.8310250948,73.8581410651,4.9528840297,0.02
 03/14  20:00:00,124.509476901,27.7595380834,30.8232539493,0.0,12.3672932834,38.6892022431,93.4038278126,90.4120973948,2.97173041782,0.02
 03/14  21:00:00,84.641548894,15.1493675473,15.5496274569,0.0,12.3672932834,27.0668015668,56.3074419016,53.3157114838,2.97173041782,0.02
 03/14  22:00:00,72.9654142167,19.4102230285,18.6717466617,0.0,4.12243109448,15.9888894789,84.3174308323,81.3257004145,2.97173041782,0.02
 03/14  23:00:00,56.842867555,11.8784465147,10.3198563607,0.0,4.12243109448,15.9888894789,48.165757062,45.1740266442,2.97173041782,0.02
 03/14  24:00:00,71.1464129919,18.5279401635,17.685925987,0.0,4.12243109448,15.9888894789,84.5804285658,81.588698148,2.97173041782,0.02
 03/15  01:00:00,55.8052261678,11.4480958028,9.74045595867,0.0,4.12243109448,15.9888894789,50.1733819779,47.1816515601,2.97173041782,0.02
 03/15  02:00:00,76.303771858,22.4874223351,18.5844178885,0.0,4.12243109448,15.9888894789,99.8939377925,96.9022073746,2.97173041782,0.02
 03/15  03:00:00,68.043207138,18.7215340782,14.0247533888,0.0,4.12243109448,15.9888894789,80.1050390324,77.1133086145,2.97173041782,0.02
 03/15  04:00:00,99.7633182106,27.9890584631,19.5946789728,0.00167353224122,12.3672932834,24.9413748627,112.408628228,107.435744199,4.9528840297,0.02
 03/15  05:00:00,113.512122324,28.282252833,22.3057550597,10.7462071467,12.3672932834,24.9413748627,180.418928832,175.446044802,4.9528840297,0.02
 03/15  06:00:00,171.781708251,29.2740864695,23.3769419201,8.80729153038,24.7345865669,70.7195625826,155.118071283,136.610386081,9.90576805939,8.6019171429
 03/15  07:00:00,189.045219312,29.551005441,23.91483158,5.30862970717,37.1018798503,92.3937384068,127.321762938,117.395994879,9.90576805939,0.02
 03/15  08:00:00,201.643475571,29.6398257909,26.4642139314,3.22519323835,37.1018798503,104.434947198,120.354265193,110.428497134,9.90576805939,0.02
 03/15  09:00:00,219.378600018,29.7322988996,33.18671244,2.10363891642,37.1018798503,116.476155989,124.638930631,106.099527479,9.90576805939,8.63363509249
 03/15  10:00:00,225.798017277,29.8944216388,40.0759810631,1.47104355521,37.1018798503,116.476155989,112.031823182,102.106055122,9.90576805939,0.02
 03/15  11:00:00,233.284372106,30.2328652886,47.8293318071,0.865334938351,37.1018798503,116.476155989,116.466960643,97.9198273925,9.90576805939,8.64136519112
 03/15  12:00:00,226.602171698,30.6216117537,53.2116103384,0.453969372007,37.1018798503,104.434947198,103.994498224,94.068730165,9.90576805939,0.02
 03/15  13:00:00,243.775415655,30.9066343077,58.3013345538,0.210617683371,37.1018798503,116.476155989,109.860361274,91.3131492332,9.90576805939,8.64144398153
 03/15  14:00:00,247.280857293,31.2685761678,61.5723905506,0.0832903837074,37.1018798503,116.476155989,98.8171255752,88.8913575158,9.90576805939,0.02
 03/15  15:00:00,235.9479222,31.241758626,50.341311062,0.00848851151155,37.1018798503,116.476155989,107.877224633,89.3339627758,9.90576805939,8.63749379805
 03/15  16:00:00,223.798319104,31.2470598935,38.1954952413,0.0,37.1018798503,116.476155989,99.5129351572,89.5871670978,9.90576805939,0.02
 03/15  17:00:00,218.730570312,31.1490040138,33.1980567347,0.0289830851981,37.1018798503,116.476155989,108.189537324,89.6624193642,9.90576805939,8.62134990024
 03/15  18:00:00,128.998950056,27.9962309749,25.5649346523,0.0,24.7345865669,47.5788473902,73.366466826,68.3935827963,4.9528840297,0.02
 03/15  19:00:00,138.687700064,28.5126518291,22.9914271666,0.0,24.7345865669,47.5788473902,80.5768574289,75.6039733992,4.9528840297,0.02
 03/15  20:00:00,114.523275938,27.7595380834,20.8370500236,0.0,12.3672932834,38.6892022431,95.4102159832,92.4184855654,2.97173041782,0.02
 03/15  21:00:00,81.1365508702,15.1924026185,11.9535288848,0.0,12.3672932834,27.0668015668,61.8928991995,58.9011687817,2.97173041782,0.02
 03/15  22:00:00,70.0559953287,19.4102230285,15.7758001571,0.0,4.12243109448,15.9888894789,85.972747405,82.9810169872,2.97173041782,0.02
 03/15  23:00:00,62.5405069598,14.9988087038,12.5684685684,0.0,4.12243109448,15.9888894789,70.551545556,67.5598151381,2.97173041782,0.02
 03/15  24:00:00,75.4948081867,23.3481237588,17.0727027706,0.0,4.12243109448,15.9888894789,97.0584603418,94.066729924,2.97173041782,0.02
 03/16  01:00:00,66.4797684739,17.6456572986,13.6887215853,0.0,4.12243109448,15.9888894789,79.2977986318,76.306068214,2.97173041782,0.02
 03/16  02:00:00,74.4668999243,23.1329484028,16.2504209251,0.000233295144102,4.12243109448,15.9888894789,100.176098593,97.184368175,2.97173041782,0.02
 03/16  03:00:00,66.6012292854,18.7215340782,12.4792118085,0.0830870221054,4.12243109448,15.9888894789,81.6075285218,78.6157981039,2.97173041782,0.02
 03/16  04:00:00,97.2680219523,27.6160878461,17.3910081325,0.0830185899385,12.3672932834,24.9413748627,122.883917422,109.329111635,4.9528840297,8.60192175747
 03/16  05:00:00,115.923187975,28.741156354,20.1824556975,14.8216686349,12.3672932834,24.9413748627,181.599203386,176.626319356,4.9528840297,0.02
 03/16  06:00:00,170.635691363,29.2138128701,19.9308436149,11.1676466721,24.7345865669,70.7195625826,148.111572555,138.185804495,9.90576805939,0.02
 03/16  07:00:00,187.054850013,29.5175583091,20.224255329,7.04228420376,37.1018798503,92.3937384068,128.811406973,118.885638913,9.90576805939,0.02
 03/16  08:00:00,199.709478352,29.6061189171,23.3044759899,4.48463146764,37.1018798503,104.434947198,121.538515531,111.612747472,9.90576805939,0.02
 03/16  09:00:00,213.15115252,29.7103435758,26.6342085145,2.45065675103,37.1018798503,116.476155989,124.966302252,106.426919241,9.90576805939,8.63361495255
 03/16  10:00:00,217.933562514,29.9581930064,32.0364571789,1.5823373087,37.1018798503,116.476155989,111.334622705,101.408854645,9.90576805939,0.02
 03/16  11:00:00,223.143936444,30.3021343665,37.5706587991,0.914314783802,37.1018798503,116.476155989,115.992768218,97.4456969363,9.90576805939,8.64130322257
 03/16  12:00:00,217.109319742,30.3544832494,43.8701473409,0.569698207885,37.1018798503,104.434947198,106.371272812,96.4455047529,9.90576805939,0.02
 03/16  13:00:00,234.59900657,30.5538053922,49.3925853136,0.295799862755,37.1018798503,116.476155989,112.985309329,94.4385518545,9.90576805939,8.6409894152
 03/16  14:00:00,233.043313133,30.9587600018,47.5683322819,0.159607154088,37.1018798503,116.476155989,100.705438124,90.7796700648,9.90576805939,0.02
 03/16  15:00:00,225.362135559,30.9305823672,39.9864622623,0.0887418368624,37.1018798503,116.476155989,109.471678306,90.9284558064,9.90576805939,8.63745443997
 03/16  16:00:00,219.305303297,30.8745249274,34.0497991398,0.0252041414267,37.1018798503,116.476155989,101.452482662,91.5267146028,9.90576805939,0.02
 03/16  17:00:00,214.884446099,30.7350475965,29.7925233054,0.00236548486746,37.1018798503,116.476155989,110.921824294,92.3946621857,9.90576805939,8.62139404858
 03/16  18:00:00,124.797061998,27.8671257614,21.4921506309,0.0,24.7345865669,47.5788473902,75.8956772571,70.9227932274,4.9528840297,0.02
 03/16  19:00:00,134.604311915,28.5126518291,18.9080364503,0.0,24.7345865669,47.5788473902,82.8403470265,77.8674629968,4.9528840297,0.02
 03/16  20:00:00,111.886712602,27.3291873716,18.6308343811,0.0,12.3672932834,38.6892022431,97.2434729326,94.2517425148,2.97173041782,0.02
 03/16  21:00:00,79.5738774986,14.5468765507,10.9291181671,0.0,12.3672932834,27.0668015668,60.7444759886,57.7527455708,2.97173041782,0.02
 03/16  22:00:00,72.8397678479,22.2005218605,15.3661555866,0.0,4.12243109448,15.9888894789,95.4042560976,92.4125256798,2.97173041782,0.02
 03/16  23:00:00,65.9678071899,18.5063587223,11.8540465159,0.0,4.12243109448,15.9888894789,77.510525012,74.5187945942,2.97173041782,0.02
 03/16  24:00:00,72.9693217814,23.175983474,14.3873047295,0.0,4.12243109448,15.9888894789,98.8845936094,95.8928631915,2.97173041782,0.02
 03/17  01:00:00,71.1636124874,17.6456572986,11.397877484,0.0,4.12243109448,15.9888894789,88.8753377397,77.3033306975,2.97173041782,8.60027662437
 03/17  02:00:00,85.7501232341,23.1329484028,13.8402704809,0.116029677044,4.12243109448,15.9888894789,100.540930002,97.549199584,2.97173041782,0.02
 03/17  03:00:00,76.354159328,18.9367094341,10.7583181524,0.622010804029,4.12243109448,15.9888894789,81.5856704211,78.5939400033,2.97173041782,0.02
 03/17  04:00:00,111.176953083,27.6160878461,14.7879130827,0.355723791243,12.3672932834,24.9413748627,114.641970857,109.669086828,4.9528840297,0.02
 03/17  05:00:00,135.879223466,28.7211700425,17.8083782448,18.8585124172,12.3672932834,24.9413748627,181.729594998,176.756710968,4.9528840297,0.02
 03/17  06:00:00,190.743226032,29.1964133974,18.0840482157,14.2251037887,24.7345865669,70.7195625826,147.788666196,137.862898137,9.90576805939,0.02
 03/17  07:00:00,202.263725582,29.4624721707,18.4197600161,9.64287151528,37.1018798503,92.3937384068,128.999759466,119.073991407,9.90576805939,0.02
 03/17  08:00:00,208.556376661,29.5314593139,18.6500194143,8.55534367065,37.1018798503,104.434947198,123.865338793,113.939570733,9.90576805939,0.02
 03/17  09:00:00,219.333739451,29.5846211899,19.2471090282,6.90623510054,37.1018798503,116.476155989,128.833049069,110.293678864,9.90576805939,8.63360214616
 03/17  10:00:00,218.362697163,29.6887234277,20.2656355715,4.15546269917,37.1018798503,116.476155989,114.891698392,104.965930332,9.90576805939,0.02
 03/17  11:00:00,219.208123256,29.8638021646,21.2659763116,3.52496280877,37.1018798503,116.476155989,119.234933921,100.687939385,9.90576805939,8.64122647642
 03/17  12:00:00,208.068095521,30.1319108969,21.6810662395,2.5021050102,37.1018798503,104.434947198,107.254363594,97.3285955348,9.90576805939,0.02
 03/17  13:00:00,218.47398246,30.1681947418,22.261433665,1.6985553834,37.1018798503,116.476155989,114.887494356,96.340301294,9.90576805939,8.6414250031
 03/17  14:00:00,219.250496132,30.1506069957,22.1013612738,1.48387585101,37.1018798503,116.476155989,114.512431759,95.9673345019,9.90576805939,8.6393291977
 03/17  15:00:00,219.061778263,30.1067291484,21.3685270475,1.41276834869,37.1018798503,116.476155989,105.766151529,95.8403834697,9.90576805939,0.02
 03/17  16:00:00,219.256778548,30.0365826536,20.8710683485,1.52060629863,37.1018798503,116.476155989,114.486477722,95.948749351,9.90576805939,8.63196031198
 03/17  17:00:00,219.047244524,29.9795766632,20.3632126411,1.73052351432,37.1018798503,116.476155989,106.224172535,96.2984044753,9.90576805939,0.02
 03/17  18:00:00,134.948864747,27.7595380834,17.0771143514,0.0,24.7345865669,47.5788473902,79.5348953526,74.5620113229,4.9528840297,0.02
 03/17  19:00:00,145.975008034,28.2974764732,15.4987707917,0.0,24.7345865669,47.5788473902,85.5428098272,80.5699257975,4.9528840297,0.02
 03/17  20:00:00,124.640410391,26.8988366597,14.2173137611,0.0,12.3672932834,38.6892022431,99.4106975944,96.4189671766,2.97173041782,0.02
 03/17  21:00:00,99.6756534472,20.6152050216,11.1527138681,0.00158538771046,12.3672932834,27.0668015668,82.197227166,79.2054967482,2.97173041782,0.02
 03/17  22:00:00,73.959697945,17.6456572986,9.49659519735,0.0,4.12243109448,15.9888894789,76.8023871891,73.8106567713,2.97173041782,0.02
 03/17  23:00:00,85.2729938756,23.3481237588,11.7904838189,0.341296810189,4.12243109448,15.9888894789,106.465731683,94.8920764415,2.97173041782,8.60192482342
 03/17  24:00:00,73.2049007236,17.9038677257,9.34429951635,0.0669701895391,4.12243109448,15.9888894789,80.5814458076,77.5897153898,2.97173041782,0.02
 03/18  01:00:00,82.7965054665,22.9177730469,11.9893297764,0.711501944849,4.12243109448,15.9888894789,101.336715388,98.3449849703,2.97173041782,0.02
 03/18  02:00:00,73.7792360467,18.8506392918,9.44732928215,1.39223522208,4.12243109448,15.9888894789,82.6046941641,79.6129637462,2.97173041782,0.02
 03/18  03:00:00,82.1694259545,22.2722469792,11.9502172577,0.233721876113,4.12243109448,15.9888894789,103.596180595,100.604450177,2.97173041782,0.02
 03/18  04:00:00,90.5252562414,27.3291873716,13.9142804895,1.41807878615,4.12243109448,16.0517297156,122.646968261,119.655237844,2.97173041782,0.02
 03/18  05:00:00,93.251404846,28.6202395071,13.8619249559,4.58381313582,4.12243109448,16.0517297156,124.045840539,121.054110121,2.97173041782,0.02
 03/18  06:00:00,119.162397531,29.0505902189,13.8556565588,7.23814142096,4.12243109448,39.6058045677,111.423676089,108.431945671,2.97173041782,0.02
 03/18  07:00:00,171.189948083,29.084325232,17.8763191542,36.035708741,12.3672932834,65.3531420225,163.466107428,158.493223398,4.9528840297,0.02
 03/18  08:00:00,168.256241585,29.0751750981,19.4880262902,28.5220910172,12.3672932834,68.2430321324,157.927079601,152.954195571,4.9528840297,0.02
 03/18  09:00:00,193.570392426,29.1030745457,21.0284147344,21.4501159109,16.4897243779,93.1370602926,146.812089038,138.86747459,7.92461444751,0.02
 03/18  10:00:00,192.86492932,29.1055703958,22.2621206555,19.030256917,16.4897243779,93.1370602926,141.981567182,134.036952734,7.92461444751,0.02
 03/18  11:00:00,189.255878126,29.1050228885,23.9996129905,16.3087316361,16.4897243779,93.1370602926,147.286970908,130.746440815,7.92461444751,8.61591564603
 03/18  12:00:00,178.097569812,29.1037097828,27.6470726581,14.043570837,16.4897243779,83.9857416113,136.11576129,128.171146843,7.92461444751,0.02
 03/18  13:00:00,176.43690948,29.1022666111,31.009281507,11.9423831977,16.4897243779,83.9857416113,134.025576194,126.080961746,7.92461444751,0.02
 03/18  14:00:00,176.164349967,29.1009771325,35.3330314508,10.0290655987,16.4897243779,83.9857416113,132.24785342,124.303238972,7.92461444751,0.02
 03/18  15:00:00,149.364279163,29.0505902189,36.5196379278,0.0,12.3672932834,70.6512738906,70.519980432,65.5470964023,4.9528840297,0.02
 03/18  16:00:00,151.478673536,29.0505902189,38.6340376011,0.0,12.3672932834,70.6512738906,77.3620413697,63.7966790015,4.9528840297,8.61247833853
 03/18  17:00:00,138.6750825,29.0505902189,38.3540434165,0.0,12.3672932834,58.1284167478,73.4014600367,68.428576007,4.9528840297,0.02
 03/18  18:00:00,95.8897914294,26.4684859479,28.9892324466,0.0,12.3672932834,24.9413748627,96.504354617,91.5314705873,4.9528840297,0.02
 03/18  19:00:00,108.388646893,27.1140120157,29.0967285089,0.0,12.3672932834,24.9413748627,103.302607877,98.3297238468,4.9528840297,0.02
 03/18  20:00:00,89.7959453725,26.8988366597,27.8537096743,0.0,4.12243109448,16.0517297156,112.315594342,109.323863924,2.97173041782,0.02
 03/18  21:00:00,58.7898469335,11.0285358116,12.1149504032,0.0,4.12243109448,15.9888894789,56.3133846756,53.3216542578,2.97173041782,0.02
 03/18  22:00:00,67.7671835205,16.101662285,16.8900736354,0.0,4.12243109448,15.9888894789,83.8928374137,80.9011069959,2.97173041782,0.02
 03/18  23:00:00,69.8307628698,17.6456572986,17.1712463084,0.0,4.12243109448,15.9888894789,85.3570807636,82.3653503458,2.97173041782,0.02
 03/18  24:00:00,66.1379488903,16.203790697,15.2831768429,0.00590163611546,4.12243109448,15.9888894789,74.51470172,71.5229713022,2.97173041782,0.02
 03/19  01:00:00,75.8227055596,22.0570716232,20.9753210607,0.0,2.06121554724,15.9888894789,105.265714258,102.27398384,2.97173041782,0.02
 03/19  02:00:00,68.6732003259,18.9367094341,16.8558966492,0.219311781101,2.06121554724,15.9888894789,85.5493141407,82.5575837229,2.97173041782,0.02
 03/19  03:00:00,75.656316603,22.0570716232,20.808932041,0.0,2.06121554724,15.9888894789,106.806437721,103.814707303,2.97173041782,0.02
 03/19  04:00:00,68.9997339642,18.9367094341,16.9206925882,0.481049411096,2.06121554724,15.9888894789,86.68523068,83.6935002621,2.97173041782,0.02
 03/19  05:00:00,75.6900537926,22.0570716232,20.8426691554,0.0,2.06121554724,15.9888894789,108.363844378,105.37211396,2.97173041782,0.02
 03/19  06:00:00,68.2507689127,18.8291217562,15.7896383557,0.856680282174,2.06121554724,15.9888894789,88.6876962377,85.6959658199,2.97173041782,0.02
 03/19  07:00:00,59.9249358865,22.4874223351,18.458324021,0.138751230753,2.06121554724,15.9888894789,109.220473839,106.228743422,2.97173041782,0.02
 03/19  08:00:00,82.6659174442,19.5105103832,15.6251678795,0.248991604658,4.12243109448,41.7362269337,83.4051725318,78.4322885021,4.9528840297,0.02
 03/19  09:00:00,89.8816252794,23.2046735215,19.6715159527,0.189484387116,4.12243109448,41.7362269337,103.009503191,98.036619161,4.9528840297,0.02
 03/19  10:00:00,81.9644357307,19.367060146,14.9422335218,0.747243325731,4.12243109448,41.7362269337,83.3210161111,78.3481320814,4.9528840297,0.02
 03/19  11:00:00,88.59150432,23.4341939011,17.5572994229,0.797506652119,4.12243109448,41.7362269337,103.973089664,99.0002056348,4.9528840297,0.02
 03/19  12:00:00,80.877828592,19.0227795765,13.9184953421,0.880182392469,4.12243109448,41.7362269337,83.9510801601,78.9781961304,4.9528840297,0.02
 03/19  13:00:00,89.2981499401,23.864544613,17.1215903381,1.42665016392,4.12243109448,41.7362269337,104.848502197,99.8756181671,4.9528840297,0.02
 03/19  14:00:00,81.1409102744,18.9367094341,13.6852867896,1.25475589285,4.12243109448,41.7362269337,92.6105989901,79.0557911473,4.9528840297,8.60192381311
 03/19  15:00:00,88.5591058947,23.3481237588,16.8495429775,1.34887746964,4.12243109448,41.7362269337,104.724813565,99.7519295352,4.9528840297,0.02
 03/19  16:00:00,65.7258515655,19.4531302883,13.7046903948,1.9854886201,4.12243109448,24.8785346261,84.3593842411,79.3865002114,4.9528840297,0.02
 03/19  17:00:00,58.9915274632,22.4874223351,16.6461367643,0.912772669521,2.06121554724,15.9888894789,109.730526374,106.738795957,2.97173041782,0.02
 03/19  18:00:00,53.5067479771,18.1620781528,13.0219083642,0.943361157504,2.06121554724,15.9888894789,89.4924689534,86.5007385355,2.97173041782,0.02
 03/19  19:00:00,72.6816889498,22.4874223351,16.0379684931,1.16732587276,2.06121554724,15.9888894789,112.030196816,109.038466399,2.97173041782,0.02
 03/19  20:00:00,68.4677013245,18.8291217562,13.2162620804,3.38793705772,2.06121554724,15.9888894789,91.2339096797,88.2421792619,2.97173041782,0.02
 03/19  21:00:00,72.7105694285,22.4874223351,15.8153415688,1.37276378865,2.06121554724,15.9888894789,114.731125953,111.739395535,2.97173041782,0.02
 03/19  22:00:00,67.3090391253,18.5063587223,12.5303088367,3.22163520395,2.06121554724,15.9888894789,92.0545517605,89.0628213427,2.97173041782,0.02
 03/19  23:00:00,76.3800297889,23.2620536164,15.1625797217,4.94874860262,2.06121554724,15.9888894789,114.717923777,111.72619336,2.97173041782,0.02
 03/19  24:00:00,72.0608626409,19.367060146,11.7464414781,7.78747983645,2.06121554724,15.9888894789,91.8741476629,88.8824172451,2.97173041782,0.02
 03/20  01:00:00,81.0563788988,23.6924043282,14.5251789975,7.79004635205,4.12243109448,15.9888894789,113.718795342,110.727064924,2.97173041782,0.02
 03/20  02:00:00,77.1635377824,19.7113407154,11.8769577763,10.539195353,4.12243109448,15.9888894789,91.3592249732,88.3674945554,2.97173041782,0.02
 03/20  03:00:00,83.0444036695,23.7784744706,14.9443168037,9.32084324582,4.12243109448,15.9888894789,113.870427303,110.878696886,2.97173041782,0.02
 03/20  04:00:00,106.498235584,28.3333390325,18.1342717049,7.85271822171,12.3672932834,24.9413748627,129.55415947,124.58127544,4.9528840297,0.02
 03/20  05:00:00,138.000413056,28.2000127064,21.9335659111,35.6889277978,12.3672932834,24.9413748627,198.070877029,193.097993,4.9528840297,0.02
 03/20  06:00:00,194.747047813,29.1104687594,23.9719312678,31.3412601224,24.7345865669,70.7195625826,162.239277288,152.313509229,9.90576805939,0.02
 03/20  07:00:00,207.337202579,29.1412200937,28.4281839869,19.4970447005,37.1018798503,92.3937384068,140.231086127,130.305318067,9.90576805939,0.02
 03/20  08:00:00,222.226636548,29.1529601888,34.8264638566,15.9329365982,37.1018798503,104.434947198,141.983677677,123.448358752,9.90576805939,8.62955086549
 03/20  09:00:00,233.725495336,29.1662874485,36.587019107,13.6162958357,37.1018798503,116.476155989,129.30554009,119.37977203,9.90576805939,0.02
 03/20  10:00:00,232.794562937,29.1782027621,37.8866511643,11.3731033896,37.1018798503,116.476155989,134.323750406,115.778750824,9.90576805939,8.63923152282
 03/20  11:00:00,229.514311863,29.2104173736,37.5761277877,8.37096945486,37.1018798503,116.476155989,121.057046678,111.131278618,9.90576805939,0.02
 03/20  12:00:00,210.123393784,29.2421666175,31.2061047392,7.36013089836,37.1018798503,104.434947198,127.653350143,109.112042033,9.90576805939,8.63554005141
 03/20  13:00:00,216.884321944,29.2934535033,26.9178556206,6.31619998502,37.1018798503,116.476155989,117.176308135,107.250540075,9.90576805939,0.02
 03/20  14:00:00,214.334708436,29.3447040649,25.1536200235,5.47980829748,37.1018798503,116.476155989,124.26242928,105.717995625,9.90576805939,8.63866559514
 03/20  15:00:00,213.019658675,29.3841996809,24.1875903032,5.09148535014,37.1018798503,116.476155989,118.9885183,104.732262032,9.90576805939,4.35048820787
 03/20  16:00:00,212.127615136,29.4142999967,23.3862132081,4.97137528518,37.1018798503,116.476155989,118.245553874,104.037552857,9.90576805939,4.30223295746
 03/20  17:00:00,211.297765958,29.43689733,22.4862582762,5.02009518701,37.1018798503,116.476155989,113.538993601,103.613225542,9.90576805939,0.02
 03/20  18:00:00,120.927393257,27.6160878461,17.8735051098,0.0,24.7345865669,47.5788473902,85.3701826751,80.3972986454,4.9528840297,0.02
 03/20  19:00:00,132.237655299,28.046438558,17.0075820509,0.0,24.7345865669,47.5788473902,99.2621665416,85.6991236092,4.9528840297,8.6101589027
 03/20  20:00:00,110.11567208,26.8988366597,16.850515097,0.00988924865198,12.3672932834,38.6892022431,104.013708563,101.021978145,2.97173041782,0.02
 03/20  21:00:00,88.7151581543,19.8189922991,11.9186599859,0.181290568037,12.3672932834,27.0668015668,80.3670798854,77.3753494675,2.97173041782,0.02
 03/20  22:00:00,67.8812382121,17.6456572986,10.5100337625,0.0,4.12243109448,15.9888894789,78.8555747473,75.8638443295,2.97173041782,0.02
 03/20  23:00:00,83.6704303738,22.9177730469,12.8769693487,0.809373035905,4.12243109448,15.9888894789,100.433405093,97.4416746752,2.97173041782,0.02
 03/20  24:00:00,74.4529582497,18.0760080104,10.0335047385,0.538916476764,4.12243109448,15.9888894789,81.8319810869,78.8402506691,2.97173041782,0.02
 03/21  01:00:00,86.8314047116,23.3481237588,12.5773263673,2.12890674957,4.12243109448,15.9888894789,102.568465464,99.5767350465,2.97173041782,0.02
 03/21  02:00:00,73.2796540302,17.6456572986,10.0681063957,0.0,4.12243109448,15.9888894789,82.3443878485,79.3526574307,2.97173041782,0.02
 03/21  03:00:00,88.0273623241,23.2405360808,12.8945951383,2.55496975363,4.12243109448,15.9888894789,105.591836785,102.600106367,2.97173041782,0.02
 03/21  04:00:00,113.802169151,28.2472688902,14.1544843491,3.0722084734,12.3672932834,24.9413748627,117.685679865,112.712795835,4.9528840297,0.02
 03/21  05:00:00,138.983530744,28.2348728982,17.0029170855,25.7967327764,12.3672932834,24.9413748627,186.562333495,181.589449466,4.9528840297,0.02
 03/21  06:00:00,191.459644624,29.1606158262,16.4455156342,22.9663137885,24.7345865669,70.7195625826,154.797732529,144.87196447,9.90576805939,0.02
 03/21  07:00:00,204.892676852,29.230727838,16.2982234786,16.0982101804,37.1018798503,92.3937384068,134.433937307,124.508169248,9.90576805939,0.02
 03/21  08:00:00,212.023863931,29.2856432137,16.4910844203,14.2909436341,37.1018798503,104.434947198,135.411079455,116.876679344,9.90576805939,8.62863205151
 03/21  09:00:00,222.779125259,29.3409141843,17.7523698957,12.2769012486,37.1018798503,116.476155989,122.986207956,113.060439897,9.90576805939,0.02
 03/21  10:00:00,223.579014183,29.3931905007,19.2486059807,10.1334690983,37.1018798503,116.476155989,128.02836941,109.483450042,9.90576805939,8.63915130839
 03/21  11:00:00,223.60923744,29.4451229206,19.9386269844,8.06813727637,37.1018798503,116.476155989,116.006021568,106.080253508,9.90576805939,0.02
 03/21  12:00:00,211.638232432,29.4929148533,21.0385490235,6.78219012764,37.1018798503,104.434947198,122.534924543,103.993784153,9.90576805939,8.63537233078
 03/21  13:00:00,219.768131218,29.5626275673,22.2600419994,5.26735477572,37.1018798503,116.476155989,111.086858134,101.161090074,9.90576805939,0.02
 03/21  14:00:00,220.318907305,29.596670412,22.6760304616,4.46555705666,37.1018798503,116.476155989,118.252177545,99.707412895,9.90576805939,8.63899659063
 03/21  15:00:00,220.719750205,29.6478008782,22.9946653647,3.44890470797,37.1018798503,116.476155989,116.057693139,97.5148541574,9.90576805939,8.6370709219
 03/21  16:00:00,219.443789615,29.6653675495,23.2217773377,3.14479745636,37.1018798503,116.476155989,107.097549734,97.1717816747,9.90576805939,0.02
 03/21  17:00:00,220.684458865,29.6882272349,23.2198126423,2.90141178908,37.1018798503,116.476155989,106.527728277,96.6019602172,9.90576805939,0.02
 03/21  18:00:00,138.114079447,27.7595380834,19.9081099115,0.0,24.7345865669,47.5788473902,79.1992030037,74.226318974,4.9528840297,0.02
 03/21  19:00:00,150.047413921,28.1898887953,18.4053362602,0.0,24.7345865669,47.5788473902,93.9101955713,80.3471801331,4.9528840297,8.61013140856
 03/21  20:00:00,128.681834281,26.8988366597,17.4072305971,0.0,12.3672932834,38.6892022431,99.0494174979,96.0576870801,2.97173041782,0.02
 03/21  21:00:00,93.2500407795,16.9139332772,11.0623796619,0.0,12.3672932834,27.0668015668,69.3060480105,66.3143175927,2.97173041782,0.02
 03/21  22:00:00,86.6099372516,22.0570716232,13.574261119,0.0,4.12243109448,15.9888894789,94.7989649406,91.8072345227,2.97173041782,0.02
 03/21  23:00:00,79.3822437918,18.9367094341,10.4835006499,0.358207785429,4.12243109448,15.9888894789,78.4216049344,75.4298745166,2.97173041782,0.02
 03/21  24:00:00,89.5022741705,22.702597691,12.0010998959,0.451666605473,4.12243109448,15.9888894789,99.6457357164,96.6540052986,2.97173041782,0.02
 03/22  01:00:00,78.8897072135,18.0760080104,9.20733090057,0.487775716012,4.12243109448,15.9888894789,81.2390082637,78.2472778459,2.97173041782,0.02
 03/22  02:00:00,90.8528147376,23.3481237588,10.9931063579,1.98649379103,4.12243109448,15.9888894789,101.788763528,98.7970331104,2.97173041782,0.02
 03/22  03:00:00,80.3956879631,18.4202885799,9.24577432559,1.53661865266,4.12243109448,15.9888894789,83.0661480609,80.0744176431,2.97173041782,0.02
 03/22  04:00:00,119.418753488,28.046438558,13.0897705358,2.635227785,12.3672932834,24.9413748627,116.50968113,111.5367971,4.9528840297,0.02
 03/22  05:00:00,148.986944176,28.6856326892,16.1854559077,28.7626124882,12.3672932834,24.9413748627,183.851094416,178.878210386,4.9528840297,0.02
 03/22  06:00:00,196.380718813,29.1686661725,16.2125420196,22.1223672313,24.7345865669,70.7195625826,153.472549687,143.546781627,9.90576805939,0.02
 03/22  07:00:00,207.479294668,29.2935528857,16.2965841558,14.6705160036,37.1018798503,92.3937384068,130.79451592,120.86874786,9.90576805939,0.02
 03/22  08:00:00,213.489737568,29.3695765821,17.7566702102,10.7415811458,37.1018798503,104.434947198,131.030289859,112.495113966,9.90576805939,8.62940783412
 03/22  09:00:00,223.040797911,29.4378999057,19.5107263937,7.70793389957,37.1018798503,116.476155989,118.018640023,108.092871964,9.90576805939,0.02
 03/22  10:00:00,218.776275681,29.5225251557,20.1269861778,5.63133326781,37.1018798503,116.476155989,122.67519073,104.130374713,9.90576805939,8.63904795747
 03/22  11:00:00,216.641533363,29.6208823568,20.1312817696,4.76704715139,37.1018798503,116.476155989,111.036784193,101.111016134,9.90576805939,0.02
 03/22  12:00:00,206.965742616,29.8355860558,20.7185258324,3.68238868952,37.1018798503,104.434947198,116.271540184,97.7303062894,9.90576805939,8.63546583549
 03/22  13:00:00,216.524155524,30.0821514078,20.8695940152,2.64322566886,37.1018798503,116.476155989,107.278515611,94.8954520058,9.90576805939,2.47729554626
 03/22  14:00:00,214.95477443,30.145698804,20.680134651,1.63435634277,37.1018798503,116.476155989,110.094150363,94.0075922785,9.90576805939,6.18079002515
 03/22  15:00:00,214.023009197,29.9992735849,20.0975559152,1.51687467545,37.1018798503,116.476155989,113.751576301,95.2088218284,9.90576805939,8.63698641356
 03/22  16:00:00,214.572914294,29.9377169545,20.5302765508,1.49453150808,37.1018798503,116.476155989,105.629006334,95.7032382748,9.90576805939,0.02
 03/22  17:00:00,215.492432435,29.852380984,19.0407545736,1.83460046634,37.1018798503,116.476155989,106.093243569,96.1674755095,9.90576805939,0.02
 03/22  18:00:00,131.842453627,27.7595380834,13.7580043069,0.0,24.7345865669,47.5788473902,88.5939564827,75.0327203459,4.9528840297,8.60835210716
 03/22  19:00:00,143.809769631,28.1898887953,12.9160166204,0.0,24.7345865669,47.5788473902,86.2952889385,81.3224049088,4.9528840297,0.02
 03/22  20:00:00,122.355319584,26.8988366597,12.8474135016,0.0,12.3672932834,38.6892022431,100.074861921,97.0831315034,2.97173041782,0.02
 03/22  21:00:00,99.1496417567,21.4974878865,10.5641772296,0.0373661494593,12.3672932834,27.0668015668,84.8051007637,81.8133703459,2.97173041782,0.02
 03/22  22:00:00,72.207870523,17.6456572986,8.93140499164,0.0,4.12243109448,15.9888894789,77.2118729053,74.2201424874,2.97173041782,0.02
 03/22  23:00:00,84.0375138539,23.0899133317,11.5644143123,0.271279731326,4.12243109448,15.9888894789,98.22832642,95.2365960022,2.97173041782,0.02
 03/22  24:00:00,74.0710613332,18.5063587223,9.31589604196,0.543240263652,4.12243109448,15.9888894789,80.5901646058,77.5984341879,2.97173041782,0.02
 03/23  01:00:00,83.5887572068,22.4874223351,11.6977391003,0.383372608043,4.12243109448,15.9888894789,100.739303372,97.7475729543,2.97173041782,0.02
 03/23  02:00:00,74.3504194723,18.7645691494,9.04753616929,1.32181355651,4.12243109448,15.9888894789,82.4884412072,79.4967107893,2.97173041782,0.02
 03/23  03:00:00,85.263008154,23.0038431893,11.7163335045,1.84760361996,4.12243109448,15.9888894789,104.048504535,101.056774117,2.97173041782,0.02
 03/23  04:00:00,107.783350391,27.6160878461,13.2733588358,1.56377864769,12.3672932834,24.9413748627,117.643506716,112.670622686,4.9528840297,0.02
 03/23  05:00:00,139.461558053,28.6934313398,16.8021340105,26.990705336,12.3672932834,24.9413748627,184.44002346,179.46713943,4.9528840297,0.02
 03/23  06:00:00,188.578829197,29.1849524619,17.5177358162,20.3003708858,24.7345865669,70.7195625826,150.188482664,140.262714604,9.90576805939,0.02
 03/23  07:00:00,201.68712534,29.3455276712,17.2478805463,14.6016947137,37.1018798503,92.3937384068,131.138742068,121.212974009,9.90576805939,0.02
 03/23  08:00:00,210.676097612,29.4147523727,17.0567177007,13.1840819626,37.1018798503,104.434947198,134.444243162,115.909096713,9.90576805939,8.62937838982
 03/23  09:00:00,220.925014726,29.4516507591,16.7249664509,12.1402604108,37.1018798503,116.476155989,122.952935435,113.027167375,9.90576805939,0.02
 03/23  10:00:00,219.546779279,29.4796450515,16.8216333333,11.0582477805,37.1018798503,116.476155989,129.248631187,110.703874588,9.90576805939,8.63898853989
 03/23  11:00:00,220.137417875,29.5056728088,17.33615828,9.90471117912,37.1018798503,116.476155989,118.329643933,108.403875873,9.90576805939,0.02
 03/23  12:00:00,208.05629039,29.5262806452,17.2595101705,8.99239157724,37.1018798503,104.434947198,125.106059567,106.564649965,9.90576805939,8.63564154249
 03/23  13:00:00,217.234074146,29.5524086492,17.3323943444,8.25208569109,37.1018798503,116.476155989,123.569597709,105.02298118,9.90576805939,8.64084846917
 03/23  14:00:00,217.322944985,29.5829425071,17.8608684058,7.44063299202,37.1018798503,116.476155989,113.271789803,103.346021744,9.90576805939,0.02
 03/23  15:00:00,216.935228417,29.6214209604,18.4285713163,6.48892137572,37.1018798503,116.476155989,120.003681012,101.460900927,9.90576805939,8.6370120255
 03/23  16:00:00,217.876779292,29.6342952171,18.3296412946,6.35850074052,37.1018798503,116.476155989,110.710754509,100.78498645,9.90576805939,0.02
 03/23  17:00:00,220.620404052,29.6390321601,17.4954067567,6.44267501815,37.1018798503,116.476155989,110.370943292,100.445175232,9.90576805939,0.02
 03/23  18:00:00,131.171589724,27.7595380834,13.5384321844,0.0,24.7345865669,47.5788473902,92.0013766671,78.4389508711,4.9528840297,8.60954176621
 03/23  19:00:00,146.667991313,28.1898887953,12.2704831779,0.00895669750034,24.7345865669,47.5788473902,89.1296690413,84.1567850116,4.9528840297,0.02
 03/23  20:00:00,126.166925668,26.8988366597,11.4415619367,0.0864116378748,12.3672932834,38.6892022431,102.312367155,99.3206367373,2.97173041782,0.02
 03/23  21:00:00,102.30251731,21.5835580289,9.02112827002,0.793120024725,12.3672932834,27.0668015668,86.3822338482,83.3905034303,2.97173041782,0.02
 03/23  22:00:00,75.2612139605,17.6456572986,7.8493208328,0.0,4.12243109448,15.9888894789,78.5418529254,75.5501225076,2.97173041782,0.02
 03/23  23:00:00,88.9073124417,23.0038431893,10.1104033402,1.51560342535,4.12243109448,15.9888894789,99.7235037901,96.7317733723,2.97173041782,0.02
 03/23  24:00:00,80.4968540203,18.9367094341,8.59300741386,2.96281215121,4.12243109448,15.9888894789,81.3617757877,78.3700453699,2.97173041782,0.02
 03/24  01:00:00,95.2273497971,23.7784744706,9.80579310518,5.28136818853,4.12243109448,15.9888894789,101.912642763,98.9209123453,2.97173041782,0.02
 03/24  02:00:00,87.4531973076,19.7974108578,6.2778389302,8.58283083492,4.12243109448,15.9888894789,83.0135838105,80.0218533926,2.97173041782,0.02
