Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 03/24  03:00:00,97.6096540428,23.7784744706,7.21777827068,8.31275122056,4.12243109448,15.9888894789,104.655405107,101.663674689,2.97173041782,0.02
 03/24  04:00:00,124.56329444,28.6202395071,8.41646910833,8.69969373652,12.3672932834,24.9413748627,118.586668152,113.613784122,4.9528840297,0.02
 03/24  05:00:00,148.842293363,28.2240179506,12.4148878141,31.0657664983,12.3672932834,24.9413748627,186.999626164,182.026742134,4.9528840297,0.02
 03/24  06:00:00,202.388540261,29.1365269339,12.3906346604,30.0773778086,24.7345865669,70.7195625826,169.463120198,159.537352139,9.90576805939,0.02
 03/24  07:00:00,210.963271673,29.22310645,12.8277577951,20.6301293916,37.1018798503,92.3937384068,147.394389081,137.468621021,9.90576805939,0.02
 03/24  08:00:00,214.685283613,29.2679219019,15.2395616387,15.7623658898,37.1018798503,104.434947198,139.527941803,120.992885574,9.90576805939,8.62928817006
 03/24  09:00:00,221.500712024,29.3311405272,18.384519984,11.4294894739,37.1018798503,116.476155989,120.064568356,110.138800297,9.90576805939,0.02
 03/24  10:00:00,216.974461978,29.4107556198,20.2547256532,7.93728368073,37.1018798503,116.476155989,124.100417984,105.557126092,9.90576805939,8.63752383272
 03/24  11:00:00,215.974252225,29.5281795229,20.9454614544,6.7102409465,37.1018798503,116.476155989,111.565163648,101.639395589,9.90576805939,0.02
 03/24  12:00:00,204.113283033,29.731586222,20.8722463839,5.47352360735,37.1018798503,104.434947198,116.784043048,98.2427105113,9.90576805939,8.63556447713
 03/24  13:00:00,217.083618524,29.9361997425,21.2625078093,4.11017727967,37.1018798503,116.476155989,113.882522503,95.3360408044,9.90576805939,8.64071363935
 03/24  14:00:00,222.022394403,30.1286149682,21.9500540192,2.64974642418,37.1018798503,116.476155989,102.724763401,92.7989953417,9.90576805939,0.02
 03/24  15:00:00,229.838014014,30.2004291666,22.137389746,1.63545424511,37.1018798503,116.476155989,109.250045946,90.7073977851,9.90576805939,8.63688010157
 03/24  16:00:00,236.958150744,30.1611724341,22.4551445043,1.37227283548,37.1018798503,116.476155989,99.7205996941,89.7948316347,9.90576805939,0.02
 03/24  17:00:00,238.036625501,30.1044583576,21.7880382082,1.32094154324,37.1018798503,116.476155989,99.9641071246,90.0383390652,9.90576805939,0.02
 03/24  18:00:00,149.543388164,27.6519504055,17.2642245562,0.0,24.7345865669,47.5788473902,83.0107164082,69.4477446741,4.9528840297,8.61008770434
 03/24  19:00:00,161.625084818,28.4050641512,15.3268945867,0.0,24.7345865669,47.5788473902,82.1397717927,77.166887763,4.9528840297,0.02
 03/24  20:00:00,136.795380175,26.4684859479,14.2249946326,0.0,12.3672932834,38.6892022431,96.8190193724,93.8272889545,2.97173041782,0.02
 03/24  21:00:00,106.6523871,21.2392774594,10.2567425118,0.0,12.3672932834,27.0668015668,81.8318704201,78.8401400023,2.97173041782,0.02
 03/24  22:00:00,77.8704237315,17.6456572986,8.41894823242,0.0,4.12243109448,15.9888894789,76.1536987012,73.1619682834,2.97173041782,0.02
 03/24  23:00:00,90.3229964472,23.1329484028,10.9123692571,0.117969683122,4.12243109448,15.9888894789,97.6148669777,94.6231365598,2.97173041782,0.02
 03/24  24:00:00,76.0237876466,17.6456572986,7.9515074482,0.0,4.12243109448,15.9888894789,79.6676286932,76.6758982754,2.97173041782,0.02
 03/25  01:00:00,85.8654003769,23.2620536164,9.95429282319,0.738541231724,4.12243109448,15.9888894789,101.591720381,98.5999899636,2.97173041782,0.02
 03/25  02:00:00,75.0076799068,18.5063587223,7.72537800224,1.08114671567,4.12243109448,15.9888894789,82.6615635547,79.6698331369,2.97173041782,0.02
 03/25  03:00:00,85.4483004787,23.0038431893,9.01032050493,1.5479563875,4.12243109448,15.9888894789,103.186889599,100.195159181,2.97173041782,0.02
 03/25  04:00:00,96.3747740491,28.1898887953,10.3533672843,4.30974061725,4.12243109448,16.0517297156,123.213121245,120.221390827,2.97173041782,0.02
 03/25  05:00:00,99.2101888288,28.6202395071,10.4764939725,6.88982984542,4.12243109448,16.0517297156,124.909042151,121.917311733,2.97173041782,0.02
 03/25  06:00:00,125.13240477,29.0505902189,10.1984177108,10.5197392606,4.12243109448,39.6058045677,124.171853105,121.180122687,2.97173041782,0.02
 03/25  07:00:00,179.364644831,29.0701890976,14.8236550733,41.2452657954,12.3672932834,65.3531420225,174.615775388,169.642891359,4.9528840297,0.02
 03/25  08:00:00,175.886115542,29.0660738388,17.5327328675,33.7335008513,12.3672932834,68.2430321324,161.394260216,156.421376186,4.9528840297,0.02
 03/25  09:00:00,200.318719276,29.0922312273,20.4112693852,24.5977809927,16.4897243779,93.1370602926,155.266872807,138.727401772,7.92461444751,8.61485658809
 03/25  10:00:00,203.047551535,29.0942088255,22.5757803366,20.2649144739,16.4897243779,93.1370602926,140.060046403,132.115431956,7.92461444751,0.02
 03/25  11:00:00,206.720098042,29.0953618955,23.9367689384,17.1118452001,16.4897243779,93.1370602926,136.140482597,128.195868149,7.92461444751,0.02
 03/25  12:00:00,198.596088811,29.0955613957,25.7156462157,14.4029445349,16.4897243779,83.9857416113,133.450742785,125.506128338,7.92461444751,0.02
 03/25  13:00:00,194.271673157,29.0953505135,28.5481995976,10.915512039,16.4897243779,83.9857416113,138.544479417,122.006951218,7.92461444751,8.612913752
 03/25  14:00:00,193.196041242,29.0945685131,29.6868760454,9.43398252173,16.4897243779,83.9857416113,129.087552426,121.142937979,7.92461444751,0.02
 03/25  15:00:00,164.384691459,29.0505902189,25.850431213,0.0,12.3672932834,70.6512738906,68.7552021777,63.782318148,4.9528840297,0.02
 03/25  16:00:00,162.975066676,29.0505902189,24.233302247,0.0,12.3672932834,70.6512738906,68.818628507,63.8457444773,4.9528840297,0.02
 03/25  17:00:00,152.11154718,29.0505902189,22.3625544759,0.0,12.3672932834,58.1284167478,72.087809662,67.1149256323,4.9528840297,0.02
 03/25  18:00:00,113.937136943,26.4684859479,19.5340313999,0.0,12.3672932834,24.9413748627,95.3661292853,90.3932452556,4.9528840297,0.02
 03/25  19:00:00,120.559546984,26.6836613038,17.5813293009,0.0,12.3672932834,24.9413748627,103.517243474,98.544359444,4.9528840297,0.02
 03/25  20:00:00,104.7328081,27.3291873716,17.1458364473,0.0117885217854,4.12243109448,16.0517297156,113.050405066,110.058674648,2.97173041782,0.02
 03/25  21:00:00,91.084691222,20.2925058934,13.5055491847,0.0,4.12243109448,15.9888894789,93.6919076119,90.7001771941,2.97173041782,0.02
 03/25  22:00:00,82.6775258272,17.6456572986,11.2897107215,0.0,4.12243109448,15.9888894789,82.6535077301,79.6617773123,2.97173041782,0.02
 03/25  23:00:00,91.892654276,22.0570716232,13.5752164604,0.0,4.12243109448,15.9888894789,104.382075602,101.390345184,2.97173041782,0.02
 03/25  24:00:00,78.9545524227,18.5063587223,10.3756164257,0.649156724025,4.12243109448,15.9888894789,84.6022521949,81.6105217771,2.97173041782,0.02
 03/26  01:00:00,86.8590315027,22.4874223351,13.1906132051,0.519707792798,2.06121554724,15.9888894789,115.716236035,104.142588771,2.97173041782,8.6019168462
 03/26  02:00:00,75.4002010045,17.6456572986,10.5821438476,0.0,2.06121554724,15.9888894789,87.1424137904,84.1506833726,2.97173041782,0.02
 03/26  03:00:00,90.642092915,23.1329484028,13.5337088374,2.09334942476,2.06121554724,15.9888894789,109.099316237,106.10758582,2.97173041782,0.02
 03/26  04:00:00,83.2400143371,19.367060146,10.8470134742,4.74145602117,2.06121554724,15.9888894789,88.0140493439,85.0223189261,2.97173041782,0.02
 03/26  05:00:00,98.8217355916,24.2088251825,14.029591603,7.41322631812,2.06121554724,15.9888894789,109.785706759,106.793976342,2.97173041782,0.02
 03/26  06:00:00,82.510736351,19.367060146,11.6370053882,6.61374869311,2.06121554724,15.9888894789,88.5185937017,85.5268632839,2.97173041782,0.02
 03/26  07:00:00,93.3969790563,24.2088251825,15.0662698114,9.0181394535,2.06121554724,15.9888894789,109.805622367,106.813891949,2.97173041782,0.02
 03/26  08:00:00,106.356640205,18.5924288646,12.1745668145,3.03711779681,4.12243109448,41.7362269337,85.2942758998,80.3213918701,4.9528840297,0.02
 03/26  09:00:00,119.624482137,23.1329484028,15.4328463384,3.24325855016,4.12243109448,41.7362269337,103.783965405,98.8110813757,4.9528840297,0.02
 03/26  10:00:00,98.5949284164,17.9038677257,12.0123244627,0.414926334271,4.12243109448,41.7362269337,83.8007817422,78.8278977125,4.9528840297,0.02
 03/26  11:00:00,110.894472854,22.9177730469,15.2649201801,2.50294252867,4.12243109448,41.7362269337,102.945655587,97.9727715577,4.9528840297,0.02
 03/26  12:00:00,98.3174078526,19.1949198612,12.3310386949,3.5839748523,4.12243109448,41.7362269337,83.5191227153,78.5462386856,4.9528840297,0.02
 03/26  13:00:00,110.131944395,23.4341939011,15.5996684045,3.2303619672,4.12243109448,41.7362269337,102.769994501,97.7971104708,4.9528840297,0.02
 03/26  14:00:00,97.4408190303,18.9367094341,12.3392903993,2.9652114506,4.12243109448,41.7362269337,83.3488384334,78.3759544037,4.9528840297,0.02
 03/26  15:00:00,112.381391009,23.6924043282,15.9548399241,3.80446566998,4.12243109448,41.7362269337,102.680260496,97.7073764668,4.9528840297,0.02
 03/26  16:00:00,81.2039670079,18.7645691494,12.7916618039,2.55947891107,4.12243109448,24.8785346261,83.6518555705,78.6789715408,4.9528840297,0.02
 03/26  17:00:00,80.5375611539,22.0570716232,15.7989807701,0.0,2.06121554724,15.9888894789,108.201389513,105.209659095,2.97173041782,0.02
 03/26  18:00:00,69.9813404149,18.0760080104,12.6267389925,1.39165641835,2.06121554724,15.9888894789,89.905918683,86.9141882652,2.97173041782,0.02
 03/26  19:00:00,98.6082337621,22.9177730469,16.018062781,3.40798244401,2.06121554724,15.9888894789,112.086251048,109.094520631,2.97173041782,0.02
 03/26  20:00:00,87.7850620837,19.0227795765,12.5386737974,5.70282836439,2.06121554724,15.9888894789,90.5217429141,87.5300124963,2.97173041782,0.02
 03/26  21:00:00,104.652063442,24.0366848977,15.7018902299,9.3514293738,2.06121554724,15.9888894789,111.763815595,108.772085177,2.97173041782,0.02
 03/26  22:00:00,89.9894483873,19.1949198612,12.7239771014,7.80543431883,2.06121554724,15.9888894789,90.8418152967,87.8500848788,2.97173041782,0.02
 03/26  23:00:00,106.636832874,24.2088251825,16.2780847199,11.6423125957,2.06121554724,15.9888894789,113.306113616,110.314383199,2.97173041782,0.02
 03/26  24:00:00,86.6607594032,19.367060146,12.6496630623,9.82556697056,2.06121554724,15.9888894789,91.5650005501,88.5732701323,2.97173041782,0.02
 03/27  01:00:00,100.018374362,24.2088251825,15.4832301489,12.3054229188,4.12243109448,15.9888894789,113.137094623,110.145364205,2.97173041782,0.02
 03/27  02:00:00,84.486513086,19.367060146,11.3056544139,10.4368090187,4.12243109448,15.9888894789,90.7427562901,87.7510258723,2.97173041782,0.02
 03/27  03:00:00,96.1142027243,24.2088251825,13.1952196068,14.2076105386,4.12243109448,15.9888894789,113.805715746,110.813985328,2.97173041782,0.02
 03/27  04:00:00,113.663862526,28.1898887953,15.2990109146,8.85899073033,12.3672932834,24.9413748627,135.756203911,124.988628633,4.9528840297,5.81469124898
 03/27  05:00:00,155.761455606,28.6258584662,18.3826558712,48.454377169,12.3672932834,24.9413748627,200.39305098,192.634495775,4.9528840297,2.80567117553
 03/27  06:00:00,198.073719695,29.0783152453,18.9021669403,35.9341072547,24.7345865669,70.7195625826,162.962552663,153.036784604,9.90576805939,0.02
 03/27  07:00:00,214.359892483,29.1170855306,18.8425458986,24.2449602088,37.1018798503,92.3937384068,141.196843059,131.271075,9.90576805939,0.02
 03/27  08:00:00,225.523067227,29.1285969355,19.2479711047,20.3643242888,37.1018798503,104.434947198,134.028824891,124.103056832,9.90576805939,0.02
 03/27  09:00:00,231.715022597,29.1384445,18.7482174549,18.7261008249,37.1018798503,116.476155989,139.714440134,121.175644159,9.90576805939,8.63302791516
 03/27  10:00:00,222.902354487,29.1514671903,17.7548942891,17.4647963656,37.1018798503,116.476155989,129.500104211,119.574336151,9.90576805939,0.02
 03/27  11:00:00,218.052792317,29.1625974532,17.7961622226,15.4714690582,37.1018798503,116.476155989,135.326735969,116.780474299,9.90576805939,8.64049361057
 03/27  12:00:00,203.879271609,29.1720059061,18.0465539242,13.5261620956,37.1018798503,104.434947198,123.456626752,113.530858693,9.90576805939,0.02
 03/27  13:00:00,214.154549641,29.1810943258,18.4108945857,12.2057624047,37.1018798503,116.476155989,129.840947407,111.294547643,9.90576805939,8.64063170422
 03/27  14:00:00,213.251450657,29.1908740507,18.5916339136,11.1123707154,37.1018798503,116.476155989,119.653943206,109.728175146,9.90576805939,0.02
 03/27  15:00:00,212.242959025,29.2117652944,18.3782632243,10.2965923893,37.1018798503,116.476155989,126.910650127,108.368163297,9.90576805939,8.63671877021
 03/27  16:00:00,212.520522431,29.2350507275,18.6834076576,10.2463255718,37.1018798503,116.476155989,117.585281637,107.659513577,9.90576805939,0.02
 03/27  17:00:00,212.431860333,29.2612051048,19.0145263826,9.80161278667,37.1018798503,116.476155989,125.496984239,106.97029156,9.90576805939,8.62092461872
 03/27  18:00:00,115.918731338,27.5443627275,15.2857576504,0.0,24.7345865669,47.5788473902,87.8851511335,82.9122671038,4.9528840297,0.02
 03/27  19:00:00,130.116015384,27.6160878461,15.3155789375,0.000735133731976,24.7345865669,47.5788473902,92.7798933694,87.8070093397,4.9528840297,0.02
 03/27  20:00:00,109.196652792,27.3291873716,15.7417578737,0.199027607223,12.3672932834,38.6892022431,105.931364557,102.939634139,2.97173041782,0.02
 03/27  21:00:00,87.585231285,20.2925058934,12.6026505733,0.0,12.3672932834,27.0668015668,88.2738942794,85.2821638616,2.97173041782,0.02
 03/27  22:00:00,64.5043388815,18.0760080104,10.7286141169,0.405858194672,4.12243109448,15.9888894789,80.0630789573,77.0713485395,2.97173041782,0.02
 03/27  23:00:00,73.8766358727,22.9177730469,13.5605971912,1.20543044983,4.12243109448,15.9888894789,101.759493376,98.7677629577,2.97173041782,0.02
 03/27  24:00:00,64.6094402661,17.9899378681,10.738650003,0.504622319754,4.12243109448,15.9888894789,83.1570167623,80.1652863445,2.97173041782,0.02
 03/28  01:00:00,74.4209957667,22.9177730469,13.1188265114,1.81012050395,4.12243109448,15.9888894789,103.149982523,100.158252105,2.97173041782,0.02
 03/28  02:00:00,67.5368729917,18.5063587223,10.2285930108,2.25321989121,4.12243109448,15.9888894789,83.4456103852,80.4538799674,2.97173041782,0.02
 03/28  03:00:00,79.4671072953,23.5202640435,12.7909695445,4.53958284933,4.12243109448,15.9888894789,106.016051936,103.024321518,2.97173041782,0.02
 03/28  04:00:00,100.425238601,27.6160878461,14.5945006828,2.37652930543,12.3672932834,24.9413748627,118.975922577,114.003038547,4.9528840297,0.02
 03/28  05:00:00,136.613222369,28.667520326,18.2610531867,33.8753417042,12.3672932834,24.9413748627,196.508140831,182.953341956,4.9528840297,8.60191484524
 03/28  06:00:00,179.864861751,29.1460601257,18.6356900713,24.3989415132,24.7345865669,70.7195625826,153.030642678,143.104874619,9.90576805939,0.02
 03/28  07:00:00,194.960505978,29.2056946393,18.3081431174,17.1388449615,37.1018798503,92.3937384068,133.370675748,123.444907689,9.90576805939,0.02
 03/28  08:00:00,204.896814201,29.2345203387,18.4216836264,14.9263853549,37.1018798503,104.434947198,127.629596362,117.703828302,9.90576805939,0.02
 03/28  09:00:00,216.099223444,29.2776366452,19.1624225268,13.3032403218,37.1018798503,116.476155989,133.008935892,114.470239648,9.90576805939,8.63292818529
 03/28  10:00:00,215.235063634,29.3199209269,19.5696875245,11.9889153409,37.1018798503,116.476155989,121.871648314,111.945880254,9.90576805939,0.02
 03/28  11:00:00,213.91950466,29.3599551884,19.5648980167,10.6378444774,37.1018798503,116.476155989,128.159737444,109.613485915,9.90576805939,8.64048346945
 03/28  12:00:00,200.48552093,29.3951165885,19.3554027927,9.41668171484,37.1018798503,104.434947198,117.652830571,107.727062511,9.90576805939,0.02
 03/28  13:00:00,211.296558348,29.4382723492,19.2025079263,8.29898039991,37.1018798503,116.476155989,124.370041443,105.82369649,9.90576805939,8.64057689324
 03/28  14:00:00,210.281167752,29.4787144849,19.2041151439,7.24177210576,37.1018798503,116.476155989,114.201505806,104.275737746,9.90576805939,0.02
 03/28  15:00:00,209.468036615,29.5120136077,19.1313090722,6.46837552826,37.1018798503,116.476155989,121.510854149,102.96849472,9.90576805939,8.63659136981
 03/28  16:00:00,209.040849315,29.5367327886,19.1180157518,6.03036744925,37.1018798503,116.476155989,111.979021355,102.053253296,9.90576805939,0.02
 03/28  17:00:00,209.128736955,29.555039398,19.4440991474,5.77508061207,37.1018798503,116.476155989,120.070964468,101.544299446,9.90576805939,8.6208969629
 03/28  18:00:00,119.446144756,27.7595380834,16.5699612389,0.0,24.7345865669,47.5788473902,83.77322636,78.8003423303,4.9528840297,0.02
 03/28  19:00:00,131.837317222,28.1898887953,15.8817511218,0.0,24.7345865669,47.5788473902,89.3622828846,84.3893988549,4.9528840297,0.02
 03/28  20:00:00,109.169248015,26.8988366597,15.5798719838,0.010168903604,12.3672932834,38.6892022431,102.663535013,99.6718045951,2.97173041782,0.02
 03/28  21:00:00,88.856524714,20.5578249267,12.0121912189,0.294845209078,12.3672932834,27.0668015668,83.9981099727,81.0063795549,2.97173041782,0.02
 03/28  22:00:00,65.1982832752,17.6456572986,10.4076083366,0.0,4.12243109448,15.9888894789,78.8056986141,75.8139681963,2.97173041782,0.02
 03/28  23:00:00,74.8537857614,23.1329484028,13.192828266,1.04883156435,4.12243109448,15.9888894789,100.206475041,97.2147446237,2.97173041782,0.02
 03/28  24:00:00,65.594499561,18.0760080104,10.2213187172,0.566244698109,4.12243109448,15.9888894789,81.9258865439,78.9341561261,2.97173041782,0.02
 03/29  01:00:00,76.8570895834,22.9177730469,12.3536663411,1.45914628781,4.12243109448,15.9888894789,102.633295511,99.6415650929,2.97173041782,0.02
 03/29  02:00:00,69.9080942706,18.7645691494,9.40246414418,2.36877847457,4.12243109448,15.9888894789,83.3853605474,80.3936301296,2.97173041782,0.02
 03/29  03:00:00,79.3130298572,22.8317029046,11.5856226402,2.07669007382,4.12243109448,15.9888894789,103.954823929,100.963093511,2.97173041782,0.02
 03/29  04:00:00,107.234791632,27.9029883207,13.4021342054,2.87238546946,12.3672932834,24.9413748627,117.610186545,112.637302515,4.9528840297,0.02
 03/29  05:00:00,139.736188544,28.6831327171,16.7449329179,30.3042008352,12.3672932834,24.9413748627,185.154193248,180.181309218,4.9528840297,0.02
 03/29  06:00:00,184.969722594,29.163128048,16.5957333591,22.9779217049,24.7345865669,70.7195625826,161.763580296,143.255896717,9.90576805939,8.60191551961
 03/29  07:00:00,200.25819416,29.2746863839,16.1255001134,16.6153172911,37.1018798503,92.3937384068,133.639871905,123.714103845,9.90576805939,0.02
 03/29  08:00:00,208.059824076,29.3418402733,16.3431875001,14.8490989287,37.1018798503,104.434947198,126.927910867,117.002142807,9.90576805939,0.02
 03/29  09:00:00,218.616712492,29.3876977556,16.8553682178,13.4864793675,37.1018798503,116.476155989,132.265752503,113.727122923,9.90576805939,8.63286152048
 03/29  10:00:00,217.53271932,29.4264104363,17.6551704465,11.9424354252,37.1018798503,116.476155989,120.862495002,110.936726942,9.90576805939,0.02
 03/29  11:00:00,215.824057899,29.4598975935,18.0875127242,10.510311822,37.1018798503,116.476155989,127.129369323,108.583263028,9.90576805939,8.64033823648
 03/29  12:00:00,204.096623744,29.4892682492,18.0889335912,9.25772211532,37.1018798503,104.434947198,116.507793584,106.582025525,9.90576805939,0.02
 03/29  13:00:00,214.462014334,29.5288441279,18.4111700669,8.11656701506,37.1018798503,116.476155989,123.211871618,104.667175843,9.90576805939,8.63892771549
 03/29  14:00:00,214.323686604,29.5625945953,18.8172247378,7.11614991248,37.1018798503,116.476155989,113.114494995,103.188726935,9.90576805939,0.02
 03/29  15:00:00,213.993084749,29.5896663065,19.042513184,6.42010474954,37.1018798503,116.476155989,120.503278128,101.960962302,9.90576805939,8.63654776645
 03/29  16:00:00,214.956109302,29.60748615,19.1165802681,6.02699857899,37.1018798503,116.476155989,110.936175254,101.010407194,9.90576805939,0.02
 03/29  17:00:00,217.801478668,29.6199416744,19.4397945416,5.79824243771,37.1018798503,116.476155989,118.783921749,100.257222902,9.90576805939,8.62093078684
 03/29  18:00:00,130.032038913,27.7595380834,16.5908712111,0.0,24.7345865669,47.5788473902,82.7996795621,77.8267955324,4.9528840297,0.02
 03/29  19:00:00,142.992242778,28.1898887953,15.6274935411,0.0,24.7345865669,47.5788473902,88.40511473,83.4322307003,4.9528840297,0.02
 03/29  20:00:00,120.449444965,26.8988366597,15.1273742826,0.0134066239753,12.3672932834,38.6892022431,101.670210709,98.6784802908,2.97173041782,0.02
 03/29  21:00:00,98.1415957425,20.6152050216,11.9550930467,0.238250588263,12.3672932834,27.0668015668,83.2195867716,80.2278563538,2.97173041782,0.02
 03/29  22:00:00,74.7631171337,17.6456572986,10.2267241628,0.0,4.12243109448,15.9888894789,77.469605435,74.4778750172,2.97173041782,0.02
 03/29  23:00:00,86.1052926938,23.0038431893,12.6703500356,0.856320400908,4.12243109448,15.9888894789,98.4211776454,95.4294472276,2.97173041782,0.02
 03/29  24:00:00,73.8887999225,18.5063587223,9.64088438524,1.28741082392,4.12243109448,15.9888894789,81.0630221997,78.0712917819,2.97173041782,0.02
 03/30  01:00:00,81.5979216012,22.4874223351,11.9208917851,0.755024508984,4.12243109448,15.9888894789,101.497200042,98.5054696239,2.97173041782,0.02
 03/30  02:00:00,73.7194025992,18.7645691494,9.40652250331,2.33039211836,4.12243109448,15.9888894789,83.0442408959,80.052510478,2.97173041782,0.02
 03/30  03:00:00,83.4065561463,23.3481237588,11.6556536157,3.29555060373,4.12243109448,15.9888894789,104.064682995,101.072952577,2.97173041782,0.02
 03/30  04:00:00,110.621024847,28.3333390325,13.0613545892,4.1128687505,12.3672932834,24.9413748627,117.529234531,112.556350501,4.9528840297,0.02
 03/30  05:00:00,137.082976377,28.2447000111,16.2223751257,25.1680587138,12.3672932834,24.9413748627,185.297495667,180.324611637,4.9528840297,0.02
 03/30  06:00:00,189.053002945,29.1727540717,16.8123942712,23.8017210438,24.7345865669,70.7195625826,160.735155724,142.227510307,9.90576805939,8.60187735752
 03/30  07:00:00,204.161095723,29.3003553271,17.0539191541,16.7892720032,37.1018798503,92.3937384068,131.364483496,121.438715436,9.90576805939,0.02
 03/30  08:00:00,211.4913885,29.3788493577,17.6562370876,13.5898514869,37.1018798503,104.434947198,124.596778168,114.671010108,9.90576805939,0.02
 03/30  09:00:00,221.963929697,29.4417363937,18.4163684217,10.6425118242,37.1018798503,116.476155989,128.813881822,110.275354674,9.90576805939,8.6327590893
 03/30  10:00:00,221.478288484,29.5041398084,19.518666908,7.56382198038,37.1018798503,116.476155989,115.923075671,105.997307612,9.90576805939,0.02
 03/30  11:00:00,225.293226052,29.5583690009,20.721949695,6.04050192512,37.1018798503,116.476155989,121.318454145,102.772414204,9.90576805939,8.64027188157
 03/30  12:00:00,214.148898268,29.5948743631,19.9615021967,5.22064902209,37.1018798503,104.434947198,111.534558352,101.608790293,9.90576805939,0.02
 03/30  13:00:00,220.89642788,29.6334869068,19.4422905043,4.46069579551,37.1018798503,116.476155989,119.610422041,101.064412841,9.90576805939,8.64024114121
 03/30  14:00:00,220.22670367,29.6684098087,20.8522404086,3.73722915497,37.1018798503,116.476155989,109.900938763,99.9751707038,9.90576805939,0.02
 03/30  15:00:00,221.3188519,29.696726316,21.3669324842,3.35784492542,37.1018798503,116.476155989,117.389314342,98.8470758778,9.90576805939,8.63647040496
 03/30  16:00:00,220.36918893,29.7070469335,20.286231609,3.39270829588,37.1018798503,116.476155989,108.426094912,98.5003268524,9.90576805939,0.02
 03/30  17:00:00,220.439856824,29.7039752301,19.0799840488,3.70957655414,37.1018798503,116.476155989,117.088794936,98.5623014546,9.90576805939,8.62072542159
 03/30  18:00:00,133.503749071,27.7595380834,15.5546503019,0.0,24.7345865669,47.5788473902,81.5870754301,76.6141914004,4.9528840297,0.02
 03/30  19:00:00,148.071785571,28.1898887953,15.198831924,0.0,24.7345865669,47.5788473902,87.2351185104,82.2622344807,4.9528840297,0.02
 03/30  20:00:00,124.805532974,26.8988366597,14.7958964199,0.00380482781691,12.3672932834,38.6892022431,100.631971895,97.6402414771,2.97173041782,0.02
 03/30  21:00:00,101.012602633,21.4974878865,11.8322447875,0.0966309737048,12.3672932834,27.0668015668,85.0449387233,82.0532083055,2.97173041782,0.02
 03/30  22:00:00,74.3663738676,17.6456572986,10.056728998,0.0,4.12243109448,15.9888894789,77.3071180865,74.3153876687,2.97173041782,0.02
 03/30  23:00:00,88.2630974955,23.3481237588,12.4110449811,0.923624938979,4.12243109448,15.9888894789,98.156517466,95.1647870482,2.97173041782,0.02
 03/30  24:00:00,76.9491855718,17.9038677257,9.67805896244,0.174566785411,4.12243109448,15.9888894789,80.6007643954,77.6090339776,2.97173041782,0.02
 03/31  01:00:00,90.056938317,22.9177730469,12.1701126836,1.18484469862,4.12243109448,15.9888894789,101.140246799,98.148516381,2.97173041782,0.02
 03/31  02:00:00,79.8410244474,18.7645691494,9.60409564476,1.90867079072,4.12243109448,15.9888894789,82.2140525292,79.2223221114,2.97173041782,0.02
 03/31  03:00:00,87.9034288213,22.5734924775,11.5722881597,1.08205862474,4.12243109448,15.9888894789,103.349417272,100.357686854,2.97173041782,0.02
 03/31  04:00:00,115.892147848,28.046438558,12.7963489037,2.78052292248,12.3672932834,24.9413748627,116.258691577,111.285807547,4.9528840297,0.02
 03/31  05:00:00,146.153022704,28.6943022674,16.181199206,28.4384647186,12.3672932834,24.9413748627,183.807645751,178.834761721,4.9528840297,0.02
 03/31  06:00:00,193.533606534,29.1838781278,16.4860768688,21.8697288973,24.7345865669,70.7195625826,151.918174326,141.992406267,9.90576805939,0.02
 03/31  07:00:00,209.811950368,29.3333277173,16.4393583705,15.8176002109,37.1018798503,92.3937384068,139.476055329,120.962529176,9.90576805939,8.60775809447
 03/31  08:00:00,217.28231988,29.4052510152,16.7861291206,14.072540012,37.1018798503,104.434947198,125.292212997,115.366444937,9.90576805939,0.02
 03/31  09:00:00,228.592772348,29.4473233359,17.3384825843,12.6828285996,37.1018798503,116.476155989,122.147396766,112.221628707,9.90576805939,0.02
 03/31  10:00:00,226.980007229,29.4801880514,17.5398518802,11.2992682401,37.1018798503,116.476155989,128.221023491,109.676856935,9.90576805939,8.63839849643
 03/31  11:00:00,227.267372607,29.5098279962,17.8636695405,9.9223838566,37.1018798503,116.476155989,125.736914371,107.190970037,9.90576805939,8.64017627375
 03/31  12:00:00,217.872188267,29.5396357271,18.1029704276,8.67706350443,37.1018798503,104.434947198,114.867310186,104.941542127,9.90576805939,0.02
 03/31  13:00:00,230.175318715,29.5778832334,18.4289321035,7.61703957961,37.1018798503,116.476155989,121.498696241,102.952804129,9.90576805939,8.64012405242
 03/31  14:00:00,229.829444362,29.6089645943,18.3438814449,6.85378251599,37.1018798503,116.476155989,111.479760697,101.553992637,9.90576805939,0.02
 03/31  15:00:00,229.476935912,29.6359055115,18.1136086113,6.32827052298,37.1018798503,116.476155989,119.108282451,100.567067517,9.90576805939,8.63544687471
 03/31  16:00:00,229.082892834,29.6544726811,18.1088097922,6.02013392258,37.1018798503,116.476155989,109.711472022,99.7857039622,9.90576805939,0.02
 03/31  17:00:00,227.73571914,29.661790335,17.7742233822,5.99144501246,37.1018798503,116.476155989,118.015674159,99.489264539,9.90576805939,8.6206415609
 03/31  18:00:00,134.227011544,27.7595380834,14.1055308464,0.0,24.7345865669,47.5788473902,82.9085949397,77.93571091,4.9528840297,0.02
 03/31  19:00:00,143.427715098,28.1898887953,12.8725319895,0.0,24.7345865669,47.5788473902,89.0024460891,84.0295620594,4.9528840297,0.02
 03/31  20:00:00,119.929413149,26.8988366597,12.335519841,0.0548629392813,12.3672932834,38.6892022431,102.39110831,99.3993778918,2.97173041782,0.02
 03/31  21:00:00,99.6753435068,21.5835580289,10.1646134248,0.572950460513,12.3672932834,27.0668015668,86.2393531716,83.2476227538,2.97173041782,0.02
 03/31  22:00:00,72.1735257904,17.6456572986,9.13582638242,0.0,4.12243109448,15.9888894789,78.2535978902,75.2618674724,2.97173041782,0.02
 03/31  23:00:00,81.1859947096,23.3481237588,12.8347000939,1.61358317782,4.12243109448,15.9888894789,99.4292358691,96.4375054513,2.97173041782,0.02
 03/31  24:00:00,66.5097643586,17.9038677257,11.1405045936,0.287157834112,4.12243109448,15.9888894789,81.7606440723,78.7689136544,2.97173041782,0.02
 04/01  01:00:00,75.8273121832,22.9177730469,16.0832491276,1.44234762092,4.12243109448,15.9888894789,102.48756708,99.4958366618,2.97173041782,0.02
 04/01  02:00:00,70.7003593676,18.8506392918,14.9452701772,2.18195196909,4.12243109448,15.9888894789,83.134811302,80.1430808842,2.97173041782,0.02
 04/01  03:00:00,77.9726878394,22.0570716232,21.0640878069,0.0,4.12243109448,15.9888894789,103.600224345,100.608493927,2.97173041782,0.02
 04/01  04:00:00,93.2314382054,27.7595380834,27.8121798123,2.61632118112,4.12243109448,16.0517297156,121.690548721,118.698818303,2.97173041782,0.02
 04/01  05:00:00,95.6976418529,27.7595380834,30.0811360914,2.81356850843,4.12243109448,16.0517297156,122.830236591,119.838506173,2.97173041782,0.02
 04/01  06:00:00,118.288071986,29.0505902189,31.0478836983,6.63962400348,4.12243109448,39.6058045677,103.534136557,100.542406139,2.97173041782,0.02
 04/01  07:00:00,174.98683626,29.0906289212,33.7773754711,33.6241581117,12.3672932834,65.3531420225,159.748418378,154.775534348,4.9528840297,0.02
 04/01  08:00:00,171.759589377,29.0783525484,34.0354212819,27.2601909902,12.3672932834,68.2430321324,165.254987658,151.691261651,4.9528840297,8.61084197654
 04/01  09:00:00,194.985886867,29.106062004,34.9389194425,20.5383955767,16.4897243779,93.1370602926,146.511572377,138.56695793,7.92461444751,0.02
 04/01  10:00:00,194.626251097,29.107450253,36.7469198014,18.3692568384,16.4897243779,93.1370602926,142.261430109,134.316815662,7.92461444751,0.02
 04/01  11:00:00,195.710082098,29.1063864186,39.3907708578,16.8102870185,16.4897243779,93.1370602926,139.945254591,132.000640144,7.92461444751,0.02
 04/01  12:00:00,188.016381037,29.1049429128,42.369705279,15.2907368647,16.4897243779,83.9857416113,137.823644116,129.879029668,7.92461444751,0.02
 04/01  13:00:00,188.062216171,29.1034817364,43.559702937,14.1480435186,16.4897243779,83.9857416113,144.860091065,128.322763665,7.92461444751,8.61271295271
 04/01  14:00:00,187.109293129,29.1020114747,43.5608419442,13.1955240922,16.4897243779,83.9857416113,135.074880537,127.130266089,7.92461444751,0.02
 04/01  15:00:00,154.104622304,29.0505902189,41.2600119429,0.0,12.3672932834,70.6512738906,75.9618241637,70.988940134,4.9528840297,0.02
 04/01  16:00:00,155.502482969,29.0505902189,42.6578646424,0.0,12.3672932834,70.6512738906,74.4612688582,69.4883848285,4.9528840297,0.02
 04/01  17:00:00,143.850895361,29.0505902189,43.5298538457,0.0,12.3672932834,58.1284167478,76.7600720653,71.7871880356,4.9528840297,0.02
 04/01  18:00:00,98.8088498869,26.4684859479,34.2574571634,0.0,12.3672932834,24.9413748627,98.6754020888,93.7025180591,4.9528840297,0.02
 04/01  19:00:00,112.742509155,27.1140120157,35.7997570066,0.0,12.3672932834,24.9413748627,104.971611413,99.9987273836,4.9528840297,0.02
 04/01  20:00:00,97.1433111111,26.8988366597,35.2010749613,0.0,4.12243109448,16.0517297156,113.378579136,110.386848718,2.97173041782,0.02
 04/01  21:00:00,60.2914822958,11.0285358116,14.7339937547,0.0,4.12243109448,15.9888894789,56.7294336932,53.7377032754,2.97173041782,0.02
 04/01  22:00:00,71.9866498558,15.8810915687,21.4346720352,0.0,4.12243109448,15.9888894789,79.5127895525,76.5210591347,2.97173041782,0.02
 04/01  23:00:00,71.8035849329,15.8703008481,21.2489685008,0.0263323502394,4.12243109448,15.9888894789,85.6555371933,74.0819001368,2.97173041782,8.60190663865
 04/01  24:00:00,66.106790558,13.2126615327,18.2917744013,0.0346927777583,4.12243109448,15.9888894789,59.0691857148,56.077455297,2.97173041782,0.02
 04/02  01:00:00,62.5712663071,13.2342429739,16.804771078,0.0,2.06121554724,15.9888894789,62.6532263838,59.661495966,2.97173041782,0.02
 04/02  02:00:00,60.8564590731,12.1044125912,16.1509044589,0.1334050716,2.06121554724,15.9888894789,53.9196600477,50.9279296298,2.97173041782,0.02
 04/02  03:00:00,76.7888014261,19.8513644609,24.2116391962,0.0,2.06121554724,15.9888894789,100.629118696,97.6373882786,2.97173041782,0.02
 04/02  04:00:00,75.2819472468,18.9367094341,23.0072767301,0.676678596398,2.06121554724,15.9888894789,85.1498162322,82.1580858143,2.97173041782,0.02
 04/02  05:00:00,81.474612552,22.702597691,25.6197578147,0.361944167235,2.06121554724,15.9888894789,107.606453544,104.614723126,2.97173041782,0.02
 04/02  06:00:00,64.0855384885,18.0760080104,19.9638193571,0.431928728578,2.06121554724,15.9888894789,86.8175474405,83.8258170227,2.97173041782,0.02
 04/02  07:00:00,69.5446396272,23.3481237588,26.927565471,0.57363759546,2.06121554724,15.9888894789,107.323343625,104.331613208,2.97173041782,0.02
 04/02  08:00:00,89.6259770892,19.0227795765,24.0287385737,0.199623606171,4.12243109448,41.7362269337,82.0148108973,77.0419268676,4.9528840297,0.02
 04/02  09:00:00,106.495318736,23.864544613,35.9211410379,0.205767328522,4.12243109448,41.7362269337,99.3183872272,94.3455031975,4.9528840297,0.02
 04/02  10:00:00,97.1216032034,18.9367094341,31.7237008895,0.0863575804864,4.12243109448,41.7362269337,79.6120036747,74.639119645,4.9528840297,0.02
 04/02  11:00:00,110.856475158,23.4341939011,40.8941681608,0.0242473600975,4.12243109448,41.7362269337,95.7590949771,90.7862109474,4.9528840297,0.02
 04/02  12:00:00,103.267051802,19.367060146,37.5164520041,0.00870436187432,4.12243109448,41.7362269337,77.4678320732,72.4949480435,4.9528840297,0.02
 04/02  13:00:00,117.719068373,23.7784744706,47.4367281643,0.0,4.12243109448,41.7362269337,95.3882831283,90.4153990986,4.9528840297,0.02
 04/02  14:00:00,101.476473178,18.5924288646,36.5092090119,0.0,4.12243109448,41.7362269337,77.8359143804,72.8630303507,4.9528840297,0.02
 04/02  15:00:00,119.792894621,23.7784744706,49.5105543915,0.0,4.12243109448,41.7362269337,95.3096774836,90.3367934539,4.9528840297,0.02
 04/02  16:00:00,91.0076479227,19.367060146,42.1234447522,0.0,4.12243109448,24.8785346261,76.3024126228,71.3295285931,4.9528840297,0.02
 04/02  17:00:00,81.5612508215,20.7228566052,42.1946935983,0.0,2.06121554724,15.9888894789,88.5860600686,85.5943296508,2.97173041782,0.02
 04/02  18:00:00,67.9987093681,16.3114422806,33.1725968885,0.0,2.06121554724,15.9888894789,72.7076131404,69.7158827226,2.97173041782,0.02
 04/02  19:00:00,82.9481128425,17.6240758573,35.0377273352,0.0,2.06121554724,15.9888894789,76.8965612832,73.9048308654,2.97173041782,0.02
 04/02  20:00:00,79.762858814,15.9455802699,31.2334143731,0.0,2.06121554724,15.9888894789,71.8361711887,68.8444407709,2.97173041782,0.02
 04/02  21:00:00,76.6266309046,15.6497301319,28.3865850443,0.0,2.06121554724,15.9888894789,77.0279040475,74.0361736297,2.97173041782,0.02
 04/02  22:00:00,74.7350494108,14.9772272626,27.1997639927,0.0,2.06121554724,15.9888894789,70.601484859,67.6097544411,2.97173041782,0.02
 04/02  23:00:00,73.5248710069,14.5252951095,26.4634654211,0.00385836872453,2.06121554724,15.9888894789,64.661276163,61.6695457452,2.97173041782,0.02
 04/02  24:00:00,63.6936447639,12.351960109,18.8352385926,0.0,2.06121554724,15.9888894789,60.2609071329,57.2691767151,2.97173041782,0.02
 04/03  01:00:00,86.5469452538,18.9367094341,32.8687827258,0.0189549456342,4.12243109448,15.9888894789,84.3919910133,81.4002605955,2.97173041782,0.02
 04/03  02:00:00,74.4155526393,14.5252951095,25.2726261604,0.0241636181696,4.12243109448,15.9888894789,72.1366804874,60.5630389073,2.97173041782,8.60191116234
 04/03  03:00:00,80.1618178478,17.7316635353,27.7213371028,0.0121251417673,4.12243109448,15.9888894789,79.4846876861,76.4929572683,2.97173041782,0.02
 04/03  04:00:00,122.712419302,27.7595380834,42.7749746855,0.0,12.3672932834,24.9413748627,119.690827996,114.717943966,4.9528840297,0.02
 04/03  05:00:00,145.289555678,28.6583702465,47.9325618818,16.5207170912,12.3672932834,24.9413748627,187.835977074,182.863093044,4.9528840297,0.02
 04/03  06:00:00,191.030937376,29.1392096859,48.8811526791,9.73468761226,24.7345865669,70.7195625826,153.882399691,143.956631631,9.90576805939,0.02
 04/03  07:00:00,216.471026593,29.2461474035,52.7507749598,4.20336357206,37.1018798503,92.3937384068,132.732625828,122.806857769,9.90576805939,0.02
 04/03  08:00:00,232.340859584,29.3415986148,57.5609051367,3.12413521274,37.1018798503,104.434947198,125.975426741,116.049658681,9.90576805939,0.02
 04/03  09:00:00,249.581502839,29.4298824978,63.4668123453,2.3289049761,37.1018798503,116.476155989,129.949721384,111.411437607,9.90576805939,8.63251571733
 04/03  10:00:00,253.679666726,29.5777748368,68.1700005678,1.57536327288,37.1018798503,116.476155989,117.017678336,107.091910276,9.90576805939,0.02
 04/03  11:00:00,255.677040579,29.7677315066,70.4867708271,1.06575695198,37.1018798503,116.476155989,119.225730949,100.679933093,9.90576805939,8.64002979727
 04/03  12:00:00,244.238182574,29.8296169423,71.3993775023,0.694244247165,37.1018798503,104.434947198,106.899389403,96.9736213433,9.90576805939,0.02
 04/03  13:00:00,256.197164781,30.0106470515,71.5055876825,0.324157797328,37.1018798503,116.476155989,115.932928429,97.3871147779,9.90576805939,8.64004559147
 04/03  14:00:00,256.137931237,30.1950691062,71.4488024447,0.137503747121,37.1018798503,116.476155989,107.721983238,97.7962151789,9.90576805939,0.02
 04/03  15:00:00,257.745891666,30.3122337884,73.0113462171,0.0659965302254,37.1018798503,116.476155989,113.32069686,94.7788004122,9.90576805939,8.63612838842
 04/03  16:00:00,257.64010148,30.3761492171,72.8736904914,0.0345381021375,37.1018798503,116.476155989,103.295311088,93.369543029,9.90576805939,0.02
 04/03  17:00:00,256.713189975,30.4024482014,71.9318060443,0.0244316137116,37.1018798503,116.476155989,113.322013606,94.7955787108,9.90576805939,8.62066683596
 04/03  18:00:00,156.845733933,27.9962309749,55.760896864,0.0,24.7345865669,47.5788473902,75.0770795698,70.1041955401,4.9528840297,0.02
 04/03  19:00:00,168.078251541,28.5126518291,54.7311576411,0.0,24.7345865669,47.5788473902,80.9923056135,76.0194215838,4.9528840297,0.02
 04/03  20:00:00,141.830926211,27.7595380834,48.1447129187,0.0,12.3672932834,38.6892022431,95.391533531,92.3998031131,2.97173041782,0.02
 04/03  21:00:00,97.4312117524,15.2354376897,28.2532254461,0.0,12.3672932834,27.0668015668,57.9330276565,54.9412972386,2.97173041782,0.02
 04/03  22:00:00,90.0407415284,20.4430647369,34.8235665242,0.0,4.12243109448,15.9888894789,84.3303286406,81.3385982227,2.97173041782,0.02
 04/03  23:00:00,63.2881393232,11.4696772441,17.2766065878,0.0,4.12243109448,15.9888894789,52.0437500479,49.0520196301,2.97173041782,0.02
 04/03  24:00:00,91.2751052892,20.701275164,35.798068807,0.00165100038554,4.12243109448,15.9888894789,91.4029035955,88.4111731777,2.97173041782,0.02
 04/04  01:00:00,60.2138262045,10.5873943792,15.1103824061,0.0,4.12243109448,15.9888894789,48.644599922,45.6528695041,2.97173041782,0.02
 04/04  02:00:00,83.4660385447,19.2810539092,29.4366803829,0.0,4.12243109448,15.9888894789,84.4933305769,81.5016001591,2.97173041782,0.02
 04/04  03:00:00,62.1937508886,11.017745091,16.6599563076,0.0,4.12243109448,15.9888894789,50.2179047142,47.2261742964,2.97173041782,0.02
 04/04  04:00:00,124.109890108,28.3189940088,43.6129893979,0.0,12.3672932834,24.9413748627,112.236693177,107.263809147,4.9528840297,0.02
 04/04  05:00:00,132.594570988,28.2887020236,45.3771849835,6.75077726332,12.3672932834,24.9413748627,186.454962415,172.901500466,4.9528840297,8.60057791885
 04/04  06:00:00,186.446544358,29.3254349638,49.5057717023,4.33945005711,24.7345865669,70.7195625826,144.165622119,134.23985406,9.90576805939,0.02
 04/04  07:00:00,216.617859978,29.6358075672,54.2496429646,2.46166826554,37.1018798503,92.3937384068,124.955010083,115.029242023,9.90576805939,0.02
 04/04  08:00:00,223.096662211,29.7211331382,49.0882753298,1.97304528028,37.1018798503,104.434947198,119.282498962,109.356730903,9.90576805939,0.02
 04/04  09:00:00,231.829643208,29.8490541433,46.6200800621,1.00460175615,37.1018798503,116.476155989,123.374457609,104.836291426,9.90576805939,8.63239812353
 04/04  10:00:00,235.483521133,30.163028477,50.3493894251,0.614585893067,37.1018798503,116.476155989,110.172731907,100.246963847,9.90576805939,0.02
 04/04  11:00:00,236.955594519,30.5410285348,51.8056664524,0.252111383096,37.1018798503,116.476155989,115.209735175,96.6641542745,9.90576805939,8.63981284117
 04/04  12:00:00,228.845170908,31.0089737171,55.4541238552,0.0671447655177,37.1018798503,104.434947198,102.927380981,93.0016129211,9.90576805939,0.02
 04/04  13:00:00,244.714667462,31.4234324105,58.9232674768,0.0111866558148,37.1018798503,116.476155989,108.436397501,89.8906825024,9.90576805939,8.63994693915
 04/04  14:00:00,245.435010584,31.6739814354,59.4044923243,0.0,37.1018798503,116.476155989,97.9560077667,88.0302397073,9.90576805939,0.02
 04/04  15:00:00,244.969820057,31.8434263866,58.7700669373,0.0,37.1018798503,116.476155989,105.438274331,86.8963874022,9.90576805939,8.63611886922
 04/04  16:00:00,243.015426356,31.8890630167,56.7706558022,0.0,37.1018798503,116.476155989,96.360652391,86.4348843316,9.90576805939,0.02
 04/04  17:00:00,238.092766225,31.816809282,51.9214422076,0.0,37.1018798503,116.476155989,104.920819802,86.3944489746,9.90576805939,8.62060276797
 04/04  18:00:00,138.243747459,28.36202908,36.7931104722,0.0,24.7345865669,47.5788473902,70.1502649427,65.177380913,4.9528840297,0.02
 04/04  19:00:00,141.245996784,28.1898887953,28.2216687378,0.0,24.7345865669,47.5788473902,77.6402867033,72.6674026736,4.9528840297,0.02
 04/04  20:00:00,115.635908092,27.9747134393,21.7345237152,0.0,12.3672932834,38.6892022431,93.645680396,90.6539499782,2.97173041782,0.02
 04/04  21:00:00,81.2748803652,15.4936481168,11.8386862424,0.0,12.3672932834,27.0668015668,56.446079569,53.4543491511,2.97173041782,0.02
 04/04  22:00:00,71.514871754,19.8405737403,16.9001880126,0.0,4.12243109448,15.9888894789,84.350684785,81.3589543672,2.97173041782,0.02
 04/04  23:00:00,58.325373679,13.1265913903,10.6311209756,0.0,4.12243109448,15.9888894789,58.033730573,55.0420001551,2.97173041782,0.02
 04/04  24:00:00,75.1646587397,22.4874223351,17.7553267943,0.0,4.12243109448,15.9888894789,100.163550312,97.1718198946,2.97173041782,0.02
 04/05  01:00:00,66.3729732413,17.6456572986,13.9007177967,0.0,4.12243109448,15.9888894789,79.0895709433,76.0978405255,2.97173041782,0.02
 04/05  02:00:00,75.5361169206,23.175983474,17.5086051088,0.0,4.12243109448,15.9888894789,99.8102573036,96.8185268858,2.97173041782,0.02
 04/05  03:00:00,66.2867390008,17.6456572986,13.889450582,0.0,4.12243109448,15.9888894789,81.106388263,78.1146578451,2.97173041782,0.02
 04/05  04:00:00,99.6244677563,28.3907191275,19.0558421989,0.0,12.3672932834,24.9413748627,113.461971,108.48908697,4.9528840297,0.02
 04/05  05:00:00,111.96117335,28.290475473,21.5747561908,9.91803521439,12.3672932834,24.9413748627,181.144697064,176.171813034,4.9528840297,0.02
 04/05  06:00:00,161.62600359,29.2915092372,21.1193335703,7.93927326344,24.7345865669,70.7195625826,147.253367173,137.327599113,9.90576805939,0.02
 04/05  07:00:00,185.527940788,29.5731027053,20.7080354871,4.97605617033,37.1018798503,92.3937384068,137.100751785,118.586809401,9.90576805939,8.60817432455
 04/05  08:00:00,197.338934071,29.6402769053,20.8779744319,4.50648451787,37.1018798503,104.434947198,123.066053849,113.14028579,9.90576805939,0.02
 04/05  09:00:00,209.907150524,29.6693711592,21.621101983,4.26078073541,37.1018798503,116.476155989,120.464452524,110.538684465,9.90576805939,0.02
 04/05  10:00:00,210.831903048,29.6980921824,22.830013346,3.9472760359,37.1018798503,116.476155989,126.933467718,108.389749167,9.90576805939,8.63795049158
 04/05  11:00:00,210.974250751,29.7315830439,23.3711542305,3.51472291691,37.1018798503,116.476155989,124.409192656,105.863638384,9.90576805939,8.63978621307
 04/05  12:00:00,199.198729925,29.7718290865,24.1500812643,2.96190208493,37.1018798503,104.434947198,113.633868378,103.708100319,9.90576805939,0.02
 04/05  13:00:00,211.939843045,29.8162966749,25.176817842,2.58994045496,37.1018798503,116.476155989,120.282934092,101.737438485,9.90576805939,8.63972754737
 04/05  14:00:00,212.274753898,29.8689537973,25.7714229958,2.27785832983,37.1018798503,116.476155989,110.005843061,100.080075002,9.90576805939,0.02
 04/05  15:00:00,211.53841264,29.8959329646,25.1536639367,2.13247708683,37.1018798503,116.476155989,117.591095338,99.0508742813,9.90576805939,8.63445299701
 04/05  16:00:00,210.668117947,29.9080950321,24.3225666581,2.08176493802,37.1018798503,116.476155989,108.240506282,98.314738223,9.90576805939,0.02
 04/05  17:00:00,210.513594839,29.9076733634,24.159439061,2.09197284645,37.1018798503,116.476155989,107.83725214,97.9114840806,9.90576805939,0.02
 04/05  18:00:00,123.361455574,27.7595380834,22.5132965605,0.0,24.7345865669,47.5788473902,88.5819576384,75.0208663995,4.9528840297,8.60820720926
 04/05  19:00:00,140.682564136,28.1898887953,27.6582355028,0.0,24.7345865669,47.5788473902,85.0330634362,80.0601794065,4.9528840297,0.02
 04/05  20:00:00,121.698566815,26.8988366597,28.873062804,0.0,12.3672932834,38.6892022431,98.0347352268,95.043004809,2.97173041782,0.02
 04/05  21:00:00,87.5092899806,15.321507832,18.2452387893,0.0,12.3672932834,27.0668015668,61.1927540527,58.2010236349,2.97173041782,0.02
 04/05  22:00:00,77.7198452164,19.4102230285,23.5355124649,0.0,4.12243109448,15.9888894789,86.5178423999,83.5261119821,2.97173041782,0.02
 04/05  23:00:00,66.8749190139,13.5569421022,18.7503158785,0.0,4.12243109448,15.9888894789,59.1589710219,56.1672406041,2.97173041782,0.02
 04/05  24:00:00,80.9059101135,19.6253983844,26.5064019608,0.0,4.12243109448,15.9888894789,93.6474325724,90.6557021546,2.97173041782,0.02
 04/06  01:00:00,63.0882748918,11.4480958028,17.1241302236,0.0,4.12243109448,15.9888894789,49.3240791803,46.3323487625,2.97173041782,0.02
 04/06  02:00:00,84.6999885785,19.7329221567,30.2140464083,0.0047163172474,4.12243109448,15.9888894789,86.1362063352,83.1444759174,2.97173041782,0.02
 04/06  03:00:00,61.8250969284,11.017745091,16.2587110684,0.0325918376421,4.12243109448,15.9888894789,49.5006286396,46.5088982218,2.97173041782,0.02
 04/06  04:00:00,122.534044857,28.4050641512,41.9366315252,0.0144430395229,12.3672932834,24.9413748627,111.901402999,106.928518969,4.9528840297,0.02
 04/06  05:00:00,131.582738851,28.3429939224,40.8947699855,10.1670687621,12.3672932834,24.9413748627,177.389090359,172.41620633,4.9528840297,0.02
 04/06  06:00:00,174.960565323,29.2605006062,33.4772542562,8.94692323385,24.7345865669,70.7195625826,144.262257292,134.336489233,9.90576805939,0.02
 04/06  07:00:00,191.892535822,29.6238833442,26.5332720974,5.46463157011,37.1018798503,92.3937384068,125.835454143,115.909686084,9.90576805939,0.02
 04/06  08:00:00,202.011932492,29.7062584893,25.4062338353,4.58523494396,37.1018798503,104.434947198,129.289586301,110.755315095,9.90576805939,8.62850314668
 04/06  09:00:00,212.878838942,29.7436154252,24.4906106621,4.28873642336,37.1018798503,116.476155989,118.255551365,108.329783306,9.90576805939,0.02
 04/06  10:00:00,211.785697785,29.7752812469,23.7667521984,3.88712874671,37.1018798503,116.476155989,124.804017299,106.261801725,9.90576805939,8.63644751485
 04/06  11:00:00,211.227772144,29.8023612683,23.5385630993,3.53007367675,37.1018798503,116.476155989,114.354065369,104.42829731,9.90576805939,0.02
 04/06  12:00:00,199.019977815,29.8241309115,23.6255950541,3.25532667019,37.1018798503,104.434947198,121.508904092,102.968517362,9.90576805939,8.63461867072
 04/06  13:00:00,210.85600869,29.866913981,23.7534073243,2.87890344675,37.1018798503,116.476155989,119.528839429,100.983403656,9.90576805939,8.63966771328
 04/06  14:00:00,211.630237823,30.0254078927,25.019407932,2.22891017029,37.1018798503,116.476155989,107.145326914,97.2195588549,9.90576805939,0.02
 04/06  15:00:00,214.28829296,30.1412490786,28.0622137249,1.72848510991,37.1018798503,116.476155989,113.03287924,94.4926650029,9.90576805939,8.63444617807
