Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 04/06  16:00:00,217.229468664,30.201742564,31.282937326,1.38910797684,37.1018798503,116.476155989,102.835638548,92.9098704887,9.90576805939,0.02
 04/06  17:00:00,218.016122222,30.2603385232,32.2824167337,1.11887100487,37.1018798503,116.476155989,101.901769495,91.9760014356,9.90576805939,0.02
 04/06  18:00:00,127.010610164,27.8671257614,26.0548592227,0.0,24.7345865669,47.5788473902,75.0552958281,70.0824117984,4.9528840297,0.02
 04/06  19:00:00,138.201864987,28.4050641512,24.962349673,0.0,24.7345865669,47.5788473902,90.4031709397,76.8404346162,4.9528840297,8.60985229381
 04/06  20:00:00,116.090243411,26.8988366597,23.2647400242,0.0,12.3672932834,38.6892022431,96.2742332514,93.2825028336,2.97173041782,0.02
 04/06  21:00:00,81.4935011305,14.9772272626,12.573732692,0.0,12.3672932834,27.0668015668,57.3532082612,54.3614778434,2.97173041782,0.02
 04/06  22:00:00,70.8683303595,19.4102230285,16.558707395,0.0,4.12243109448,15.9888894789,85.8304798382,82.8387494204,2.97173041782,0.02
 04/06  23:00:00,63.8751719247,16.2898608393,12.5451513746,0.0,4.12243109448,15.9888894789,69.3078778035,66.3161473857,2.97173041782,0.02
 04/06  24:00:00,74.8798448486,22.702597691,17.0352715638,0.0108112427067,4.12243109448,15.9888894789,98.0761853996,95.0844549818,2.97173041782,0.02
 04/07  01:00:00,66.5462305896,18.0760080104,13.1727454632,0.0334373006829,4.12243109448,15.9888894789,79.9013428753,76.9096124575,2.97173041782,0.02
 04/07  02:00:00,73.8763800495,23.1329484028,15.4425112595,0.184280939809,4.12243109448,15.9888894789,100.716582142,97.7248517237,2.97173041782,0.02
 04/07  03:00:00,66.7575284796,18.7215340782,12.2938902122,0.464497500158,4.12243109448,15.9888894789,81.9558184577,78.9640880399,2.97173041782,0.02
 04/07  04:00:00,97.8731317369,27.6160878461,17.7623144247,0.31682360809,12.3672932834,24.9413748627,114.926556604,109.953672574,4.9528840297,0.02
 04/07  05:00:00,120.500424103,28.7312515322,20.786207836,18.8050588405,12.3672932834,24.9413748627,182.015942216,177.043058187,4.9528840297,0.02
 04/07  06:00:00,165.251585919,29.2063862344,21.2358240182,13.8826553953,24.7345865669,70.7195625826,148.029416561,138.103648501,9.90576805939,0.02
 04/07  07:00:00,190.324175729,29.4882550659,22.90607344,7.65910371047,37.1018798503,92.3937384068,127.067200731,117.141432671,9.90576805939,0.02
 04/07  08:00:00,202.130318421,29.5815294631,25.6750204312,4.55954360297,37.1018798503,104.434947198,127.807354902,109.27317066,9.90576805939,8.62841618285
 04/07  09:00:00,219.836782248,29.6944906998,32.7473629847,3.03907212427,37.1018798503,116.476155989,114.798496748,104.872728689,9.90576805939,0.02
 04/07  10:00:00,226.066012878,29.9050285846,39.7797266493,2.02470797032,37.1018798503,116.476155989,119.08763583,100.544064308,9.90576805939,8.637803463
 04/07  11:00:00,230.198065754,30.2707541508,44.3051043857,1.26545916214,37.1018798503,116.476155989,106.6840424,96.7582743402,9.90576805939,0.02
 04/07  12:00:00,225.860214542,30.6660840086,52.1405006272,0.73868717868,37.1018798503,104.434947198,111.765860232,93.225769218,9.90576805939,8.63432295436
 04/07  13:00:00,243.809295034,31.006267727,58.0934963414,0.352772726934,37.1018798503,116.476155989,100.103360439,90.17759238,9.90576805939,0.02
 04/07  14:00:00,248.513908211,31.2544775982,62.7503109838,0.152592967395,37.1018798503,116.476155989,106.614425441,88.0709491237,9.90576805939,8.63770825759
 04/07  15:00:00,253.969456756,31.5369843631,68.0167849215,0.0593593601574,37.1018798503,116.476155989,96.2853371673,86.3595691079,9.90576805939,0.02
 04/07  16:00:00,258.248459328,31.7349756146,72.1564237318,0.00136653256773,37.1018798503,116.476155989,103.751994065,85.215497117,9.90576805939,8.63072888833
 04/07  17:00:00,259.310957014,31.8121379725,73.1443371016,0.0,37.1018798503,116.476155989,94.6133602965,84.6875922371,9.90576805939,0.02
 04/07  18:00:00,158.754515704,28.3621702633,57.3037267597,0.0,24.7345865669,47.5788473902,68.8018981907,63.829014161,4.9528840297,0.02
 04/07  19:00:00,166.950131306,28.1898887953,53.9257847314,0.0,24.7345865669,47.5788473902,75.0188919038,70.0460078741,4.9528840297,0.02
 04/07  20:00:00,146.599475202,28.1898887953,52.4829086514,0.0,12.3672932834,38.6892022431,98.2230843448,86.6416754884,2.97173041782,8.60967843857
 04/07  21:00:00,103.999883301,17.5164242737,32.4893055263,0.0,12.3672932834,27.0668015668,60.4447587159,57.4530282981,2.97173041782,0.02
 04/07  22:00:00,85.9504728961,20.1274742149,31.048889315,0.0,4.12243109448,15.9888894789,81.4185234774,78.4267930596,2.97173041782,0.02
 04/07  23:00:00,69.0603426832,13.2126615327,21.2800204954,0.0,4.12243109448,15.9888894789,52.9333047831,49.9415743653,2.97173041782,0.02
 04/07  24:00:00,87.9729730244,20.6152050216,32.5836586324,0.0,4.12243109448,15.9888894789,89.9166401699,86.9249097521,2.97173041782,0.02
 04/08  01:00:00,58.4606234404,10.5873943792,13.3571806143,0.0,4.12243109448,15.9888894789,49.5966918085,46.6049613907,2.97173041782,0.02
 04/08  02:00:00,75.4180401508,18.7431155194,21.926621371,0.0,4.12243109448,15.9888894789,85.1818745965,82.1901441786,2.97173041782,0.02
 04/08  03:00:00,58.9451217684,11.4480958028,12.9809774866,0.0,4.12243109448,15.9888894789,48.4765574343,45.4848270165,2.97173041782,0.02
 04/08  04:00:00,88.8806811968,26.4684859479,27.3687969123,0.0,4.12243109448,16.0517297156,117.718903003,114.727172585,2.97173041782,0.02
 04/08  05:00:00,88.3603991731,27.7595380834,25.5574627274,0.0,4.12243109448,16.0517297156,117.522416986,114.530686568,2.97173041782,0.02
 04/08  06:00:00,104.437260467,29.0505902189,26.1858636713,0.0,4.12243109448,39.6058045677,98.3963700725,95.4046396547,2.97173041782,0.02
 04/08  07:00:00,151.994289292,29.08635659,33.4291952656,10.9840645168,12.3672932834,65.3531420225,153.325926374,148.353042345,4.9528840297,0.02
 04/08  08:00:00,155.442911031,29.074239356,37.8039809061,7.17907735408,12.3672932834,68.2430321324,148.010740856,143.037856827,4.9528840297,0.02
 04/08  09:00:00,182.76315838,29.1033794909,39.9361085875,3.32114014752,16.4897243779,93.1370602926,137.607364301,129.662749853,7.92461444751,0.02
 04/08  10:00:00,181.622299845,29.1333066233,39.690426148,2.39594032453,16.4897243779,93.1370602926,141.168945488,124.628992841,7.92461444751,8.61533820047
 04/08  11:00:00,179.14681487,29.198358436,38.0296584565,1.51618661114,16.4897243779,93.1370602926,129.84651468,121.901900232,7.92461444751,0.02
 04/08  12:00:00,168.77019559,29.2488945302,37.3597303929,0.91059942512,16.4897243779,83.9857416113,128.093452211,120.148837763,7.92461444751,0.02
 04/08  13:00:00,165.349816118,29.1819950176,34.1485362917,0.768304172911,16.4897243779,83.9857416113,128.539712884,120.595098437,7.92461444751,0.02
 04/08  14:00:00,163.271109198,29.1570104615,32.209329277,0.653834928331,16.4897243779,83.9857416113,128.559203507,120.614589059,7.92461444751,0.02
 04/08  15:00:00,139.691171439,29.0505902189,26.846557136,0.0,12.3672932834,70.6512738906,78.9670189156,65.4019905514,4.9528840297,8.61214433449
 04/08  16:00:00,136.534270973,29.0505902189,23.6896709319,0.0,12.3672932834,70.6512738906,71.0309170783,66.0580330486,4.9528840297,0.02
 04/08  17:00:00,123.258450807,29.0505902189,22.9374192075,0.0,12.3672932834,58.1284167478,75.3123528645,70.3394688348,4.9528840297,0.02
 04/08  18:00:00,87.8431809708,26.4684859479,23.2917892695,0.0,12.3672932834,24.9413748627,97.5896216115,92.6167375818,4.9528840297,0.02
 04/08  19:00:00,101.0918757,27.5443627275,23.7187738667,0.0,12.3672932834,24.9413748627,104.20519994,99.2323159099,4.9528840297,0.02
 04/08  20:00:00,85.8431344725,26.4684859479,24.3312500653,0.0,4.12243109448,16.0517297156,113.059190997,110.067460579,2.97173041782,0.02
 04/08  21:00:00,57.3993347926,11.0285358116,11.8418472864,0.0,4.12243109448,15.9888894789,56.7768720267,53.7851416089,2.97173041782,0.02
 04/08  22:00:00,67.4381003897,15.8810915687,16.886123608,0.0,4.12243109448,15.9888894789,79.6371718654,76.6454414476,2.97173041782,0.02
 04/08  23:00:00,71.1667380955,18.5063587223,17.9345040839,0.00337786552714,4.12243109448,15.9888894789,83.6073682079,80.6156377901,2.97173041782,0.02
 04/08  24:00:00,79.7020609673,22.4874223351,22.3631107281,0.0,4.12243109448,15.9888894789,103.379420327,100.387689909,2.97173041782,0.02
 04/09  01:00:00,67.4867519328,17.6456572986,17.1798127275,0.0,2.06121554724,15.9888894789,84.7114843822,81.7197539644,2.97173041782,0.02
 04/09  02:00:00,78.6206273075,23.3481237588,22.4446166354,0.0375745207716,2.06121554724,15.9888894789,106.799191034,103.807460616,2.97173041782,0.02
 04/09  03:00:00,67.7688918291,17.6456572986,17.4619525379,0.0,2.06121554724,15.9888894789,85.8692362934,82.8775058756,2.97173041782,0.02
 04/09  04:00:00,77.4542340887,23.2620536164,21.2628686832,0.138999305761,2.06121554724,15.9888894789,108.209496956,105.217766538,2.97173041782,0.02
 04/09  05:00:00,67.4010693499,17.6456572986,17.0941299632,0.0,2.06121554724,15.9888894789,87.0306133909,84.0388829731,2.97173041782,0.02
 04/09  06:00:00,68.6938710648,23.3481237588,21.4778467771,0.474254612458,2.06121554724,15.9888894789,109.008110014,106.016379596,2.97173041782,0.02
 04/09  07:00:00,52.0741997762,17.6456572986,15.8622602857,0.0,2.06121554724,15.9888894789,87.889879633,84.8981492152,2.97173041782,0.02
 04/09  08:00:00,89.696701151,23.864544613,18.5720362567,0.652591162781,4.12243109448,41.7362269337,106.176413448,101.203529419,4.9528840297,0.02
 04/09  09:00:00,80.7919441297,19.1088497189,14.3439418767,0.821600448225,4.12243109448,41.7362269337,93.3227548285,79.7679710948,4.9528840297,8.601899704
 04/09  10:00:00,88.101559983,23.5202640435,16.5999883737,0.925540899486,4.12243109448,41.7362269337,104.449975143,99.4770911137,4.9528840297,0.02
 04/09  11:00:00,79.4592413471,19.0227795765,12.5101282662,1.15604461869,4.12243109448,41.7362269337,84.8147422246,79.8418581949,4.9528840297,0.02
 04/09  12:00:00,87.6929896782,23.3481237588,15.7824851125,1.25538096771,4.12243109448,41.7362269337,104.909043911,99.9361598814,4.9528840297,0.02
 04/09  13:00:00,80.3878466867,19.367060146,12.4836286135,1.75810511162,4.12243109448,41.7362269337,85.1154359819,80.1425519522,4.9528840297,0.02
 04/09  14:00:00,88.8297483174,23.864544613,15.4539158087,2.07646643153,4.12243109448,41.7362269337,105.011730412,100.038846382,4.9528840297,0.02
 04/09  15:00:00,79.6345360931,18.9367094341,12.1790709591,1.59462901578,4.12243109448,41.7362269337,85.5778625807,80.604978551,4.9528840297,0.02
 04/09  16:00:00,71.4808005621,23.3481237588,15.7324271606,1.66689849453,4.12243109448,24.8785346261,105.247299007,100.274414977,4.9528840297,0.02
 04/09  17:00:00,52.8012222394,18.9367094341,12.3918171395,2.56947285736,2.06121554724,15.9888894789,88.2025197751,85.2107893573,2.97173041782,0.02
 04/09  18:00:00,57.4030209454,22.0570716232,15.258346307,0.0,2.06121554724,15.9888894789,111.931559297,108.939828879,2.97173041782,0.02
 04/09  19:00:00,67.8135776592,18.8506392918,12.1897131974,3.17143630677,2.06121554724,15.9888894789,90.9157076431,87.9239772253,2.97173041782,0.02
 04/09  20:00:00,78.6608030682,22.4874223351,15.8350090952,1.23486503991,2.06121554724,15.9888894789,113.838802618,110.8470722,2.97173041782,0.02
 04/09  21:00:00,78.0094951834,19.5822355019,12.447598446,7.36775903938,2.06121554724,15.9888894789,90.9038069558,87.9120765379,2.97173041782,0.02
 04/09  22:00:00,93.3517440986,23.7784744706,15.2195870941,7.76793071702,2.06121554724,15.9888894789,112.998091227,110.00636081,2.97173041782,0.02
 04/09  23:00:00,86.5474140326,19.7974108578,12.035151531,10.9028012206,2.06121554724,15.9888894789,91.3393464415,88.3476160236,2.97173041782,0.02
 04/09  24:00:00,91.9099040383,23.7784744706,14.6581880497,9.48489764432,2.06121554724,15.9888894789,114.021153667,111.029423249,2.97173041782,0.02
 04/10  01:00:00,85.9090374243,19.7974108578,11.4149917585,11.3989571892,4.12243109448,15.9888894789,90.7989631218,87.807232704,2.97173041782,0.02
 04/10  02:00:00,93.1780630191,23.7784744706,13.8906305614,9.57709714555,4.12243109448,15.9888894789,112.533452566,109.541722148,2.97173041782,0.02
 04/10  03:00:00,86.4306227214,19.7974108578,10.6460555392,12.6543582148,4.12243109448,15.9888894789,90.9764717723,87.9847413544,2.97173041782,0.02
 04/10  04:00:00,115.776582562,28.1898887953,15.3857823144,7.83996168698,12.3672932834,24.9413748627,128.923307573,123.950423543,4.9528840297,0.02
 04/10  05:00:00,157.316130771,28.6269986402,18.3553615835,45.9548532606,12.3672932834,24.9413748627,197.86629224,192.89340821,4.9528840297,0.02
 04/10  06:00:00,192.712929295,29.0847008211,18.6394205129,33.365418197,24.7345865669,70.7195625826,163.306623934,153.380855875,9.90576805939,0.02
 04/10  07:00:00,205.869842227,29.1227765382,19.185563075,19.4767589671,37.1018798503,92.3937384068,139.227854509,129.30208645,9.90576805939,0.02
 04/10  08:00:00,210.999598817,29.1347524509,20.1082476479,15.6972561002,37.1018798503,104.434947198,141.336501814,122.802442403,9.90576805939,8.62829135191
 04/10  09:00:00,218.12363776,29.1462605752,20.9143796901,12.6419319223,37.1018798503,116.476155989,128.712608951,118.786840892,9.90576805939,0.02
 04/10  10:00:00,215.704188023,29.1589791886,22.3899275129,9.79483083863,37.1018798503,116.476155989,133.087984498,114.544715449,9.90576805939,8.63750099003
 04/10  11:00:00,215.244589497,29.1917653572,23.8812114617,7.81486356656,37.1018798503,116.476155989,119.849962979,109.92419492,9.90576805939,0.02
 04/10  12:00:00,204.108957229,29.2675301325,26.1396644713,6.38684009185,37.1018798503,104.434947198,124.58448227,106.044681381,9.90576805939,8.63403282936
 04/10  13:00:00,217.043754213,29.375010056,28.0641462672,5.24783923359,37.1018798503,116.476155989,113.165112511,103.239344451,9.90576805939,0.02
 04/10  14:00:00,217.375137126,29.4884473557,29.7271673705,3.80301550526,37.1018798503,116.476155989,119.9406693,101.397384561,9.90576805939,8.63751667902
 04/10  15:00:00,218.347406165,29.5550966088,31.9465880532,2.48939393255,37.1018798503,116.476155989,117.671638266,99.1303405082,9.90576805939,8.63552969846
 04/10  16:00:00,218.460322418,29.5125692665,32.1194573627,2.47262036253,37.1018798503,116.476155989,109.519873906,99.5941058466,9.90576805939,0.02
 04/10  17:00:00,216.864650392,29.5078091514,30.5406109927,2.4617494148,37.1018798503,116.476155989,109.62711587,99.7013478111,9.90576805939,0.02
 04/10  18:00:00,125.141486966,27.4726376089,24.5802310319,0.0,24.7345865669,47.5788473902,81.2609879772,76.2881039475,4.9528840297,0.02
 04/10  19:00:00,134.033863397,27.9747134393,23.5738604387,0.0,24.7345865669,47.5788473902,95.3953889227,81.832741208,4.9528840297,8.60976368503
 04/10  20:00:00,115.589955333,26.8988366597,22.764449655,0.0,12.3672932834,38.6892022431,100.652580412,97.660849994,2.97173041782,0.02
 04/10  21:00:00,81.1281057241,14.4608064083,12.7247600465,0.0,12.3672932834,27.0668015668,63.8538085648,60.862078147,2.97173041782,0.02
 04/10  22:00:00,69.7113670476,19.3886415872,15.5240101127,0.0,4.12243109448,15.9888894789,83.8973624806,80.9056320628,2.97173041782,0.02
 04/10  23:00:00,66.857658162,17.6456572986,14.0998339874,0.0,4.12243109448,15.9888894789,80.5265862192,77.5348558014,2.97173041782,0.02
 04/10  24:00:00,75.5234041223,23.3481237588,17.151690041,0.0844776809861,4.12243109448,15.9888894789,100.281908992,97.2901785739,2.97173041782,0.02
 04/11  01:00:00,66.215927174,17.6456572986,13.8326249282,0.0,4.12243109448,15.9888894789,81.5190133921,78.5272829743,2.97173041782,0.02
 04/11  02:00:00,75.1335611856,23.3481237588,16.5836795745,0.289829979272,4.12243109448,15.9888894789,101.35435504,98.3626246219,2.97173041782,0.02
 04/11  03:00:00,66.1786017646,18.1620781528,12.8634896054,0.166827840731,4.12243109448,15.9888894789,82.4105635841,79.4188331663,2.97173041782,0.02
 04/11  04:00:00,98.8306910482,28.046438558,18.0938530015,0.512493930579,12.3672932834,24.9413748627,116.64469534,111.67181131,4.9528840297,0.02
 04/11  05:00:00,123.495151397,28.676730984,21.1527516191,21.4877632055,12.3672932834,24.9413748627,184.183685149,179.21080112,4.9528840297,0.02
 04/11  06:00:00,167.503008284,29.154177198,21.9835538474,15.4385572793,24.7345865669,70.7195625826,150.085029706,140.159261647,9.90576805939,0.02
 04/11  07:00:00,191.918427838,29.2843533654,23.190885033,9.17245181569,37.1018798503,92.3937384068,129.209819356,119.284051297,9.90576805939,0.02
 04/11  08:00:00,203.395766198,29.3724099429,24.4841075695,7.22502021402,37.1018798503,104.434947198,131.619690092,113.085718364,9.90576805939,8.62820366816
 04/11  09:00:00,214.355559133,29.4535020572,25.8496704926,4.69655216609,37.1018798503,116.476155989,118.562451928,108.636683869,9.90576805939,0.02
 04/11  10:00:00,214.481865026,29.5025418434,26.3212271506,4.30154928059,37.1018798503,116.476155989,125.318692531,106.777214576,9.90576805939,8.63570989596
 04/11  11:00:00,213.213682743,29.5411670709,25.4760171962,3.83978037966,37.1018798503,116.476155989,115.268678713,105.342910654,9.90576805939,0.02
 04/11  12:00:00,199.90648937,29.5720899382,24.5698676689,3.44958626037,37.1018798503,104.434947198,122.69741046,104.157778133,9.90576805939,8.63386426735
 04/11  13:00:00,211.421552539,29.6062268183,24.2454289122,3.21317197314,37.1018798503,116.476155989,112.797081714,102.871313655,9.90576805939,0.02
 04/11  14:00:00,212.608247531,29.6417504108,25.5734880751,3.03647884133,37.1018798503,116.476155989,120.041140191,101.498018368,9.90576805939,8.6373537637
 04/11  15:00:00,213.093945138,29.6728702433,26.1874274147,2.87735321796,37.1018798503,116.476155989,110.043076842,100.117308783,9.90576805939,0.02
 04/11  16:00:00,211.838370751,29.6809602074,24.8503155549,2.95139082791,37.1018798503,116.476155989,118.227544623,99.6913160043,9.90576805939,8.63046055973
 04/11  17:00:00,210.720996287,29.6914318295,23.6904816403,2.98461886256,37.1018798503,116.476155989,109.305754109,99.3799860493,9.90576805939,0.02
 04/11  18:00:00,119.743903866,27.7595380834,18.8957559787,0.0,24.7345865669,47.5788473902,81.8134964208,76.8406123911,4.9528840297,0.02
 04/11  19:00:00,127.882989404,28.1898887953,17.2078185413,0.0,24.7345865669,47.5788473902,87.4986459904,82.5257619607,4.9528840297,0.02
 04/11  20:00:00,109.382795374,26.8988366597,16.4627199706,0.0,12.3672932834,38.6892022431,100.978079845,97.9863494274,2.97173041782,0.02
 04/11  21:00:00,86.2647618741,18.9367094341,11.4315968301,0.021668069637,12.3672932834,27.0668015668,82.9159277195,71.3394380303,2.97173041782,8.60475927144
 04/11  22:00:00,74.1276525406,22.0570716232,13.8046430172,0.0,4.12243109448,15.9888894789,95.8014156788,92.809685261,2.97173041782,0.02
 04/11  23:00:00,69.4023138532,18.678499007,11.1827021956,0.431167627182,4.12243109448,15.9888894789,79.1021188163,76.1103883985,2.97173041782,0.02
 04/11  24:00:00,76.5421272744,22.4874223351,13.7870886724,0.267232725588,4.12243109448,15.9888894789,100.803155844,97.811425426,2.97173041782,0.02
 04/12  01:00:00,69.5239037019,18.5063587223,11.1212542559,0.800707677947,4.12243109448,15.9888894789,80.923433836,77.9317034181,2.97173041782,0.02
 04/12  02:00:00,79.5636178039,23.175983474,13.259973795,1.30381474968,4.12243109448,15.9888894789,102.49653385,99.504803432,2.97173041782,0.02
 04/12  03:00:00,70.7916099944,18.1620781528,10.4932612025,0.703002015895,4.12243109448,15.9888894789,82.9902585941,79.9985281763,2.97173041782,0.02
 04/12  04:00:00,105.265892794,28.046438558,15.1062081204,1.83223612918,12.3672932834,24.9413748627,116.415317068,111.442433038,4.9528840297,0.02
 04/12  05:00:00,131.899426733,28.6903536574,17.787639789,24.9185003395,12.3672932834,24.9413748627,183.670119181,178.697235152,4.9528840297,0.02
 04/12  06:00:00,173.314258407,29.169306857,17.6970103238,18.6890129494,24.7345865669,70.7195625826,149.781110624,139.855342564,9.90576805939,0.02
 04/12  07:00:00,193.062339834,29.3373053235,18.2532366758,11.1938326158,37.1018798503,92.3937384068,128.604972254,118.679204195,9.90576805939,0.02
 04/12  08:00:00,202.635223384,29.4219194438,19.7217952528,7.56395431827,37.1018798503,104.434947198,120.883675316,110.957907257,9.90576805939,0.02
 04/12  09:00:00,218.284025347,29.4821375591,21.5040377764,5.38695769209,37.1018798503,116.476155989,125.184963059,106.647337131,9.90576805939,8.63185786851
 04/12  10:00:00,220.88651668,29.5857619908,22.8060793724,3.88090666065,37.1018798503,116.476155989,112.611706501,102.685938442,9.90576805939,0.02
 04/12  11:00:00,218.052019479,29.7615388193,23.8731711499,2.62571805241,37.1018798503,116.476155989,117.99890209,99.4558404198,9.90576805939,8.63729361062
 04/12  12:00:00,206.419334775,30.0552973295,25.0394367113,1.48829391346,37.1018798503,104.434947198,114.835863587,96.2964373477,9.90576805939,8.63365817987
 04/12  13:00:00,220.352817117,30.3275063365,25.5376282521,0.778377329937,37.1018798503,116.476155989,103.381529247,93.4557611877,9.90576805939,0.02
 04/12  14:00:00,219.6268826,30.5032276943,27.0205428722,0.285921051065,37.1018798503,116.476155989,110.42831849,91.8853453082,9.90576805939,8.63720512235
 04/12  15:00:00,218.527392423,30.586941923,27.9187263992,0.142375970222,37.1018798503,116.476155989,100.615510507,90.6897424477,9.90576805939,0.02
 04/12  16:00:00,218.670907798,30.7119736508,28.0535039942,0.0756490784525,37.1018798503,116.476155989,108.370483753,89.8343993338,9.90576805939,8.63031635983
 04/12  17:00:00,219.423220226,30.7733036401,26.6084808797,0.0839525409562,37.1018798503,116.476155989,99.2610738476,89.3353057883,9.90576805939,0.02
 04/12  18:00:00,134.239582003,28.0823011173,22.5350443658,0.0,24.7345865669,47.5788473902,72.3695399714,67.3966559417,4.9528840297,0.02
 04/12  19:00:00,134.795636878,28.6202395071,22.3817147603,0.0,24.7345865669,47.5788473902,80.1963379696,75.2234539399,4.9528840297,0.02
 04/12  20:00:00,115.726734065,27.4726376089,22.327422712,0.0,12.3672932834,38.6892022431,95.2748189645,92.2830885467,2.97173041782,0.02
 04/12  21:00:00,81.5218982119,15.4075779744,12.1074280749,0.0,12.3672932834,27.0668015668,60.2802176388,57.288487221,2.97173041782,0.02
 04/12  22:00:00,70.9422607442,20.3569945945,15.6067526493,0.0,4.12243109448,15.9888894789,85.0835220515,82.0917916337,2.97173041782,0.02
 04/12  23:00:00,65.9245058709,17.6456572986,12.7153485429,0.0,4.12243109448,15.9888894789,77.8178012658,74.8260708479,2.97173041782,0.02
 04/12  24:00:00,73.3742112508,23.0899133317,15.0361666677,0.0,4.12243109448,15.9888894789,98.2267226198,95.234992202,2.97173041782,0.02
 04/13  01:00:00,65.290553251,17.6456572986,12.1413943391,0.0,4.12243109448,15.9888894789,88.5370704674,76.9634387364,2.97173041782,8.60190131316
 04/13  02:00:00,72.7625648445,23.175983474,14.2704794579,0.0154578381326,4.12243109448,15.9888894789,101.039683978,98.0479535601,2.97173041782,0.02
 04/13  03:00:00,64.5827345929,17.6456572986,11.3143675669,0.0,4.12243109448,15.9888894789,82.0878667164,79.0961362986,2.97173041782,0.02
 04/13  04:00:00,96.994504364,28.3907191275,16.1182752587,0.166593287522,12.3672932834,24.9413748627,115.219908206,110.247024176,4.9528840297,0.02
 04/13  05:00:00,114.760254103,28.2680479045,18.7753418263,14.7241699324,12.3672932834,24.9413748627,182.791079335,177.818195305,4.9528840297,0.02
 04/13  06:00:00,161.433370069,29.2301005715,18.6244403597,12.6456221621,24.7345865669,70.7195625826,148.289642657,138.363874598,9.90576805939,0.02
 04/13  07:00:00,186.375866216,29.4690418208,20.6681636783,5.96792560182,37.1018798503,92.3937384068,126.93202278,117.00625472,9.90576805939,0.02
 04/13  08:00:00,199.357317773,29.5626296171,24.1204791288,3.36000805846,37.1018798503,104.434947198,119.137660169,109.21189211,9.90576805939,0.02
 04/13  09:00:00,212.421622914,29.6611614723,25.9977089186,2.40688210568,37.1018798503,116.476155989,123.724231969,105.188237422,9.90576805939,8.63022648758
 04/13  10:00:00,213.670879038,29.8267876404,27.8619622359,1.62563321564,37.1018798503,116.476155989,111.364289234,101.438521174,9.90576805939,0.02
 04/13  11:00:00,214.628912433,30.1238926718,29.1137649486,1.03451060355,37.1018798503,116.476155989,116.708274359,98.163540719,9.90576805939,8.63896558035
 04/13  12:00:00,205.571652123,30.4857157937,32.3708658702,0.400158446571,37.1018798503,104.434947198,104.842877366,94.9171093064,9.90576805939,0.02
 04/13  13:00:00,220.539244967,30.7865936636,35.2164975333,0.179415799555,37.1018798503,116.476155989,110.778045073,92.2332236641,9.90576805939,8.63905334935
 04/13  14:00:00,220.775866219,31.0396258671,35.297898168,0.0818254036616,37.1018798503,116.476155989,100.639103889,90.7133358297,9.90576805939,0.02
 04/13  15:00:00,220.325017214,31.2377412975,34.7247403128,0.006247751002,37.1018798503,116.476155989,108.037471244,89.4964310747,9.90576805939,8.63527210973
 04/13  16:00:00,220.386720134,31.3380428351,32.91997321,0.0,37.1018798503,116.476155989,98.590577274,88.6648092146,9.90576805939,0.02
 04/13  17:00:00,229.104486733,31.3323977521,31.4635739563,0.0,37.1018798503,116.476155989,105.966364385,87.4403538057,9.90576805939,8.62024252029
 04/13  18:00:00,145.689952745,28.2759589376,25.2399978828,0.0,24.7345865669,47.5788473902,70.3367193987,65.363835369,4.9528840297,0.02
 04/13  19:00:00,147.230221541,28.1898887953,22.9009619073,0.0,24.7345865669,47.5788473902,78.0582122379,73.0853282082,4.9528840297,0.02
 04/13  20:00:00,126.6246408,28.1898887953,21.4224948574,0.0,12.3672932834,38.6892022431,93.4170990353,90.4253686175,2.97173041782,0.02
 04/13  21:00:00,86.9390805519,15.321507832,11.6215710663,0.0,12.3672932834,27.0668015668,56.1021396286,53.1104092107,2.97173041782,0.02
 04/13  22:00:00,79.1472922986,20.2709244521,15.7829980342,0.0,4.12243109448,15.9888894789,84.1622214366,81.1704910188,2.97173041782,0.02
 04/13  23:00:00,65.8001825333,14.1165258389,11.0640880818,0.0,4.12243109448,15.9888894789,62.6767717566,59.6850413388,2.97173041782,0.02
 04/13  24:00:00,81.8657040565,23.1329484028,15.6982215374,0.0,4.12243109448,15.9888894789,96.3498212273,93.3580908095,2.97173041782,0.02
 04/14  01:00:00,71.9372595084,17.6456572986,12.4849952062,0.0,4.12243109448,15.9888894789,78.729163468,75.7374330502,2.97173041782,0.02
 04/14  02:00:00,80.9277472952,23.0038431893,14.8388070105,0.0,4.12243109448,15.9888894789,99.2455096777,96.2537792598,2.97173041782,0.02
 04/14  03:00:00,71.4818746114,17.6456572986,11.7907309953,0.0,4.12243109448,15.9888894789,80.7942929619,77.8025625441,2.97173041782,0.02
 04/14  04:00:00,103.963583227,28.3907191275,17.0338743318,0.0250917567326,12.3672932834,24.9413748627,113.721968942,108.749084912,4.9528840297,0.02
 04/14  05:00:00,119.637733684,28.2831323526,19.7153716332,12.4348399378,12.3672932834,24.9413748627,181.194639695,176.221755665,4.9528840297,0.02
 04/14  06:00:00,161.622341337,29.2654208853,20.6361639948,10.2832116974,24.7345865669,70.7195625826,147.054191821,137.128423761,9.90576805939,0.02
 04/14  07:00:00,186.565204353,29.5347730725,22.0121523962,4.74754254827,37.1018798503,92.3937384068,134.91719861,116.402249709,9.90576805939,8.60918084164
 04/14  08:00:00,198.008747491,29.6298190083,23.5019502658,2.56280397892,37.1018798503,104.434947198,118.971314102,109.045546042,9.90576805939,0.02
 04/14  09:00:00,212.146073028,29.7318688919,26.1476441482,1.71459052062,37.1018798503,116.476155989,115.30930911,105.38354105,9.90576805939,0.02
 04/14  10:00:00,221.917921099,29.8848222652,29.6469002496,1.20496505811,37.1018798503,116.476155989,119.790760994,101.247873539,9.90576805939,8.63711939504
 04/14  11:00:00,221.027386746,30.1844819955,32.8565094237,0.725876111194,37.1018798503,116.476155989,116.316885372,97.7722528378,9.90576805939,8.6388644743
 04/14  12:00:00,212.580084053,30.5198705019,36.086085942,0.308729214587,37.1018798503,104.434947198,104.447640444,94.5218723842,9.90576805939,0.02
 04/14  13:00:00,227.284055423,30.8140569994,39.4997027445,0.152660438187,37.1018798503,116.476155989,110.419442215,91.8748130629,9.90576805939,8.638861093
 04/14  14:00:00,228.401829491,31.0727740337,39.1956210608,0.0634821466521,37.1018798503,116.476155989,100.167695808,90.2419277487,9.90576805939,0.02
 04/14  15:00:00,231.690516345,31.1767219554,35.9170910172,0.00223083461007,37.1018798503,116.476155989,107.691850439,89.1508612549,9.90576805939,8.63522112468
 04/14  16:00:00,234.90584819,31.1911504642,34.5576982546,0.0,37.1018798503,116.476155989,98.5544214835,88.6286534241,9.90576805939,0.02
 04/14  17:00:00,235.838706845,31.0925576085,32.6427887388,0.0,37.1018798503,116.476155989,98.6980610262,88.7722929668,9.90576805939,0.02
 04/14  18:00:00,150.16192469,27.9962309749,25.0528934,0.0,24.7345865669,47.5788473902,80.8824389346,67.31987131,4.9528840297,8.60968359482
 04/14  19:00:00,159.666879223,28.5126518291,22.905217247,0.0,24.7345865669,47.5788473902,78.4638932528,73.4910092231,4.9528840297,0.02
 04/14  20:00:00,143.182832442,27.7595380834,21.426525079,0.0,12.3672932834,38.6892022431,92.7035016351,89.7117712172,2.97173041782,0.02
 04/14  21:00:00,93.2858055528,15.0632974049,11.8690244169,0.0,12.3672932834,27.0668015668,55.9500733987,52.9583429809,2.97173041782,0.02
 04/14  22:00:00,82.5021752411,19.5536732657,15.9974128086,0.0,4.12243109448,15.9888894789,84.084116182,81.0923857642,2.97173041782,0.02
 04/14  23:00:00,60.6284286402,12.3303786678,8.97991760406,0.0,4.12243109448,15.9888894789,51.0771319683,48.0854015505,2.97173041782,0.02
 04/14  24:00:00,75.6873483059,18.5279401635,15.0479944062,0.0,4.12243109448,15.9888894789,85.013969288,82.0222388702,2.97173041782,0.02
 04/15  01:00:00,73.4074030256,18.7645691494,14.2321271621,0.0,4.12243109448,15.9888894789,79.0937111824,76.1019807646,2.97173041782,0.02
 04/15  02:00:00,82.2052719899,22.2722469792,18.0369197914,0.0,4.12243109448,15.9888894789,98.6187815393,95.6270511215,2.97173041782,0.02
 04/15  03:00:00,71.639481108,18.5063587223,14.4941127762,0.0,4.12243109448,15.9888894789,79.5596797756,76.5679493577,2.97173041782,0.02
 04/15  04:00:00,89.1275704612,27.5443627275,21.6700242459,0.0,4.12243109448,16.0517297156,118.191773329,115.200042911,2.97173041782,0.02
 04/15  05:00:00,87.3245988679,26.8988366597,22.0262278797,0.0162326977733,4.12243109448,16.0517297156,119.171125397,116.17939498,2.97173041782,0.02
 04/15  06:00:00,101.424513998,29.0505902189,23.2941758092,0.280306205725,4.12243109448,39.6058045677,100.257827984,97.2660975658,2.97173041782,0.02
 04/15  07:00:00,152.052054329,29.0957175309,26.3284551136,18.1332088504,12.3672932834,65.3531420225,156.949817056,151.976933026,4.9528840297,0.02
 04/15  08:00:00,152.572142951,29.0804472244,26.4036351437,15.7024473427,12.3672932834,68.2430321324,154.154949118,149.182065089,4.9528840297,0.02
 04/15  09:00:00,177.865139291,29.1091504458,26.4630451357,11.8904313448,16.4897243779,93.1370602926,153.103017225,136.564211628,7.92461444751,8.61419114976
 04/15  10:00:00,176.99251445,29.1109637449,26.3133284492,11.1656216708,16.4897243779,93.1370602926,140.725554143,132.780939696,7.92461444751,0.02
 04/15  11:00:00,176.114167566,29.1096940587,25.6421482787,10.9597165127,16.4897243779,93.1370602926,139.142059752,131.197445304,7.92461444751,0.02
 04/15  12:00:00,166.007435431,29.1080280515,24.7366779725,10.911757595,16.4897243779,83.9857416113,137.94328087,129.998666423,7.92461444751,0.02
 04/15  13:00:00,165.659510185,29.106326456,24.4022914145,10.8999106622,16.4897243779,83.9857416113,137.010762158,129.066147711,7.92461444751,0.02
 04/15  14:00:00,165.662122413,29.1047330857,24.4079400347,10.8985309213,16.4897243779,83.9857416113,144.740203158,128.203716954,7.92461444751,8.6118717571
 04/15  15:00:00,134.408325227,29.0505902189,21.5637326141,0.0,12.3672932834,70.6512738906,78.0401540297,73.06727,4.9528840297,0.02
 04/15  16:00:00,133.627898102,29.0505902189,20.77036752,0.0129351949698,12.3672932834,70.6512738906,76.9874700626,72.0145860329,4.9528840297,0.02
 04/15  17:00:00,121.32851946,29.0505902189,20.7754351422,0.232053293022,12.3672932834,58.1284167478,80.0920953269,75.1192112972,4.9528840297,0.02
 04/15  18:00:00,85.0358060494,26.4684859479,20.4844143842,0.0,12.3672932834,24.9413748627,101.936250345,96.963366315,4.9528840297,0.02
 04/15  19:00:00,94.719396482,27.1140120157,20.0926743104,0.033137750065,12.3672932834,24.9413748627,108.330702169,103.357818139,4.9528840297,0.02
 04/15  20:00:00,82.1615914064,26.8988366597,20.0300583193,0.189297998504,4.12243109448,16.0517297156,116.892801814,113.901071396,2.97173041782,0.02
 04/15  21:00:00,70.8920055474,20.2925058934,15.7995840545,0.0,4.12243109448,15.9888894789,96.8006131608,93.808882743,2.97173041782,0.02
 04/15  22:00:00,66.0178220399,17.6456572986,13.6496673758,0.0,4.12243109448,15.9888894789,84.8727830494,81.8810526316,2.97173041782,0.02
 04/15  23:00:00,75.0863869577,22.4874223351,17.3427830574,0.40465371987,4.12243109448,15.9888894789,106.606124832,103.614394414,2.97173041782,0.02
 04/15  24:00:00,67.9685906061,18.5063587223,13.6797451531,1.05998929104,4.12243109448,15.9888894789,85.3022305597,82.3105001419,2.97173041782,0.02
 04/16  01:00:00,71.2074093524,22.0570716232,16.2408697261,0.0,2.06121554724,15.9888894789,108.919435493,105.927705075,2.97173041782,0.02
 04/16  02:00:00,65.8976459577,18.8506392918,12.094469055,2.11006870349,2.06121554724,15.9888894789,87.9613661831,84.9696357653,2.97173041782,0.02
 04/16  03:00:00,70.3941126378,22.0570716232,15.2867577922,0.0,2.06121554724,15.9888894789,110.364541096,107.372810678,2.97173041782,0.02
 04/16  04:00:00,67.3681837951,19.0227795765,12.3371338149,3.29557102556,2.06121554724,15.9888894789,89.1624100575,86.1706796396,2.97173041782,0.02
 04/16  05:00:00,78.2367877728,24.1227550401,15.0048709436,6.1337313883,2.06121554724,15.9888894789,119.671954736,108.098344772,2.97173041782,8.60187954606
 04/16  06:00:00,58.2579909678,19.367060146,11.9399011673,5.93740662353,2.06121554724,15.9888894789,89.8113962113,86.8196657934,2.97173041782,0.02
 04/16  07:00:00,65.6605577781,24.1227550401,14.9779513377,7.66375556023,2.06121554724,15.9888894789,111.905871646,108.914141228,2.97173041782,0.02
 04/16  08:00:00,79.4034231285,18.5063587223,11.4883953144,2.53850432503,4.12243109448,41.7362269337,87.6739019724,82.7010179427,4.9528840297,0.02
 04/16  09:00:00,85.8703041961,22.4874223351,14.5153948612,1.36551308989,4.12243109448,41.7362269337,106.402620745,101.429736715,4.9528840297,0.02
 04/16  10:00:00,81.2083029859,18.9367094341,11.4879027993,3.90686091308,4.12243109448,41.7362269337,86.1484868707,81.175602841,4.9528840297,0.02
 04/16  11:00:00,91.0510996061,23.7784744706,14.2624327275,5.3806714426,4.12243109448,41.7362269337,107.276962196,102.304078166,4.9528840297,0.02
 04/16  12:00:00,83.7619980425,19.367060146,11.250280756,5.87570390875,4.12243109448,41.7362269337,86.6364186987,81.663534669,4.9528840297,0.02
 04/16  13:00:00,90.5272800099,23.175983474,14.4988105955,3.56882818866,4.12243109448,41.7362269337,106.268467143,101.295583113,4.9528840297,0.02
 04/16  14:00:00,82.5636299121,18.7645691494,11.5064151307,4.06931057998,4.12243109448,41.7362269337,86.6351154986,81.6622314689,4.9528840297,0.02
 04/16  15:00:00,92.9107055765,23.6063341859,14.4737626486,5.87476705089,4.12243109448,41.7362269337,107.568908336,102.596024306,4.9528840297,0.02
 04/16  16:00:00,66.891638926,19.1088497189,11.4960804613,5.83845271663,4.12243109448,24.8785346261,87.2459007647,82.273016735,4.9528840297,0.02
 04/16  17:00:00,68.0800947312,23.9506147553,14.8163699127,9.68201907649,2.06121554724,15.9888894789,110.893109135,107.901378717,2.97173041782,0.02
 04/16  18:00:00,59.9005486546,19.367060146,11.8930206979,9.89323454583,2.06121554724,15.9888894789,91.4247866284,88.4330562105,2.97173041782,0.02
 04/16  19:00:00,81.4877101861,24.2088251825,15.0412984881,13.2354670657,2.06121554724,15.9888894789,114.384072013,111.392341596,2.97173041782,0.02
 04/16  20:00:00,76.8623947616,19.367060146,12.0847875194,11.0922733241,2.06121554724,15.9888894789,92.4928897644,89.5011593465,2.97173041782,0.02
 04/16  21:00:00,88.812618968,24.2088251825,14.8061629228,14.6212605894,2.06121554724,15.9888894789,115.131163372,112.139432954,2.97173041782,0.02
 04/16  22:00:00,77.5081461806,19.367060146,11.5050484974,12.1213800814,2.06121554724,15.9888894789,93.1290572025,90.1373267847,2.97173041782,0.02
 04/16  23:00:00,87.942441074,24.2088251825,13.9500013631,15.8650984189,2.06121554724,15.9888894789,116.011569406,113.019838988,2.97173041782,0.02
 04/16  24:00:00,76.7308788547,19.367060146,10.8192439018,13.0650880746,2.06121554724,15.9888894789,93.805294091,90.8135636732,2.97173041782,0.02
 04/17  01:00:00,92.7186881122,24.2088251825,13.5764135837,16.075487464,4.12243109448,15.9888894789,115.322858245,112.331127827,2.97173041782,0.02
 04/17  02:00:00,81.7439310354,19.367060146,10.8193476774,12.5408936592,4.12243109448,15.9888894789,92.2382085483,89.2464781305,2.97173041782,0.02
 04/17  03:00:00,94.8051200511,24.2088251825,12.6319386893,16.3348250903,4.12243109448,15.9888894789,114.516463818,111.5247334,2.97173041782,0.02
 04/17  04:00:00,112.979613493,28.1898887953,13.4484477629,10.9174210804,12.3672932834,24.9413748627,131.274118411,126.301234381,4.9528840297,0.02
 04/17  05:00:00,158.196639808,28.6249402844,16.9933583264,51.8408554469,12.3672932834,24.9413748627,199.413141764,194.440257735,4.9528840297,0.02
 04/17  06:00:00,189.861503579,29.0582921158,18.2529663449,39.0671189303,24.7345865669,70.7195625826,164.413095404,154.487327345,9.90576805939,0.02
 04/17  07:00:00,205.000448318,29.0966169393,19.1809479456,25.8952705578,37.1018798503,92.3937384068,150.832644485,132.317760292,9.90576805939,8.60911613429
 04/17  08:00:00,213.106626575,29.1093974044,20.1156118472,21.5244538433,37.1018798503,104.434947198,135.683450021,125.757681962,9.90576805939,0.02
 04/17  09:00:00,221.969332253,29.1175743301,20.9194562709,17.563487447,37.1018798503,116.476155989,130.48805754,120.562289481,9.90576805939,0.02
 04/17  10:00:00,220.249532432,29.1251231895,21.333748506,15.0508364555,37.1018798503,116.476155989,135.59139277,117.048792618,9.90576805939,8.63683209337
 04/17  11:00:00,219.014696897,29.1380663813,22.4687169361,12.0964673407,37.1018798503,116.476155989,131.66858206,113.124294044,9.90576805939,8.63851995719
 04/17  12:00:00,208.369101546,29.1503576607,23.2275011452,10.4959674756,37.1018798503,104.434947198,120.554156661,110.628388601,9.90576805939,0.02
 04/17  13:00:00,215.425718278,29.1624681136,22.1610224994,9.34041121235,37.1018798503,116.476155989,127.633942026,109.090576163,9.90576805939,8.63759780336
 04/17  14:00:00,212.97015732,29.1776875586,20.8748225991,8.56117821389,37.1018798503,116.476155989,117.467962406,107.542194346,9.90576805939,0.02
 04/17  15:00:00,212.044335662,29.2058653902,20.3354157806,8.14674623482,37.1018798503,116.476155989,125.098477748,106.557754288,9.90576805939,8.63495540009
 04/17  16:00:00,211.531736019,29.2402263307,20.3888741762,7.5469878346,37.1018798503,116.476155989,115.370102825,105.444334766,9.90576805939,0.02
 04/17  17:00:00,210.751158534,29.2720068387,19.9633229657,7.1613562454,37.1018798503,116.476155989,114.429770014,104.504001955,9.90576805939,0.02
 04/17  18:00:00,118.956230391,27.1140120157,16.4765417839,0.0,24.7345865669,47.5788473902,86.1511899693,81.1783059396,4.9528840297,0.02
 04/17  19:00:00,129.383598673,27.9029883207,16.0947502639,0.0,24.7345865669,47.5788473902,99.6056069014,86.0446167251,4.9528840297,8.60810614662
 04/17  20:00:00,112.548666786,26.4684859479,16.0506684754,0.0,12.3672932834,38.6892022431,104.320531608,101.328801191,2.97173041782,0.02
 04/17  21:00:00,90.6855792836,20.1848543098,12.4210996894,0.0994082306001,12.3672932834,27.0668015668,84.8699294677,81.8781990499,2.97173041782,0.02
 04/17  22:00:00,65.9502439185,18.0760080104,10.9162975864,0.171882829074,4.12243109448,15.9888894789,79.2623668441,76.2706364263,2.97173041782,0.02
 04/17  23:00:00,73.4778009623,22.0570716232,13.9722024164,0.0,4.12243109448,15.9888894789,101.183209398,98.1914789798,2.97173041782,0.02
 04/17  24:00:00,67.1908072156,18.7645691494,11.0231357616,1.18092380737,4.12243109448,15.9888894789,82.2892880776,79.2975576597,2.97173041782,0.02
 04/18  01:00:00,72.6848311503,22.0570716232,13.7564102575,0.0,4.12243109448,15.9888894789,102.465393858,99.4736634399,2.97173041782,0.02
 04/18  02:00:00,67.8196450642,18.8506392918,10.8755276998,2.00606326122,4.12243109448,15.9888894789,82.9457175218,79.953987104,2.97173041782,0.02
 04/18  03:00:00,72.9397630376,22.0570716232,13.5955880392,0.0,4.12243109448,15.9888894789,104.656359275,101.664628857,2.97173041782,0.02
 04/18  04:00:00,100.614505554,28.4767892698,15.8568323885,3.07156046327,12.3672932834,24.9413748627,118.230326234,113.257442204,4.9528840297,0.02
 04/18  05:00:00,126.029848186,28.2317450439,19.3174359373,25.4375520885,12.3672932834,24.9413748627,186.794629588,181.821745559,4.9528840297,0.02
 04/18  06:00:00,168.748009038,29.1572511061,19.560828829,21.4464093347,24.7345865669,70.7195625826,151.907675712,141.981907652,9.90576805939,0.02
 04/18  07:00:00,192.782736909,29.2245496477,20.1035092852,13.1839448511,37.1018798503,92.3937384068,130.541697398,120.615929339,9.90576805939,0.02
 04/18  08:00:00,204.130616845,29.2793669716,21.2676114212,11.2694351753,37.1018798503,104.434947198,133.309700442,114.776256036,9.90576805939,8.62767634652
 04/18  09:00:00,214.759592085,29.3331411311,21.5476680748,9.5229683914,37.1018798503,116.476155989,121.449765704,111.523997645,9.90576805939,0.02
 04/18  10:00:00,212.990667002,29.3882076705,21.0985581537,8.1473823603,37.1018798503,116.476155989,127.506518984,108.964002481,9.90576805939,8.63674844341
 04/18  11:00:00,212.229984987,29.4302956107,21.0172735204,7.42572438169,37.1018798503,116.476155989,117.497759459,107.5719914,9.90576805939,0.02
 04/18  12:00:00,198.619693573,29.4700271169,20.3208515454,6.51389382791,37.1018798503,104.434947198,124.744815938,106.205791802,9.90576805939,8.63325607612
 04/18  13:00:00,209.649888592,29.5087715089,20.0383242194,5.74609676398,37.1018798503,116.476155989,114.53148522,104.605717161,9.90576805939,0.02
 04/18  14:00:00,210.043828726,29.541025188,21.1176585606,5.02863940709,37.1018798503,116.476155989,121.721985816,103.179587647,9.90576805939,8.63663010963
 04/18  15:00:00,209.485432071,29.5877167691,21.7971833058,3.74426638503,37.1018798503,116.476155989,110.622634642,100.696866583,9.90576805939,0.02
 04/18  16:00:00,209.187473652,29.6197204505,21.9822553341,3.22981030365,37.1018798503,116.476155989,117.494273028,98.9600894933,9.90576805939,8.62841547579
 04/18  17:00:00,208.570185918,29.6420456169,21.4982805618,3.07541219556,37.1018798503,116.476155989,108.405528712,98.4797606524,9.90576805939,0.02
 04/18  18:00:00,118.495080258,27.7595380834,17.6469401112,0.0,24.7345865669,47.5788473902,81.3065412511,76.3336572214,4.9528840297,0.02
 04/18  19:00:00,127.200403276,28.1898887953,16.5252402654,0.0,24.7345865669,47.5788473902,87.285328052,82.3124440223,4.9528840297,0.02
 04/18  20:00:00,108.973963621,26.8988366597,16.0602032123,0.0,12.3672932834,38.6892022431,101.029138881,98.0374084627,2.97173041782,0.02
 04/18  21:00:00,86.8030625941,19.7114046211,12.1543579491,0.00220267628017,12.3672932834,27.0668015668,87.0743615654,75.4966638236,2.97173041782,8.60596732399
 04/18  22:00:00,64.1002106274,17.6456572986,11.2558172827,0.0,4.12243109448,15.9888894789,77.2887041073,74.2969736894,2.97173041782,0.02
 04/18  23:00:00,73.4106542574,23.1329484028,14.2023719381,0.238213230284,4.12243109448,15.9888894789,99.0072115942,96.0154811764,2.97173041782,0.02
 04/18  24:00:00,65.3167865269,18.2911833664,11.1149010318,0.310120069132,4.12243109448,15.9888894789,80.9800548628,77.988324445,2.97173041782,0.02
 04/19  01:00:00,73.7487846421,22.4874223351,13.8751893343,0.375562455393,4.12243109448,15.9888894789,101.173898017,98.1821675993,2.97173041782,0.02
 04/19  02:00:00,67.107431664,18.8506392918,10.6595233574,1.3617714544,4.12243109448,15.9888894789,82.7165349711,79.7248045532,2.97173041782,0.02
 04/19  03:00:00,74.5114177025,22.9177730469,12.8006315923,1.37948424343,4.12243109448,15.9888894789,103.967361889,100.975631471,2.97173041782,0.02
 04/19  04:00:00,97.0367381557,27.9029883207,14.2677176068,1.78607663445,12.3672932834,24.9413748627,117.302735054,112.329851025,4.9528840297,0.02
 04/19  05:00:00,127.143171889,28.6872719582,16.8372157059,26.209075561,12.3672932834,24.9413748627,184.769718486,179.796834456,4.9528840297,0.02
 04/19  06:00:00,167.667288652,29.1653132355,16.7475345723,19.8174268611,24.7345865669,70.7195625826,152.16639675,142.240628691,9.90576805939,0.02
 04/19  07:00:00,190.707646878,29.3144892215,19.2305031166,11.8760917418,37.1018798503,92.3937384068,129.158785987,119.233017928,9.90576805939,0.02
 04/19  08:00:00,201.955883183,29.4006713014,22.3821492109,7.85886165391,37.1018798503,104.434947198,121.001279576,111.075511516,9.90576805939,0.02
 04/19  09:00:00,212.944049093,29.4637143991,23.6766199104,5.44788669191,37.1018798503,116.476155989,125.522164482,106.98513202,9.90576805939,8.63126440177
 04/19  10:00:00,212.968133679,29.5363415785,25.0550098469,4.0202888482,37.1018798503,116.476155989,114.214490588,104.288722528,9.90576805939,0.02
 04/19  11:00:00,212.463420604,29.6177069873,25.6528678687,2.83614393002,37.1018798503,116.476155989,121.168136417,102.624052899,9.90576805939,8.63831545888
 04/19  12:00:00,200.201421782,29.6922627309,26.1591640075,2.03508611703,37.1018798503,104.434947198,110.313009886,100.387241826,9.90576805939,0.02
 04/19  13:00:00,211.526425013,29.7531296208,25.5450852041,1.87151299633,37.1018798503,116.476155989,117.202895007,98.6594269624,9.90576805939,8.63769998493
 04/19  14:00:00,211.017063493,29.7945871911,25.2073065556,1.6586585056,37.1018798503,116.476155989,107.742807939,97.8170398795,9.90576805939,0.02
 04/19  15:00:00,211.167930108,29.8840661093,25.6682899982,1.25932427188,37.1018798503,116.476155989,114.859704019,96.3191984119,9.90576805939,8.63473754817
 04/19  16:00:00,210.238472878,29.9396167125,24.987843731,0.955330239764,37.1018798503,116.476155989,104.987652266,95.0618842064,9.90576805939,0.02
 04/19  17:00:00,209.570768211,29.9453405683,24.3672349262,0.903722300635,37.1018798503,116.476155989,113.189031172,94.663402286,9.90576805939,8.61986082633
 04/19  18:00:00,120.975707354,27.7595380834,20.1275767853,0.0,24.7345865669,47.5788473902,77.062539497,72.0896554673,4.9528840297,0.02
 04/19  19:00:00,128.562124354,28.4050641512,18.9602960609,0.0,24.7345865669,47.5788473902,83.5220756029,78.5491915732,4.9528840297,0.02
 04/19  20:00:00,112.79336186,26.8988366597,18.3508113193,0.0,12.3672932834,38.6892022431,97.789134168,94.7974037502,2.97173041782,0.02
 04/19  21:00:00,80.2474045335,14.9772272626,10.1228472615,0.0,12.3672932834,27.0668015668,58.1779773188,55.186246901,2.97173041782,0.02
 04/19  22:00:00,73.6506198522,22.0570716232,14.9239129632,0.0,4.12243109448,15.9888894789,95.4927603116,92.5010298938,2.97173041782,0.02
 04/19  23:00:00,67.2344837541,18.9367094341,11.4883202717,0.00309910349361,4.12243109448,15.9888894789,78.2684398074,75.2767093896,2.97173041782,0.02
 04/19  24:00:00,73.4217398967,22.702597691,13.8137519628,0.0184810574305,4.12243109448,15.9888894789,99.4038322364,96.4121018186,2.97173041782,0.02
 04/20  01:00:00,66.1974299558,18.0760080104,11.2050911402,0.0546148541697,4.12243109448,15.9888894789,80.9392134065,77.9474829887,2.97173041782,0.02
 04/20  02:00:00,73.4681736259,23.1329484028,13.2435690718,0.376936311361,4.12243109448,15.9888894789,101.870691743,98.8789613254,2.97173041782,0.02
 04/20  03:00:00,66.8792598417,18.7215340782,10.5118807959,0.811281234097,4.12243109448,15.9888894789,82.8873975426,79.8956671248,2.97173041782,0.02
 04/20  04:00:00,98.2190165379,27.6160878461,14.5497753813,0.581028548297,12.3672932834,24.9413748627,116.362467948,111.389583918,4.9528840297,0.02
 04/20  05:00:00,123.54164215,28.7006249023,17.9657637985,21.9809878764,12.3672932834,24.9413748627,192.185287528,178.632277448,4.9528840297,8.60012605032
