Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 04/20  06:00:00,162.310077991,29.1866604291,18.6250714618,16.5277862416,24.7345865669,70.7195625826,149.354022357,139.428254297,9.90576805939,0.02
 04/20  07:00:00,188.664232384,29.4006875409,19.7774015285,9.13675933587,37.1018798503,92.3937384068,127.811723992,117.885955932,9.90576805939,0.02
 04/20  08:00:00,200.106062108,29.4769008117,22.3746373581,5.94036118112,37.1018798503,104.434947198,120.164195059,110.238427,9.90576805939,0.02
 04/20  09:00:00,212.306444939,29.5425869493,24.1789203647,4.22907858421,37.1018798503,116.476155989,124.812689271,106.275802812,9.90576805939,8.63111839893
 04/20  10:00:00,212.383325497,29.6632719948,25.3249755206,3.03862086621,37.1018798503,116.476155989,112.746357285,102.820589225,9.90576805939,0.02
 04/20  11:00:00,213.088624119,29.8569044135,27.005086727,1.8698991181,37.1018798503,116.476155989,118.079594715,99.5356091726,9.90576805939,8.63821748282
 04/20  12:00:00,203.538081289,30.1250932098,29.9398815685,1.15824035596,37.1018798503,104.434947198,106.548050565,96.6222825056,9.90576805939,0.02
 04/20  13:00:00,216.304688069,30.1510279999,31.1816175178,0.615310025012,37.1018798503,116.476155989,114.548790577,96.0062382235,9.90576805939,8.63678429383
 04/20  14:00:00,216.145765526,30.1818558036,31.2115864247,0.39586362271,37.1018798503,116.476155989,105.569834923,95.6440668633,9.90576805939,0.02
 04/20  15:00:00,216.87203802,30.2056962375,31.9206769868,0.38937225446,37.1018798503,116.476155989,113.843503889,95.3030672219,9.90576805939,8.63466860731
 04/20  16:00:00,216.809016447,30.2211246743,31.7804817625,0.451769663646,37.1018798503,116.476155989,104.811117396,94.8853493365,9.90576805939,0.02
 04/20  17:00:00,213.119918854,30.1519921375,28.036558714,0.576894393167,37.1018798503,116.476155989,105.044907682,95.1191396222,9.90576805939,0.02
 04/20  18:00:00,123.365473728,27.7595380834,22.517320984,0.0,24.7345865669,47.5788473902,87.0830907455,73.5206683727,4.9528840297,8.6095383431
 04/20  19:00:00,129.796232012,28.4050641512,21.2550678443,0.0,24.7345865669,47.5788473902,84.4488441179,79.4759600882,4.9528840297,0.02
 04/20  20:00:00,113.897696043,26.8988366597,21.0722055973,0.0,12.3672932834,38.6892022431,98.2786960608,95.286965643,2.97173041782,0.02
 04/20  21:00:00,81.0180567613,14.9772272626,12.0982947924,0.0,12.3672932834,27.0668015668,58.2339332841,55.2422028663,2.97173041782,0.02
 04/20  22:00:00,71.5761900197,19.4102230285,17.3918581571,0.0,4.12243109448,15.9888894789,86.7411701455,83.7494397276,2.97173041782,0.02
 04/20  23:00:00,64.6111292806,16.2898608393,13.6689422375,0.0072477964566,4.12243109448,15.9888894789,69.8227603287,66.8310299108,2.97173041782,0.02
 04/20  24:00:00,76.8171104067,22.702597691,19.2571014237,0.00588415265199,4.12243109448,15.9888894789,98.4368236156,95.4450931978,2.97173041782,0.02
 04/21  01:00:00,68.0224745664,18.0760080104,15.2044157893,0.0195541001444,4.12243109448,15.9888894789,79.9779083935,76.9861779757,2.97173041782,0.02
 04/21  02:00:00,76.9382434114,23.1329484028,18.8894405224,0.0643273469217,4.12243109448,15.9888894789,100.458524856,97.4667944379,2.97173041782,0.02
 04/21  03:00:00,69.5052574197,18.7215340782,15.9334509508,0.127775663631,4.12243109448,15.9888894789,81.4825731634,78.4908427456,2.97173041782,0.02
 04/21  04:00:00,103.097064142,27.6878129648,23.1309113734,0.100434580602,12.3672932834,24.9413748627,113.869733839,108.896849809,4.9528840297,0.02
 04/21  05:00:00,122.324753957,28.7231417564,25.4361587247,15.9875482146,12.3672932834,24.9413748627,180.863976387,175.891092358,4.9528840297,0.02
 04/21  06:00:00,163.426307483,29.2123028877,26.815230835,11.1703874557,24.7345865669,70.7195625826,146.749311768,136.823543709,9.90576805939,0.02
 04/21  07:00:00,193.127734428,29.5244767416,27.8986845465,5.43384025906,37.1018798503,92.3937384068,126.230211447,116.304443387,9.90576805939,0.02
 04/21  08:00:00,205.341874207,29.6227428758,29.0839560766,4.32099254701,37.1018798503,104.434947198,129.312336484,110.780909513,9.90576805939,8.62565891086
 04/21  09:00:00,219.687426068,29.6925373296,32.2719658023,3.36711133929,37.1018798503,116.476155989,117.561294044,107.635525984,9.90576805939,0.02
 04/21  10:00:00,223.027562969,29.7567529094,36.2281357535,2.68617439977,37.1018798503,116.476155989,123.367675,104.825597245,9.90576805939,8.6363096965
 04/21  11:00:00,225.948468017,29.8483159159,39.6642053968,2.07925999972,37.1018798503,116.476155989,111.891897325,101.966129265,9.90576805939,0.02
 04/21  12:00:00,217.613863375,29.9668689389,43.8252339891,1.50685748721,37.1018798503,104.434947198,117.809652721,99.2709921812,9.90576805939,8.63289248038
 04/21  13:00:00,236.522912005,30.1980608808,51.1250770187,0.843083560455,37.1018798503,116.476155989,106.109493424,96.1837253648,9.90576805939,0.02
 04/21  14:00:00,237.123414843,30.3589559263,52.0019662468,0.406005708232,37.1018798503,116.476155989,113.083933068,94.5418396195,9.90576805939,8.63632538926
 04/21  15:00:00,231.221802174,30.5032500882,46.1757464188,0.186545340688,37.1018798503,116.476155989,103.440793183,93.5150251232,9.90576805939,0.02
 04/21  16:00:00,228.492108247,30.5955420801,43.4534181979,0.0874758962559,37.1018798503,116.476155989,111.139657043,92.6043288145,9.90576805939,8.62956016894
 04/21  17:00:00,223.309067726,30.5003638308,38.314882898,0.139377857627,37.1018798503,116.476155989,103.014860649,93.0890925892,9.90576805939,0.02
 04/21  18:00:00,131.064729133,27.9747134393,30.0014151329,0.0,24.7345865669,47.5788473902,76.7105510866,71.7376670569,4.9528840297,0.02
 04/21  19:00:00,137.109272699,28.5126518291,28.4605147799,0.0,24.7345865669,47.5788473902,82.5691175415,77.5962335118,4.9528840297,0.02
 04/21  20:00:00,120.189583326,27.3291873716,26.9337224818,0.0,12.3672932834,38.6892022431,96.6117237892,93.6199933714,2.97173041782,0.02
 04/21  21:00:00,82.9778829735,14.5468765507,14.4884617351,0.0,12.3672932834,27.0668015668,68.968700711,57.3910442509,2.97173041782,8.60592604235
 04/21  22:00:00,75.5886807954,20.6152050216,20.1993664663,0.0,4.12243109448,15.9888894789,86.2647018637,83.2729714459,2.97173041782,0.02
 04/21  23:00:00,60.9232294272,12.351960109,14.0036087856,0.0,4.12243109448,15.9888894789,58.6462889456,55.6545585278,2.97173041782,0.02
 04/21  24:00:00,76.8672132557,20.3569945945,21.7361094726,0.0,4.12243109448,15.9888894789,91.1319271375,88.1401967197,2.97173041782,0.02
 04/22  01:00:00,56.0046719814,10.5873943792,10.9012294019,0.0,4.12243109448,15.9888894789,50.4225818295,47.4308514117,2.97173041782,0.02
 04/22  02:00:00,76.6428007042,21.368382673,20.4745028914,0.0,4.12243109448,15.9888894789,94.9426307966,91.9509003787,2.97173041782,0.02
 04/22  03:00:00,70.0959280349,18.7215340782,16.5990661304,0.0528309829418,4.12243109448,15.9888894789,81.9138633706,78.9221329528,2.97173041782,0.02
 04/22  04:00:00,84.3205545701,26.6836613038,22.59129276,0.00220256096246,4.12243109448,16.0517297156,119.791653937,116.799923519,2.97173041782,0.02
 04/22  05:00:00,84.2553171557,27.3291873716,21.7285999269,0.154131928237,4.12243109448,16.0517297156,120.701211029,117.709480612,2.97173041782,0.02
 04/22  06:00:00,97.4111778052,29.0505902189,22.6630161871,1.19509862825,4.12243109448,39.6058045677,101.577814397,98.5860839793,2.97173041782,0.02
 04/22  07:00:00,154.807803605,29.097093527,26.198303231,21.0177344372,12.3672932834,65.3531420225,158.079628211,153.106744181,4.9528840297,0.02
 04/22  08:00:00,154.985268662,29.0814948676,26.4360210165,18.0821546334,12.3672932834,68.2430321324,155.154545954,150.181661925,4.9528840297,0.02
 04/22  09:00:00,180.153011302,29.1109011739,26.5441067453,14.0955013891,16.4897243779,93.1370602926,145.429861706,137.485247258,7.92461444751,0.02
 04/22  10:00:00,180.138435361,29.1119950407,27.5497809039,13.0740341258,16.4897243779,93.1370602926,150.040511555,133.501069225,7.92461444751,8.61482788257
 04/22  11:00:00,181.15413897,29.1107091208,29.3761498584,12.2646809639,16.4897243779,93.1370602926,139.368673486,131.424059038,7.92461444751,0.02
 04/22  12:00:00,172.25829917,29.1085373217,30.2546388152,11.6441759309,16.4897243779,83.9857416113,137.612394918,129.667780471,7.92461444751,0.02
 04/22  13:00:00,173.6641495,29.1068092932,32.3067792652,10.9996069514,16.4897243779,83.9857416113,136.273919318,128.32930487,7.92461444751,0.02
 04/22  14:00:00,174.825988837,29.105217559,34.200019573,10.269843471,16.4897243779,83.9857416113,135.004362236,127.059747789,7.92461444751,0.02
 04/22  15:00:00,148.133034889,29.0505902189,35.2884262122,0.0,12.3672932834,70.6512738906,75.6809730689,70.7080890392,4.9528840297,0.02
 04/22  16:00:00,151.524566128,29.0505902189,38.6799618096,0.0,12.3672932834,70.6512738906,82.2277713436,68.6633311548,4.9528840297,8.61155615908
 04/22  17:00:00,129.036695817,29.0505902189,28.7156711448,0.0,12.3672932834,58.1284167478,76.9829314437,72.010047414,4.9528840297,0.02
 04/22  18:00:00,87.1627615771,26.4684859479,22.6113707235,0.0,12.3672932834,24.9413748627,99.4561092812,94.4832252515,4.9528840297,0.02
 04/22  19:00:00,93.1041094555,27.1140120157,20.8596925368,0.0,12.3672932834,24.9413748627,106.44136686,101.46848283,4.9528840297,0.02
 04/22  20:00:00,82.9058512833,26.8988366597,20.9554245731,0.00819248090163,4.12243109448,16.0517297156,115.409930599,112.418200181,2.97173041782,0.02
 04/22  21:00:00,69.8056257627,18.5279401635,16.5293830582,0.0,4.12243109448,15.9888894789,88.2868657406,85.2951353228,2.97173041782,0.02
 04/22  22:00:00,68.9323424928,17.6456572986,16.56418873,0.0,4.12243109448,15.9888894789,83.6397662153,80.6480357974,2.97173041782,0.02
 04/22  23:00:00,79.2480219672,22.702597691,21.5985097227,0.0953876287189,4.12243109448,15.9888894789,105.128210317,102.1364799,2.97173041782,0.02
 04/22  24:00:00,69.4597063702,18.0760080104,16.4889005413,0.17230131748,4.12243109448,15.9888894789,84.5067430752,81.5150126574,2.97173041782,0.02
 04/23  01:00:00,74.8704107697,22.0570716232,20.0230277794,0.0,2.06121554724,15.9888894789,107.463952964,104.472222546,2.97173041782,0.02
 04/23  02:00:00,69.1336706044,18.9367094341,16.4713715572,1.0643086624,2.06121554724,15.9888894789,86.4243227092,83.4325922913,2.97173041782,0.02
 04/23  03:00:00,75.9613196174,22.0570716232,21.1139365683,0.0,2.06121554724,15.9888894789,108.718622389,105.726891971,2.97173041782,0.02
 04/23  04:00:00,68.1363179399,18.9367094341,15.0172877412,1.5210397485,2.06121554724,15.9888894789,87.6582772612,84.6665468434,2.97173041782,0.02
 04/23  05:00:00,73.5911015927,22.702597691,17.1746411696,0.923551234774,2.06121554724,15.9888894789,110.508033813,107.516303395,2.97173041782,0.02
 04/23  06:00:00,50.4300857703,18.0760080104,13.0097578485,0.778038818204,2.06121554724,15.9888894789,89.0104475471,86.0187171293,2.97173041782,0.02
 04/23  07:00:00,60.1375083799,23.3481237588,15.4291779217,2.46962907947,2.06121554724,15.9888894789,111.024580672,108.032850254,2.97173041782,0.02
 04/23  08:00:00,79.9779871032,19.0227795765,11.708151524,2.38262406632,4.12243109448,41.7362269337,86.8718588458,81.8989748161,4.9528840297,0.02
 04/23  09:00:00,89.3417568129,23.864544613,14.0233832458,3.88799895104,4.12243109448,41.7362269337,106.610552341,101.637668311,4.9528840297,0.02
 04/23  10:00:00,78.7623466204,18.5924288646,10.8423799706,2.15528140435,4.12243109448,41.7362269337,86.7605046967,81.787620667,4.9528840297,0.02
 04/23  11:00:00,90.0030863291,23.7784744706,13.9339011717,4.38830763336,4.12243109448,41.7362269337,106.825156367,101.852272337,4.9528840297,0.02
 04/23  12:00:00,82.5969416796,19.367060146,11.4119484222,4.86730439845,4.12243109448,41.7362269337,86.8161272624,81.8432432327,4.9528840297,0.02
 04/23  13:00:00,93.9213360928,23.7784744706,15.3354783977,4.48340605091,4.12243109448,41.7362269337,105.993985475,101.021101445,4.9528840297,0.02
 04/23  14:00:00,83.7478997516,18.5924288646,12.7351927737,1.88729543754,4.12243109448,41.7362269337,84.8740266575,79.9011426278,4.9528840297,0.02
 04/23  15:00:00,96.3273197193,23.7784744706,16.1918657793,2.98117463447,4.12243109448,41.7362269337,111.246986185,97.6934142626,4.9528840297,8.60068789313
 04/23  16:00:00,71.1990438473,19.367060146,12.8552528466,3.01770938982,4.12243109448,24.8785346261,82.8833594384,77.9104754088,4.9528840297,0.02
 04/23  17:00:00,68.6227776361,22.4874223351,15.5898985924,1.0392656182,2.06121554724,15.9888894789,105.065059274,102.073328856,2.97173041782,0.02
 04/23  18:00:00,58.4389990284,18.0760080104,11.7800274911,0.888722062819,2.06121554724,15.9888894789,86.8132117475,83.8214813297,2.97173041782,0.02
 04/23  19:00:00,79.4408339676,22.9177730469,14.6499517212,2.33394248449,2.06121554724,15.9888894789,111.185882455,108.194152037,2.97173041782,0.02
 04/23  20:00:00,80.4247807003,19.367060146,11.4938817966,6.02221126808,2.06121554724,15.9888894789,90.1656051622,87.1738747444,2.97173041782,0.02
 04/23  21:00:00,92.3140798829,23.7784744706,14.0053837682,7.80819636603,2.06121554724,15.9888894789,112.693840313,109.702109896,2.97173041782,0.02
 04/23  22:00:00,84.3680804076,19.7974108578,10.83823498,11.2490534153,2.06121554724,15.9888894789,91.4164265799,88.4246961621,2.97173041782,0.02
 04/23  23:00:00,89.4093664861,23.7784744706,13.1424720365,10.0121589933,2.06121554724,15.9888894789,114.499868719,111.508138302,2.97173041782,0.02
 04/23  24:00:00,82.3960152764,19.7974108578,9.7788284483,13.8215050782,2.06121554724,15.9888894789,92.5043224424,89.5125920246,2.97173041782,0.02
 04/24  01:00:00,89.7845994158,23.7784744706,11.909153332,11.2995545373,4.12243109448,15.9888894789,114.395351844,111.403621426,2.97173041782,0.02
 04/24  02:00:00,89.8984245084,19.7974108578,10.1819694745,14.4594418864,4.12243109448,15.9888894789,91.6234823476,88.6317519298,2.97173041782,0.02
 04/24  03:00:00,102.852534062,23.7784744706,13.1540949284,11.396597615,4.12243109448,15.9888894789,112.962450202,109.970719784,2.97173041782,0.02
 04/24  04:00:00,126.988034063,28.6202395071,14.4960970778,11.5940971761,12.3672932834,24.9413748627,128.798849427,123.825965398,4.9528840297,0.02
 04/24  05:00:00,155.906722427,28.1955391966,17.4621104109,39.6625022524,12.3672932834,24.9413748627,197.677443388,192.704559359,4.9528840297,0.02
 04/24  06:00:00,195.801284926,29.0878605195,18.7875534891,36.6406159983,24.7345865669,70.7195625826,162.176143439,152.25037538,9.90576805939,0.02
 04/24  07:00:00,215.283181293,29.12079809,20.1111539654,21.4538505955,37.1018798503,92.3937384068,138.166634797,128.240866738,9.90576805939,0.02
 04/24  08:00:00,222.772170887,29.1316403609,21.0320482129,15.3277505531,37.1018798503,104.434947198,137.730722676,119.19952525,9.90576805939,8.62542936696
 04/24  09:00:00,232.616128053,29.1421804587,21.8814122135,11.2333621628,37.1018798503,116.476155989,124.238661787,114.312893727,9.90576805939,0.02
 04/24  10:00:00,230.754041426,29.1560782072,22.2785131001,8.11276442335,37.1018798503,116.476155989,129.136528394,110.594654388,9.90576805939,8.6361059462
 04/24  11:00:00,230.72506537,29.1708873657,22.8982412151,6.18013321221,37.1018798503,116.476155989,116.916851595,106.991083535,9.90576805939,0.02
 04/24  12:00:00,222.179620028,29.2351567577,23.9188099258,4.58836302408,37.1018798503,104.434947198,121.776405349,103.237883329,9.90576805939,8.63275396001
 04/24  13:00:00,232.622381533,29.3935582353,24.340702769,3.17524663815,37.1018798503,116.476155989,110.34823358,100.422465521,9.90576805939,0.02
 04/24  14:00:00,231.641178839,29.5129381368,25.0300677561,1.9412395961,37.1018798503,116.476155989,116.987742661,98.4459334975,9.90576805939,8.63604110454
 04/24  15:00:00,230.885502657,29.5856107332,25.3217558012,1.23107062051,37.1018798503,116.476155989,106.486574399,96.5608063393,9.90576805939,0.02
 04/24  16:00:00,230.828452486,29.6790155888,25.3819609722,0.887860377302,37.1018798503,116.476155989,113.328911043,94.7938300942,9.90576805939,8.62931288976
 04/24  17:00:00,233.888975194,29.74142996,24.8337260153,0.831613580206,37.1018798503,116.476155989,103.496040607,93.570272548,9.90576805939,0.02
 04/24  18:00:00,149.546562253,27.8671257614,20.6782485455,0.0,24.7345865669,47.5788473902,75.0224308159,70.0495467862,4.9528840297,0.02
 04/24  19:00:00,156.348864621,28.4050641512,18.7739400621,0.0,24.7345865669,47.5788473902,82.1803403311,77.2074563014,4.9528840297,0.02
 04/24  20:00:00,144.686582079,27.3291873716,17.9532515495,0.0,12.3672932834,38.6892022431,97.0473125801,94.0555821623,2.97173041782,0.02
 04/24  21:00:00,101.945240598,16.3114422806,11.5815509731,0.0,12.3672932834,27.0668015668,67.6557249112,64.6639944934,2.97173041782,0.02
 04/24  22:00:00,96.0558164328,22.0570716232,14.6203691466,0.0,4.12243109448,15.9888894789,93.6865010853,90.6947706675,2.97173041782,0.02
 04/24  23:00:00,82.4242799572,18.7215340782,11.8737381971,0.0,4.12243109448,15.9888894789,77.990830782,74.9991003641,2.97173041782,0.02
 04/24  24:00:00,88.3948335313,22.0570716232,14.0414572485,0.0,4.12243109448,15.9888894789,98.4390390913,95.4473086735,2.97173041782,0.02
 04/25  01:00:00,78.0029093263,18.3342184375,11.1765355632,0.0397466366365,4.12243109448,15.9888894789,80.8578844408,77.866154023,2.97173041782,0.02
 04/25  02:00:00,86.8607888319,22.4874223351,13.0901434664,0.0763015574505,4.12243109448,15.9888894789,109.12375326,97.5501365703,2.97173041782,8.60188627195
 04/25  03:00:00,77.9981874946,18.9367094341,10.0843330305,0.941042062758,4.12243109448,15.9888894789,82.9510553144,79.9593248966,2.97173041782,0.02
 04/25  04:00:00,110.26906366,27.6160878461,14.1046438323,0.488246925409,12.3672932834,24.9413748627,116.743960834,111.771076804,4.9528840297,0.02
 04/25  05:00:00,137.323832314,28.6762565032,17.4981580403,23.8029403193,12.3672932834,24.9413748627,185.106856749,180.133972719,4.9528840297,0.02
 04/25  06:00:00,174.483228142,29.1552324583,18.7973856207,16.6619081447,24.7345865669,70.7195625826,149.941333725,140.015565665,9.90576805939,0.02
 04/25  07:00:00,198.183530192,29.2548918867,20.6403624359,8.98617216541,37.1018798503,92.3937384068,127.888107708,117.962339649,9.90576805939,0.02
 04/25  08:00:00,205.448848009,29.3417812337,23.0428613544,5.44694834668,37.1018798503,104.434947198,120.101101357,110.175333298,9.90576805939,0.02
 04/25  09:00:00,216.594320764,29.4184630657,26.1013678833,3.84592723103,37.1018798503,116.476155989,124.590515726,106.054027658,9.90576805939,8.63072000848
 04/25  10:00:00,224.622651498,29.5271352375,29.4646980478,2.63964127724,37.1018798503,116.476155989,112.239975737,102.314207678,9.90576805939,0.02
 04/25  11:00:00,227.188694855,29.7056374157,30.6283658976,1.61408846096,37.1018798503,116.476155989,117.418026518,98.8745955386,9.90576805939,8.63766292041
 04/25  12:00:00,214.825671083,29.978887876,32.4675465001,0.939601336872,37.1018798503,104.434947198,106.158347487,96.2325794277,9.90576805939,0.02
 04/25  13:00:00,227.695339059,30.2311942301,35.6435107636,0.31267755708,37.1018798503,116.476155989,112.38950342,93.8459902154,9.90576805939,8.63774514543
 04/25  14:00:00,231.356264411,30.4651156893,39.0962139327,0.123768053497,37.1018798503,116.476155989,101.696421866,91.7706538062,9.90576805939,0.02
 04/25  15:00:00,232.564191157,30.7423235626,41.2310482262,0.025151585404,37.1018798503,116.476155989,108.505698489,89.9658122771,9.90576805939,8.63411815214
 04/25  16:00:00,233.520680098,30.984754826,41.407637209,0.0,37.1018798503,116.476155989,98.4765348617,88.5507668023,9.90576805939,0.02
 04/25  17:00:00,233.292580333,31.042720687,39.1618940275,0.0,37.1018798503,116.476155989,98.1513560832,88.2255880239,9.90576805939,0.02
 04/25  18:00:00,142.143490601,28.1898887953,28.2842215843,0.0,24.7345865669,47.5788473902,79.3595865493,65.797320889,4.9528840297,8.60938163063
 04/25  19:00:00,145.611367104,28.6202395071,23.8593741315,0.0,24.7345865669,47.5788473902,78.1439983345,73.1711143048,4.9528840297,0.02
 04/25  20:00:00,129.030742986,27.7595380834,21.4164650271,0.0,12.3672932834,38.6892022431,93.3268556298,90.335125212,2.97173041782,0.02
 04/25  21:00:00,89.6036098031,15.8379286862,11.6118983902,0.0,12.3672932834,27.0668015668,55.954661308,52.9629308902,2.97173041782,0.02
 04/25  22:00:00,82.5564099339,19.8405737403,15.3617954417,0.0,4.12243109448,15.9888894789,83.8171401618,80.825409744,2.97173041782,0.02
 04/25  23:00:00,64.4134177223,12.6746592372,9.35052605392,0.0,4.12243109448,15.9888894789,52.3988949753,49.4071645575,2.97173041782,0.02
 04/25  24:00:00,88.8589397767,22.0570716232,17.2522370882,0.0,4.12243109448,15.9888894789,100.824549794,97.8328193757,2.97173041782,0.02
 04/26  01:00:00,77.5762585465,18.7215340782,12.7092434932,0.0,4.12243109448,15.9888894789,78.2622171952,75.2704867774,2.97173041782,0.02
 04/26  02:00:00,86.9284437003,22.0570716232,15.8293958468,0.0,4.12243109448,15.9888894789,98.9270482753,95.9353178575,2.97173041782,0.02
 04/26  03:00:00,76.1733918397,17.8177975833,12.7804033538,0.0,4.12243109448,15.9888894789,80.4519783311,77.4602479133,2.97173041782,0.02
 04/26  04:00:00,111.429839261,28.4767892698,18.0823843315,0.0,12.3672932834,24.9413748627,112.605745466,107.632861436,4.9528840297,0.02
 04/26  05:00:00,123.703259141,28.2897914836,20.6249622212,10.7695445743,12.3672932834,24.9413748627,180.088712918,175.115828888,4.9528840297,0.02
 04/26  06:00:00,166.319447967,29.192409086,21.5541298752,8.93924177676,24.7345865669,70.7195625826,145.632843739,135.707075679,9.90576805939,0.02
 04/26  07:00:00,190.285172028,29.496829456,24.0929830965,2.74332121359,37.1018798503,92.3937384068,124.26073874,114.334970681,9.90576805939,0.02
 04/26  08:00:00,203.826425515,29.616534819,30.2177981283,1.63661366815,37.1018798503,104.434947198,125.621417964,107.088613588,9.90576805939,8.62703631704
 04/26  09:00:00,222.74710238,29.7819174234,37.2734997284,1.33588748468,37.1018798503,116.476155989,112.733406991,102.807638932,9.90576805939,0.02
 04/26  10:00:00,225.656007552,30.0295730773,39.9118169831,0.928321004943,37.1018798503,116.476155989,118.173757142,99.6320863677,9.90576805939,8.63590271448
 04/26  11:00:00,228.814371593,30.282849764,40.2522543902,0.439279465096,37.1018798503,116.476155989,106.460621454,96.5348533944,9.90576805939,0.02
 04/26  12:00:00,223.65536345,30.6197865171,40.6604400686,0.148075540102,37.1018798503,104.434947198,111.64109898,93.1028846179,9.90576805939,8.63244630288
 04/26  13:00:00,233.192192984,30.910961423,39.0151307268,0.054055220956,37.1018798503,116.476155989,101.278484303,91.352716244,9.90576805939,0.02
 04/26  14:00:00,237.458727975,31.1989771671,41.9821992095,0.0010516746809,37.1018798503,116.476155989,107.976115782,89.4345654959,9.90576805939,8.63578222684
 04/26  15:00:00,245.2686318,31.4144148608,44.8188247284,0.0,37.1018798503,116.476155989,97.2099079152,87.2841398558,9.90576805939,0.02
 04/26  16:00:00,244.297258722,31.5250792967,42.9179037962,0.0,37.1018798503,116.476155989,104.919766407,86.3848160456,9.90576805939,8.62918230204
 04/26  17:00:00,241.675473164,31.5597634962,41.7411628255,0.0,37.1018798503,116.476155989,96.1161369512,86.1903688918,9.90576805939,0.02
 04/26  18:00:00,151.033702138,28.2759589376,33.3420634739,0.0,24.7345865669,47.5788473902,69.4848787453,64.5119947156,4.9528840297,0.02
 04/26  19:00:00,151.952885739,28.1898887953,28.966544647,0.0,24.7345865669,47.5788473902,76.4805389152,71.5076548855,4.9528840297,0.02
 04/26  20:00:00,136.874238355,28.1898887953,26.0734061017,0.0,12.3672932834,38.6892022431,91.4959619445,88.5042315267,2.97173041782,0.02
 04/26  21:00:00,92.0136933357,15.7518585439,13.8267535116,0.0,12.3672932834,27.0668015668,63.7337818462,52.1562125214,2.97173041782,8.60583890697
 04/26  22:00:00,82.3527662594,19.8405737403,17.0342609929,0.0,4.12243109448,15.9888894789,82.8868764761,79.8951460583,2.97173041782,0.02
 04/26  23:00:00,62.4608609599,12.5025189525,9.73767782752,0.0,4.12243109448,15.9888894789,50.6134599468,47.6217295289,2.97173041782,0.02
 04/26  24:00:00,80.7516196733,18.5279401635,16.0771335415,0.0,4.12243109448,15.9888894789,84.0406993488,81.048968931,2.97173041782,0.02
 04/27  01:00:00,69.1875537744,15.0632974049,11.9830385314,0.0,4.12243109448,15.9888894789,63.9678661881,60.9761357703,2.97173041782,0.02
 04/27  02:00:00,84.78686842,21.1747887583,17.9708966426,0.0,4.12243109448,15.9888894789,94.9635747098,91.971844292,2.97173041782,0.02
 04/27  03:00:00,79.4204926227,18.7215340782,15.0660249456,0.0,4.12243109448,15.9888894789,79.5234655242,76.5317351064,2.97173041782,0.02
 04/27  04:00:00,108.495899173,27.9890584631,22.8835532783,0.0,12.3672932834,24.9413748627,110.542939777,105.570055748,4.9528840297,0.02
 04/27  05:00:00,113.243325947,28.2945117883,27.3908116934,7.72926399356,12.3672932834,24.9413748627,178.364263487,173.391379458,4.9528840297,0.02
 04/27  06:00:00,157.149410287,29.3289528174,26.5542057898,5.03786556206,24.7345865669,70.7195625826,144.497075474,134.571307415,9.90576805939,0.02
 04/27  07:00:00,187.833970355,29.6506786879,25.5566176255,2.35595120105,37.1018798503,92.3937384068,124.994191705,115.068423646,9.90576805939,0.02
 04/27  08:00:00,201.227102758,29.7248913411,26.9309091083,2.0708105914,37.1018798503,104.434947198,119.669527282,109.743759223,9.90576805939,0.02
 04/27  09:00:00,211.710720673,29.7677142088,25.645449182,1.94175480528,37.1018798503,116.476155989,125.608871085,107.072567081,9.90576805939,8.6305359443
 04/27  10:00:00,211.993112025,29.807925864,25.1130891026,1.78963623525,37.1018798503,116.476155989,114.924673862,104.998905802,9.90576805939,0.02
 04/27  11:00:00,211.657197475,29.8618778046,25.6712104087,1.62618379559,37.1018798503,116.476155989,121.448517634,102.905319954,9.90576805939,8.63742961994
 04/27  12:00:00,199.856541289,29.888778002,26.0952277248,1.5576656379,37.1018798503,104.434947198,111.598788119,101.67302006,9.90576805939,0.02
 04/27  13:00:00,212.08562232,29.9183719903,26.3262567403,1.48432253841,37.1018798503,116.476155989,118.754591358,100.211272597,9.90576805939,8.63755070192
 04/27  14:00:00,212.538978786,29.9491669116,26.8342993128,1.3990483891,37.1018798503,116.476155989,108.909627863,98.9838598039,9.90576805939,0.02
 04/27  15:00:00,212.208585999,29.9611831597,26.4835959046,1.40757507947,37.1018798503,116.476155989,116.6802878,98.1406021819,9.90576805939,8.63391755873
 04/27  16:00:00,212.189418196,29.967837928,26.4314236892,1.43451544863,37.1018798503,116.476155989,107.367583758,97.4418156988,9.90576805939,0.02
 04/27  17:00:00,212.456043871,29.9645010828,26.6253071789,1.51176704637,37.1018798503,116.476155989,115.530249281,97.0050840726,9.90576805939,8.61939714949
 04/27  18:00:00,124.055713004,27.6519504055,23.3151758474,0.0,24.7345865669,47.5788473902,79.6034803847,74.630596355,4.9528840297,0.02
 04/27  19:00:00,131.044708749,28.4050641512,22.5035595188,0.0,24.7345865669,47.5788473902,84.9596798229,79.9867957932,4.9528840297,0.02
 04/27  20:00:00,114.131545365,26.4684859479,21.7364093898,0.0,12.3672932834,38.6892022431,98.5442168877,95.5524864698,2.97173041782,0.02
 04/27  21:00:00,81.4103244821,15.4075779744,12.0602121914,0.0,12.3672932834,27.0668015668,61.5323870138,58.540656596,2.97173041782,0.02
 04/27  22:00:00,70.0268534829,19.4102230285,15.695293833,0.0,4.12243109448,15.9888894789,87.0235762361,84.0318458183,2.97173041782,0.02
 04/27  23:00:00,67.7044393409,18.7645691494,13.6184262404,0.0,4.12243109448,15.9888894789,79.0017029199,76.0099725021,2.97173041782,0.02
 04/27  24:00:00,74.1550430396,22.2722469792,16.7394228497,0.0,4.12243109448,15.9888894789,98.954461597,95.9627311792,2.97173041782,0.02
 04/28  01:00:00,66.945932802,18.5063587223,13.102485909,0.0783512960841,4.12243109448,15.9888894789,79.901476615,76.9097461972,2.97173041782,0.02
 04/28  02:00:00,74.5727056585,23.2620536164,15.656432912,0.469966601619,4.12243109448,15.9888894789,101.281421079,98.2896906614,2.97173041782,0.02
 04/28  03:00:00,66.5902029818,17.9899378681,12.5373380768,0.120809826201,4.12243109448,15.9888894789,82.0017384078,79.01000799,2.97173041782,0.02
 04/28  04:00:00,99.825373703,28.4767892698,18.2723008786,0.88359612834,12.3672932834,24.9413748627,114.838269146,109.865385116,4.9528840297,0.02
 04/28  05:00:00,114.321801101,28.2999066385,21.8698962672,14.3232595802,12.3672932834,24.9413748627,181.890332802,176.917448772,4.9528840297,0.02
 04/28  06:00:00,160.213966226,29.2095241119,22.3077228049,12.4556098916,24.7345865669,70.7195625826,147.072260956,137.146492896,9.90576805939,0.02
 04/28  07:00:00,189.976468383,29.505712615,22.3184363369,7.87783667291,37.1018798503,92.3937384068,136.549125626,118.034503158,9.90576805939,8.60885440887
 04/28  08:00:00,201.057859305,29.5910269849,22.3156095913,6.83709260125,37.1018798503,104.434947198,122.534263194,112.608495135,9.90576805939,0.02
 04/28  09:00:00,212.511133615,29.6467757182,22.5268430733,5.9817032516,37.1018798503,116.476155989,119.59198793,109.666219871,9.90576805939,0.02
 04/28  10:00:00,212.118781503,29.6961408592,22.9924436752,5.07375281007,37.1018798503,116.476155989,125.714758363,107.173349328,9.90576805939,8.63564097574
 04/28  11:00:00,211.973536899,29.7455758207,23.8754957036,3.99578266609,37.1018798503,116.476155989,114.584991396,104.659223336,9.90576805939,0.02
 04/28  12:00:00,200.919891476,29.7692763272,25.0948913332,3.74087351703,37.1018798503,104.434947198,122.227496761,103.689138031,9.90576805939,8.6325906709
 04/28  13:00:00,215.075475022,29.7824153066,27.2180389696,3.71833737194,37.1018798503,116.476155989,112.573929159,102.648161099,9.90576805939,0.02
 04/28  14:00:00,215.950981571,29.8116533852,28.4141190587,3.36877349101,37.1018798503,116.476155989,119.683815617,101.142465151,9.90576805939,8.63558240572
 04/28  15:00:00,220.063812495,29.8397651103,32.9023938369,2.96540215074,37.1018798503,116.476155989,109.362162717,99.4363946578,9.90576805939,0.02
 04/28  16:00:00,223.389532946,29.9027121685,36.6373247272,2.49386818375,37.1018798503,116.476155989,116.215827237,97.6810812084,9.90576805939,8.62897796884
 04/28  17:00:00,220.072450145,29.9341182259,33.4272810598,2.3566157587,37.1018798503,116.476155989,106.082280305,96.1565122452,9.90576805939,0.02
 04/28  18:00:00,127.153911179,27.7595380834,26.3057753953,0.0,24.7345865669,47.5788473902,79.5360935834,74.5632095537,4.9528840297,0.02
 04/28  19:00:00,133.423958139,28.2616139139,25.0262409376,0.0,24.7345865669,47.5788473902,85.9863507489,81.0134667192,4.9528840297,0.02
 04/28  20:00:00,118.421183794,26.8988366597,23.5178161011,0.0,12.3672932834,38.6892022431,108.50822959,96.9272006803,2.97173041782,8.60929849204
 04/28  21:00:00,86.3295496469,15.4075779744,13.95100208,0.00151611979087,12.3672932834,27.0668015668,61.8514922461,58.8597618283,2.97173041782,0.02
 04/28  22:00:00,80.9335709751,22.0570716232,19.4063550121,0.0,4.12243109448,15.9888894789,96.1987153802,93.2069849624,2.97173041782,0.02
 04/28  23:00:00,73.9665572138,18.9367094341,15.2904510231,0.338605474624,4.12243109448,15.9888894789,78.5910594843,75.5993290665,2.97173041782,0.02
 04/28  24:00:00,80.6317556124,22.2722469792,18.2697886462,0.00735757588709,4.12243109448,15.9888894789,98.8217276577,95.8299972398,2.97173041782,0.02
 04/29  01:00:00,72.1328869079,18.5063587223,14.3799855437,0.399529376992,4.12243109448,15.9888894789,79.6773888506,76.6856584328,2.97173041782,0.02
 04/29  02:00:00,81.4206977093,23.3481237588,17.2291047946,1.07457391403,4.12243109448,15.9888894789,101.266715488,98.2749850701,2.97173041782,0.02
 04/29  03:00:00,71.2894655477,17.9899378681,13.3986739894,0.254163542581,4.12243109448,15.9888894789,82.306365581,79.3146351631,2.97173041782,0.02
 04/29  04:00:00,87.4198873135,27.3291873716,18.4971525221,0.987113911402,4.12243109448,16.0517297156,121.367482614,118.375752197,2.97173041782,0.02
 04/29  05:00:00,87.0256215523,27.5443627275,17.8796495775,1.4322616359,4.12243109448,16.0517297156,122.340795849,119.349065431,2.97173041782,0.02
 04/29  06:00:00,102.472796778,29.0505902189,18.4264669291,3.38345466149,4.12243109448,39.6058045677,102.246479892,99.2547494739,2.97173041782,0.02
 04/29  07:00:00,162.425712349,29.0944997996,22.5474336086,27.5891423446,12.3672932834,65.3531420225,157.227958266,152.255074236,4.9528840297,0.02
 04/29  08:00:00,158.007265449,29.0806020297,23.8419235373,20.1382170968,12.3672932834,68.2430321324,152.110546878,147.137662848,4.9528840297,0.02
 04/29  09:00:00,182.421350172,29.1097306795,24.8156072962,13.6249337851,16.4897243779,93.1370602926,141.4861351,133.541520653,7.92461444751,0.02
 04/29  10:00:00,184.535096616,29.1108562726,28.0234122858,10.8883321186,16.4897243779,93.1370602926,145.490187497,128.951087715,7.92461444751,8.61448533404
 04/29  11:00:00,185.013040963,29.1096242128,32.1429436424,8.66685178343,16.4897243779,93.1370602926,134.169720616,126.225106168,7.92461444751,0.02
 04/29  12:00:00,177.090010727,29.1077620492,34.8554166732,6.66842075801,16.4897243779,83.9857416113,131.429022944,123.484408497,7.92461444751,0.02
 04/29  13:00:00,180.329331549,29.1137503392,37.5984451716,5.40682121237,16.4897243779,83.9857416113,129.255847199,121.311232751,7.92461444751,0.02
 04/29  14:00:00,180.590723146,29.1182830493,38.7578315282,4.12061445638,16.4897243779,83.9857416113,127.632510935,119.687896488,7.92461444751,0.02
 04/29  15:00:00,156.900867953,29.0505902189,35.6632140408,0.0,12.3672932834,70.6512738906,75.9769023955,62.4126589113,4.9528840297,8.61135945453
 04/29  16:00:00,157.976244106,29.0505902189,35.1924313792,0.0,12.3672932834,70.6512738906,65.8762908815,60.9034068518,4.9528840297,0.02
 04/29  17:00:00,148.759918819,29.0505902189,33.1819085212,0.0,12.3672932834,58.1284167478,68.7765746537,63.803690624,4.9528840297,0.02
 04/29  18:00:00,106.835976037,26.4684859479,25.7093904996,0.0,12.3672932834,24.9413748627,91.475551994,86.5026679644,4.9528840297,0.02
 04/29  19:00:00,107.924239809,27.5443627275,24.3096232132,0.0,12.3672932834,24.9413748627,99.9734186279,95.0005345982,4.9528840297,0.02
 04/29  20:00:00,99.022728317,26.4684859479,23.2473382708,0.0,4.12243109448,16.0517297156,109.943070437,106.951340019,2.97173041782,0.02
 04/29  21:00:00,64.6695420339,11.7637715324,10.8911652282,0.0,4.12243109448,15.9888894789,57.5055285741,54.5137981563,2.97173041782,0.02
 04/29  22:00:00,80.6378134519,19.6468520143,15.7797742984,0.0,4.12243109448,15.9888894789,86.885789954,83.8940595361,2.97173041782,0.02
 04/29  23:00:00,75.0205779243,17.6456572986,13.8723380266,0.0,4.12243109448,15.9888894789,81.1665137204,78.1747833026,2.97173041782,0.02
 04/29  24:00:00,84.0888838572,22.0570716232,17.0888163658,0.0,4.12243109448,15.9888894789,103.09091686,100.099186443,2.97173041782,0.02
 04/30  01:00:00,71.2663898803,18.5063587223,13.1590213975,0.0,2.06121554724,15.9888894789,84.2099902802,81.2182598624,2.97173041782,0.02
 04/30  02:00:00,79.7149043947,22.4874223351,15.3408503547,0.00293526202863,2.06121554724,15.9888894789,106.214656718,103.2229263,2.97173041782,0.02
 04/30  03:00:00,68.8277321376,18.0760080104,11.3021805362,0.104402541844,2.06121554724,15.9888894789,86.624470233,83.6327398152,2.97173041782,0.02
 04/30  04:00:00,78.6660505905,22.9177730469,13.8422339101,0.47972218734,2.06121554724,15.9888894789,108.585603246,105.593872829,2.97173041782,0.02
 04/30  05:00:00,67.3733480175,18.5063587223,10.9283401355,0.750779615927,2.06121554724,15.9888894789,87.9006693284,84.9089389106,2.97173041782,0.02
 04/30  06:00:00,63.3858441944,22.4874223351,14.669591174,0.441310815581,2.06121554724,15.9888894789,108.998811495,106.007081077,2.97173041782,0.02
 04/30  07:00:00,55.3758365216,18.8291217562,13.2736450171,0.315939175569,2.06121554724,15.9888894789,86.9365673879,83.9448369701,2.97173041782,0.02
 04/30  08:00:00,95.6335258731,23.5202640435,18.3361503822,0.087044575964,4.12243109448,41.7362269337,101.617972367,96.6450883375,4.9528840297,0.02
 04/30  09:00:00,89.102800901,19.367060146,16.710776352,0.130115984872,4.12243109448,41.7362269337,80.1934846498,75.2206006201,4.9528840297,0.02
 04/30  10:00:00,101.914956457,23.3481237588,23.086154449,0.0699901889123,4.12243109448,41.7362269337,98.1842517049,93.2113676752,4.9528840297,0.02
 04/30  11:00:00,93.4756287103,19.0227795765,21.1151148642,0.0510041755981,4.12243109448,41.7362269337,78.5448829547,73.571998925,4.9528840297,0.02
 04/30  12:00:00,114.652781222,23.7784744706,29.6686539192,0.0207520468428,4.12243109448,41.7362269337,95.5365834341,90.5636994044,4.9528840297,0.02
 04/30  13:00:00,103.003016818,19.367060146,25.213116216,0.00103851442763,4.12243109448,41.7362269337,76.8043646753,71.8314806456,4.9528840297,0.02
 04/30  14:00:00,111.793788381,23.3481237588,29.3690767475,0.0,4.12243109448,41.7362269337,102.803482913,89.2487265255,4.9528840297,8.60187235823
 04/30  15:00:00,102.038585137,19.0227795765,26.1581202882,0.0,4.12243109448,41.7362269337,75.913586491,70.9407024613,4.9528840297,0.02
 04/30  16:00:00,103.296593405,23.7784744706,32.421854036,0.0,4.12243109448,24.8785346261,93.2605800841,88.2876960544,4.9528840297,0.02
 04/30  17:00:00,65.6481471698,15.4291594156,19.2706986099,0.0,2.06121554724,15.9888894789,69.5929631587,66.6012327408,2.97173041782,0.02
 04/30  18:00:00,73.2403641853,17.3927144205,21.8755825907,0.0,2.06121554724,15.9888894789,79.0724732702,76.0807428524,2.97173041782,0.02
 04/30  19:00:00,69.3013145187,15.1977979788,16.4688774476,0.0,2.06121554724,15.9888894789,73.2356033117,70.2438728939,2.97173041782,0.02
 04/30  20:00:00,73.2266253022,13.6645936858,13.4548899002,0.0,2.06121554724,15.9888894789,63.1517754738,60.160045056,2.97173041782,0.02
 04/30  21:00:00,88.028903985,18.8506392918,16.4521641294,0.0,2.06121554724,15.9888894789,83.9270543868,80.935323969,2.97173041782,0.02
 04/30  22:00:00,98.8608332323,22.0570716232,18.8422853001,0.0,2.06121554724,15.9888894789,106.519107569,103.527377151,2.97173041782,0.02
 04/30  23:00:00,84.7622746175,18.7645691494,15.1602889971,0.0,2.06121554724,15.9888894789,86.2805591569,83.2888287391,2.97173041782,0.02
 04/30  24:00:00,93.0308359235,23.0612232842,18.7731428589,0.00472204969575,2.06121554724,15.9888894789,109.482618765,106.490888348,2.97173041782,0.02
 05/01  01:00:00,70.0510769841,18.3342184375,15.5854476603,0.000446254402445,4.12243109448,15.9888894789,87.5571135349,84.5653831171,2.97173041782,0.02
 05/01  02:00:00,78.8910210033,22.4874223351,21.5365937652,0.0154782216634,4.12243109448,15.9888894789,109.557455868,106.56572545,2.97173041782,0.02
 05/01  03:00:00,71.2055916658,18.8506392918,17.5381383368,0.094317791524,4.12243109448,15.9888894789,88.2649398551,85.2732094372,2.97173041782,0.02
 05/01  04:00:00,106.886010474,28.3907191275,26.2523077187,0.0650789078603,12.3672932834,24.9413748627,124.629107975,119.656223945,4.9528840297,0.02
 05/01  05:00:00,126.864296263,28.2162067398,29.1444423313,19.674909121,12.3672932834,24.9413748627,191.769599502,186.796715472,4.9528840297,0.02
 05/01  06:00:00,170.633976287,29.1427536281,31.4478340279,13.8150028687,24.7345865669,70.7195625826,156.631617523,146.705849463,9.90576805939,0.02
 05/01  07:00:00,201.217178732,29.1772485777,33.5213257739,8.24788278807,37.1018798503,92.3937384068,135.405912582,125.480144523,9.90576805939,0.02
 05/01  08:00:00,209.555718143,29.2385384548,31.3108664096,6.69214159773,37.1018798503,104.434947198,137.490200024,118.959378556,9.90576805939,8.62505340848
 05/01  09:00:00,217.826128539,29.3012929816,28.4293164041,5.73975831259,37.1018798503,116.476155989,125.272689386,115.346921327,9.90576805939,0.02
 05/01  10:00:00,215.319449097,29.3588649492,26.7451574366,4.85895650894,37.1018798503,116.476155989,131.092987991,112.551895573,9.90576805939,8.6353243591
 05/01  11:00:00,213.673014313,29.4119261714,25.9664179801,3.93804688395,37.1018798503,116.476155989,119.943769414,110.018001355,9.90576805939,0.02
 05/01  12:00:00,200.643612908,29.4582946316,25.597759261,3.27267696767,37.1018798503,104.434947198,126.294617704,107.756789926,9.90576805939,8.63205971861
 05/01  13:00:00,212.84922249,29.4982403605,25.9840903859,3.01026780694,37.1018798503,116.476155989,115.67867916,105.752911101,9.90576805939,0.02
 05/01  14:00:00,211.851171462,29.5303012018,25.0603243517,2.90407652031,37.1018798503,116.476155989,123.000229327,104.459233737,9.90576805939,8.63522753031
 05/01  15:00:00,211.266968921,29.5644502406,24.548250903,2.79807604985,37.1018798503,116.476155989,113.186301225,103.260533165,9.90576805939,0.02
 05/01  16:00:00,211.496644087,29.5951310795,24.840609199,2.70524938121,37.1018798503,116.476155989,112.578663154,102.08686523,9.90576805939,0.586029864417
 05/01  17:00:00,211.450036886,29.617310418,24.7950372915,2.68326275227,37.1018798503,116.476155989,119.141176866,101.182021593,9.90576805939,8.053387214
 05/01  18:00:00,122.526488045,27.7595380834,21.6783684171,0.0,24.7345865669,47.5788473902,82.4794181304,77.5065341007,4.9528840297,0.02
 05/01  19:00:00,127.206425215,28.1898887953,21.2296173008,0.0,24.7345865669,47.5788473902,87.7372653535,82.7643813238,4.9528840297,0.02
 05/01  20:00:00,113.887122141,26.8988366597,21.0616328513,0.0,12.3672932834,38.6892022431,101.235659903,98.2439294856,2.97173041782,0.02
 05/01  21:00:00,81.1832019979,15.2354376897,12.0052282348,0.0,12.3672932834,27.0668015668,60.5940678716,57.6023374538,2.97173041782,0.02
 05/01  22:00:00,75.8562453634,22.0570716232,18.947646462,0.0,4.12243109448,15.9888894789,97.2668219462,94.2750915283,2.97173041782,0.02
 05/01  23:00:00,69.1362028785,18.8506392918,15.5328960906,0.0301706389154,4.12243109448,15.9888894789,78.8858170534,75.8940866356,2.97173041782,0.02
 05/01  24:00:00,76.8215930904,22.702597691,19.2088943277,0.0585737434603,4.12243109448,15.9888894789,99.675703003,96.6839725852,2.97173041782,0.02
 05/02  01:00:00,67.2588469183,18.0760080104,14.2236970025,0.143982161137,4.12243109448,15.9888894789,80.9881693774,77.9964389596,2.97173041782,0.02
 05/02  02:00:00,74.2624618335,23.3481237588,14.7362560862,0.816822821988,4.12243109448,15.9888894789,101.565244056,98.5735136377,2.97173041782,0.02
 05/02  03:00:00,68.2384890826,18.5063587223,11.0445759756,0.81296751726,4.12243109448,15.9888894789,90.4985691358,78.9249620472,2.97173041782,8.60187667084
 05/02  04:00:00,104.544953194,28.046438558,16.0569965217,1.14382404276,12.3672932834,24.9413748627,115.480172656,110.507288626,4.9528840297,0.02
 05/02  05:00:00,130.336393844,28.6805504122,18.72171359,22.2966237041,12.3672932834,24.9413748627,182.485176508,177.512292479,4.9528840297,0.02
 05/02  06:00:00,173.165462729,29.1567573549,18.6404951921,16.6160756093,24.7345865669,70.7195625826,148.509142555,138.583374495,9.90576805939,0.02
 05/02  07:00:00,201.036001959,29.3024587717,19.1809437654,11.3046126938,37.1018798503,92.3937384068,128.898799971,118.973031911,9.90576805939,0.02
 05/02  08:00:00,207.070129704,29.3911362309,19.5731982386,8.75211306442,37.1018798503,104.434947198,122.503935803,112.578167744,9.90576805939,0.02
 05/02  09:00:00,215.28574943,29.461565357,20.644721383,5.82382948145,37.1018798503,116.476155989,126.369138518,107.83334176,9.90576805939,8.63002869842
 05/02  10:00:00,212.645092086,29.5366650775,21.9323732672,4.20887501563,37.1018798503,116.476155989,114.67578519,104.750017131,9.90576805939,0.02
 05/02  11:00:00,211.689598399,29.6242903978,22.8398901993,3.09962192413,37.1018798503,116.476155989,120.355486485,101.812882607,9.90576805939,8.63683581792
 05/02  12:00:00,202.963925277,29.7286075836,23.8681486006,2.31165645225,37.1018798503,104.434947198,108.686298739,98.7605306796,9.90576805939,0.02
 05/02  13:00:00,214.715608755,29.8854308695,24.3421087212,1.74354932323,37.1018798503,116.476155989,114.880018324,96.3374303701,9.90576805939,8.63681989481
 05/02  14:00:00,216.16026649,30.0100483171,24.3478764832,1.06477265408,37.1018798503,116.476155989,104.478278152,94.552510093,9.90576805939,0.02
 05/02  15:00:00,219.199170489,30.1113480508,24.349644217,0.66027280078,37.1018798503,116.476155989,111.133014629,92.5938078837,9.90576805939,8.63343868597
 05/02  16:00:00,224.714715424,30.1959312708,24.3460121594,0.577904664024,37.1018798503,116.476155989,100.57583856,90.6500705005,9.90576805939,0.02
 05/02  17:00:00,228.839261825,30.2186136082,23.1037090545,0.64469457013,37.1018798503,116.476155989,99.6390466043,89.713278545,9.90576805939,0.02
 05/02  18:00:00,147.763034283,27.8671257614,18.8251241826,0.0,24.7345865669,47.5788473902,72.8941811707,67.921297141,4.9528840297,0.02
 05/02  19:00:00,156.462941461,28.5126518291,17.5145295428,0.0,24.7345865669,47.5788473902,88.0541446748,74.4920224879,4.9528840297,8.60923815719
 05/02  20:00:00,144.049516438,27.3291873716,16.5061217332,0.0,12.3672932834,38.6892022431,94.3135701628,91.321839745,2.97173041782,0.02
 05/02  21:00:00,101.625662006,16.3114422806,10.8473159404,0.0,12.3672932834,27.0668015668,66.7977847563,63.8060543385,2.97173041782,0.02
 05/02  22:00:00,95.9288958841,22.0570716232,13.8218782248,0.0,4.12243109448,15.9888894789,91.8966026946,88.9048722767,2.97173041782,0.02
 05/02  23:00:00,83.3759790143,18.9367094341,11.2707339059,0.000315737596026,4.12243109448,15.9888894789,76.2836353568,73.291904939,2.97173041782,0.02
 05/02  24:00:00,90.5437777436,22.702597691,12.8836862357,0.0493040973048,4.12243109448,15.9888894789,97.2529448249,94.2612144071,2.97173041782,0.02
 05/03  01:00:00,77.8697729369,18.0760080104,10.3498993836,0.0748381758577,4.12243109448,15.9888894789,79.4756167041,76.4838862863,2.97173041782,0.02
 05/03  02:00:00,87.5504052758,23.1329484028,12.4617299628,0.504786448499,4.12243109448,15.9888894789,100.005306059,97.0135756412,2.97173041782,0.02
 05/03  03:00:00,75.269095907,18.7215340782,9.87992829566,1.01241187033,4.12243109448,15.9888894789,81.5715747371,78.5798443193,2.97173041782,0.02
 05/03  04:00:00,106.396262255,27.6160878461,14.1542135306,0.71435784412,12.3672932834,24.9413748627,114.800996808,109.828112778,4.9528840297,0.02
 05/03  05:00:00,127.840102116,28.6966604996,17.4225905637,22.1102139734,12.3672932834,24.9413748627,181.90090961,176.92802558,4.9528840297,0.02
 05/03  06:00:00,167.188101116,29.1801421481,19.3263812842,15.5442527335,24.7345865669,70.7195625826,147.034705622,137.108937562,9.90576805939,0.02
 05/03  07:00:00,199.587096374,29.3930466435,21.0217652483,8.68076472764,37.1018798503,92.3937384068,125.502242769,115.576474709,9.90576805939,0.02
 05/03  08:00:00,211.554122602,29.477527337,21.9331520487,5.7134926472,37.1018798503,104.434947198,126.564728891,108.032483221,9.90576805939,8.62647761014
 05/03  09:00:00,223.878893283,29.553774606,22.8395568736,3.82850184805,37.1018798503,116.476155989,113.858555834,103.932787775,9.90576805939,0.02
 05/03  10:00:00,224.991764886,29.6477801657,23.8700403489,2.69518579624,37.1018798503,116.476155989,119.456968419,100.916198208,9.90576805939,8.63500215185
 05/03  11:00:00,223.813583659,29.7679881271,25.0349168839,1.75295688192,37.1018798503,116.476155989,108.212609364,98.2868413044,9.90576805939,0.02
 05/03  12:00:00,212.684387797,29.9876719183,26.8959286014,1.15562565034,37.1018798503,104.434947198,114.178508461,95.640938864,9.90576805939,8.63180153739
 05/03  13:00:00,227.431857253,30.202627777,28.0594373211,0.581198552724,37.1018798503,116.476155989,103.141218624,93.2154505647,9.90576805939,0.02
 05/03  14:00:00,230.105824881,30.3431398428,28.1018761719,0.197866930774,37.1018798503,116.476155989,109.90665897,91.365846614,9.90576805939,8.63504429671
 05/03  15:00:00,234.48553319,30.4920383773,28.1434446083,0.102389698461,37.1018798503,116.476155989,99.3165928116,89.3908247522,9.90576805939,0.02
 05/03  16:00:00,237.98244993,30.686952489,28.198934246,0.060620480108,37.1018798503,116.476155989,97.4797614551,87.5539933957,9.90576805939,0.02
 05/03  17:00:00,237.975092692,30.7534959966,26.5643941243,0.0903240682018,37.1018798503,116.476155989,105.407191871,86.882321824,9.90576805939,8.61910198766
 05/03  18:00:00,153.969661766,28.0823011173,21.8828552552,0.0,24.7345865669,47.5788473902,70.4569896807,65.484105651,4.9528840297,0.02
 05/03  19:00:00,156.987227461,28.5126518291,19.7978694543,0.0,24.7345865669,47.5788473902,77.5385575899,72.5656735602,4.9528840297,0.02
