Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 05/03  20:00:00,140.410147524,27.7595380834,18.3737633987,0.0,12.3672932834,38.6892022431,92.7605954206,89.7688650028,2.97173041782,0.02
 05/03  21:00:00,94.3702438404,15.2354376897,10.4216786523,0.0,12.3672932834,27.0668015668,58.7089356124,55.7172051946,2.97173041782,0.02
 05/03  22:00:00,96.8225687699,22.0570716232,14.9093943571,0.0,4.12243109448,15.9888894789,92.1454673568,89.153736939,2.97173041782,0.02
 05/03  23:00:00,85.4471854615,18.5924288646,11.9142830814,0.0,4.12243109448,15.9888894789,75.3254513348,72.333720917,2.97173041782,0.02
 05/03  24:00:00,94.1472849617,22.0570716232,14.6508469031,0.0,4.12243109448,15.9888894789,95.9516899208,92.959959503,2.97173041782,0.02
 05/04  01:00:00,81.3684146728,18.7215340782,11.4585398651,0.00521570778147,4.12243109448,15.9888894789,78.2903278407,75.2985974229,2.97173041782,0.02
 05/04  02:00:00,90.5933411564,22.0570716232,14.2750404277,0.0,4.12243109448,15.9888894789,98.9093074155,95.9175769977,2.97173041782,0.02
 05/04  03:00:00,81.1977512856,18.9367094341,11.7830695416,0.22207384626,4.12243109448,15.9888894789,80.0313133983,77.0395829805,2.97173041782,0.02
 05/04  04:00:00,112.999429057,28.1611987478,16.4872540484,0.307398732844,12.3672932834,24.9413748627,121.260211216,107.707013656,4.9528840297,8.60031353099
 05/04  05:00:00,118.289244449,28.2692042815,19.3243051737,15.3334673426,12.3672932834,24.9413748627,180.474576195,175.501692165,4.9528840297,0.02
 05/04  06:00:00,159.489722394,29.2332618374,20.6345610977,12.2372807659,24.7345865669,70.7195625826,145.948256107,136.022488048,9.90576805939,0.02
 05/04  07:00:00,189.80199324,29.4833167304,23.0474778756,7.00048356301,37.1018798503,92.3937384068,126.039445957,116.113677898,9.90576805939,0.02
 05/04  08:00:00,202.324014664,29.5839145451,25.0454483981,5.38053318553,37.1018798503,104.434947198,119.844602887,109.918834827,9.90576805939,0.02
 05/04  09:00:00,214.730797941,29.6659732383,26.9300711055,3.7789451407,37.1018798503,116.476155989,124.561133993,106.025570706,9.90576805939,8.62979522761
 05/04  10:00:00,214.89229183,29.7377532969,28.1346629577,2.6634811242,37.1018798503,116.476155989,112.856619069,102.93085101,9.90576805939,0.02
 05/04  11:00:00,216.456629369,29.8205885105,29.785897308,2.21114865019,37.1018798503,116.476155989,119.18524076,100.642878375,9.90576805939,8.63659432508
 05/04  12:00:00,213.475205698,29.8901903878,30.8065163114,1.85469435589,37.1018798503,104.434947198,108.179167965,98.2533999055,9.90576805939,0.02
 05/04  13:00:00,228.054333087,29.9547206728,30.7390279419,1.56966173186,37.1018798503,116.476155989,114.899196284,96.3567779881,9.90576805939,8.63665023665
 05/04  14:00:00,227.673335259,29.9921463394,32.4389362842,1.38600073196,37.1018798503,116.476155989,105.286461125,95.3606930656,9.90576805939,0.02
 05/04  15:00:00,227.801905835,30.0098167892,31.9733330286,1.32286138248,37.1018798503,116.476155989,113.138012752,94.5990661082,9.90576805939,8.633178584
 05/04  16:00:00,225.897771865,30.0266007844,32.5316878647,1.30424197684,37.1018798503,116.476155989,104.039096676,94.1133286162,9.90576805939,0.02
 05/04  17:00:00,218.880223856,30.0596179983,32.3752060386,1.19250863755,37.1018798503,116.476155989,103.622631878,93.6968638191,9.90576805939,0.02
 05/04  18:00:00,127.140513751,27.6519504055,26.3999692408,0.0,24.7345865669,47.5788473902,76.3667737552,71.3938897255,4.9528840297,0.02
 05/04  19:00:00,132.676166352,28.4050641512,26.4841691899,0.0,24.7345865669,47.5788473902,82.1046223095,77.1317382798,4.9528840297,0.02
 05/04  20:00:00,117.656588005,26.8988366597,24.8310985443,0.0,12.3672932834,38.6892022431,105.26554961,93.6853954062,2.97173041782,8.60842378605
 05/04  21:00:00,82.459681539,14.9772272626,13.539927166,0.0,12.3672932834,27.0668015668,57.7541958806,54.7624654628,2.97173041782,0.02
 05/04  22:00:00,72.9807475965,19.4102230285,18.7964166349,0.0,4.12243109448,15.9888894789,86.2764098094,83.2846793916,2.97173041782,0.02
 05/04  23:00:00,60.4199814443,13.5569421022,12.2953801221,0.0,4.12243109448,15.9888894789,57.6855256137,54.6937951959,2.97173041782,0.02
 05/04  24:00:00,75.3057216154,20.1274742149,20.4041394671,0.0,4.12243109448,15.9888894789,93.1303771403,90.1386467225,2.97173041782,0.02
 05/05  01:00:00,58.4446066766,11.9000279559,11.995065266,0.00766037491857,4.12243109448,15.9888894789,54.606391575,51.6146611572,2.97173041782,0.02
 05/05  02:00:00,79.1958813101,22.2506655379,22.0722515593,0.0472441439017,4.12243109448,15.9888894789,99.3575016936,96.3657712758,2.97173041782,0.02
 05/05  03:00:00,71.7576418134,18.5063587223,18.3852952296,0.143492131281,4.12243109448,15.9888894789,80.496295742,77.5045653242,2.97173041782,0.02
 05/05  04:00:00,107.689471569,28.046438558,27.3213005829,0.143828216345,12.3672932834,24.9413748627,111.722662347,106.749778318,4.9528840297,0.02
 05/05  05:00:00,122.084647168,28.7533407531,30.8809187246,14.9708167879,12.3672932834,24.9413748627,177.869597123,172.896713093,4.9528840297,0.02
 05/05  06:00:00,168.681441601,29.2164095418,32.9414884436,10.2951583487,24.7345865669,70.7195625826,144.205180353,134.279412294,9.90576805939,0.02
 05/05  07:00:00,200.74425974,29.5690383504,35.9210478517,4.98345969272,37.1018798503,92.3937384068,124.11109014,114.185322081,9.90576805939,0.02
 05/05  08:00:00,217.532432642,29.6944724075,43.2956697485,2.22812781176,37.1018798503,104.434947198,124.682586656,106.150522448,9.90576805939,8.62629614847
 05/05  09:00:00,236.124612383,29.8240987189,50.2435622965,1.70120731182,37.1018798503,116.476155989,111.458864349,101.533096289,9.90576805939,0.02
 05/05  10:00:00,241.410907048,30.0143590951,55.7609261206,1.27917769285,37.1018798503,116.476155989,108.445015652,98.5192475931,9.90576805939,0.02
 05/05  11:00:00,245.653763436,30.3189607571,60.2767199213,0.701472340838,37.1018798503,116.476155989,114.096016637,95.5537415444,9.90576805939,8.63650703309
 05/05  12:00:00,236.265267213,30.6870664178,63.034626675,0.228717517023,37.1018798503,104.434947198,102.561182285,92.6354142255,9.90576805939,0.02
 05/05  13:00:00,245.629758559,31.0046649825,60.2026305082,0.0658497071938,37.1018798503,116.476155989,109.034360219,90.4937116045,9.90576805939,8.63488055549
 05/05  14:00:00,246.334360041,31.2497536076,60.7237493392,0.00441188665871,37.1018798503,116.476155989,98.7887194112,88.8629513518,9.90576805939,0.02
 05/05  15:00:00,250.519427321,31.4902912686,64.6729555499,0.0,37.1018798503,116.476155989,105.577630239,87.0387655762,9.90576805939,8.6330966035
 05/05  16:00:00,251.443233075,31.6272561909,65.4603546366,0.0,37.1018798503,116.476155989,95.9157990382,85.9900309788,9.90576805939,0.02
 05/05  17:00:00,249.298204041,31.6225771003,63.3211859551,0.0,37.1018798503,116.476155989,104.067948099,85.5432057635,9.90576805939,8.61897427661
 05/05  18:00:00,149.187619228,28.2759589376,47.8230842916,0.0,24.7345865669,47.5788473902,69.1788000433,64.2059160137,4.9528840297,0.02
 05/05  19:00:00,149.52478783,28.1898887953,43.5479881895,0.0,24.7345865669,47.5788473902,75.7340740464,70.7611900167,4.9528840297,0.02
 05/05  20:00:00,133.498928304,28.1898887953,39.3823960987,0.0,12.3672932834,38.6892022431,90.7541114122,87.7623809944,2.97173041782,0.02
 05/05  21:00:00,91.388948959,15.6657884015,21.7806297756,0.0,12.3672932834,27.0668015668,55.0045628553,52.0128324375,2.97173041782,0.02
 05/05  22:00:00,78.1927464035,19.8405737403,23.578064185,0.0,4.12243109448,15.9888894789,82.4211680118,79.429437594,2.97173041782,0.02
 05/05  23:00:00,62.749483546,13.2987316751,14.8830920809,0.0,4.12243109448,15.9888894789,55.5449548194,52.5532244016,2.97173041782,0.02
 05/05  24:00:00,74.5868098549,19.4102230285,20.4024782996,0.0,4.12243109448,15.9888894789,90.6037938033,87.6120633855,2.97173041782,0.02
 05/06  01:00:00,59.2383769102,12.5885890949,12.1079341199,0.0,4.12243109448,15.9888894789,54.132089322,51.1403589042,2.97173041782,0.02
 05/06  02:00:00,71.6564163912,18.5279401635,18.3801737887,0.0,4.12243109448,15.9888894789,85.3574226466,82.3656922288,2.97173041782,0.02
 05/06  03:00:00,56.3340718502,11.7063062299,10.1117179445,0.0,4.12243109448,15.9888894789,50.3768186918,47.385088274,2.97173041782,0.02
 05/06  04:00:00,85.1609329637,26.4684859479,23.6490494655,0.0,4.12243109448,16.0517297156,118.703379586,115.711649168,2.97173041782,0.02
 05/06  05:00:00,80.0269021835,27.5443627275,22.1374751973,0.0,4.12243109448,16.0517297156,117.621512688,114.62978227,2.97173041782,0.02
 05/06  06:00:00,96.6625026656,29.0505902189,23.1094399582,0.0,4.12243109448,39.6058045677,97.5869673339,94.5952369161,2.97173041782,0.02
 05/06  07:00:00,148.042625402,29.0890744639,28.1306469565,12.3282318188,12.3672932834,65.3531420225,160.432404051,146.877657334,4.9528840297,8.60186268792
 05/06  08:00:00,151.925602575,29.0760462836,32.9016176184,8.56235900358,12.3672932834,68.2430321324,147.224732365,142.251848335,4.9528840297,0.02
 05/06  09:00:00,180.823470879,29.1035737312,36.9141016057,4.40333751566,16.4897243779,93.1370602926,137.012092629,129.067478181,7.92461444751,0.02
 05/06  10:00:00,182.08531317,29.1071768818,39.5918544258,2.98370887661,16.4897243779,93.1370602926,132.956477702,125.011863254,7.92461444751,0.02
 05/06  11:00:00,186.315308285,29.1200923448,45.0440765274,1.74855282696,16.4897243779,93.1370602926,130.489678693,122.545064246,7.92461444751,0.02
 05/06  12:00:00,181.079712641,29.1505303433,49.6647302874,1.01349745755,16.4897243779,83.9857416113,127.908101101,119.963486653,7.92461444751,0.02
 05/06  13:00:00,181.171507937,29.2189225242,50.1580061157,0.543633493108,16.4897243779,83.9857416113,134.674901282,118.138660417,7.92461444751,8.61162641774
 05/06  14:00:00,180.009047027,29.2610439076,49.2747340835,0.222395170344,16.4897243779,83.9857416113,124.864428598,116.919814151,7.92461444751,0.02
 05/06  15:00:00,156.61997949,29.0505902189,43.7754118125,0.0,12.3672932834,70.6512738906,64.1587041619,59.1858201322,4.9528840297,0.02
 05/06  16:00:00,154.422056778,29.0505902189,41.5774817774,0.0,12.3672932834,70.6512738906,63.03674705,58.0638630203,4.9528840297,0.02
 05/06  17:00:00,141.848745184,29.0505902189,41.5277226733,0.0,12.3672932834,58.1284167478,66.5024606814,61.5295766517,4.9528840297,0.02
 05/06  18:00:00,99.8034508777,27.7595380834,33.9610079244,0.0,12.3672932834,24.9413748627,89.7182266853,84.7453426556,4.9528840297,0.02
 05/06  19:00:00,102.009335266,28.2974764732,30.9306205673,0.0,12.3672932834,24.9413748627,97.7880215618,92.8151375321,4.9528840297,0.02
 05/06  20:00:00,88.3182777323,27.1140120157,26.1608681341,0.0,4.12243109448,16.0517297156,108.063369806,105.071639388,2.97173041782,0.02
 05/06  21:00:00,59.0338480457,12.1941222442,12.1190378516,0.0,4.12243109448,15.9888894789,57.2670686374,54.2753382196,2.97173041782,0.02
 05/06  22:00:00,66.7247826875,16.9569683483,15.0969299965,0.0,4.12243109448,15.9888894789,76.539083689,73.5473532712,2.97173041782,0.02
 05/06  23:00:00,64.210468524,15.4399501363,13.9710713868,0.0,4.12243109448,15.9888894789,76.5077500547,73.5160196369,2.97173041782,0.02
 05/06  24:00:00,69.7385584917,18.9367094341,15.7600514858,0.0,4.12243109448,15.9888894789,81.7017672333,78.7100368155,2.97173041782,0.02
 05/07  01:00:00,74.9339933273,22.0570716232,20.0406299865,0.0,2.06121554724,15.9888894789,111.093917463,99.5213475472,2.97173041782,8.6008394982
 05/07  02:00:00,66.7508611539,17.6456572986,16.4439229267,0.0,2.06121554724,15.9888894789,83.9662579575,80.9745275397,2.97173041782,0.02
 05/07  03:00:00,73.8090980875,22.0570716232,18.9187751293,0.0,2.06121554724,15.9888894789,105.074199523,102.082469105,2.97173041782,0.02
 05/07  04:00:00,65.9076555242,18.5924288646,14.5015806358,0.0,2.06121554724,15.9888894789,84.9179936841,81.9262632663,2.97173041782,0.02
 05/07  05:00:00,68.1019100919,22.0570716232,17.8840676852,0.0,2.06121554724,15.9888894789,106.629237142,103.637506725,2.97173041782,0.02
 05/07  06:00:00,51.3471828706,17.6456572986,14.9212335878,0.0,2.06121554724,15.9888894789,85.9327854743,82.9410550564,2.97173041782,0.02
 05/07  07:00:00,61.4916452946,23.1329484028,19.5659487458,0.0,2.06121554724,15.9888894789,106.232127396,103.240396978,2.97173041782,0.02
 05/07  08:00:00,82.2724878067,18.9367094341,16.1636235854,0.0,4.12243109448,41.7362269337,82.1656538986,77.1927698689,4.9528840297,0.02
 05/07  09:00:00,90.5847533922,23.5632991147,20.1020451178,0.0,4.12243109448,41.7362269337,101.103616335,96.1307323055,4.9528840297,0.02
 05/07  10:00:00,84.9353751308,19.15188479,18.744348176,0.0,4.12243109448,41.7362269337,80.5727151063,75.5998310766,4.9528840297,0.02
 05/07  11:00:00,96.3832512174,23.2620536164,26.3414334743,0.0,4.12243109448,41.7362269337,99.17299903,94.2001150003,4.9528840297,0.02
 05/07  12:00:00,90.1075115898,18.8506392918,24.5700259001,0.0,4.12243109448,41.7362269337,79.3470130684,74.3741290388,4.9528840297,0.02
 05/07  13:00:00,103.444127855,23.5632991147,33.2537589728,0.0,4.12243109448,41.7362269337,97.2566693611,92.2837853314,4.9528840297,0.02
 05/07  14:00:00,92.2293012707,19.2809900036,26.0373777305,0.0,4.12243109448,41.7362269337,77.2772614096,72.3043773799,4.9528840297,0.02
 05/07  15:00:00,95.2556629648,23.6924043282,24.6482427224,0.0,4.12243109448,41.7362269337,96.6840287072,91.7111446775,4.9528840297,0.02
 05/07  16:00:00,67.2965786822,18.9367094341,17.9328344694,0.0,4.12243109448,24.8785346261,78.3992270319,73.4263430022,4.9528840297,0.02
 05/07  17:00:00,54.3260909636,18.5063587223,16.7649779613,0.0,2.06121554724,15.9888894789,81.754533592,78.7628031741,2.97173041782,0.02
 05/07  18:00:00,48.3347728366,15.8703008481,13.8931642687,0.0,2.06121554724,15.9888894789,75.2964036827,72.3046732649,2.97173041782,0.02
 05/07  19:00:00,49.883772334,14.3531548247,11.9154284045,0.0,2.06121554724,15.9888894789,64.6112514448,61.619521027,2.97173041782,0.02
 05/07  20:00:00,58.686773312,14.3531548247,11.3585327426,9.22036647903e-05,2.06121554724,15.9888894789,64.2737339219,61.2820035041,2.97173041782,0.02
 05/07  21:00:00,64.8726442036,17.6456572986,14.2795844557,0.0,2.06121554724,15.9888894789,86.7812519985,83.7895215807,2.97173041782,0.02
 05/07  22:00:00,74.0601118902,23.2405360808,17.7839858184,0.171954020278,2.06121554724,15.9888894789,109.008270275,106.016539857,2.97173041782,0.02
 05/07  23:00:00,65.1062731661,17.6456572986,14.7833505605,0.0,2.06121554724,15.9888894789,87.9722476904,84.9805172726,2.97173041782,0.02
 05/07  24:00:00,74.4098896649,23.2620536164,17.8371703989,0.520354524474,2.06121554724,15.9888894789,109.918839684,106.927109266,2.97173041782,0.02
 05/08  01:00:00,67.3986482853,18.2481482952,14.1653243422,0.262679441029,4.12243109448,15.9888894789,87.7692637175,84.7775332996,2.97173041782,0.02
 05/08  02:00:00,75.2263452376,22.4874223351,17.5354504414,0.351945766295,4.12243109448,15.9888894789,109.334289955,106.342559537,2.97173041782,0.02
 05/08  03:00:00,68.8392880026,18.8506392918,14.1848640189,1.08128839495,4.12243109448,15.9888894789,88.3017512279,85.31002081,2.97173041782,0.02
 05/08  04:00:00,102.896000369,28.2472688902,21.4486999507,1.02212672196,12.3672932834,24.9413748627,124.568803702,119.595919673,4.9528840297,0.02
 05/08  05:00:00,120.804049915,28.2165986439,24.769620438,20.3382593501,12.3672932834,24.9413748627,200.633828012,187.079081777,4.9528840297,8.60186220576
 05/08  06:00:00,165.7511783,29.1433564993,25.1285730212,15.2508630436,24.7345865669,70.7195625826,156.584069682,146.658301622,9.90576805939,0.02
 05/08  07:00:00,194.715683805,29.1809112499,25.3814349835,9.88262791111,37.1018798503,92.3937384068,135.666622803,125.740854743,9.90576805939,0.02
 05/08  08:00:00,206.157686057,29.247039936,26.7096331112,7.88691173106,37.1018798503,104.434947198,128.886184848,118.960416788,9.90576805939,0.02
 05/08  09:00:00,218.789776753,29.3271406787,29.0498507103,6.05699573342,37.1018798503,116.476155989,124.387367572,114.461599512,9.90576805939,0.02
 05/08  10:00:00,220.28074258,29.4033637413,32.0732877571,4.44771220283,37.1018798503,116.476155989,129.367737746,110.827419745,9.90576805939,8.63454994156
 05/08  11:00:00,224.084838572,29.5078475025,37.260828148,2.95951429675,37.1018798503,116.476155989,125.100067496,106.558182055,9.90576805939,8.63611738184
 05/08  12:00:00,214.241276752,29.6209603179,40.1713511294,2.1341708119,37.1018798503,104.434947198,112.819218718,102.893450659,9.90576805939,0.02
 05/08  13:00:00,221.934381155,29.7786712234,36.4590796497,1.33998622827,37.1018798503,116.476155989,110.176639745,100.250871686,9.90576805939,0.02
 05/08  14:00:00,216.880704916,29.8580621303,31.8609179682,0.805343501285,37.1018798503,116.476155989,117.655662261,99.1154408268,9.90576805939,8.63445337492
 05/08  15:00:00,212.787519279,29.9360117408,27.8188737632,0.676423100138,37.1018798503,116.476155989,108.225430844,98.2996627849,9.90576805939,0.02
 05/08  16:00:00,211.823233741,29.9477365942,26.6674483289,0.852460485276,37.1018798503,116.476155989,116.609035708,98.0751709095,9.90576805939,8.62809673934
 05/08  17:00:00,211.971659232,29.9276247669,26.6122736246,1.07735085393,37.1018798503,116.476155989,107.70917092,97.7834028608,9.90576805939,0.02
 05/08  18:00:00,124.590672747,27.7595380834,23.7425480961,0.0,24.7345865669,47.5788473902,79.3173972334,74.3445132037,4.9528840297,0.02
 05/08  19:00:00,126.589817001,28.5126518291,22.6394064617,0.0,24.7345865669,47.5788473902,85.0697362384,80.0968522087,4.9528840297,0.02
 05/08  20:00:00,115.216397214,27.3291873716,21.9605527105,0.0,12.3672932834,38.6892022431,107.720868935,96.1400618127,2.97173041782,8.6090767047
 05/08  21:00:00,81.121008853,14.5468765507,12.6316038181,0.0,12.3672932834,27.0668015668,61.0927092729,58.1009788551,2.97173041782,0.02
 05/08  22:00:00,73.0909319315,19.6253983844,18.6914256545,0.0,4.12243109448,15.9888894789,87.6121050135,84.6203745957,2.97173041782,0.02
 05/08  23:00:00,58.4602975515,12.3303786678,11.5880658173,0.0,4.12243109448,15.9888894789,52.7733464375,49.7816160196,2.97173041782,0.02
 05/08  24:00:00,77.4740619771,20.6152050216,22.0615245571,0.0232245524885,4.12243109448,15.9888894789,91.7700116118,88.778281194,2.97173041782,0.02
 05/09  01:00:00,56.7297564577,10.5873943792,11.6263151982,0.0,4.12243109448,15.9888894789,50.6448602333,47.6531298154,2.97173041782,0.02
 05/09  02:00:00,75.8156955397,19.6038169431,21.405036398,0.0585405264245,4.12243109448,15.9888894789,86.0417317053,83.0500012875,2.97173041782,0.02
 05/09  03:00:00,60.3365027068,12.4379663457,13.2419421472,0.114741254499,4.12243109448,15.9888894789,53.8503299768,50.858599559,2.97173041782,0.02
 05/09  04:00:00,110.102154465,28.0751286054,29.7537489263,0.0953728876248,12.3672932834,24.9413748627,113.105958605,108.133074576,4.9528840297,0.02
 05/09  05:00:00,120.882078385,28.2587115556,32.2995109961,12.8442851136,12.3672932834,24.9413748627,179.254317261,174.281433231,4.9528840297,0.02
 05/09  06:00:00,170.386236839,29.2095814521,35.1875541458,9.76071617259,24.7345865669,70.7195625826,145.242835056,135.317066997,9.90576805939,0.02
 05/09  07:00:00,202.794122337,29.4710328801,37.8005218049,5.25185882156,37.1018798503,92.3937384068,125.98513223,116.05936417,9.90576805939,0.02
 05/09  08:00:00,217.905172392,29.5957441545,42.5154104151,3.47987502448,37.1018798503,104.434947198,118.913479959,108.9877119,9.90576805939,0.02
 05/09  09:00:00,234.611407136,29.6875572386,48.1190807499,2.44902869797,37.1018798503,116.476155989,123.245478927,104.710311062,9.90576805939,8.62939980523
 05/09  10:00:00,242.607536635,29.8030969899,56.8065944786,1.64143713881,37.1018798503,116.476155989,111.069451211,101.143683151,9.90576805939,0.02
 05/09  11:00:00,252.227737445,30.0542024728,66.9443142097,0.872613557647,37.1018798503,116.476155989,116.019786161,97.4780175744,9.90576805939,8.63600052751
 05/09  12:00:00,248.478315194,30.3813385812,75.3989471186,0.383207857004,37.1018798503,104.434947198,95.5539871933,85.6282191339,9.90576805939,0.02
 05/09  13:00:00,268.444684985,30.8209651542,83.1560002905,0.111107301453,37.1018798503,116.476155989,80.5485842416,62.0066896284,9.90576805939,8.63612655378
 05/09  14:00:00,272.470345024,31.1705452176,86.9357343484,0.00766084550428,37.1018798503,116.476155989,66.5931636005,56.6673955411,9.90576805939,0.02
 05/09  15:00:00,274.333863522,31.5761745212,88.4015036245,0.0,37.1018798503,116.476155989,82.7519058011,64.2134952992,9.90576805939,8.63264244253
 05/09  16:00:00,274.833888974,31.9408910432,88.5374097128,0.0,37.1018798503,116.476155989,81.3459242915,71.4201562321,9.90576805939,0.02
 05/09  17:00:00,271.194634846,32.0963775382,84.7438150746,0.0,37.1018798503,116.476155989,100.471132735,81.9466399681,9.90576805939,8.61872470705
 05/09  18:00:00,165.577516124,28.3632057178,64.1257286564,0.0,24.7345865669,47.5788473902,67.3394217028,62.3665376731,4.9528840297,0.02
 05/09  19:00:00,164.185157183,28.191432934,60.5559852887,0.0,24.7345865669,47.5788473902,72.6277804402,67.6548964105,4.9528840297,0.02
 05/09  20:00:00,151.319023207,28.5135117227,56.8788767882,0.0,12.3672932834,38.6892022431,87.7609342227,84.7692038049,2.97173041782,0.02
 05/09  21:00:00,104.31878557,17.3873190602,32.937328974,0.0,12.3672932834,27.0668015668,60.4330892373,57.4413588195,2.97173041782,0.02
 05/09  22:00:00,94.7093592078,21.526177934,38.3832672619,0.0,4.12243109448,15.9888894789,82.8839875568,79.892257139,2.97173041782,0.02
 05/09  23:00:00,77.2227566654,14.6113652518,28.0179260917,0.0,4.12243109448,15.9888894789,55.1397213923,52.1479909745,2.97173041782,0.02
 05/09  24:00:00,93.5849869476,20.5578249267,38.2530540529,0.0,4.12243109448,15.9888894789,86.0960595497,83.1043291319,2.97173041782,0.02
 05/10  01:00:00,69.6065432114,12.7823108209,22.2565731688,0.0,4.12243109448,15.9888894789,56.6998396515,53.7081092337,2.97173041782,0.02
 05/10  02:00:00,91.2515833104,20.5578249267,35.9196504201,0.0,4.12243109448,15.9888894789,89.9816741971,86.9899437792,2.97173041782,0.02
 05/10  03:00:00,66.6510465912,12.158238383,19.9509550095,0.0,4.12243109448,15.9888894789,54.1030668885,51.1113364707,2.97173041782,0.02
 05/10  04:00:00,123.321707245,28.1898887953,42.9539141308,0.0,12.3672932834,24.9413748627,107.000261539,102.027377509,4.9528840297,0.02
 05/10  05:00:00,122.892873539,28.4429238092,43.260108371,3.71027033335,12.3672932834,24.9413748627,173.740906843,168.768022814,4.9528840297,0.02
 05/10  06:00:00,172.333626495,29.3633952519,45.2489186674,1.49292717068,24.7345865669,70.7195625826,140.073996943,130.148228883,9.90576805939,0.02
 05/10  07:00:00,207.202781949,29.7855350964,46.2950153785,0.851513648456,37.1018798503,92.3937384068,121.369355897,111.443587837,9.90576805939,0.02
 05/10  08:00:00,220.712952996,29.9462361389,47.7306855563,0.721930862936,37.1018798503,104.434947198,124.604431136,106.072813447,9.90576805939,8.62584962932
 05/10  09:00:00,233.358835302,30.0353376086,48.3155465813,0.652204592397,37.1018798503,116.476155989,113.315238571,103.389470511,9.90576805939,0.02
 05/10  10:00:00,233.19720214,30.109906851,48.1633974489,0.567487455179,37.1018798503,116.476155989,119.796819252,101.256762156,9.90576805939,8.6342890358
 05/10  11:00:00,233.242656244,30.2268218263,48.2368250198,0.422413347439,37.1018798503,116.476155989,109.1305703,99.2048022409,9.90576805939,0.02
 05/10  12:00:00,230.399047422,30.5852079211,57.4065331813,0.0924768335806,37.1018798503,104.434947198,114.07080974,95.5338894578,9.90576805939,8.63115222304
 05/10  13:00:00,251.914777753,30.9115416654,66.6426494041,0.00399577213134,37.1018798503,116.476155989,102.123900768,92.1981327082,9.90576805939,0.02
 05/10  14:00:00,259.21955884,31.2148773321,73.6482672671,0.0,37.1018798503,116.476155989,107.674678267,89.1346938996,9.90576805939,8.63421630784
 05/10  15:00:00,257.264571205,31.5630329369,71.3453766211,0.0,37.1018798503,116.476155989,96.7539621837,86.8281941243,9.90576805939,0.02
 05/10  16:00:00,247.612750771,31.7951855791,61.4619424357,0.0,37.1018798503,116.476155989,104.470946332,85.937227779,9.90576805939,8.62795049385
 05/10  17:00:00,240.076867878,31.8669677569,53.855507889,0.0,37.1018798503,116.476155989,95.9203917288,85.9946236694,9.90576805939,0.02
 05/10  18:00:00,141.285582311,28.276286835,39.9207212611,0.0,24.7345865669,47.5788473902,70.093798752,65.1209147223,4.9528840297,0.02
 05/10  19:00:00,144.049153745,28.1903166391,40.4210913098,0.0,24.7345865669,47.5788473902,76.2191366551,71.2462526254,4.9528840297,0.02
 05/10  20:00:00,138.478837395,28.4050641512,44.1471270926,0.0,12.3672932834,38.6892022431,90.6510581061,87.6593276883,2.97173041782,0.02
 05/10  21:00:00,104.280468851,16.3974485173,33.9146817493,0.0,12.3672932834,27.0668015668,58.0874039072,55.0956734893,2.97173041782,0.02
 05/10  22:00:00,102.285286914,21.5835580289,45.9018141425,0.0,4.12243109448,15.9888894789,76.1389851392,73.1472547213,2.97173041782,0.02
 05/10  23:00:00,80.6092017281,14.4392249671,31.5765107058,0.0,4.12243109448,15.9888894789,54.6375755078,51.64584509,2.97173041782,0.02
 05/10  24:00:00,98.1119436538,20.5291348792,42.8087000707,0.0,4.12243109448,15.9888894789,86.087415793,83.0956853752,2.97173041782,0.02
 05/11  01:00:00,72.9362866989,12.9544511056,25.4141756424,0.0,4.12243109448,15.9888894789,64.6785694822,53.1049886161,2.97173041782,8.6018504483
 05/11  02:00:00,83.3002784348,18.9582908754,29.593685069,0.0,4.12243109448,15.9888894789,84.6366346607,81.6449042429,2.97173041782,0.02
 05/11  03:00:00,56.7377030584,10.8456048063,11.3760506624,0.0,4.12243109448,15.9888894789,49.605790531,46.6140601132,2.97173041782,0.02
 05/11  04:00:00,103.555158033,28.4050641512,22.9721892094,0.0,12.3672932834,24.9413748627,109.764988364,104.792104335,4.9528840297,0.02
 05/11  05:00:00,104.306116364,28.4196220212,23.4931026856,4.91382039607,12.3672932834,24.9413748627,175.17776981,170.20488578,4.9528840297,0.02
 05/11  06:00:00,152.674085813,29.3289874894,23.2142986897,3.90241410387,24.7345865669,70.7195625826,142.555256889,132.62948883,9.90576805939,0.02
 05/11  07:00:00,185.204188864,29.7143309872,23.2218528945,1.99729661244,37.1018798503,92.3937384068,123.818439052,113.892670993,9.90576805939,0.02
 05/11  08:00:00,197.174495872,29.8034481716,23.3652046443,1.69173719354,37.1018798503,104.434947198,118.031711394,108.105943334,9.90576805939,0.02
 05/11  09:00:00,209.853685744,29.8592338694,24.0533334345,1.58534022675,37.1018798503,116.476155989,123.864542915,105.329654318,9.90576805939,8.62912053768
 05/11  10:00:00,210.071969969,29.9143827591,24.3711023772,1.43012505974,37.1018798503,116.476155989,112.884446008,102.958677948,9.90576805939,0.02
 05/11  11:00:00,209.932353559,30.0122128476,24.369859956,1.19364475885,37.1018798503,116.476155989,118.999381402,100.457806072,9.90576805939,8.63580727046
 05/11  12:00:00,197.875340993,30.0581809754,24.3735805306,1.12880243679,37.1018798503,104.434947198,108.919745574,98.9939775145,9.90576805939,0.02
 05/11  13:00:00,209.840218574,30.0700636141,24.248245078,1.16527198355,37.1018798503,116.476155989,116.357635549,97.8170956098,9.90576805939,8.63477187968
 05/11  14:00:00,210.439027393,30.0542692145,24.7691492637,1.25925103713,37.1018798503,116.476155989,107.175680789,97.2499127301,9.90576805939,0.02
 05/11  15:00:00,211.118945582,30.0415376278,25.3781204698,1.34307751926,37.1018798503,116.476155989,115.117354933,96.5791962215,9.90576805939,8.63239065179
 05/11  16:00:00,211.156522798,30.031164594,25.3492459042,1.42055230791,37.1018798503,116.476155989,105.914821415,95.9890533551,9.90576805939,0.02
 05/11  17:00:00,211.445983108,30.0152255492,25.5703611479,1.50598641429,37.1018798503,116.476155989,105.536873124,95.6111050645,9.90576805939,0.02
 05/11  18:00:00,123.610491539,27.5443627275,22.9775420274,0.0,24.7345865669,47.5788473902,78.6368158475,73.6639318178,4.9528840297,0.02
 05/11  19:00:00,126.005985696,28.4050641512,22.163162568,0.0,24.7345865669,47.5788473902,83.9814596767,79.008575647,4.9528840297,0.02
 05/11  20:00:00,114.047566017,26.4684859479,21.6524357533,0.0,12.3672932834,38.6892022431,105.956891723,94.3778272963,2.97173041782,8.60733400909
 05/11  21:00:00,81.4856695616,15.0632974049,12.4798495302,0.0,12.3672932834,27.0668015668,61.0837872966,58.0920568788,2.97173041782,0.02
 05/11  22:00:00,70.9436381028,19.4102230285,16.7533138323,0.0,4.12243109448,15.9888894789,86.2609963758,83.269265958,2.97173041782,0.02
 05/11  23:00:00,58.8360874381,13.35611177,10.8558187333,0.0,4.12243109448,15.9888894789,57.58184023,54.5901098122,2.97173041782,0.02
 05/11  24:00:00,71.8032184471,19.4102230285,17.3995682542,0.0,4.12243109448,15.9888894789,93.1062201306,90.1144897128,2.97173041782,0.02
 05/12  01:00:00,69.2230491321,18.8506392918,14.6160167801,0.0323989531048,4.12243109448,15.9888894789,80.2382431053,77.2465126875,2.97173041782,0.02
 05/12  02:00:00,77.3933963994,22.9177730469,17.8109796899,0.117499617822,4.12243109448,15.9888894789,98.7377644607,95.7460340429,2.97173041782,0.02
 05/12  03:00:00,69.4100569069,18.0760080104,14.4079040782,0.107448717382,4.12243109448,15.9888894789,80.0078210506,77.0160906328,2.97173041782,0.02
 05/12  04:00:00,102.59804535,28.3907191275,20.9597283157,0.221517152458,12.3672932834,24.9413748627,112.126184499,107.15330047,4.9528840297,0.02
 05/12  05:00:00,115.867335906,28.2898751834,24.1086391408,12.9636705047,12.3672932834,24.9413748627,178.367593049,173.394709019,4.9528840297,0.02
 05/12  06:00:00,162.42455952,29.3051253479,24.3383903671,9.39255875869,24.7345865669,70.7195625826,143.656077927,133.730309867,9.90576805939,0.02
 05/12  07:00:00,189.044151982,29.6105496641,25.0351453515,3.95740687007,37.1018798503,92.3937384068,123.484496411,113.558728351,9.90576805939,0.02
 05/12  08:00:00,201.390992689,29.7224486289,26.9675361439,2.38686964974,37.1018798503,104.434947198,125.527213979,106.995776818,9.90576805939,8.62566910216
 05/12  09:00:00,215.8899454,29.8264415763,29.8883583644,1.81943032564,37.1018798503,116.476155989,112.768697956,102.842929896,9.90576805939,0.02
 05/12  10:00:00,220.216354452,29.9500611293,34.4164635595,1.4934239617,37.1018798503,116.476155989,109.793548191,99.8677801311,9.90576805939,0.02
 05/12  11:00:00,222.558509649,30.1372491967,36.9850972358,1.07958349293,37.1018798503,116.476155989,115.891641265,97.3501906819,9.90576805939,8.63568252376
 05/12  12:00:00,212.136703723,30.3856109136,38.8477213988,0.588553419239,37.1018798503,104.434947198,104.780960991,94.8551929316,9.90576805939,0.02
 05/12  13:00:00,227.233382638,30.5862889062,42.0750699802,0.215436986557,37.1018798503,116.476155989,111.464524473,92.9229948024,9.90576805939,8.63576161081
 05/12  14:00:00,229.22255859,30.862420729,43.9014702505,0.102268838646,37.1018798503,116.476155989,100.683928785,90.7581607259,9.90576805939,0.02
 05/12  15:00:00,235.162330301,31.025331803,49.4542320749,0.0430293589387,37.1018798503,116.476155989,107.353943782,88.8158412215,9.90576805939,8.63233450157
 05/12  16:00:00,238.830941339,31.1797340536,51.6435634555,0.0018134604062,37.1018798503,116.476155989,96.9732034679,87.0474354086,9.90576805939,0.02
 05/12  17:00:00,240.198634762,31.2388809552,51.7476062635,0.0,37.1018798503,116.476155989,104.711505879,86.1872280283,9.90576805939,8.61850979164
 05/12  18:00:00,148.218576666,28.2759589376,38.7891582231,0.0,24.7345865669,47.5788473902,69.3372449092,64.3643608795,4.9528840297,0.02
 05/12  19:00:00,147.449655315,28.1898887953,33.9906043365,0.0,24.7345865669,47.5788473902,75.5999070771,70.6270230474,4.9528840297,0.02
 05/12  20:00:00,133.872834834,27.7595380834,29.4658178224,0.0,12.3672932834,38.6892022431,90.6133960842,87.6216656664,2.97173041782,0.02
 05/12  21:00:00,89.8123541761,15.321507832,14.9453912197,0.0,12.3672932834,27.0668015668,54.8712098446,51.8794794268,2.97173041782,0.02
 05/12  22:00:00,79.5028322028,20.2709244521,18.1456488871,0.0,4.12243109448,15.9888894789,82.7231695091,79.7314390913,2.97173041782,0.02
 05/12  23:00:00,62.5552959952,12.351960109,11.4704001165,0.0,4.12243109448,15.9888894789,56.9584850188,53.966754601,2.97173041782,0.02
 05/12  24:00:00,78.3246700002,20.701275164,17.3518720125,0.0,4.12243109448,15.9888894789,90.7730375269,87.781307109,2.97173041782,0.02
 05/13  01:00:00,64.5374904595,14.1165258389,11.7002735329,0.0,4.12243109448,15.9888894789,64.6703297411,61.6785993233,2.97173041782,0.02
 05/13  02:00:00,80.2517121967,23.0899133317,17.4680093852,0.0,4.12243109448,15.9888894789,97.5843488556,94.5926184377,2.97173041782,0.02
 05/13  03:00:00,71.4121670296,17.6456572986,14.4383169816,0.0,4.12243109448,15.9888894789,79.1366274439,76.144897026,2.97173041782,0.02
 05/13  04:00:00,87.8227675367,27.4152575139,20.2833191804,0.0,4.12243109448,16.0517297156,116.988541908,113.99681149,2.97173041782,0.02
 05/13  05:00:00,81.468110509,27.7595380834,20.3993280741,0.00712865464358,4.12243109448,16.0517297156,118.24686087,115.255130452,2.97173041782,0.02
 05/13  06:00:00,100.631621377,29.0505902189,21.5435060839,0.0107234046574,4.12243109448,39.6058045677,97.9720527794,94.9803223615,2.97173041782,0.02
 05/13  07:00:00,156.302457525,29.0888148784,28.0627018614,15.5862067241,12.3672932834,65.3531420225,151.99237819,147.019494161,4.9528840297,0.02
 05/13  08:00:00,158.790303499,29.0770641647,33.7396275418,10.8142869479,12.3672932834,68.2430321324,155.884303014,142.321818827,4.9528840297,8.60960015792
 05/13  09:00:00,187.062568025,29.1044183521,39.3623646692,5.72910073561,16.4897243779,93.1370602926,136.906364963,128.961750516,7.92461444751,0.02
 05/13  10:00:00,191.010205334,29.1072334253,44.5103901584,3.99386864151,16.4897243779,93.1370602926,132.657091282,124.712476834,7.92461444751,0.02
 05/13  11:00:00,196.220366668,29.1149151966,48.6888416866,2.53735681054,16.4897243779,93.1370602926,130.084790536,122.140176089,7.92461444751,0.02
 05/13  12:00:00,192.581441107,29.1354032428,51.1865266891,1.49193511437,16.4897243779,83.9857416113,127.256888348,119.3122739,7.92461444751,0.02
 05/13  13:00:00,192.378780061,29.1647044352,52.8581815739,0.867574678319,16.4897243779,83.9857416113,125.563555193,117.406928317,7.92461444751,0.232012428878
 05/13  14:00:00,191.105227173,29.2179732659,54.082441046,0.328234959922,16.4897243779,83.9857416113,132.225583171,115.902135684,7.92461444751,8.39883303986
 05/13  15:00:00,167.171011645,29.0505902189,48.8108989792,0.0,12.3672932834,70.6512738906,63.1163317928,58.1434477631,4.9528840297,0.02
 05/13  16:00:00,165.594538316,29.0505902189,44.4009814645,0.0,12.3672932834,70.6512738906,61.9124611345,56.9395771048,4.9528840297,0.02
 05/13  17:00:00,156.023792867,29.0505902189,40.0465384381,0.0,12.3672932834,58.1284167478,65.0805391752,60.1076551455,4.9528840297,0.02
 05/13  18:00:00,118.969371217,27.7595380834,32.6088403634,0.0,12.3672932834,24.9413748627,87.7225463684,82.7496623387,4.9528840297,0.02
 05/13  19:00:00,123.774437575,28.2974764732,31.4235071711,0.0,12.3672932834,24.9413748627,95.329606597,90.3567225673,4.9528840297,0.02
 05/13  20:00:00,116.183746589,27.1140120157,28.371208848,0.0,4.12243109448,16.0517297156,105.161010123,102.169279705,2.97173041782,0.02
 05/13  21:00:00,72.9232928093,12.1941222442,14.0596159363,0.0,4.12243109448,15.9888894789,55.7288452415,52.7371148236,2.97173041782,0.02
 05/13  22:00:00,86.3864768053,16.9139332772,18.8615602113,0.0,4.12243109448,15.9888894789,74.9984389133,72.0067084954,2.97173041782,0.02
 05/13  23:00:00,78.5696472573,15.4399501363,15.8675811034,0.0,4.12243109448,15.9888894789,74.7391242643,71.7473938464,2.97173041782,0.02
 05/13  24:00:00,71.0761546215,14.0949443976,13.4815105651,0.0,4.12243109448,15.9888894789,60.3752690748,57.383538657,2.97173041782,0.02
 05/14  01:00:00,62.9910324102,11.9000279559,11.7950012906,0.0,2.06121554724,15.9888894789,54.1348531045,51.1431226867,2.97173041782,0.02
 05/14  02:00:00,71.1996378542,15.4399501363,15.7099040212,0.0,2.06121554724,15.9888894789,77.3946511295,74.4029207117,2.97173041782,0.02
 05/14  03:00:00,69.42276628,15.4399501363,15.0200269843,0.0,2.06121554724,15.9888894789,73.3039052891,70.3121748713,2.97173041782,0.02
 05/14  04:00:00,71.2464199783,16.5588619871,16.4579390572,0.0,2.06121554724,15.9888894789,78.7159886634,75.7242582456,2.97173041782,0.02
 05/14  05:00:00,73.0726536598,21.1747887583,20.1014833254,0.0,2.06121554724,15.9888894789,107.265353184,95.6917732366,2.97173041782,8.60184952988
 05/14  06:00:00,58.3892910211,17.6456572986,17.1867858566,0.0,2.06121554724,15.9888894789,83.4271283554,80.4353979376,2.97173041782,0.02
 05/14  07:00:00,68.5175400266,23.3481237588,24.2018391817,0.0,2.06121554724,15.9888894789,104.508974228,101.51724381,2.97173041782,0.02
 05/14  08:00:00,84.0692917951,18.9367094341,18.2967369914,0.0,4.12243109448,41.7362269337,81.8883069321,76.9154229024,4.9528840297,0.02
 05/14  09:00:00,91.9434668227,23.1329484028,21.4017971547,0.0,4.12243109448,41.7362269337,99.6917803704,94.7188963407,4.9528840297,0.02
 05/14  10:00:00,82.6323776251,19.2809900036,16.5149401468,0.0,4.12243109448,41.7362269337,80.3738437105,75.4009596808,4.9528840297,0.02
 05/14  11:00:00,91.3032963612,23.6924043282,20.4552035285,0.0,4.12243109448,41.7362269337,100.462368168,95.4894841386,4.9528840297,0.02
 05/14  12:00:00,83.1881125821,19.15188479,17.3812127391,0.0,4.12243109448,41.7362269337,81.5414546069,76.5685705772,4.9528840297,0.02
 05/14  13:00:00,91.6000156871,23.3481237588,21.0217149945,0.00706255053257,4.12243109448,41.7362269337,99.8322261616,94.8593421319,4.9528840297,0.02
 05/14  14:00:00,81.6871398119,18.9367094341,15.9558798479,0.0209564308934,4.12243109448,41.7362269337,81.1586921896,76.1858081599,4.9528840297,0.02
 05/14  15:00:00,91.1077951052,23.6924043282,19.8802563258,0.0762466485102,4.12243109448,41.7362269337,100.944337607,95.9714535769,4.9528840297,0.02
 05/14  16:00:00,65.6125803796,19.15188479,16.4270273102,0.0616898227963,4.12243109448,24.8785346261,81.9139700549,76.9410860252,4.9528840297,0.02
 05/14  17:00:00,45.4886634952,13.6645936858,12.8481533976,0.0661989662506,2.06121554724,15.9888894789,63.7201930488,60.728462631,2.97173041782,0.02
 05/14  18:00:00,57.1344057837,19.8513644609,18.3266203651,0.0,2.06121554724,15.9888894789,99.0568790695,96.0651486517,2.97173041782,0.02
 05/14  19:00:00,56.2458315004,18.9367094341,15.6692873523,0.584978410629,2.06121554724,15.9888894789,87.1094028733,84.1176724555,2.97173041782,0.02
 05/14  20:00:00,74.2238157053,22.0570716232,19.1561096538,0.0,2.06121554724,15.9888894789,108.884663556,105.892933138,2.97173041782,0.02
 05/14  21:00:00,67.2998293191,18.9367094341,14.5357973874,1.08018479861,2.06121554724,15.9888894789,88.1224494044,85.1307189866,2.97173041782,0.02
 05/14  22:00:00,75.2191373974,23.175983474,17.8825047504,1.21514236229,2.06121554724,15.9888894789,110.229827495,107.238097077,2.97173041782,0.02
 05/14  23:00:00,64.589398256,17.6456572986,14.2131691202,0.0,2.06121554724,15.9888894789,88.9682748675,85.9765444497,2.97173041782,0.02
 05/14  24:00:00,75.7370201337,23.2405360808,17.9238935991,1.67294222621,2.06121554724,15.9888894789,111.598241905,108.606511487,2.97173041782,0.02
 05/15  01:00:00,69.2922861302,18.8291217562,13.7389758466,1.87599727058,4.12243109448,15.9888894789,89.3507448,86.3590143822,2.97173041782,0.02
 05/15  02:00:00,76.1317308071,22.810185369,16.8635018782,1.31242403321,4.12243109448,15.9888894789,110.896866235,107.905135817,2.97173041782,0.02
 05/15  03:00:00,67.5736456103,18.1620781528,13.606433146,1.01399081585,4.12243109448,15.9888894789,89.5025015213,86.5107711035,2.97173041782,0.02
 05/15  04:00:00,104.384817776,28.4767892698,20.8718987611,2.82145008,12.3672932834,24.9413748627,125.378842331,120.405958302,4.9528840297,0.02
 05/15  05:00:00,121.41937024,28.2215174586,24.1979739472,23.8694746544,12.3672932834,24.9413748627,193.007295119,188.034411089,4.9528840297,0.02
 05/15  06:00:00,170.997178915,29.1325184039,24.5838174498,21.0524578329,24.7345865669,70.7195625826,158.888363367,148.962595308,9.90576805939,0.02
 05/15  07:00:00,199.020668842,29.1684708813,25.7492875087,13.8321970767,37.1018798503,92.3937384068,146.233281084,127.719083729,9.90576805939,8.60842929555
 05/15  08:00:00,209.060683441,29.1928186989,26.6133757467,10.9404193608,37.1018798503,104.434947198,129.911826011,119.986057952,9.90576805939,0.02
 05/15  09:00:00,219.579201945,29.2358832258,26.672882785,9.3147012976,37.1018798503,116.476155989,125.864328574,115.938560515,9.90576805939,0.02
 05/15  10:00:00,218.559424141,29.2930616022,27.0255641804,7.88442205702,37.1018798503,116.476155989,131.355282997,112.815799135,9.90576805939,8.63371580291
 05/15  11:00:00,217.098754819,29.3585816127,26.9833480966,6.40024734681,37.1018798503,116.476155989,119.818698096,109.892930036,9.90576805939,0.02
 05/15  12:00:00,203.973444574,29.4243655255,27.2129405901,5.02133810749,37.1018798503,104.434947198,125.841070212,107.304782039,9.90576805939,8.63052011311
 05/15  13:00:00,214.965943643,29.4861814671,27.0858982642,4.03729440423,37.1018798503,116.476155989,114.980845417,105.055077358,9.90576805939,0.02
 05/15  14:00:00,214.542366288,29.5412875792,27.2521582981,3.39253414769,37.1018798503,116.476155989,121.810919034,103.271546595,9.90576805939,8.6336043801
 05/15  15:00:00,216.030537914,29.5947971355,29.1362525604,2.94334835353,37.1018798503,116.476155989,111.263577583,101.337809524,9.90576805939,0.02
 05/15  16:00:00,214.976344287,29.6445422522,28.6791943191,2.29700505583,37.1018798503,116.476155989,117.319501065,98.7863275411,9.90576805939,8.62740546496
 05/15  17:00:00,213.335021328,29.6697700673,27.0182260563,2.29264651215,37.1018798503,116.476155989,108.299886327,98.374118268,9.90576805939,0.02
 05/15  18:00:00,124.361973648,27.5443627275,23.7290425052,0.0,24.7345865669,47.5788473902,80.0080016233,75.0351175936,4.9528840297,0.02
 05/15  19:00:00,126.710210433,28.4050641512,22.8674063175,0.0,24.7345865669,47.5788473902,85.473850436,80.5009664063,4.9528840297,0.02
 05/15  20:00:00,114.701451387,26.4684859479,22.3063251581,0.0,12.3672932834,38.6892022431,99.4284763681,96.4367459503,2.97173041782,0.02
 05/15  21:00:00,82.0335905444,15.2354376897,12.8556236462,0.0,12.3672932834,27.0668015668,61.5898989258,58.598168508,2.97173041782,0.02
 05/15  22:00:00,71.6949401464,19.6253983844,17.1957311739,0.0,4.12243109448,15.9888894789,87.2946336407,84.3029032229,2.97173041782,0.02
 05/15  23:00:00,56.702215446,12.3303786678,9.82998323023,0.0,4.12243109448,15.9888894789,52.8570313941,49.8653009763,2.97173041782,0.02
 05/15  24:00:00,76.874432239,23.175983474,18.3844451312,0.0230176171434,4.12243109448,15.9888894789,100.799193161,97.8074627435,2.97173041782,0.02
 05/16  01:00:00,67.3888692323,17.9899378681,14.1216175173,0.0173887017423,4.12243109448,15.9888894789,88.6164917398,77.0442302235,2.97173041782,8.60053109853
 05/16  02:00:00,75.6639182802,22.9177730469,17.4150402855,0.222989783201,4.12243109448,15.9888894789,100.960672702,97.9689422845,2.97173041782,0.02
 05/16  03:00:00,68.7639650151,18.9367094341,14.0009867538,0.614428560871,4.12243109448,15.9888894789,81.1605846803,78.1688542625,2.97173041782,0.02
 05/16  04:00:00,100.946438464,27.9890584631,20.4411299753,0.338345662336,12.3672932834,24.9413748627,113.934708081,108.961824051,4.9528840297,0.02
 05/16  05:00:00,113.618941416,28.2448917152,24.0369148999,16.2067305167,12.3672932834,24.9413748627,181.417872477,176.444988447,4.9528840297,0.02
 05/16  06:00:00,162.65465243,29.1896257775,24.9004722807,12.3361691537,24.7345865669,70.7195625826,145.904361921,135.978593861,9.90576805939,0.02
 05/16  07:00:00,191.854990415,29.4061197131,25.806923234,6.37124460214,37.1018798503,92.3937384068,125.466811648,115.541043589,9.90576805939,0.02
 05/16  08:00:00,203.335914091,29.5206728785,26.4215813543,5.07957401541,37.1018798503,104.434947198,119.817425489,109.891657429,9.90576805939,0.02
 05/16  09:00:00,215.373484819,29.6060726988,27.7901315231,3.6215211313,37.1018798503,116.476155989,125.090914401,106.556506996,9.90576805939,8.6286393459
 05/16  10:00:00,218.701260553,29.6864991894,31.9551740574,2.70325469057,37.1018798503,116.476155989,113.327347801,103.401579742,9.90576805939,0.02
 05/16  11:00:00,222.750776502,29.7956441083,36.6822041813,1.91631556272,37.1018798503,116.476155989,118.551188483,100.011611052,9.90576805939,8.6338093721
 05/16  12:00:00,214.998793209,29.9697785368,41.4327254123,1.28153724937,37.1018798503,104.434947198,107.129797491,97.2040294314,9.90576805939,0.02
 05/16  13:00:00,228.450927195,30.1867313263,43.2971488084,0.610436085527,37.1018798503,116.476155989,113.169845047,94.6288880334,9.90576805939,8.63518895398
 05/16  14:00:00,228.808120312,30.4633626297,43.7937092634,0.194714693176,37.1018798503,116.476155989,102.413966083,92.4881980236,9.90576805939,0.02
 05/16  15:00:00,229.73895484,30.7141059977,44.6013214238,0.0673490318306,37.1018798503,116.476155989,100.485493505,90.559725446,9.90576805939,0.02
 05/16  16:00:00,227.640341828,30.8528934696,42.377161418,0.0547355995221,37.1018798503,116.476155989,108.253706218,89.7206171604,9.90576805939,8.62732099845
 05/16  17:00:00,226.068799126,30.9472416585,40.6944767284,0.0726909046947,37.1018798503,116.476155989,98.9061918236,88.9804237642,9.90576805939,0.02
 05/16  18:00:00,131.901918755,28.1038186529,30.7095224444,0.0,24.7345865669,47.5788473902,71.6945131991,66.7216291694,4.9528840297,0.02
 05/16  19:00:00,129.914723991,28.6202395071,25.8567347542,0.0,24.7345865669,47.5788473902,78.4066958332,73.4338118035,4.9528840297,0.02
 05/16  20:00:00,116.644168931,27.4726376089,23.2448830246,0.0,12.3672932834,38.6892022431,102.274864464,90.6960178262,2.97173041782,8.60711621998
 05/16  21:00:00,82.6627830738,15.4075779744,13.3126814768,0.0,12.3672932834,27.0668015668,59.6231526047,56.6314221869,2.97173041782,0.02
 05/16  22:00:00,73.9248252663,20.701275164,18.4494427071,0.0,4.12243109448,15.9888894789,84.2698766104,81.2781461926,2.97173041782,0.02
 05/16  23:00:00,58.7063834909,12.351960109,11.7867647257,0.0,4.12243109448,15.9888894789,57.6960544382,54.7043240204,2.97173041782,0.02
 05/16  24:00:00,71.7104329171,19.8189922991,17.1431393617,0.0,4.12243109448,15.9888894789,84.1453217972,81.1535913794,2.97173041782,0.02
 05/17  01:00:00,56.597231352,11.4696772441,10.5857016439,0.0,4.12243109448,15.9888894789,53.0322631148,50.040532697,2.97173041782,0.02
 05/17  02:00:00,77.5926243441,22.4874223351,20.1918030608,0.0,4.12243109448,15.9888894789,102.653088366,99.6613579484,2.97173041782,0.02
 05/17  03:00:00,68.9748306188,18.5063587223,15.7103414446,0.0,4.12243109448,15.9888894789,78.9834461828,75.991715765,2.97173041782,0.02
 05/17  04:00:00,103.488681272,28.2472688902,23.0635088463,0.0,12.3672932834,24.9413748627,111.203632138,106.230748108,4.9528840297,0.02
 05/17  05:00:00,109.61270054,28.2873349311,25.8416235541,10.3533385121,12.3672932834,24.9413748627,178.16541882,173.19253479,4.9528840297,0.02
 05/17  06:00:00,159.518190669,29.2960815634,27.4547686833,6.53895586531,24.7345865669,70.7195625826,143.171919745,133.246151685,9.90576805939,0.02
 05/17  07:00:00,195.114256684,29.6275254054,32.9491507109,2.26688058561,37.1018798503,92.3937384068,122.459679985,112.533911925,9.90576805939,0.02
 05/17  08:00:00,209.875265905,29.7286449425,36.2481438894,1.58436546235,37.1018798503,104.434947198,116.417426088,106.491658029,9.90576805939,0.02
 05/17  09:00:00,226.266226153,29.8430080401,40.8936944976,1.17381313022,37.1018798503,116.476155989,120.818796882,102.284426051,9.90576805939,8.62860277093
 05/17  10:00:00,229.611690593,30.0001490268,44.3966123893,0.858567230932,37.1018798503,116.476155989,109.068637263,99.1428692032,9.90576805939,0.02
 05/17  11:00:00,233.00618841,30.2279355235,47.9163802361,0.505299401884,37.1018798503,116.476155989,115.234213779,96.693421857,9.90576805939,8.6350238622
 05/17  12:00:00,227.952992834,30.553025928,54.8765460848,0.208645240229,37.1018798503,104.434947198,103.965941177,94.0401731175,9.90576805939,0.02
 05/17  13:00:00,245.048597097,30.8769750171,59.78577212,0.0292671232006,37.1018798503,116.476155989,110.200050821,91.6591531659,9.90576805939,8.63512959598
