Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 05/17  14:00:00,245.928747893,31.1398428552,60.4325551949,0.0,37.1018798503,116.476155989,99.7709608878,89.8451928284,9.90576805939,0.02
 05/17  15:00:00,244.784930584,31.3941294286,59.0346357833,0.0,37.1018798503,116.476155989,106.579706556,88.0421363002,9.90576805939,8.63180219638
 05/17  16:00:00,241.304199328,31.5570175279,55.3916398557,0.0,37.1018798503,116.476155989,96.7269579263,86.8011898669,9.90576805939,0.02
 05/17  17:00:00,233.686987334,31.5368640219,47.795713063,0.0,37.1018798503,116.476155989,96.6595881377,86.7338200783,9.90576805939,0.02
 05/17  18:00:00,134.287048905,28.1898887953,33.0085736197,0.0,24.7345865669,47.5788473902,79.1873116249,65.6255834157,4.9528840297,8.60884417951
 05/17  19:00:00,132.993622727,28.6202395071,28.9356452676,0.0,24.7345865669,47.5788473902,77.5959834929,72.6230994632,4.9528840297,0.02
 05/17  20:00:00,118.977471151,27.4726376089,25.5782091751,0.0,12.3672932834,38.6892022431,92.6512576043,89.6595271865,2.97173041782,0.02
 05/17  21:00:00,83.8569942667,15.6657884015,14.2486877364,0.0,12.3672932834,27.0668015668,59.1697441628,56.178013745,2.97173041782,0.02
 05/17  22:00:00,74.0568064381,20.2709244521,19.0117748173,0.0,4.12243109448,15.9888894789,83.652939226,80.6612088082,2.97173041782,0.02
 05/17  23:00:00,59.3321213931,12.9544511056,11.8100118135,0.0,4.12243109448,15.9888894789,57.4684202543,54.4766898365,2.97173041782,0.02
 05/17  24:00:00,70.8927458801,18.9582908754,17.1861538888,0.0,4.12243109448,15.9888894789,83.943675256,80.9519448382,2.97173041782,0.02
 05/18  01:00:00,58.4471976832,12.351960109,11.5275791231,0.0,4.12243109448,15.9888894789,58.3445603059,55.3528298881,2.97173041782,0.02
 05/18  02:00:00,78.1329308789,23.3481237588,19.8859476386,0.0,4.12243109448,15.9888894789,99.2472395367,96.2555091189,2.97173041782,0.02
 05/18  03:00:00,68.3981709818,17.6456572986,16.0254454151,0.0,4.12243109448,15.9888894789,79.6541215358,76.662391118,2.97173041782,0.02
 05/18  04:00:00,106.27703324,28.3907191275,25.7084105755,0.0,12.3672932834,24.9413748627,110.855824993,105.882940963,4.9528840297,0.02
 05/18  05:00:00,112.308556049,28.3055022609,30.4387207787,8.43392943515,12.3672932834,24.9413748627,177.3605084,172.38762437,4.9528840297,0.02
 05/18  06:00:00,162.005526934,29.3611805647,31.4021648474,5.01379690517,24.7345865669,70.7195625826,142.664727714,132.738959655,9.90576805939,0.02
 05/18  07:00:00,195.911352645,29.6899425038,34.2637223367,1.68698373219,37.1018798503,92.3937384068,122.20434516,112.2785771,9.90576805939,0.02
 05/18  08:00:00,209.746799674,29.8021356901,36.3106130727,1.3199518483,37.1018798503,104.434947198,125.140235599,106.609302437,9.90576805939,8.6251651033
 05/18  09:00:00,221.786677116,29.92062382,36.491015834,1.01934406631,37.1018798503,116.476155989,113.297393745,103.371625685,9.90576805939,0.02
 05/18  10:00:00,226.205959862,30.0312969227,41.1149221327,0.703350655372,37.1018798503,116.476155989,119.209306053,100.671715579,9.90576805939,8.63182241515
 05/18  11:00:00,233.243047573,30.1842117155,48.2879354365,0.41436723701,37.1018798503,116.476155989,108.029583576,98.1038155166,9.90576805939,0.02
 05/18  12:00:00,230.595015936,30.5494911046,57.4920723653,0.238645306544,37.1018798503,104.434947198,113.360777516,94.8248386124,9.90576805939,8.63017084452
 05/18  13:00:00,248.19382476,30.8666350786,62.905464426,0.0651885378585,37.1018798503,116.476155989,101.879536195,91.953768136,9.90576805939,0.02
 05/18  14:00:00,249.955015442,31.1344005033,64.4633015503,0.00092762719692,37.1018798503,116.476155989,108.476352764,89.9373285465,9.90576805939,8.63325615785
 05/18  15:00:00,248.622869543,31.233972777,63.0327807726,0.0,37.1018798503,116.476155989,99.0584568034,89.132688744,9.90576805939,0.02
 05/18  16:00:00,246.117370594,31.2740643604,60.4877378025,0.0,37.1018798503,116.476155989,98.7220402744,88.796272215,9.90576805939,0.02
 05/18  17:00:00,244.685821746,31.2510428863,59.0803662702,0.0,37.1018798503,116.476155989,107.179848664,88.6559218438,9.90576805939,8.6181587613
 05/18  18:00:00,148.220157673,28.1038186529,47.0277773897,0.0,24.7345865669,47.5788473902,71.0143985371,66.0415145074,4.9528840297,0.02
 05/18  19:00:00,148.855950041,28.6202395071,47.1471489581,0.0,24.7345865669,47.5788473902,76.5652249414,71.5923409117,4.9528840297,0.02
 05/18  20:00:00,133.894587409,27.5802252868,40.387735274,0.0,12.3672932834,38.6892022431,91.1057321922,88.1140017743,2.97173041782,0.02
 05/18  21:00:00,94.0390651632,15.8379286862,24.2586150381,0.0,12.3672932834,27.0668015668,54.9373218213,51.9455914035,2.97173041782,0.02
 05/18  22:00:00,81.3303472597,20.1274742149,26.428765505,0.0,4.12243109448,15.9888894789,82.2641931789,79.272462761,2.97173041782,0.02
 05/18  23:00:00,65.5292238637,13.2126615327,17.7489034801,0.0,4.12243109448,15.9888894789,53.103048758,50.1113183402,2.97173041782,0.02
 05/18  24:00:00,82.444423759,20.2709244521,27.3993917199,0.0,4.12243109448,15.9888894789,87.1967810428,84.205050625,2.97173041782,0.02
 05/19  01:00:00,60.9109212614,11.017745091,15.3771295093,0.0,4.12243109448,15.9888894789,48.5034383395,45.5117079216,2.97173041782,0.02
 05/19  02:00:00,78.4622501946,18.5279401635,25.1860085381,0.0,4.12243109448,15.9888894789,84.8331334158,81.841402998,2.97173041782,0.02
 05/19  03:00:00,63.5075244301,11.7063062299,17.2851714712,0.0,4.12243109448,15.9888894789,48.9633930741,45.9716626563,2.97173041782,0.02
 05/19  04:00:00,120.663103685,28.0392660461,40.4459337004,0.0,12.3672932834,24.9413748627,107.67437709,102.701493061,4.9528840297,0.02
 05/19  05:00:00,122.947120136,28.3438784665,44.5474970671,4.92534062187,12.3672932834,24.9413748627,174.107081515,169.134197486,4.9528840297,0.02
 05/19  06:00:00,177.852525331,29.5105825312,48.9376144682,3.17594330432,24.7345865669,70.7195625826,140.799961547,130.874193488,9.90576805939,0.02
 05/19  07:00:00,215.006553583,29.8484614025,53.3241581563,1.56322583072,37.1018798503,92.3937384068,130.127856475,111.613748586,9.90576805939,8.60833982929
 05/19  08:00:00,230.845249524,30.003297437,57.4659641787,1.06193481103,37.1018798503,104.434947198,115.418351951,105.492583892,9.90576805939,0.02
 05/19  09:00:00,246.043340191,30.1362171684,60.7870153902,0.764388933938,37.1018798503,116.476155989,112.346523429,102.42075537,9.90576805939,0.02
 05/19  10:00:00,247.145861989,30.2891026924,62.0471086271,0.453295186113,37.1018798503,116.476155989,118.373345492,99.8343188724,9.90576805939,8.63325856014
 05/19  11:00:00,247.278276514,30.4097786098,62.2516093151,0.260333062701,37.1018798503,116.476155989,107.834763702,97.9089956429,9.90576805939,0.02
 05/19  12:00:00,235.417841919,30.5305968234,62.4829649732,0.0894962221277,37.1018798503,104.434947198,114.7966767,96.2608380869,9.90576805939,8.63007055324
 05/19  13:00:00,250.212417879,30.6579443576,65.1881329138,0.00979539485998,37.1018798503,116.476155989,104.410608618,94.4848405587,9.90576805939,0.02
 05/19  14:00:00,254.249730781,30.8317146767,69.0616461456,0.0,37.1018798503,116.476155989,111.035743207,92.4968000025,9.90576805939,8.63317514523
 05/19  15:00:00,257.380333626,30.9572930511,72.0669242724,0.0,37.1018798503,116.476155989,100.849673387,90.9239053281,9.90576805939,0.02
 05/19  16:00:00,260.396814159,31.0652938661,74.9759311103,0.0,37.1018798503,116.476155989,107.263803801,88.7321624673,9.90576805939,8.62587327473
 05/19  17:00:00,261.680066829,31.1809317819,76.1447653579,0.0,37.1018798503,116.476155989,95.1951443356,85.2693762762,9.90576805939,0.02
 05/19  18:00:00,160.194430353,28.1898887953,58.9159793068,0.0,24.7345865669,47.5788473902,70.4593853573,65.4865013277,4.9528840297,0.02
 05/19  19:00:00,161.22390255,28.6202395071,59.5150961834,0.0,24.7345865669,47.5788473902,75.9556879056,70.9828038759,4.9528840297,0.02
 05/19  20:00:00,146.754034461,27.5802252868,53.247175467,0.0,12.3672932834,38.6892022431,90.1904804762,87.1987500584,2.97173041782,0.02
 05/19  21:00:00,106.383261688,16.7202115512,35.6947185228,0.0,12.3672932834,27.0668015668,57.071181249,54.0794508312,2.97173041782,0.02
 05/19  22:00:00,95.9470220246,20.701275164,40.4716389059,0.0,4.12243109448,15.9888894789,78.4697876457,75.4780572279,2.97173041782,0.02
 05/19  23:00:00,73.4323304016,13.1265913903,25.7380797443,0.0,4.12243109448,15.9888894789,55.3330465755,52.3413161576,2.97173041782,0.02
 05/19  24:00:00,94.1310272615,20.2709244521,39.0859948053,0.0,4.12243109448,15.9888894789,89.5766952413,86.5849648235,2.97173041782,0.02
 05/20  01:00:00,74.8575222263,13.35611177,26.9337511991,0.0,4.12243109448,15.9888894789,56.0899927817,53.0982623639,2.97173041782,0.02
 05/20  02:00:00,87.9483151004,19.4102230285,33.7639840707,0.0,4.12243109448,15.9888894789,90.3470922917,87.3553618739,2.97173041782,0.02
 05/20  03:00:00,72.0920028095,12.6746592372,24.8754903833,0.0,4.12243109448,15.9888894789,62.4553936357,50.8818161482,2.97173041782,8.60184706966
 05/20  04:00:00,103.409065882,26.4684859479,41.8971830991,0.0,4.12243109448,16.0517297156,115.33807641,112.346345992,2.97173041782,0.02
 05/20  05:00:00,101.661621824,27.7595380834,45.9061869969,0.0,4.12243109448,16.0517297156,114.594967324,111.603236906,2.97173041782,0.02
 05/20  06:00:00,114.998720777,29.0505902189,41.4456590423,0.0,4.12243109448,39.6058045677,95.8547390182,92.8630086004,2.97173041782,0.02
 05/20  07:00:00,151.608119106,29.0738127296,34.014135957,10.0254993301,12.3672932834,65.3531420225,153.088298147,148.115414118,4.9528840297,0.02
 05/20  08:00:00,149.402909648,29.0660885765,29.4856954512,9.46556280533,12.3672932834,68.2430321324,150.610931117,145.638047087,4.9528840297,0.02
 05/20  09:00:00,174.76754884,29.0935366953,28.8817940001,6.38977769655,16.4897243779,93.1370602926,141.102156458,133.157542011,7.92461444751,0.02
 05/20  10:00:00,175.406509959,29.1016815762,30.9928374287,4.90943544018,16.4897243779,93.1370602926,136.444722223,128.500107776,7.92461444751,0.02
 05/20  11:00:00,178.582905491,29.1098984238,35.7331631611,3.3372747809,16.4897243779,93.1370602926,133.235171474,125.290557027,7.92461444751,0.02
 05/20  12:00:00,171.640198315,29.1246098895,38.6602530191,2.60440313894,16.4897243779,83.9857416113,139.329226072,122.793444784,7.92461444751,8.61116684061
 05/20  13:00:00,172.96020247,29.1410925248,40.3506697475,2.10583149799,16.4897243779,83.9857416113,128.803436841,120.858822393,7.92461444751,0.02
 05/20  14:00:00,171.993356706,29.157503936,40.0604309532,1.52456826933,16.4897243779,83.9857416113,127.04060042,119.095985973,7.92461444751,0.02
 05/20  15:00:00,147.122175374,29.0505902189,34.2776241878,0.0,12.3672932834,70.6512738906,66.3937374875,61.4208534578,4.9528840297,0.02
 05/20  16:00:00,144.057942843,29.0505902189,31.1629501344,0.0,12.3672932834,70.6512738906,65.0463044584,60.0734204287,4.9528840297,0.02
 05/20  17:00:00,128.78062431,29.0505902189,28.3502886139,0.0,12.3672932834,58.1284167478,68.4054719452,63.4325879155,4.9528840297,0.02
 05/20  18:00:00,93.0931112064,27.6160878461,24.4729105664,0.0,12.3672932834,24.9413748627,91.1893153703,86.2164313406,4.9528840297,0.02
 05/20  19:00:00,93.0437734521,27.5443627275,22.6568249058,0.0,12.3672932834,24.9413748627,98.7116893449,93.7388053152,4.9528840297,0.02
 05/20  20:00:00,89.5012493026,27.7595380834,21.3478748476,0.0,4.12243109448,16.0517297156,108.825426554,105.833696136,2.97173041782,0.02
 05/20  21:00:00,60.3384830083,11.7637715324,10.3338444529,0.0,4.12243109448,15.9888894789,57.279496825,54.2877664072,2.97173041782,0.02
 05/20  22:00:00,70.5805987089,15.8810915687,13.9957105766,0.0,4.12243109448,15.9888894789,77.0182417932,74.0265113754,2.97173041782,0.02
 05/20  23:00:00,75.4652836635,18.9367094341,14.4016732283,0.0,4.12243109448,15.9888894789,89.7569265714,78.1833519604,2.97173041782,8.60184419321
 05/20  24:00:00,85.9762267882,22.0570716232,17.5119126591,0.0,4.12243109448,15.9888894789,101.139916728,98.1481863101,2.97173041782,0.02
 05/21  01:00:00,71.411188583,17.6456572986,13.1958499082,0.0,2.06121554724,15.9888894789,82.9266005108,79.934870093,2.97173041782,0.02
 05/21  02:00:00,81.8750444416,22.0570716232,16.2589486341,0.0,2.06121554724,15.9888894789,104.670753733,101.679023315,2.97173041782,0.02
 05/21  03:00:00,71.2811066181,17.6456572986,12.8634563171,0.0,2.06121554724,15.9888894789,84.674937055,81.6832066372,2.97173041782,0.02
 05/21  04:00:00,78.6657831656,23.0899133317,15.6816716574,0.255293849876,2.06121554724,15.9888894789,106.071330574,103.079600156,2.97173041782,0.02
 05/21  05:00:00,61.0089272681,17.6456572986,12.1766793873,0.0,2.06121554724,15.9888894789,85.8341538462,82.8424234284,2.97173041782,0.02
 05/21  06:00:00,66.8074246382,22.0570716232,15.3936138332,0.0,2.06121554724,15.9888894789,106.736350939,103.744620522,2.97173041782,0.02
 05/21  07:00:00,58.0171832465,18.9367094341,12.5224502326,0.110449872421,2.06121554724,15.9888894789,84.5558227609,81.5640923431,2.97173041782,0.02
 05/21  08:00:00,95.8291449395,23.6924043282,16.5570720259,0.0,4.12243109448,41.7362269337,100.562584325,95.5897002951,4.9528840297,0.02
 05/21  09:00:00,86.2867112793,19.367060146,13.8072507672,0.00894946329616,4.12243109448,41.7362269337,79.4249555542,74.4520715245,4.9528840297,0.02
 05/21  10:00:00,94.6896379582,23.3481237588,17.841075229,0.0094813520501,4.12243109448,41.7362269337,97.9213609292,92.9484768995,4.9528840297,0.02
 05/21  11:00:00,83.926282483,18.9367094341,14.5240623874,0.00903410556684,4.12243109448,41.7362269337,79.1298175217,74.156933492,4.9528840297,0.02
 05/21  12:00:00,95.194108247,23.7784744706,18.8063771572,0.0117412367634,4.12243109448,41.7362269337,97.2751268451,92.3022428154,4.9528840297,0.02
 05/21  13:00:00,85.5127499918,19.367060146,15.7181999687,0.000556003140356,4.12243109448,41.7362269337,78.3118068415,73.3389228118,4.9528840297,0.02
 05/21  14:00:00,96.1373753454,23.7784744706,21.7545853372,0.0,4.12243109448,41.7362269337,95.9447157424,90.9718317127,4.9528840297,0.02
 05/21  15:00:00,86.5173723334,18.9367094341,17.826827021,0.0,4.12243109448,41.7362269337,77.6107551604,72.6378711307,4.9528840297,0.02
 05/21  16:00:00,82.9786287889,23.4557114367,22.1432079425,0.0,4.12243109448,24.8785346261,94.9453890213,89.9725049916,4.9528840297,0.02
 05/21  17:00:00,54.1165260901,14.9772272626,14.0050734351,0.0,2.06121554724,15.9888894789,65.1828912619,62.1911608441,2.97173041782,0.02
 05/21  18:00:00,51.0014673248,14.5252951095,11.9269291908,0.0,2.06121554724,15.9888894789,62.3242107809,59.3324803631,2.97173041782,0.02
 05/21  19:00:00,62.4057456937,20.0395630153,15.0116753427,0.0,2.06121554724,15.9888894789,90.1197097346,87.1279793168,2.97173041782,0.02
 05/21  20:00:00,70.0113966765,18.0760080104,12.4791558414,0.0166336818385,2.06121554724,15.9888894789,85.7988389759,82.8071085581,2.97173041782,0.02
 05/21  21:00:00,79.8535903273,22.9177730469,15.2576141643,0.0344139099094,2.06121554724,15.9888894789,107.059480606,104.067750188,2.97173041782,0.02
 05/21  22:00:00,69.6440147641,17.9899378681,12.1195205657,0.0209189486737,2.06121554724,15.9888894789,87.1222161547,84.1304857368,2.97173041782,0.02
 05/21  23:00:00,79.8375199027,22.9177730469,15.2248802449,0.132080209417,2.06121554724,15.9888894789,108.942416532,105.950686114,2.97173041782,0.02
 05/21  24:00:00,70.8657446777,17.9038677257,12.1063537276,0.0216663234642,2.06121554724,15.9888894789,88.2362361553,85.2445057374,2.97173041782,0.02
 05/22  01:00:00,83.6096504013,22.9177730469,14.8574758008,0.563790417531,4.12243109448,15.9888894789,110.0093558,107.017625382,2.97173041782,0.02
 05/22  02:00:00,71.2135499196,18.7645691494,11.469684205,1.02109947921,4.12243109448,15.9888894789,88.4733802962,85.4816498784,2.97173041782,0.02
 05/22  03:00:00,77.7393369594,23.175983474,14.4271179598,1.41989188198,4.12243109448,15.9888894789,118.987859927,107.414291236,2.97173041782,8.60183827305
 05/22  04:00:00,98.6317366079,27.6160878461,16.9445776272,0.866141623591,12.3672932834,24.9413748627,125.596457707,120.623573677,4.9528840297,0.02
 05/22  05:00:00,121.216199692,28.6524011082,20.1989138908,27.1616435196,12.3672932834,24.9413748627,193.226864354,188.253980324,4.9528840297,0.02
 05/22  06:00:00,164.080269645,29.1325983122,22.3615545863,16.357732058,24.7345865669,70.7195625826,156.81823205,146.89246399,9.90576805939,0.02
 05/22  07:00:00,193.136036829,29.1686092928,24.6542604432,8.57320332351,37.1018798503,92.3937384068,133.469527232,123.543759172,9.90576805939,0.02
 05/22  08:00:00,207.435594195,29.2099765782,26.7951484449,5.50845385748,37.1018798503,104.434947198,124.856942767,114.931174707,9.90576805939,0.02
 05/22  09:00:00,220.104028079,29.2866867905,27.8959765683,3.92514373644,37.1018798503,116.476155989,128.571795137,110.037955952,9.90576805939,8.62807112618
 05/22  10:00:00,222.110582898,29.3704757014,29.4485920842,2.79575369768,37.1018798503,116.476155989,116.820379385,106.894611325,9.90576805939,0.02
 05/22  11:00:00,227.252597067,29.4826237799,32.1135528572,1.78447382616,37.1018798503,116.476155989,122.613863693,104.073685277,9.90576805939,8.63441035661
 05/22  12:00:00,218.506594295,29.6442948002,35.0411931465,1.17959693114,37.1018798503,104.434947198,111.189331362,101.263563302,9.90576805939,0.02
 05/22  13:00:00,230.715106358,29.8183525825,34.7181920695,0.589755233947,37.1018798503,116.476155989,108.644447971,98.718679912,9.90576805939,0.02
 05/22  14:00:00,234.284723553,29.9823186631,33.6307031022,0.171196715091,37.1018798503,116.476155989,114.73798625,96.1994075235,9.90576805939,8.63281066694
 05/22  15:00:00,231.853103995,30.2311779748,35.6426290738,0.0401727858966,37.1018798503,116.476155989,103.972920977,94.0471529174,9.90576805939,0.02
 05/22  16:00:00,228.125670466,30.4558795124,37.1739018324,0.0,37.1018798503,116.476155989,110.978198142,92.4456437738,9.90576805939,8.62678630854
 05/22  17:00:00,228.477509522,30.5880614488,37.3107589948,0.0,37.1018798503,116.476155989,101.262867986,91.3370999263,9.90576805939,0.02
 05/22  18:00:00,143.129164432,28.1898887953,28.2400536177,0.0,24.7345865669,47.5788473902,72.1657133881,67.1928293584,4.9528840297,0.02
 05/22  19:00:00,138.036218269,28.6202395071,23.8348983902,0.0,24.7345865669,47.5788473902,78.8997345253,73.9268504956,4.9528840297,0.02
 05/22  20:00:00,124.80918952,27.4726376089,20.735176271,0.0,12.3672932834,38.6892022431,94.6256563598,91.633925942,2.97173041782,0.02
 05/22  21:00:00,89.1543517618,15.8379286862,11.3735323976,0.0,12.3672932834,27.0668015668,59.5841232755,56.5923928577,2.97173041782,0.02
 05/22  22:00:00,84.2498546708,20.2709244521,15.1105450536,0.0,4.12243109448,15.9888894789,93.231710691,81.6581349813,2.97173041782,8.60184529179
 05/22  23:00:00,73.3384519713,15.8595101275,11.8848189735,0.0,4.12243109448,15.9888894789,70.0934203412,67.1016899234,2.97173041782,0.02
 05/22  24:00:00,89.1942853238,22.4874223351,16.1764359195,0.0,4.12243109448,15.9888894789,96.6406115608,93.648881143,2.97173041782,0.02
 05/23  01:00:00,78.5791824284,17.6456572986,13.9044605198,0.0,4.12243109448,15.9888894789,78.4944777773,75.5027473595,2.97173041782,0.02
 05/23  02:00:00,87.9857871379,23.175983474,17.8026886233,0.0,4.12243109448,15.9888894789,98.7425602346,95.7508298168,2.97173041782,0.02
 05/23  03:00:00,75.6037654662,17.6456572986,13.9159217277,0.0,4.12243109448,15.9888894789,80.007079767,77.0153493492,2.97173041782,0.02
 05/23  04:00:00,112.773504237,28.3907191275,20.4703981393,0.0,12.3672932834,24.9413748627,112.148897021,107.176012992,4.9528840297,0.02
 05/23  05:00:00,116.03317435,28.2597974701,23.4441850138,11.4613357326,12.3672932834,24.9413748627,179.500129917,174.527245888,4.9528840297,0.02
 05/23  06:00:00,158.659600599,29.2130546186,22.6767387569,7.84049650777,24.7345865669,70.7195625826,145.020255533,135.094487474,9.90576805939,0.02
 05/23  07:00:00,186.285182993,29.4622948901,22.3928215339,4.15937010416,37.1018798503,92.3937384068,126.215243235,116.289475175,9.90576805939,0.02
 05/23  08:00:00,199.376077392,29.5647035061,24.1752212005,3.32207943703,37.1018798503,104.434947198,120.396773845,110.471005786,9.90576805939,0.02
 05/23  09:00:00,213.411768559,29.6403700906,27.0123261973,2.4033570831,37.1018798503,116.476155989,125.31112707,106.777767222,9.90576805939,8.62759178802
 05/23  10:00:00,215.542827727,29.7343699128,30.0346323484,1.41752036168,37.1018798503,116.476155989,112.658040749,102.73227269,9.90576805939,0.02
 05/23  11:00:00,219.433518345,29.8801453863,34.3168611081,0.879942854017,37.1018798503,116.476155989,118.088086459,99.5497838009,9.90576805939,8.63253459919
 05/23  12:00:00,211.408136734,30.1093206289,38.5414690743,0.442624270849,37.1018798503,104.434947198,106.810487179,96.8847191198,9.90576805939,0.02
 05/23  13:00:00,225.057968496,30.4504840753,40.1234721847,0.127436689821,37.1018798503,116.476155989,112.642898195,94.1028330796,9.90576805939,8.63429705597
 05/23  14:00:00,226.165638472,30.7229094162,40.6829282411,0.00726752283473,37.1018798503,116.476155989,102.026797005,92.1010289454,9.90576805939,0.02
 05/23  15:00:00,231.419932985,30.9769879176,41.1084229287,0.0,37.1018798503,116.476155989,108.120238624,89.5833834196,9.90576805939,8.63108714481
 05/23  16:00:00,228.669274154,31.1731271544,39.3004421994,0.0,37.1018798503,116.476155989,98.0531438309,88.1273757715,9.90576805939,0.02
 05/23  17:00:00,228.169608699,31.2529779456,37.9411237928,0.0,37.1018798503,116.476155989,97.4459823025,87.5202142431,9.90576805939,0.02
 05/23  18:00:00,140.385799367,28.2759589376,29.7798127696,0.0,24.7345865669,47.5788473902,70.4198896025,65.4470055728,4.9528840297,0.02
 05/23  19:00:00,132.414160143,28.1898887953,25.9955123654,0.0,24.7345865669,47.5788473902,77.0215256819,72.0486416522,4.9528840297,0.02
 05/23  20:00:00,122.066596834,28.1898887953,22.0675350551,0.0,12.3672932834,38.6892022431,101.066299895,89.485887954,2.97173041782,8.60868152343
 05/23  21:00:00,86.6601019588,15.8379286862,12.0060333995,0.0,12.3672932834,27.0668015668,55.5716788724,52.5799484546,2.97173041782,0.02
 05/23  22:00:00,78.5444542562,19.8405737403,16.1174163224,0.0,4.12243109448,15.9888894789,83.1725367752,80.1808063574,2.97173041782,0.02
 05/23  23:00:00,63.556635725,13.5569421022,9.83232799135,0.0,4.12243109448,15.9888894789,57.3266669565,54.3349365387,2.97173041782,0.02
 05/23  24:00:00,80.1279990606,22.0570716232,16.1898349087,0.0,4.12243109448,15.9888894789,101.216637835,98.2249074171,2.97173041782,0.02
 05/24  01:00:00,70.3689025292,18.7215340782,12.5187204072,0.0,4.12243109448,15.9888894789,78.6778820324,75.6861516146,2.97173041782,0.02
 05/24  02:00:00,77.1653667172,22.0570716232,15.3050526807,0.0,4.12243109448,15.9888894789,98.4231515262,95.4314211083,2.97173041782,0.02
 05/24  03:00:00,69.3084436927,17.731727441,12.439977529,0.0,4.12243109448,15.9888894789,80.5484428781,77.5567124603,2.97173041782,0.02
 05/24  04:00:00,103.87463683,28.4767892698,18.5165296689,0.0313334062924,12.3672932834,24.9413748627,112.377049322,107.404165292,4.9528840297,0.02
 05/24  05:00:00,106.896847552,28.3205297882,23.2012458568,10.0701571886,12.3672932834,24.9413748627,179.110196773,174.137312743,4.9528840297,0.02
 05/24  06:00:00,158.199398737,29.2165074559,25.0295475046,7.72495970827,24.7345865669,70.7195625826,144.404009065,134.478241005,9.90576805939,0.02
 05/24  07:00:00,192.379705052,29.585553183,28.9408999894,3.5825599493,37.1018798503,92.3937384068,124.310897808,114.385129749,9.90576805939,0.02
 05/24  08:00:00,207.819864685,29.6982956403,34.2747164047,1.5327676972,37.1018798503,104.434947198,116.429535138,106.503767079,9.90576805939,0.02
 05/24  09:00:00,227.978238193,29.8459430349,40.2492223675,1.0803141855,37.1018798503,116.476155989,119.802956656,101.269332441,9.90576805939,8.62785615637
 05/24  10:00:00,238.873878869,30.0241351936,47.7698911789,0.748511430377,37.1018798503,116.476155989,107.859888335,97.9341202754,9.90576805939,0.02
 05/24  11:00:00,243.424446369,30.2475506523,51.3931825475,0.403992282411,37.1018798503,116.476155989,114.057577986,95.5176095171,9.90576805939,8.63420040979
 05/24  12:00:00,235.059776983,30.6034786925,54.7779503884,0.130693505276,37.1018798503,104.434947198,103.031158212,93.1053901529,9.90576805939,0.02
 05/24  13:00:00,243.174086557,30.9390215966,54.9232281292,0.0079841449075,37.1018798503,116.476155989,109.735506933,91.1955323385,9.90576805939,8.63420653548
 05/24  14:00:00,239.466520669,31.2262965863,53.8445140709,0.0,37.1018798503,116.476155989,99.5774435196,89.6516754602,9.90576805939,0.02
 05/24  15:00:00,239.71268673,31.5467569399,53.8097866078,0.0,37.1018798503,116.476155989,106.204235782,87.6674337617,9.90576805939,8.63103396077
 05/24  16:00:00,240.1336599,31.803116481,53.9750386366,0.0,37.1018798503,116.476155989,96.2175690244,86.291800965,9.90576805939,0.02
 05/24  17:00:00,236.27917371,31.7141798649,50.2106113373,0.0,37.1018798503,116.476155989,96.9610735314,87.035305472,9.90576805939,0.02
 05/24  18:00:00,135.926535843,28.190211592,34.6477495796,0.0,24.7345865669,47.5788473902,70.6765804197,65.70369639,4.9528840297,0.02
 05/24  19:00:00,134.587592366,28.6204534795,32.878562294,0.0,24.7345865669,47.5788473902,85.5303188147,71.9687909035,4.9528840297,8.60864388149
 05/24  20:00:00,123.609968358,27.7595380834,29.9238095487,0.0,12.3672932834,38.6892022431,91.4366304942,88.4449000763,2.97173041782,0.02
 05/24  21:00:00,88.6541900771,15.8379286862,17.9836639643,0.0,12.3672932834,27.0668015668,55.0610452011,52.0693147832,2.97173041782,0.02
 05/24  22:00:00,74.6990283337,19.8405737403,20.0176661954,0.0,4.12243109448,15.9888894789,82.7105705708,79.718840153,2.97173041782,0.02
 05/24  23:00:00,60.8218484461,13.4708719598,12.7540637183,0.0,4.12243109448,15.9888894789,55.7885960438,52.7968656259,2.97173041782,0.02
 05/24  24:00:00,74.4066028794,19.9840239776,19.6207804426,0.0,4.12243109448,15.9888894789,90.0771875456,87.0854571277,2.97173041782,0.02
 05/25  01:00:00,55.8704327081,11.017745091,10.2913044913,0.0,4.12243109448,15.9888894789,49.0668164319,46.0750860141,2.97173041782,0.02
 05/25  02:00:00,71.2654376091,19.2810539092,17.1277219674,0.0,4.12243109448,15.9888894789,85.9135166673,82.9217862495,2.97173041782,0.02
 05/25  03:00:00,56.7594935373,11.9000279559,10.270419044,0.0,4.12243109448,15.9888894789,54.0962245276,51.1044941097,2.97173041782,0.02
 05/25  04:00:00,103.00214324,28.1611987478,22.6630415699,0.0,12.3672932834,24.9413748627,111.635864596,106.662980567,4.9528840297,0.02
 05/25  05:00:00,103.015231681,28.3056012125,24.6056396518,7.32275453059,12.3672932834,24.9413748627,176.576835946,171.603951917,4.9528840297,0.02
 05/25  06:00:00,154.470674344,29.367209721,25.120803961,3.75427667164,24.7345865669,70.7195625826,141.975665942,132.049897882,9.90576805939,0.02
 05/25  07:00:00,187.76628425,29.6975550577,26.6765275971,1.12150881887,37.1018798503,92.3937384068,121.279138296,111.353370237,9.90576805939,0.02
 05/25  08:00:00,204.018660475,29.8572406746,30.9232941588,0.924037070878,37.1018798503,104.434947198,122.897847419,104.367484163,9.90576805939,8.62459519641
 05/25  09:00:00,220.768110373,30.0880842311,35.579410546,0.744959822505,37.1018798503,116.476155989,110.428711099,100.50294304,9.90576805939,0.02
 05/25  10:00:00,223.503976774,30.2915200909,38.3242019627,0.531914511463,37.1018798503,116.476155989,107.927568907,98.0018008472,9.90576805939,0.02
 05/25  11:00:00,224.970486844,30.4919096573,39.8513544673,0.270712037195,37.1018798503,116.476155989,114.578254116,96.0383988921,9.90576805939,8.63408716487
 05/25  12:00:00,215.374406181,30.7593299868,42.2482781736,0.0520467744602,37.1018798503,104.434947198,103.880407421,93.9546393617,9.90576805939,0.02
 05/25  13:00:00,230.509923525,31.0248940704,45.1273740441,0.00112890891621,37.1018798503,116.476155989,110.385039847,91.8450878778,9.90576805939,8.63418391031
 05/25  14:00:00,231.213177001,31.2676961767,45.589162844,0.0,37.1018798503,116.476155989,99.9355998076,90.0098317482,9.90576805939,0.02
 05/25  15:00:00,231.169412153,31.5214178351,45.2918757406,0.0,37.1018798503,116.476155989,106.525850518,87.989220105,9.90576805939,8.63086235401
 05/25  16:00:00,231.543388743,31.7149843097,45.4728924149,0.0,37.1018798503,116.476155989,96.5155678908,86.5897998314,9.90576805939,0.02
 05/25  17:00:00,229.833578055,31.7602425371,43.7189444406,0.0,37.1018798503,116.476155989,95.9865834059,86.0608153465,9.90576805939,0.02
 05/25  18:00:00,134.022076515,28.2759589376,32.6575409903,0.0,24.7345865669,47.5788473902,78.258587624,64.6976845385,4.9528840297,8.60801905579
 05/25  19:00:00,132.309412092,28.1898887953,31.0309637992,0.0,24.7345865669,47.5788473902,75.7947372787,70.821853249,4.9528840297,0.02
 05/25  20:00:00,124.563912495,28.1898887953,28.3130287841,0.0,12.3672932834,38.6892022431,90.9500917094,87.9583612916,2.97173041782,0.02
 05/25  21:00:00,88.6255676532,15.7518585439,15.5167137819,0.0,12.3672932834,27.0668015668,54.8218308465,51.8301004286,2.97173041782,0.02
 05/25  22:00:00,78.8637084603,19.8405737403,19.1834745185,0.0,4.12243109448,15.9888894789,82.1478182092,79.1560877914,2.97173041782,0.02
 05/25  23:00:00,61.8834356559,13.3848018174,11.4531463604,0.0,4.12243109448,15.9888894789,53.5899351848,50.598204767,2.97173041782,0.02
 05/25  24:00:00,76.1739087897,19.4102230285,18.5250650648,0.0,4.12243109448,15.9888894789,90.6333872859,87.6416568681,2.97173041782,0.02
 05/26  01:00:00,59.4274045155,12.5885890949,10.7188513163,0.0,4.12243109448,15.9888894789,53.3699912849,50.3782608671,2.97173041782,0.02
 05/26  02:00:00,72.7984199786,18.5279401635,16.3766433607,0.0,4.12243109448,15.9888894789,85.6827342467,82.6910038289,2.97173041782,0.02
 05/26  03:00:00,68.6881201253,17.731727441,14.0427200868,0.0,4.12243109448,15.9888894789,80.0377383501,77.0460079323,2.97173041782,0.02
 05/26  04:00:00,100.000310709,28.4767892698,19.3039332636,0.0,12.3672932834,24.9413748627,110.56790759,105.59502356,4.9528840297,0.02
 05/26  05:00:00,100.79881247,28.3770367043,22.596459719,7.04407966021,12.3672932834,24.9413748627,177.223344494,172.250460464,4.9528840297,0.02
 05/26  06:00:00,153.946522099,29.3074882984,24.7565289959,3.65412070816,24.7345865669,70.7195625826,141.935251411,132.009483352,9.90576805939,0.02
 05/26  07:00:00,190.481022028,29.7330190031,29.3657849829,1.11152278932,37.1018798503,92.3937384068,120.791075003,110.865306944,9.90576805939,0.02
 05/26  08:00:00,210.865322326,29.9973269928,37.6665811968,0.887345825515,37.1018798503,104.434947198,122.006013029,103.475759991,9.90576805939,8.62448497897
 05/26  09:00:00,229.613597324,30.2813077743,44.3038203992,0.6728123269,37.1018798503,116.476155989,109.279572913,99.3538048541,9.90576805939,0.02
 05/26  10:00:00,238.630638176,30.5454709291,53.3382660882,0.390551190406,37.1018798503,116.476155989,115.165904545,96.6277739256,9.90576805939,8.63236255957
 05/26  11:00:00,239.177139023,30.8764963365,53.8045596719,0.139594560705,37.1018798503,116.476155989,104.18812524,94.2623571806,9.90576805939,0.02
 05/26  12:00:00,225.54217084,31.1838788115,51.4796117362,0.00620176773149,37.1018798503,104.434947198,102.18857717,92.2628091109,9.90576805939,0.02
 05/26  13:00:00,240.114500655,31.4962424875,54.2617580751,0.0,37.1018798503,116.476155989,108.68521073,90.1470887272,9.90576805939,8.6323539431
 05/26  14:00:00,242.607487608,31.7897397555,56.4614165931,0.0,37.1018798503,116.476155989,98.2634378976,88.3376698382,9.90576805939,0.02
 05/26  15:00:00,242.691923129,32.1020775368,56.2337527258,0.0,37.1018798503,116.476155989,105.103900902,86.5673155312,9.90576805939,8.63081731103
 05/26  16:00:00,242.27360783,32.2913897954,55.626696964,0.0,37.1018798503,116.476155989,95.337584266,85.4118162067,9.90576805939,0.02
 05/26  17:00:00,238.685676722,32.2814973274,52.0497815303,0.0,37.1018798503,116.476155989,103.644513875,85.1210655665,9.90576805939,8.61768024946
 05/26  18:00:00,138.652089213,28.3625706501,37.2009558076,0.0,24.7345865669,47.5788473902,69.2262482382,64.2533642085,4.9528840297,0.02
 05/26  19:00:00,134.931064794,28.1905865144,33.6519261067,0.0,24.7345865669,47.5788473902,75.1892947798,70.2164107501,4.9528840297,0.02
 05/26  20:00:00,125.477288205,28.3333390325,31.2173351725,0.0,12.3672932834,38.6892022431,90.5791610789,87.5874306611,2.97173041782,0.02
 05/26  21:00:00,86.9433585938,15.8379286862,17.1629162017,0.0,12.3672932834,27.0668015668,56.6643452849,53.6726148671,2.97173041782,0.02
 05/26  22:00:00,75.3000945452,20.5291348792,19.9968529129,0.0,4.12243109448,15.9888894789,80.9686399061,77.9769094882,2.97173041782,0.02
 05/26  23:00:00,59.300853624,12.351960109,12.3635780881,0.0,4.12243109448,15.9888894789,56.4531762764,53.4614458586,2.97173041782,0.02
 05/26  24:00:00,73.0254815367,19.5320918245,18.7179662767,0.0,4.12243109448,15.9888894789,82.9670556792,79.9753252614,2.97173041782,0.02
 05/27  01:00:00,57.1112999666,11.4696772441,11.0863092477,0.0,4.12243109448,15.9888894789,54.1263292309,51.1345988131,2.97173041782,0.02
 05/27  02:00:00,72.0594989857,19.7114046211,17.5139628237,0.0,4.12243109448,15.9888894789,85.2688055392,82.2770751214,2.97173041782,0.02
 05/27  03:00:00,55.0815403569,10.5873943792,9.97810004669,0.0,4.12243109448,15.9888894789,50.2102885514,47.2185581336,2.97173041782,0.02
 05/27  04:00:00,85.9577359121,26.8988366597,24.0155034491,0.0,4.12243109448,16.0517297156,118.344938062,115.353207644,2.97173041782,0.02
 05/27  05:00:00,75.9057062019,27.3291873716,22.9297896541,0.0,4.12243109448,16.0517297156,117.050680645,114.058950227,2.97173041782,0.02
 05/27  06:00:00,97.0640509999,29.0505902189,23.5109900439,0.0,4.12243109448,39.6058045677,96.7660125823,93.7742821645,2.97173041782,0.02
 05/27  07:00:00,146.986331497,29.0877177877,29.6921417684,9.7118015156,12.3672932834,65.3531420225,150.874896388,145.902012358,4.9528840297,0.02
 05/27  08:00:00,154.82196945,29.0744799545,37.5869138581,6.7750104011,12.3672932834,68.2430321324,146.260573962,141.287689932,4.9528840297,0.02
 05/27  09:00:00,188.363777139,29.1150904723,46.0251049684,2.82114674928,16.4897243779,93.1370602926,144.301892584,127.766384717,7.92461444751,8.61089341916
 05/27  10:00:00,192.553840896,29.1308399177,51.4202729541,1.60020506977,16.4897243779,93.1370602926,131.685587589,123.740973141,7.92461444751,0.02
 05/27  11:00:00,194.429200509,29.1310889731,53.8992711896,0.996308894907,16.4897243779,93.1370602926,129.738265981,121.793651533,7.92461444751,0.02
 05/27  12:00:00,185.617112729,29.1712785758,54.6898907135,0.505034122069,16.4897243779,83.9857416113,127.47063448,119.526020032,7.92461444751,0.02
 05/27  13:00:00,185.694263243,29.2424359215,54.9238325549,0.277076317151,16.4897243779,83.9857416113,125.728359844,117.783745396,7.92461444751,0.02
 05/27  14:00:00,185.795894765,29.3162709975,55.1597276482,0.0690251021691,16.4897243779,83.9857416113,132.713635135,116.178506477,7.92461444751,8.61051421114
 05/27  15:00:00,163.921182724,29.0505902189,51.076644127,0.0,12.3672932834,70.6512738906,62.8076208984,57.8347368687,4.9528840297,0.02
 05/27  16:00:00,163.1031398,29.0505902189,50.2586066356,0.0,12.3672932834,70.6512738906,61.377089372,56.4042053423,4.9528840297,0.02
 05/27  17:00:00,150.493465706,29.0505902189,50.172462666,0.0,12.3672932834,58.1284167478,64.6806313365,59.7077473068,4.9528840297,0.02
 05/27  18:00:00,110.337413354,28.0823011173,44.172209337,0.0,12.3672932834,24.9413748627,87.7343471506,82.7614631209,4.9528840297,0.02
 05/27  19:00:00,110.668200004,28.5126518291,44.0726452556,0.0,12.3672932834,24.9413748627,95.2528292825,90.2799452528,4.9528840297,0.02
 05/27  20:00:00,101.280653901,27.7595380834,38.4777202115,0.0,4.12243109448,16.0517297156,105.459401806,102.467671388,2.97173041782,0.02
 05/27  21:00:00,70.3434151971,14.2670846824,21.0073412296,0.0,4.12243109448,15.9888894789,56.9289571923,53.9372267745,2.97173041782,0.02
 05/27  22:00:00,71.1708476713,14.4392249671,21.6849789641,0.0,4.12243109448,15.9888894789,58.6679536133,55.6762231955,2.97173041782,0.02
 05/27  23:00:00,79.0601700329,18.678499007,24.8266871135,0.0,4.12243109448,15.9888894789,76.6848356014,73.6931051836,2.97173041782,0.02
 05/27  24:00:00,73.4419738951,17.6456572986,20.7352346751,0.0,4.12243109448,15.9888894789,77.4782463018,74.486515884,2.97173041782,0.02
 05/28  01:00:00,65.2417407952,15.4399501363,17.2050268517,0.0,2.06121554724,15.9888894789,74.2719769371,71.2802465193,2.97173041782,0.02
 05/28  02:00:00,58.8759247958,12.3195879471,14.088603444,0.0,2.06121554724,15.9888894789,54.4996252353,51.5078948175,2.97173041782,0.02
 05/28  03:00:00,59.9491612569,13.2342429739,13.8371089958,0.0,2.06121554724,15.9888894789,61.5273415374,58.5356111196,2.97173041782,0.02
 05/28  04:00:00,64.5973615491,15.4399501363,16.2258355498,0.0,2.06121554724,15.9888894789,76.8587527832,73.8670223653,2.97173041782,0.02
 05/28  05:00:00,55.3000861604,16.085476204,16.0145126348,0.0,2.06121554724,15.9888894789,72.6595180427,69.6677876249,2.97173041782,0.02
 05/28  06:00:00,55.1599585289,18.0760080104,18.3975806088,0.0,2.06121554724,15.9888894789,83.0493357705,80.0576053527,2.97173041782,0.02
 05/28  07:00:00,64.7721309311,22.0570716232,23.7491147541,0.0,2.06121554724,15.9888894789,102.97559456,99.9838641422,2.97173041782,0.02
 05/28  08:00:00,91.3794624554,19.2809900036,25.4091833945,0.0,4.12243109448,41.7362269337,79.3478499583,74.3749659286,4.9528840297,0.02
 05/28  09:00:00,105.292302506,23.6063341859,34.6581624409,0.0,4.12243109448,41.7362269337,105.33243302,91.7777182103,4.9528840297,8.60183077967
 05/28  10:00:00,95.4341818101,19.15188479,29.6879114967,0.0,4.12243109448,41.7362269337,78.4010380236,73.4281539939,4.9528840297,0.02
 05/28  11:00:00,103.697176481,23.1329484028,33.8714282152,0.0,4.12243109448,41.7362269337,96.4742025961,91.5013185664,4.9528840297,0.02
 05/28  12:00:00,96.5365604067,18.9367094341,31.225018765,0.0,4.12243109448,41.7362269337,77.2184815093,72.2455974797,4.9528840297,0.02
 05/28  13:00:00,111.624066711,23.6924043282,41.4133660544,0.0,4.12243109448,41.7362269337,95.4218187451,90.4489347154,4.9528840297,0.02
 05/28  14:00:00,100.515777212,19.367060146,34.7728722777,0.0,4.12243109448,41.7362269337,77.0580577086,72.0851736789,4.9528840297,0.02
 05/28  15:00:00,111.79071428,23.7784744706,41.5083772989,0.0,4.12243109448,41.7362269337,94.850197426,89.8773133963,4.9528840297,0.02
 05/28  16:00:00,75.6789595448,18.678499007,27.4833208098,0.0,4.12243109448,24.8785346261,78.2645048652,73.2916208355,4.9528840297,0.02
 05/28  17:00:00,58.5425348497,17.6240758573,22.3779860718,0.0,2.06121554724,15.9888894789,77.2984329292,74.3067025114,2.97173041782,0.02
 05/28  18:00:00,62.6737616079,18.8506392918,25.2568433245,0.0,2.06121554724,15.9888894789,83.7858281398,80.794097722,2.97173041782,0.02
 05/28  19:00:00,53.2234138383,15.4399501363,19.281699944,0.0,2.06121554724,15.9888894789,75.3539935268,72.362263109,2.97173041782,0.02
 05/28  20:00:00,66.6004746983,14.2025320756,19.8656940925,0.0,2.06121554724,15.9888894789,63.9250736035,60.9333431856,2.97173041782,0.02
 05/28  21:00:00,57.7239994266,11.0285358116,14.2277303074,0.0,2.06121554724,15.9888894789,55.6942221997,52.7024917819,2.97173041782,0.02
 05/28  22:00:00,71.4948107601,16.6449321294,22.2470305905,0.00608428389962,2.06121554724,15.9888894789,75.1664547531,72.1747243353,2.97173041782,0.02
 05/28  23:00:00,71.0276810121,17.6456572986,20.7207447259,0.0,2.06121554724,15.9888894789,87.616337285,84.6246068672,2.97173041782,0.02
 05/28  24:00:00,68.1019831933,16.6449321294,18.8408678713,0.0194194131804,2.06121554724,15.9888894789,75.0407050461,72.0489746283,2.97173041782,0.02
 05/29  01:00:00,69.6297449391,17.6456572986,19.3228086898,0.0,2.06121554724,15.9888894789,86.7232558326,83.7315254148,2.97173041782,0.02
 05/29  02:00:00,79.3604831592,23.2405360808,23.2322595071,0.0973781545239,2.06121554724,15.9888894789,108.654785352,105.663054934,2.97173041782,0.02
 05/29  03:00:00,67.1055432435,17.6456572986,16.7986069469,0.0,2.06121554724,15.9888894789,87.9111114645,84.9193810467,2.97173041782,0.02
 05/29  04:00:00,76.561807166,23.2620536164,20.1496753952,0.359768683226,2.06121554724,15.9888894789,109.85185849,106.860128072,2.97173041782,0.02
 05/29  05:00:00,56.722648429,17.6456572986,15.8123787377,0.0,2.06121554724,15.9888894789,88.4605013665,85.4687709487,2.97173041782,0.02
 05/29  06:00:00,63.0272119779,23.3481237588,20.4505593647,0.533219315629,2.06121554724,15.9888894789,110.013698382,107.021967964,2.97173041782,0.02
 05/29  07:00:00,54.5180661199,18.3342184375,17.4204516083,0.104414560597,2.06121554724,15.9888894789,87.9458842723,84.9541538544,2.97173041782,0.02
 05/29  08:00:00,93.5619511003,23.5202640435,23.0541576329,0.185128156394,4.12243109448,41.7362269337,105.390426561,100.417542531,4.9528840297,0.02
 05/29  09:00:00,86.2151050459,19.1949198612,19.9740736867,0.124907098092,4.12243109448,41.7362269337,82.9956836474,78.0227996177,4.9528840297,0.02
 05/29  10:00:00,94.7227212439,23.4341939011,24.4359670481,0.121308786244,4.12243109448,41.7362269337,103.051087094,98.0782030639,4.9528840297,0.02
 05/29  11:00:00,86.3001680068,19.0227795765,20.3740939573,0.140068272457,4.12243109448,41.7362269337,82.4698656399,77.4969816102,4.9528840297,0.02
 05/29  12:00:00,96.5323410319,23.7784744706,25.9916327376,0.127926658391,4.12243109448,41.7362269337,101.488891129,96.5160070994,4.9528840297,0.02
 05/29  13:00:00,86.4414941357,19.367060146,20.3885776824,0.157795836191,4.12243109448,41.7362269337,90.09525731,76.5405381688,4.9528840297,8.60183511142
 05/29  14:00:00,96.2942688184,23.3481237588,26.2650725711,0.107523588689,4.12243109448,41.7362269337,101.124824767,96.1519407374,4.9528840297,0.02
 05/29  15:00:00,91.6396112105,19.0227795765,26.0749465313,0.00202702130153,4.12243109448,41.7362269337,80.3640104287,75.391126399,4.9528840297,0.02
 05/29  16:00:00,90.084006548,23.7784744706,36.5779407856,0.0,4.12243109448,24.8785346261,98.665541918,93.6926578883,4.9528840297,0.02
 05/29  17:00:00,44.9886767357,11.2383158072,15.3840789799,0.0,2.06121554724,15.9888894789,52.3850356996,49.3933052817,2.97173041782,0.02
 05/29  18:00:00,63.6741367748,19.3940369475,24.6710977435,0.0,2.06121554724,15.9888894789,95.6860293026,92.6942988848,2.97173041782,0.02
 05/29  19:00:00,42.4655932371,10.1354622261,12.559117095,0.0,2.06121554724,15.9888894789,48.903470064,45.9117396462,2.97173041782,0.02
 05/29  20:00:00,73.1965972914,18.0544265692,21.7043511792,0.0351681057791,2.06121554724,15.9888894789,78.8611293096,75.8693988918,2.97173041782,0.02
 05/29  21:00:00,62.3843786489,13.5785235434,13.6338448094,0.0273205004275,2.06121554724,15.9888894789,64.9292986526,61.9375682348,2.97173041782,0.02
 05/29  22:00:00,75.8367997218,22.9177730469,19.4021710237,0.111650648901,2.06121554724,15.9888894789,108.583916735,105.592186318,2.97173041782,0.02
 05/29  23:00:00,69.0780879303,18.9367094341,15.9679294991,0.475873503541,2.06121554724,15.9888894789,87.5539660282,84.5622356104,2.97173041782,0.02
 05/29  24:00:00,74.2700012853,22.0570716232,19.1192994445,0.0,2.06121554724,15.9888894789,109.635205537,106.643475119,2.97173041782,0.02
 05/30  01:00:00,70.2674047569,18.9367094341,15.3526063245,0.829660903286,4.12243109448,15.9888894789,87.831463108,84.8397326902,2.97173041782,0.02
 05/30  02:00:00,78.0480450105,23.3481237588,18.4324271168,1.2032821051,4.12243109448,15.9888894789,109.578232237,106.586501819,2.97173041782,0.02
 05/30  03:00:00,69.6175433825,18.5063587223,15.0537443249,0.930562895076,4.12243109448,15.9888894789,88.1897963099,85.1980658921,2.97173041782,0.02
 05/30  04:00:00,103.401589734,28.046438558,21.9739868593,1.20326142071,12.3672932834,24.9413748627,124.64507944,119.672195411,4.9528840297,0.02
 05/30  05:00:00,122.605636454,28.6446010555,24.414418538,26.7653806155,12.3672932834,24.9413748627,191.392703584,186.419819555,4.9528840297,0.02
 05/30  06:00:00,167.256338224,29.1151584126,25.808025752,16.1047701244,24.7345865669,70.7195625826,155.573362088,145.647594028,9.90576805939,0.02
 05/30  07:00:00,200.22681554,29.1557992999,32.7034839699,8.09684191019,37.1018798503,92.3937384068,133.130325195,123.204557135,9.90576805939,0.02
 05/30  08:00:00,219.413148837,29.1960577677,41.7583329399,6.14468927595,37.1018798503,104.434947198,135.281611853,116.751664072,9.90576805939,8.62417972219
 05/30  09:00:00,233.254267407,29.247655003,44.8783305616,4.77264903543,37.1018798503,116.476155989,122.898832396,112.973064336,9.90576805939,0.02
 05/30  10:00:00,232.360241013,29.3069270992,45.0602521235,3.63674606803,37.1018798503,116.476155989,120.037506583,110.111738523,9.90576805939,0.02
 05/30  11:00:00,232.523380478,29.3801473811,45.8884444513,2.89830671436,37.1018798503,116.476155989,125.825348363,107.286966153,9.90576805939,8.63261414995
 05/30  12:00:00,220.714521992,29.4385893337,46.4460194451,2.51518697644,37.1018798503,104.434947198,115.096392657,105.170624598,9.90576805939,0.02
 05/30  13:00:00,237.627091214,29.5017368544,51.7032450391,2.06560787548,37.1018798503,116.476155989,121.280043808,102.740706631,9.90576805939,8.63356911817
 05/30  14:00:00,241.659932082,29.6063004768,56.2997210862,1.39762280455,37.1018798503,116.476155989,109.658070835,99.7323027755,9.90576805939,0.02
 05/30  15:00:00,241.792525056,29.7633519951,56.8663824103,0.806690930186,37.1018798503,116.476155989,115.252298156,96.7161905577,9.90576805939,8.63033953846
 05/30  16:00:00,241.788228808,29.8652617358,57.0636436467,0.503837264437,37.1018798503,116.476155989,105.375796909,95.45002885,9.90576805939,0.02
 05/30  17:00:00,242.716634404,29.9802761313,58.0491311191,0.332853990916,37.1018798503,116.476155989,104.563459992,94.6376919325,9.90576805939,0.02
 05/30  18:00:00,150.117184766,27.9962309749,49.0323832408,0.0,24.7345865669,47.5788473902,74.3947008361,69.4218168064,4.9528840297,0.02
 05/30  19:00:00,152.071484961,28.5126518291,50.4702725315,0.0,24.7345865669,47.5788473902,88.7456177132,75.1842852231,4.9528840297,8.60844846043
 05/30  20:00:00,134.786988916,27.7595380834,43.450008231,0.0,12.3672932834,38.6892022431,94.7854215692,91.7936911513,2.97173041782,0.02
 05/30  21:00:00,92.8217670295,15.1493675473,23.7298905114,0.0,12.3672932834,27.0668015668,56.795711544,53.8039811262,2.97173041782,0.02
 05/30  22:00:00,83.8623793201,20.2709244521,28.8173486325,0.0,4.12243109448,15.9888894789,81.8821599496,78.8904295318,2.97173041782,0.02
 05/30  23:00:00,62.709923468,11.9000279559,16.2680440626,0.0,4.12243109448,15.9888894789,51.7530774221,48.7613470043,2.97173041782,0.02
 05/30  24:00:00,78.3055607693,19.4102230285,24.1212314743,0.0,4.12243109448,15.9888894789,92.2996651492,89.3079347314,2.97173041782,0.02
 05/31  01:00:00,62.5512160811,12.6746592372,15.3347054243,0.0,4.12243109448,15.9888894789,55.2997320582,52.3080016404,2.97173041782,0.02
 05/31  02:00:00,75.1530296446,18.5279401635,21.8767893257,0.0,4.12243109448,15.9888894789,84.9209305505,81.9292001327,2.97173041782,0.02
 05/31  03:00:00,60.1405374473,11.7923763723,13.8321156906,0.0,4.12243109448,15.9888894789,49.4427788006,46.4510483827,2.97173041782,0.02
 05/31  04:00:00,110.03480332,28.2974764732,29.5594242587,0.0,12.3672932834,24.9413748627,114.128453096,109.155569066,4.9528840297,0.02
 05/31  05:00:00,109.416483572,28.2623232126,28.1462434883,10.2266809153,12.3672932834,24.9413748627,178.433530724,173.460646694,4.9528840297,0.02
 05/31  06:00:00,160.189144492,29.228912381,27.689725849,7.04212259825,24.7345865669,70.7195625826,144.669578462,134.743810403,9.90576805939,0.02
 05/31  07:00:00,190.805013564,29.4744262508,26.8899819043,4.16991774609,37.1018798503,92.3937384068,125.807513506,115.881745447,9.90576805939,0.02
 05/31  08:00:00,200.558064015,29.559269359,25.0870433547,3.59769213497,37.1018798503,104.434947198,128.986959882,110.457117781,9.90576805939,8.62407404098
 05/31  09:00:00,211.376660177,29.612204881,24.2351368588,3.1736891865,37.1018798503,116.476155989,117.495089463,107.569321403,9.90576805939,0.02
 05/31  10:00:00,211.14051939,29.6530286314,24.2551577405,2.87601687902,37.1018798503,116.476155989,115.160692275,105.234924215,9.90576805939,0.02
