Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 06/14  07:00:00,246.058251934,30.9904286817,84.7971508213,0.0,37.1018798503,92.3937384068,75.1068968545,65.1811287951,9.90576805939,0.02
 06/14  08:00:00,264.998117095,31.5753746469,91.1087380605,0.0,37.1018798503,104.434947198,59.0295681111,40.5012246051,9.90576805939,8.62257544653
 06/14  09:00:00,281.974441358,32.0881056802,95.5307697753,0.0,37.1018798503,116.476155989,35.9201452554,25.9943771961,9.90576805939,0.02
 06/14  10:00:00,287.910341522,32.5131329947,101.040969324,0.0,37.1018798503,116.476155989,27.0558826414,17.130114582,9.90576805939,0.02
 06/14  11:00:00,293.741922519,32.9637864997,106.421735338,0.0,37.1018798503,116.476155989,28.8492804048,10.3117215316,9.90576805939,8.63179081382
 06/14  12:00:00,284.830317997,33.5098439409,109.005825359,0.0,37.1018798503,104.434947198,17.1576242372,7.23185617777,9.90576805939,0.02
 06/14  13:00:00,300.320095433,33.9758923133,111.987771215,0.0,37.1018798503,116.476155989,23.7151211604,5.17748771648,9.90576805939,8.63186538457
 06/14  14:00:00,302.334799075,34.4023591208,113.576244992,0.0,37.1018798503,116.476155989,14.0499320608,4.1241640014,9.90576805939,0.02
 06/14  15:00:00,304.722490556,34.9186106318,115.447834847,0.0,37.1018798503,116.476155989,22.539248921,4.00467407192,9.90576805939,8.62880678967
 06/14  16:00:00,304.520423721,35.1888471888,114.97616444,0.0,37.1018798503,116.476155989,13.9860985191,4.06033045968,9.90576805939,0.02
 06/14  17:00:00,303.157923744,35.2000121629,113.603593152,0.0,37.1018798503,116.476155989,14.3916899656,4.46592190617,9.90576805939,0.02
 06/14  18:00:00,180.255544648,28.3922681716,78.7747303732,0.0,24.7345865669,47.5788473902,21.7750460881,16.8021620584,4.9528840297,0.02
 06/14  19:00:00,177.78347292,28.2285785726,76.4663430801,0.0,24.7345865669,47.5788473902,31.0546450612,26.0817610315,4.9528840297,0.02
 06/14  20:00:00,168.079885142,28.6579958064,78.1936131937,0.0,12.3672932834,38.6892022431,48.1036610324,36.5238584216,2.97173041782,8.60807219305
 06/14  21:00:00,122.998075262,20.2497583062,48.6767852166,0.0,12.3672932834,27.0668015668,45.9667889258,42.975058508,2.97173041782,0.02
 06/14  22:00:00,96.3811241409,18.7716777556,42.9127593731,0.0,4.12243109448,15.9888894789,57.0379078752,54.0461774574,2.97173041782,0.02
 06/14  23:00:00,102.892626419,21.7270082662,46.3657067989,0.0,4.12243109448,15.9888894789,71.013095461,68.0213650432,2.97173041782,0.02
 06/14  24:00:00,92.5423220221,18.1978768065,39.6477582241,0.0,4.12243109448,15.9888894789,61.6953765504,58.7036461325,2.97173041782,0.02
 06/15  01:00:00,101.119737698,21.0455557335,45.3000767758,0.0,4.12243109448,15.9888894789,76.5902110925,73.5984806747,2.97173041782,0.02
 06/15  02:00:00,91.3251646668,18.0544265692,38.5740511719,0.0,4.12243109448,15.9888894789,69.6712176577,66.6794872399,2.97173041782,0.02
 06/15  03:00:00,95.8301013497,19.7329221567,41.3488800821,0.0,4.12243109448,15.9888894789,73.9682665804,70.9765361625,2.97173041782,0.02
 06/15  04:00:00,137.351086235,27.8671257614,57.306058979,0.0,12.3672932834,24.9413748627,98.8408805964,93.8679965667,4.9528840297,0.02
 06/15  05:00:00,136.498534523,29.1717072915,62.7992268991,1.74636548802,12.3672932834,24.9413748627,154.568198708,149.595314678,4.9528840297,0.02
 06/15  06:00:00,199.485251357,29.576380967,73.6259864301,0.0545014250804,24.7345865669,70.7195625826,107.919521794,97.9937537347,9.90576805939,0.02
 06/15  07:00:00,241.399385998,30.647045,80.4816744656,0.0,37.1018798503,92.3937384068,75.2113785499,65.2856104905,9.90576805939,0.02
 06/15  08:00:00,255.275649875,31.0996616698,81.8619878736,0.0,37.1018798503,104.434947198,67.0469074249,57.1211393655,9.90576805939,0.02
 06/15  09:00:00,263.798178805,31.0947407196,78.3478518741,0.0,37.1018798503,116.476155989,84.4511392383,65.9194785693,9.90576805939,8.62589260963
 06/15  10:00:00,262.682629209,31.1661722288,77.160258484,0.0,37.1018798503,116.476155989,84.91096262,74.9851945606,9.90576805939,0.02
 06/15  11:00:00,263.814015439,31.2689336656,78.1886441075,0.0,37.1018798503,116.476155989,89.9093707188,71.3719291335,9.90576805939,8.63167352592
 06/15  12:00:00,250.883988871,31.3513139262,77.2180606905,0.0,37.1018798503,104.434947198,81.9650814128,72.0393133534,9.90576805939,0.02
 06/15  13:00:00,260.720173635,31.421612113,74.9421074622,0.0,37.1018798503,116.476155989,98.7303958103,80.1929438327,9.90576805939,8.63168391816
 06/15  14:00:00,260.414908927,31.4580255991,74.6007116851,0.0,37.1018798503,116.476155989,93.4591542282,83.5333861688,9.90576805939,0.02
 06/15  15:00:00,263.660303788,31.8034543397,77.5008258646,0.0,37.1018798503,116.476155989,90.6764179268,80.7506498674,9.90576805939,0.02
 06/15  16:00:00,265.430944368,32.051197524,79.0243045689,0.0,37.1018798503,116.476155989,97.2280561202,78.6975846106,9.90576805939,8.62470345018
 06/15  17:00:00,268.381696237,32.2770890364,81.7503095072,0.0,37.1018798503,116.476155989,86.6315973066,76.7058292472,9.90576805939,0.02
 06/15  18:00:00,162.943990329,28.3642278427,61.4912263713,0.0,24.7345865669,47.5788473902,64.8174291379,59.8445451082,4.9528840297,0.02
 06/15  19:00:00,157.671288551,28.1918644415,56.3908830079,0.0,24.7345865669,47.5788473902,69.2870303867,64.314146357,4.9528840297,0.02
 06/15  20:00:00,145.588818693,28.5130674307,55.847476652,0.0,12.3672932834,38.6892022431,82.7941287182,79.8023983004,2.97173041782,0.02
 06/15  21:00:00,106.135344421,17.3873190602,34.7539020234,0.0,12.3672932834,27.0668015668,57.819865192,54.8281347742,2.97173041782,0.02
 06/15  22:00:00,96.1282033213,21.526177934,39.8021127828,0.0,4.12243109448,15.9888894789,79.2363590227,76.2446286049,2.97173041782,0.02
 06/15  23:00:00,78.2187836332,15.4075779744,28.1919357018,0.0,4.12243109448,15.9888894789,64.7669168563,53.1951354246,2.97173041782,8.60005101397
 06/15  24:00:00,90.4371516603,21.1532073171,34.4840318798,0.0,4.12243109448,15.9888894789,88.5733594572,85.5816290394,2.97173041782,0.02
 06/16  01:00:00,76.1428879015,15.4075779744,26.1160402559,0.0,4.12243109448,15.9888894789,61.6425436944,58.6508132766,2.97173041782,0.02
 06/16  02:00:00,83.6849345518,20.2925058934,28.5925164586,0.0,4.12243109448,15.9888894789,93.1020428047,90.1103123869,2.97173041782,0.02
 06/16  03:00:00,69.3538137685,13.4995620073,21.2865944428,0.0,4.12243109448,15.9888894789,56.1943394013,53.2026089835,2.97173041782,0.02
 06/16  04:00:00,118.954597581,27.4726376089,39.304057731,0.0,12.3672932834,24.9413748627,103.802955686,98.8300716561,4.9528840297,0.02
 06/16  05:00:00,121.676375612,29.0860350667,46.5292058889,3.27989914447,12.3672932834,24.9413748627,167.34994864,162.37706461,4.9528840297,0.02
 06/16  06:00:00,179.082770307,29.410795801,53.0077731619,0.435818214508,24.7345865669,70.7195625826,133.990118966,124.064350907,9.90576805939,0.02
 06/16  07:00:00,220.952851005,30.0587807731,60.6156349683,0.00776637178821,37.1018798503,92.3937384068,112.714557039,102.788788979,9.90576805939,0.02
 06/16  08:00:00,241.026435002,30.5742760034,68.1381850266,0.0,37.1018798503,104.434947198,104.893674415,94.9679063555,9.90576805939,0.02
 06/16  09:00:00,261.678915782,31.0610774414,76.2622127068,0.0,37.1018798503,116.476155989,108.610283837,90.0787353292,9.90576805939,8.62578044861
 06/16  10:00:00,267.448392648,31.4146056504,81.6776205645,0.0,37.1018798503,116.476155989,92.6466460571,82.7208779977,9.90576805939,0.02
 06/16  11:00:00,271.427008203,31.7178589882,85.35270674,0.0,37.1018798503,116.476155989,86.1071178575,76.1813497981,9.90576805939,0.02
 06/16  12:00:00,263.452872995,32.1890999814,88.9491602667,0.0,37.1018798503,104.434947198,87.3733155238,68.8399393783,9.90576805939,8.62760808613
 06/16  13:00:00,280.494846624,32.7812734228,93.3571596655,0.0,37.1018798503,116.476155989,68.2390404822,58.3132724228,9.90576805939,0.02
 06/16  14:00:00,285.868175059,33.3541296438,98.1578347374,0.0,37.1018798503,116.476155989,64.1193081552,45.5834216885,9.90576805939,8.63011840736
 06/16  15:00:00,288.020457398,33.877634985,99.7868401429,0.0,37.1018798503,116.476155989,45.9619740335,36.0362059741,9.90576805939,0.02
 06/16  16:00:00,286.758742797,34.1620793398,98.2411882873,0.0,37.1018798503,116.476155989,59.0516620334,40.5212961752,9.90576805939,8.62459779881
 06/16  17:00:00,283.537204523,34.2124167005,94.9704938083,0.0,37.1018798503,116.476155989,64.784228142,54.8584600826,9.90576805939,0.02
 06/16  18:00:00,172.524919653,28.3768603276,71.0595324702,0.0,24.7345865669,47.5788473902,61.6391791989,56.6662951692,4.9528840297,0.02
 06/16  19:00:00,167.668379783,28.207990272,66.3718585794,0.0,24.7345865669,47.5788473902,67.2149128789,62.2420288492,4.9528840297,0.02
 06/16  20:00:00,154.43565358,28.6317898534,64.5755996664,0.0,12.3672932834,38.6892022431,80.2994399072,77.3077094894,2.97173041782,0.02
 06/16  21:00:00,112.632477416,18.484777281,40.1277766622,0.0,12.3672932834,27.0668015668,58.2471461426,55.2554157248,2.97173041782,0.02
 06/16  22:00:00,102.860292323,22.9535717006,45.0810025274,0.0,4.12243109448,15.9888894789,79.8844564471,76.8927260293,2.97173041782,0.02
 06/16  23:00:00,82.438063625,15.8379286862,31.9808655325,0.0,4.12243109448,15.9888894789,56.4849758116,53.4932453938,2.97173041782,0.02
 06/16  24:00:00,94.9025631445,21.4974878865,38.6051632044,0.0,4.12243109448,15.9888894789,83.3824047423,80.3906743245,2.97173041782,0.02
 06/17  01:00:00,75.688473733,15.1493675473,25.91983679,0.0,4.12243109448,15.9888894789,57.3445224525,54.3527920347,2.97173041782,0.02
 06/17  02:00:00,90.7873334853,21.368382673,34.6190387625,0.0,4.12243109448,15.9888894789,88.0357221473,85.0439917295,2.97173041782,0.02
 06/17  03:00:00,70.2945515842,13.4278368886,22.2990574097,0.0,4.12243109448,15.9888894789,54.8626541345,51.8709237167,2.97173041782,0.02
 06/17  04:00:00,96.8296792497,26.4684859479,35.3177983196,0.0,4.12243109448,16.0517297156,110.26165414,107.269923722,2.97173041782,0.02
 06/17  05:00:00,92.5012607361,27.5443627275,39.3101696699,0.0,4.12243109448,16.0517297156,117.86948085,106.295940465,2.97173041782,8.60180996669
 06/17  06:00:00,122.676399078,29.0505902189,49.1233390828,0.0,4.12243109448,39.6058045677,88.5944346265,85.6027042086,2.97173041782,0.02
 06/17  07:00:00,166.395881103,29.0643169762,57.2211639485,1.61573084767,12.3672932834,65.3531420225,142.075841024,137.102956995,4.9528840297,0.02
 06/17  08:00:00,173.68213598,29.1038097329,62.5391090924,0.653692397877,12.3672932834,68.2430321324,138.188221054,133.215337025,4.9528840297,0.02
 06/17  09:00:00,209.207612046,29.2761376769,69.2547120418,0.274379652793,16.4897243779,93.1370602926,127.621877819,119.677263371,7.92461444751,0.02
 06/17  10:00:00,213.665282577,29.3420693339,73.7495221138,0.171199702111,16.4897243779,93.1370602926,123.312775135,115.368160687,7.92461444751,0.02
 06/17  11:00:00,216.352141673,29.4014196716,76.4616229455,0.0865952097625,16.4897243779,93.1370602926,121.291406984,113.346792536,7.92461444751,0.02
 06/17  12:00:00,210.702691262,29.56458214,79.8735014435,0.0137201687216,16.4897243779,83.9857416113,115.378039819,107.433425371,7.92461444751,0.02
 06/17  13:00:00,213.881123264,29.7541166724,82.8761185131,0.0,16.4897243779,83.9857416113,114.653254961,98.1184030811,7.92461444751,8.61023743249
 06/17  14:00:00,217.046886261,29.9688933311,85.8271810748,0.0,16.4897243779,83.9857416113,100.371770932,92.4271564849,7.92461444751,0.02
 06/17  15:00:00,196.338711189,29.0505902189,83.4942105394,0.0,12.3672932834,70.6512738906,49.8722942411,44.8994102114,4.9528840297,0.02
 06/17  16:00:00,196.298052862,29.0505902189,83.4535468063,0.0,12.3672932834,70.6512738906,49.7550037339,44.7821197042,4.9528840297,0.02
 06/17  17:00:00,183.454111884,29.0505902189,83.1331197014,0.0,12.3672932834,58.1284167478,54.2929641153,49.3200800856,4.9528840297,0.02
 06/17  18:00:00,139.871013433,28.4521796682,73.3359319378,0.0,12.3672932834,24.9413748627,77.8669812491,72.8940972194,4.9528840297,0.02
 06/17  19:00:00,134.413269229,28.1934344314,68.1369329495,0.0,12.3672932834,24.9413748627,85.385337319,80.4124532893,4.9528840297,0.02
 06/17  20:00:00,126.037391331,28.6217363579,67.07059377,0.0,4.12243109448,16.0517297156,95.8392388355,92.8475084177,2.97173041782,0.02
 06/17  21:00:00,87.6847286879,15.7303410083,37.3351185955,0.0,4.12243109448,15.9888894789,57.1788843749,54.1871539571,2.97173041782,0.02
 06/17  22:00:00,107.40028068,22.0139087408,50.5864602026,0.0,4.12243109448,15.9888894789,84.2391919273,81.2474615094,2.97173041782,0.02
 06/17  23:00:00,85.9033734191,15.5151656524,35.768938617,0.0,4.12243109448,15.9888894789,58.1695182289,55.1777878111,2.97173041782,0.02
 06/17  24:00:00,102.103829748,21.5835580289,45.7203599102,0.0,4.12243109448,15.9888894789,85.4291147492,82.4373843314,2.97173041782,0.02
 06/18  01:00:00,79.2379841396,14.6974353942,32.008301219,0.0,2.06121554724,15.9888894789,58.896386211,55.9046557932,2.97173041782,0.02
 06/18  02:00:00,95.0151034432,20.701275164,41.6009380881,0.0,2.06121554724,15.9888894789,84.4380942157,81.4463637978,2.97173041782,0.02
 06/18  03:00:00,73.3177539539,13.4708719598,27.3404404683,0.0,2.06121554724,15.9888894789,53.6407278758,50.648997458,2.97173041782,0.02
 06/18  04:00:00,92.1762498382,20.2709244521,39.192435102,0.0,2.06121554724,15.9888894789,86.8868665271,83.8951361092,2.97173041782,0.02
 06/18  05:00:00,60.7877823325,12.5025189525,25.2012945441,0.0,2.06121554724,15.9888894789,61.986771803,50.4132333128,2.97173041782,8.60180807233
 06/18  06:00:00,86.1706913369,23.175983474,44.2993993759,0.0,2.06121554724,15.9888894789,97.2667995037,94.2750690859,2.97173041782,0.02
 06/18  07:00:00,69.5859216317,18.0760080104,32.9436356577,0.0,2.06121554724,15.9888894789,77.8411957453,74.8494653275,2.97173041782,0.02
 06/18  08:00:00,117.260023482,23.7784744706,46.977687671,0.0,4.12243109448,41.7362269337,93.1583384612,88.1854544315,4.9528840297,0.02
 06/18  09:00:00,106.623526917,19.367060146,40.8816359345,0.0,4.12243109448,41.7362269337,73.4743038327,68.501419803,4.9528840297,0.02
 06/18  10:00:00,120.83191096,23.3481237588,50.9799259717,0.0,4.12243109448,41.7362269337,87.986748638,83.0138646083,4.9528840297,0.02
 06/18  11:00:00,112.722090387,19.1949198612,47.1523397831,0.0,4.12243109448,41.7362269337,60.1873431265,55.2144590969,4.9528840297,0.02
 06/18  12:00:00,129.727435955,23.6063341859,59.6172406168,0.0,4.12243109448,41.7362269337,63.621350036,58.6484660063,4.9528840297,0.02
 06/18  13:00:00,120.221173941,19.5392004307,54.307142831,0.0,4.12243109448,41.7362269337,46.1997352842,41.2268512545,4.9528840297,0.02
 06/18  14:00:00,135.209900159,23.6924043282,65.0136347284,0.0,4.12243109448,41.7362269337,56.0022927572,51.0294087275,4.9528840297,0.02
 06/18  15:00:00,124.390231157,19.797451427,58.2179490871,0.0,4.12243109448,41.7362269337,47.6407780832,42.6678940535,4.9528840297,0.02
 06/18  16:00:00,118.787043476,23.7797265482,65.3611481575,0.0,4.12243109448,24.8785346261,60.5862942682,55.6134102385,4.9528840297,0.02
 06/18  17:00:00,95.1696353154,19.7984507223,56.804906965,0.0,2.06121554724,15.9888894789,54.8424530554,51.8507226376,2.97173041782,0.02
 06/18  18:00:00,106.131887013,23.7784744706,63.658104469,0.0,2.06121554724,15.9888894789,69.5657592396,66.5740288218,2.97173041782,0.02
 06/18  19:00:00,86.4037889224,17.9467749856,49.9423484787,0.0,2.06121554724,15.9888894789,49.3238397535,46.3321093357,2.97173041782,0.02
 06/18  20:00:00,109.133916767,22.8101214633,58.2576266351,0.0,2.06121554724,15.9888894789,68.6955060946,65.7037756768,2.97173041782,0.02
 06/18  21:00:00,95.8272335467,17.6024944161,45.6150736467,0.0,2.06121554724,15.9888894789,53.5918344824,50.6001040646,2.97173041782,0.02
 06/18  22:00:00,107.180951319,21.7556983136,52.6865570583,0.0,2.06121554724,15.9888894789,74.5575974511,71.5658670333,2.97173041782,0.02
 06/18  23:00:00,86.4186691214,15.4936481168,38.3669676564,0.0,2.06121554724,15.9888894789,53.1780894108,50.186358993,2.97173041782,0.02
 06/18  24:00:00,106.986693094,21.7987333848,52.449263713,0.0,2.06121554724,15.9888894789,73.4017076348,70.4099772169,2.97173041782,0.02
 06/19  01:00:00,88.6450078473,15.6227533303,38.4029856298,0.0,4.12243109448,15.9888894789,51.3813925385,48.3896621207,2.97173041782,0.02
 06/19  02:00:00,105.449566691,21.4114177442,49.2382374046,0.0,4.12243109448,15.9888894789,74.6902405403,71.6985101225,2.97173041782,0.02
 06/19  03:00:00,85.2092240226,15.1493675473,35.4405875188,0.0,4.12243109448,15.9888894789,53.6196695938,50.627939176,2.97173041782,0.02
 06/19  04:00:00,145.841736173,28.2329238664,65.430910495,0.0,12.3672932834,24.9413748627,100.997865458,96.024981428,4.9528840297,0.02
 06/19  05:00:00,138.655490707,28.3219765767,64.7688124846,2.78346645904,12.3672932834,24.9413748627,161.938915906,156.966031876,4.9528840297,0.02
 06/19  06:00:00,202.291310215,29.4892120711,75.9806614826,0.593053760538,24.7345865669,70.7195625826,124.678498058,114.752729999,9.90576805939,0.02
 06/19  07:00:00,239.476652387,29.9821967644,79.2237808584,0.0,37.1018798503,92.3937384068,108.519427746,90.0060605312,9.90576805939,8.6075991552
 06/19  08:00:00,256.095137435,30.4547791583,83.3264241852,0.0,37.1018798503,104.434947198,82.712444342,72.7866762826,9.90576805939,0.02
 06/19  09:00:00,270.670624795,30.8477230448,85.4673320538,0.0,37.1018798503,116.476155989,73.545533305,63.6197652457,9.90576805939,0.02
 06/19  10:00:00,273.604041832,31.2337385715,88.0140821883,0.0,37.1018798503,116.476155989,76.7087102636,58.1730574506,9.90576805939,8.62988475352
 06/19  11:00:00,277.948896792,31.5981145683,91.9944244499,0.0,37.1018798503,116.476155989,56.0975573796,46.1717893202,9.90576805939,0.02
 06/19  12:00:00,268.468686703,32.0026075262,94.1514200945,0.0,37.1018798503,104.434947198,50.1649444598,40.2391764004,9.90576805939,0.02
 06/19  13:00:00,282.580694859,32.4366459528,95.7876865342,0.0,37.1018798503,116.476155989,58.7303516645,40.1931635028,9.90576805939,8.63142010235
 06/19  14:00:00,277.777618893,32.7821328389,90.6392844032,0.0,37.1018798503,116.476155989,61.532030282,51.6062622226,9.90576805939,0.02
 06/19  15:00:00,270.476600306,32.8620578946,83.2585542233,0.0,37.1018798503,116.476155989,89.1229730459,70.5888623689,9.90576805939,8.62834261762
 06/19  16:00:00,268.194216612,33.0984639044,80.7403458576,0.0,37.1018798503,116.476155989,89.7995897963,79.8738217369,9.90576805939,0.02
 06/19  17:00:00,262.194889254,32.9748789375,74.8656890495,0.0,37.1018798503,116.476155989,90.1624393984,80.236671339,9.90576805939,0.02
 06/19  18:00:00,155.759220742,28.2801051426,54.3905681432,0.0,24.7345865669,47.5788473902,66.4756132784,61.5027292487,4.9528840297,0.02
 06/19  19:00:00,152.175281104,28.1935699234,50.8931748372,0.0,24.7345865669,47.5788473902,80.4097261319,66.8488528697,4.9528840297,8.60798923247
 06/19  20:00:00,141.62866099,28.6221204477,51.7782887587,0.0,12.3672932834,38.6892022431,85.7079111116,82.7161806938,2.97173041782,0.02
 06/19  21:00:00,104.785830043,17.4949067381,33.2968156746,0.0,12.3672932834,27.0668015668,59.0226494399,56.0309190221,2.97173041782,0.02
 06/19  22:00:00,95.4185088517,21.7556983136,38.8628995703,0.0,4.12243109448,15.9888894789,79.9330621277,76.9413317098,2.97173041782,0.02
 06/19  23:00:00,78.7246254638,15.6657884015,28.4395687038,0.0,4.12243109448,15.9888894789,56.285337127,53.2936067092,2.97173041782,0.02
 06/19  24:00:00,91.6871825306,21.5835580289,35.3037135047,0.0,4.12243109448,15.9888894789,85.3878675183,82.3961371005,2.97173041782,0.02
 06/20  01:00:00,74.1110820969,14.9772272626,24.5145865032,0.0,4.12243109448,15.9888894789,60.336806174,57.3450757562,2.97173041782,0.02
 06/20  02:00:00,87.1097886944,20.2709244521,32.0647593538,0.0,4.12243109448,15.9888894789,85.4759188865,82.4841884687,2.97173041782,0.02
 06/20  03:00:00,70.1039816144,13.2987316751,22.2375937339,0.0,4.12243109448,15.9888894789,53.1039239512,50.1121935334,2.97173041782,0.02
 06/20  04:00:00,123.995710387,27.8456082258,43.9722009307,0.0,12.3672932834,24.9413748627,102.948510285,97.9756262553,4.9528840297,0.02
 06/20  05:00:00,125.336558998,28.7842967868,50.2839442277,3.48708338539,12.3672932834,24.9413748627,169.194739685,164.221855655,4.9528840297,0.02
 06/20  06:00:00,181.412688788,29.3129500745,55.0345604403,0.836795968277,24.7345865669,70.7195625826,135.836402667,125.910634608,9.90576805939,0.02
 06/20  07:00:00,219.520915012,29.8539085828,59.277093707,0.119248267338,37.1018798503,92.3937384068,115.942226276,106.016458217,9.90576805939,0.02
 06/20  08:00:00,233.683647614,30.0913958966,61.2782623585,0.0,37.1018798503,104.434947198,117.9731827,99.444894244,9.90576805939,8.62252039611
 06/20  09:00:00,246.464594173,30.2771732909,61.8318821943,0.0,37.1018798503,116.476155989,105.904216019,95.9784479596,9.90576805939,0.02
 06/20  10:00:00,249.159035251,30.5934965496,64.2093404451,0.0,37.1018798503,116.476155989,102.088311742,92.1625436822,9.90576805939,0.02
 06/20  11:00:00,251.839680714,30.8370547124,66.6462419784,0.0,37.1018798503,116.476155989,108.044975132,89.5080211578,9.90576805939,8.6311859147
 06/20  12:00:00,240.906056761,31.0683673882,67.5230803474,0.0,37.1018798503,104.434947198,97.4744852041,87.5487171447,9.90576805939,0.02
 06/20  13:00:00,255.141745834,31.4473171017,69.3380115937,0.0,37.1018798503,116.476155989,103.298444054,84.7614128812,9.90576805939,8.6312631139
 06/20  14:00:00,256.123294654,31.845509249,69.9216339469,0.0,37.1018798503,116.476155989,92.296513622,82.3707455626,9.90576805939,0.02
 06/20  15:00:00,254.577577643,32.0949053296,68.1266541314,0.0,37.1018798503,116.476155989,99.696364747,81.1623501437,9.90576805939,8.62824654397
 06/20  16:00:00,254.100950228,32.3342807546,67.4112727758,0.0,37.1018798503,116.476155989,89.8718402768,79.9460722174,9.90576805939,0.02
 06/20  17:00:00,254.350624477,32.4446981055,67.5516343393,0.0,37.1018798503,116.476155989,88.8972588791,78.9714908197,9.90576805939,0.02
 06/20  18:00:00,154.38231227,28.2779074557,53.0158706775,0.0,24.7345865669,47.5788473902,65.4347724451,60.4618884154,4.9528840297,0.02
 06/20  19:00:00,150.974079059,28.191717583,49.693822306,0.0,24.7345865669,47.5788473902,70.404770569,65.4318865393,4.9528840297,0.02
 06/20  20:00:00,138.637695207,28.5138157872,48.8956067291,0.0,12.3672932834,38.6892022431,83.893942385,80.9022119672,2.97173041782,0.02
 06/20  21:00:00,101.660900029,17.3873190602,30.2794605567,0.0,12.3672932834,27.0668015668,66.7125302833,55.1357250107,2.97173041782,8.60507485485
 06/20  22:00:00,91.5061219103,21.6122480764,35.0939620624,0.0,4.12243109448,15.9888894789,79.6353004842,76.6435700664,2.97173041782,0.02
 06/20  23:00:00,77.6961090671,15.6657884015,27.411051595,0.0,4.12243109448,15.9888894789,56.2948772577,53.3031468399,2.97173041782,0.02
 06/20  24:00:00,89.1216502564,21.368382673,32.95335596,0.0,4.12243109448,15.9888894789,87.790680943,84.7989505252,2.97173041782,0.02
 06/21  01:00:00,69.6258120447,13.9228041129,21.1095451421,0.0,4.12243109448,15.9888894789,57.9718357631,54.9801053453,2.97173041782,0.02
 06/21  02:00:00,85.4510459149,20.2709244521,30.406016102,0.0,4.12243109448,15.9888894789,84.943127462,81.9513970442,2.97173041782,0.02
 06/21  03:00:00,72.0208775723,14.3101197536,23.1172951224,0.0,4.12243109448,15.9888894789,59.3508638147,56.3591333969,2.97173041782,0.02
 06/21  04:00:00,121.060353846,27.6160878461,41.2663644334,0.0,12.3672932834,24.9413748627,102.996434665,98.0235506349,4.9528840297,0.02
 06/21  05:00:00,124.629922564,29.1432125082,49.2658464393,3.43962874484,12.3672932834,24.9413748627,167.609593281,162.636709252,4.9528840297,0.02
 06/21  06:00:00,178.094938315,29.3569665031,51.017134007,1.49245528454,24.7345865669,70.7195625826,136.180622936,126.254854876,9.90576805939,0.02
 06/21  07:00:00,211.674326948,29.7674767384,50.826286388,0.8099019731,37.1018798503,92.3937384068,117.238206201,107.312438141,9.90576805939,0.02
 06/21  08:00:00,220.540801269,29.9190549696,47.6194395429,0.68834268824,37.1018798503,104.434947198,111.533387087,101.607619028,9.90576805939,0.02
 06/21  09:00:00,228.922770896,29.9830926442,43.9163098732,0.667775784864,37.1018798503,116.476155989,117.395310763,98.8641652416,9.90576805939,8.62537746192
 06/21  10:00:00,229.571434229,30.0267109598,44.556760702,0.631815566272,37.1018798503,116.476155989,106.86231259,96.9365445307,9.90576805939,0.02
 06/21  11:00:00,230.136373679,30.1296178028,45.2040681593,0.446263796046,37.1018798503,116.476155989,112.966047393,94.4292206002,9.90576805939,8.6310587334
 06/21  12:00:00,218.359568298,30.2277856217,45.5121252607,0.305077816145,37.1018798503,104.434947198,102.164274585,92.2385065255,9.90576805939,0.02
 06/21  13:00:00,231.21938963,30.3171407265,46.3522432561,0.193609042844,37.1018798503,116.476155989,100.392502623,90.4667345638,9.90576805939,0.02
 06/21  14:00:00,232.463238108,30.4250663949,47.5740515126,0.107943646907,37.1018798503,116.476155989,107.484690103,88.9492784791,9.90576805939,8.62964356433
 06/21  15:00:00,235.52488564,30.6414706344,50.519805746,0.00764534292295,37.1018798503,116.476155989,96.3927089072,86.4669408478,9.90576805939,0.02
 06/21  16:00:00,240.224917519,30.8091888765,55.0602739873,0.0,37.1018798503,116.476155989,102.789807544,84.2598433637,9.90576805939,8.62419612114
 06/21  17:00:00,242.447552322,30.9118488735,57.1814254886,0.0,37.1018798503,116.476155989,93.2337698283,83.3080017689,9.90576805939,0.02
 06/21  18:00:00,147.035631526,28.1038186529,45.8432912178,0.0,24.7345865669,47.5788473902,68.2932066729,63.3203226432,4.9528840297,0.02
 06/21  19:00:00,146.725434659,28.6202395071,45.0166692642,0.0,24.7345865669,47.5788473902,73.4273515399,68.4544675102,4.9528840297,0.02
 06/21  20:00:00,125.419976578,27.4726376089,36.7190799278,0.0,12.3672932834,38.6892022431,87.1101697038,84.1184392859,2.97173041782,0.02
 06/21  21:00:00,94.4164661468,16.4620011241,23.9861565214,0.0,12.3672932834,27.0668015668,60.255127598,57.2633971802,2.97173041782,0.02
 06/21  22:00:00,84.0198962438,21.1532073171,28.0667772002,0.0,4.12243109448,15.9888894789,82.3559866322,79.3642562144,2.97173041782,0.02
 06/21  23:00:00,68.8104480938,14.8911571202,19.3000218472,0.0,4.12243109448,15.9888894789,62.8525015793,59.8607711615,2.97173041782,0.02
 06/21  24:00:00,78.9309057311,19.8405737403,24.3162263061,0.0,4.12243109448,15.9888894789,87.5508261183,84.5590957005,2.97173041782,0.02
 06/22  01:00:00,63.3907288884,13.2342429739,15.5630228853,0.0,4.12243109448,15.9888894789,61.3925830637,58.4008526458,2.97173041782,0.02
 06/22  02:00:00,76.9610003084,19.4102230285,22.7766715968,0.0,4.12243109448,15.9888894789,90.3428940533,87.3511636355,2.97173041782,0.02
 06/22  03:00:00,62.8302979707,13.4708719598,14.7917690029,0.0,4.12243109448,15.9888894789,56.203227734,53.2114973162,2.97173041782,0.02
 06/22  04:00:00,111.626297932,28.0392660461,31.4091298454,0.0,12.3672932834,24.9413748627,106.309036244,101.336152214,4.9528840297,0.02
 06/22  05:00:00,113.008569361,28.322557386,35.6423076896,6.26246893039,12.3672932834,24.9413748627,179.064767168,165.511235026,4.9528840297,8.600648112
 06/22  06:00:00,167.092027923,29.4505500184,37.9144147769,3.49868019906,24.7345865669,70.7195625826,136.80090829,126.875140231,9.90576805939,0.02
 06/22  07:00:00,202.318596017,29.7997673743,40.6836026392,1.5645651466,37.1018798503,92.3937384068,117.023617243,107.097849184,9.90576805939,0.02
 06/22  08:00:00,217.844444188,29.9482306888,44.3491577566,1.23312972364,37.1018798503,104.434947198,110.843200243,100.917432184,9.90576805939,0.02
 06/22  09:00:00,232.061456905,30.0866622486,46.9874339709,0.63177854908,37.1018798503,116.476155989,106.549176496,96.6234084368,9.90576805939,0.02
 06/22  10:00:00,238.218128234,30.3416286927,53.2226278758,0.297697519898,37.1018798503,116.476155989,111.074858145,92.5394711481,9.90576805939,8.62961893754
 06/22  11:00:00,244.117925502,30.6458057242,59.0012646862,0.114489534208,37.1018798503,116.476155989,99.7137374889,89.7879694295,9.90576805939,0.02
 06/22  12:00:00,229.767122274,30.7684678997,56.6785648891,0.00544749100967,37.1018798503,104.434947198,107.377141154,88.8446259778,9.90576805939,8.62674711696
 06/22  13:00:00,242.342951361,31.0871173145,56.8994931436,0.0,37.1018798503,116.476155989,96.4597538969,86.5339858375,9.90576805939,0.02
 06/22  14:00:00,245.015354748,31.3689923829,59.2901495608,0.0,37.1018798503,116.476155989,102.780045283,84.2447585811,9.90576805939,8.62951864238
 06/22  15:00:00,240.949815752,31.5220637024,55.0718115392,0.0,37.1018798503,116.476155989,92.6514852352,82.7257171758,9.90576805939,0.02
 06/22  16:00:00,237.425181868,31.4963529015,51.5734153951,0.0,37.1018798503,116.476155989,92.6611586633,82.7353906039,9.90576805939,0.02
 06/22  17:00:00,237.255526546,31.4451599306,51.4560400434,0.0,37.1018798503,116.476155989,101.501727515,82.979933056,9.90576805939,8.61602639961
 06/22  18:00:00,142.51306378,28.1898887953,41.2346429081,0.0,24.7345865669,47.5788473902,68.2223695628,63.2494855331,4.9528840297,0.02
 06/22  19:00:00,141.884333566,28.6202395071,40.1755740751,0.0,24.7345865669,47.5788473902,73.2957506614,68.3228666317,4.9528840297,0.02
 06/22  20:00:00,123.497500716,27.6160878461,34.6531652475,0.0,12.3672932834,38.6892022431,87.019820889,84.0280904712,2.97173041782,0.02
 06/22  21:00:00,94.7056344572,17.5164242737,23.1951029009,0.0,12.3672932834,27.0668015668,61.6923229996,58.7005925817,2.97173041782,0.02
 06/22  22:00:00,81.8142448059,21.1532073171,25.8611265147,0.0,4.12243109448,15.9888894789,82.3907083174,79.3989778996,2.97173041782,0.02
 06/22  23:00:00,65.0233283708,13.5354245666,16.9202476111,0.0,4.12243109448,15.9888894789,52.699809034,49.7080786161,2.97173041782,0.02
 06/22  24:00:00,76.2363840857,19.4102230285,22.0520561313,0.0,4.12243109448,15.9888894789,84.2749478807,81.2832174629,2.97173041782,0.02
 06/23  01:00:00,60.540901706,12.351960109,13.6212854186,0.0,4.12243109448,15.9888894789,56.5778731809,53.5861427631,2.97173041782,0.02
 06/23  02:00:00,77.2189598668,20.4143746894,22.0304802592,0.0,4.12243109448,15.9888894789,88.4944459474,85.5027155296,2.97173041782,0.02
 06/23  03:00:00,60.3535839353,12.351960109,13.4339675864,0.0,4.12243109448,15.9888894789,57.9145533923,54.9228229745,2.97173041782,0.02
 06/23  04:00:00,109.261358221,28.2472688902,28.8361880611,0.0,12.3672932834,24.9413748627,108.216514216,103.243630186,4.9528840297,0.02
 06/23  05:00:00,109.119872796,28.3326890948,31.7655195415,6.24042951894,12.3672932834,24.9413748627,170.597009995,165.624125965,4.9528840297,0.02
 06/23  06:00:00,163.665759877,29.4737673224,34.8493196311,3.11429057169,24.7345865669,70.7195625826,136.562750934,126.636982874,9.90576805939,0.02
 06/23  07:00:00,204.225209663,29.8484690293,43.1525160264,0.953558899345,37.1018798503,92.3937384068,115.25497239,105.32920433,9.90576805939,0.02
 06/23  08:00:00,221.845784675,30.0978286125,48.7009400756,0.733060425566,37.1018798503,104.434947198,116.180507684,97.6524622413,9.90576805939,8.6222773832
 06/23  09:00:00,239.616963709,30.4282046159,54.3215938649,0.511632107454,37.1018798503,116.476155989,103.272369342,93.3466012821,9.90576805939,0.02
 06/23  10:00:00,243.479299832,30.7326030636,58.1273044527,0.2631871193,37.1018798503,116.476155989,100.520881875,90.5951138152,9.90576805939,0.02
 06/23  11:00:00,248.063474963,31.0605445492,62.5948970791,0.0516912642575,37.1018798503,116.476155989,106.761545089,88.2248872489,9.90576805939,8.63088978058
 06/23  12:00:00,238.381495693,31.3846850161,64.6821975877,0.0,37.1018798503,104.434947198,96.0479998016,86.1222317422,9.90576805939,0.02
 06/23  13:00:00,250.774279234,31.6737834769,64.7441141498,0.0,37.1018798503,116.476155989,102.608127432,84.0713894522,9.90576805939,8.63096992067
 06/23  14:00:00,251.479891032,31.9087530462,65.2149871268,0.0,37.1018798503,116.476155989,92.2778198733,82.3520518139,9.90576805939,0.02
 06/23  15:00:00,251.562904477,32.2442231025,64.9626762601,0.0,37.1018798503,116.476155989,98.8473218978,80.3135246318,9.90576805939,8.62802920654
 06/23  16:00:00,251.569606716,32.5256081874,64.6886235768,0.0,37.1018798503,116.476155989,88.6715989709,78.7458309115,9.90576805939,0.02
 06/23  17:00:00,252.755079649,32.6581569127,65.7426302533,0.0,37.1018798503,116.476155989,87.9263041916,78.0005361322,9.90576805939,0.02
 06/23  18:00:00,152.697188275,28.3642904055,51.2443633372,0.0,24.7345865669,47.5788473902,65.7210351558,60.7481511262,4.9528840297,0.02
 06/23  19:00:00,150.430968344,28.1927745013,49.1496542472,0.0,24.7345865669,47.5788473902,70.3316262343,65.3587422046,4.9528840297,0.02
 06/23  20:00:00,139.293615535,28.6222186551,49.4431266887,0.0,12.3672932834,38.6892022431,92.7282968588,81.149488413,2.97173041782,8.6070780279
 06/23  21:00:00,101.191841297,17.4949067381,29.7028243079,0.0,12.3672932834,27.0668015668,58.9867697831,55.9950393652,2.97173041782,0.02
 06/23  22:00:00,87.5558493381,21.526177934,31.2297604625,0.0,4.12243109448,15.9888894789,80.6454743152,77.6537438974,2.97173041782,0.02
 06/23  23:00:00,70.5156212196,14.5252951095,21.3968639069,0.0,4.12243109448,15.9888894789,53.8409379796,50.8492075618,2.97173041782,0.02
 06/23  24:00:00,83.488084947,20.2709244521,28.443055691,0.0,4.12243109448,15.9888894789,82.6064040693,79.6146736515,2.97173041782,0.02
 06/24  01:00:00,66.9925459343,13.3848018174,19.0400881009,0.0,4.12243109448,15.9888894789,52.3994198912,49.4076894734,2.97173041782,0.02
 06/24  02:00:00,78.744262037,19.4102230285,24.5599342911,0.0,4.12243109448,15.9888894789,88.4130362642,85.4213058464,2.97173041782,0.02
 06/24  03:00:00,64.3164160286,13.1265913903,16.6221686352,0.0,4.12243109448,15.9888894789,57.1565560609,54.164825643,2.97173041782,0.02
 06/24  04:00:00,93.1370454344,26.8988366597,31.1948151123,0.0,4.12243109448,16.0517297156,111.433131917,108.441401499,2.97173041782,0.02
 06/24  05:00:00,82.2188594637,26.4684859479,30.103646514,0.0,4.12243109448,16.0517297156,111.397800463,108.406070045,2.97173041782,0.02
 06/24  06:00:00,111.335046117,29.0505902189,37.7819873671,0.0,4.12243109448,39.6058045677,90.9754388709,87.9837084531,2.97173041782,0.02
 06/24  07:00:00,158.158409188,29.0817353595,45.9520683616,4.62993727713,12.3672932834,65.3531420225,144.180993242,139.208109213,4.9528840297,0.02
 06/24  08:00:00,168.040772446,29.0686009566,54.431438537,3.15521671996,12.3672932834,68.2430321324,140.417787515,135.444903485,4.9528840297,0.02
 06/24  09:00:00,200.7926504,29.168726074,60.1524655897,1.06906884172,16.4897243779,93.1370602926,129.834608624,121.889994176,7.92461444751,0.02
 06/24  10:00:00,201.731574796,29.2095906698,61.3243322181,0.795146955283,16.4897243779,93.1370602926,125.570751948,117.626137501,7.92461444751,0.02
 06/24  11:00:00,203.506835858,29.2197362152,63.421265775,0.463343076829,16.4897243779,93.1370602926,132.067835059,115.531072903,7.92461444751,8.61214770852
 06/24  12:00:00,199.260362481,29.2800629508,68.5271601488,0.202291109321,16.4897243779,83.9857416113,121.25223904,113.307624593,7.92461444751,0.02
 06/24  13:00:00,201.369766786,29.3928636097,70.6101766229,0.115875267119,16.4897243779,83.9857416113,119.471954895,111.527340448,7.92461444751,0.02
 06/24  14:00:00,203.09207563,29.5429188203,72.2797609928,0.0185877897935,16.4897243779,83.9857416113,117.672983042,109.728368594,7.92461444751,0.02
 06/24  15:00:00,182.185979584,29.0505902189,69.3414723765,0.0,12.3672932834,70.6512738906,56.8868164855,51.9139324558,4.9528840297,0.02
 06/24  16:00:00,182.427358159,29.0505902189,69.582842821,0.0,12.3672932834,70.6512738906,55.0519089204,50.0790248907,4.9528840297,0.02
 06/24  17:00:00,170.376875521,29.0505902189,70.0558790088,0.0,12.3672932834,58.1284167478,58.3343939094,53.3615098797,4.9528840297,0.02
 06/24  18:00:00,128.282221852,28.1898887953,62.0094307906,0.0,12.3672932834,24.9413748627,90.0856477206,76.5309617338,4.9528840297,8.60180195713
 06/24  19:00:00,129.472885451,28.6203368917,62.7696463492,0.0,12.3672932834,24.9413748627,88.6411916561,83.6683076264,4.9528840297,0.02
 06/24  20:00:00,111.837668926,27.8312632021,53.6613442998,0.0,4.12243109448,16.0517297156,98.8768086591,95.8850782413,2.97173041782,0.02
 06/24  21:00:00,83.5382006491,15.8379286862,33.0810027897,0.0,4.12243109448,15.9888894789,57.8970758598,54.9053454419,2.97173041782,0.02
 06/24  22:00:00,98.0339977417,21.1316258758,42.1282662518,0.0,4.12243109448,15.9888894789,87.5432007735,84.5514703557,2.97173041782,0.02
 06/24  23:00:00,76.4296837173,14.3101197536,27.5261010524,0.0,4.12243109448,15.9888894789,60.3249770905,57.3332466727,2.97173041782,0.02
 06/24  24:00:00,93.9390943872,20.6152050216,38.5497839032,0.0,4.12243109448,15.9888894789,89.0015485492,86.0098181314,2.97173041782,0.02
 06/25  01:00:00,66.3082399402,12.158238383,21.6693665638,0.0,2.06121554724,15.9888894789,53.0445140437,50.0527836259,2.97173041782,0.02
 06/25  02:00:00,82.4334919301,18.9582908754,30.7881174029,0.0,2.06121554724,15.9888894789,82.806382551,79.8146521332,2.97173041782,0.02
 06/25  03:00:00,61.2634127342,11.017745091,17.7908388348,0.0,2.06121554724,15.9888894789,48.2611872921,45.2694568743,2.97173041782,0.02
 06/25  04:00:00,81.2005865393,18.5063587223,30.0329503342,0.0,2.06121554724,15.9888894789,78.7840548213,75.7923244035,2.97173041782,0.02
 06/25  05:00:00,57.950148514,14.1165258389,20.6722362434,0.0,2.06121554724,15.9888894789,62.9168838488,59.925153431,2.97173041782,0.02
 06/25  06:00:00,81.0564088809,23.3481237588,39.0129772467,0.0,2.06121554724,15.9888894789,97.1581081091,94.1663776913,2.97173041782,0.02
 06/25  07:00:00,66.1055343282,17.9038677257,29.6353891872,0.0,2.06121554724,15.9888894789,76.4235080238,73.431777606,2.97173041782,0.02
 06/25  08:00:00,120.20998554,24.1227550401,49.5833696483,0.0,4.12243109448,41.7362269337,90.5448998679,85.5720158382,4.9528840297,0.02
 06/25  09:00:00,108.47017967,19.3675009043,42.7117869005,0.0,4.12243109448,41.7362269337,71.2021712201,66.2292871905,4.9528840297,0.02
 06/25  10:00:00,127.311932451,24.2094667863,56.5861719178,0.0,4.12243109448,41.7362269337,86.8102017534,81.8373177237,4.9528840297,0.02
 06/25  11:00:00,112.628085067,19.3671228935,46.8861317642,0.0,4.12243109448,41.7362269337,70.144088358,65.1712043283,4.9528840297,0.02
 06/25  12:00:00,129.421550384,24.2088251825,58.7088643381,0.0,4.12243109448,41.7362269337,85.9488556101,80.9759715804,4.9528840297,0.02
 06/25  13:00:00,113.425432207,19.367060146,47.6835416273,0.0,4.12243109448,41.7362269337,69.452530662,64.4796466323,4.9528840297,0.02
 06/25  14:00:00,131.155543195,24.2088251825,60.4428571161,0.0,4.12243109448,41.7362269337,83.8414906333,78.8686066036,4.9528840297,0.02
 06/25  15:00:00,113.890147053,19.367060146,48.1482564323,0.0,4.12243109448,41.7362269337,67.4324926323,62.4596086026,4.9528840297,0.02
 06/25  16:00:00,113.913977275,24.2088625264,59.9733952396,0.0,4.12243109448,24.8785346261,83.2850888519,78.3122048222,4.9528840297,0.02
 06/25  17:00:00,86.0369785051,19.367060146,48.1036408309,0.0,2.06121554724,15.9888894789,70.1622273488,67.1704969309,2.97173041782,0.02
 06/25  18:00:00,96.6364117866,22.3581893102,55.634526649,0.0,2.06121554724,15.9888894789,79.7783636578,76.7866332399,2.97173041782,0.02
 06/25  19:00:00,80.1285009292,18.1404967116,43.4475327097,0.0,2.06121554724,15.9888894789,67.927856357,64.9361259391,2.97173041782,0.02
 06/25  20:00:00,99.9228124567,21.3898363029,50.5184196741,0.0,2.06121554724,15.9888894789,80.8513270115,77.8595965937,2.97173041782,0.02
 06/25  21:00:00,87.3202372046,17.0000034195,37.710568286,0.0,2.06121554724,15.9888894789,71.1808150032,68.1890845853,2.97173041782,0.02
 06/25  22:00:00,98.6386641041,20.2493430109,45.7022372836,0.0,2.06121554724,15.9888894789,81.7419656728,78.750235255,2.97173041782,0.02
 06/25  23:00:00,87.4542003552,17.3873190602,37.457215725,0.0,2.06121554724,15.9888894789,80.0249053887,68.4513780554,2.97173041782,8.60179691555
 06/25  24:00:00,89.1497503681,18.9367094341,37.5517632638,0.0,2.06121554724,15.9888894789,80.6498408677,77.6581104499,2.97173041782,0.02
 06/26  01:00:00,82.0901071132,16.0746854834,31.3703468231,0.0,4.12243109448,15.9888894789,70.1116161449,67.1198857271,2.97173041782,0.02
 06/26  02:00:00,86.9633404662,18.4202885799,33.8205588865,0.0,4.12243109448,15.9888894789,80.8340674984,77.8423370806,2.97173041782,0.02
 06/26  03:00:00,77.7669495995,15.8703008481,27.2386710374,0.0,4.12243109448,15.9888894789,74.7113990224,71.7196686046,2.97173041782,0.02
 06/26  04:00:00,130.339187129,28.2114063309,49.9498794556,0.0,12.3672932834,24.9413748627,111.404526394,106.431642364,4.9528840297,0.02
 06/26  05:00:00,127.421452619,28.2419972154,52.3604849084,4.03773586579,12.3672932834,24.9413748627,178.356789322,173.383905292,4.9528840297,0.02
 06/26  06:00:00,186.632964427,29.2242560416,60.4491967643,0.731129359932,24.7345865669,70.7195625826,143.201470527,133.275702467,9.90576805939,0.02
 06/26  07:00:00,225.276809994,29.6117531693,65.3234120245,0.0709892151128,37.1018798503,92.3937384068,121.063806834,111.138038774,9.90576805939,0.02
 06/26  08:00:00,245.987670739,30.1028189293,73.570917728,0.0,37.1018798503,104.434947198,112.72007506,102.794307001,9.90576805939,0.02
 06/26  09:00:00,264.841825708,30.5588678213,79.9273690402,0.0,37.1018798503,116.476155989,111.846575787,93.3158142325,9.90576805939,8.62499349525
 06/26  10:00:00,268.270566329,30.9263973743,82.988052997,0.0,37.1018798503,116.476155989,96.4547520189,86.5289839595,9.90576805939,0.02
 06/26  11:00:00,271.657335636,31.2872566905,86.0136983271,0.0,37.1018798503,116.476155989,91.4468990519,81.5211309925,9.90576805939,0.02
 06/26  12:00:00,261.859860191,31.7370766228,87.8081987707,0.0,37.1018798503,104.434947198,97.2831594726,78.7508324759,9.90576805939,8.62655893736
 06/26  13:00:00,276.739677108,32.3024292614,90.0809008195,0.0,37.1018798503,116.476155989,87.070692526,77.1449244667,9.90576805939,0.02
 06/26  14:00:00,280.872602649,32.8597577227,93.6566618728,0.0,37.1018798503,116.476155989,90.3496845242,71.8147177557,9.90576805939,8.6291987091
 06/26  15:00:00,283.867054178,33.3478238704,96.1633095782,0.0,37.1018798503,116.476155989,74.9908223967,65.0650543373,9.90576805939,0.02
 06/26  16:00:00,280.363689002,33.5044240751,92.5038428218,0.0,37.1018798503,116.476155989,75.9614748982,66.0357068388,9.90576805939,0.02
 06/26  17:00:00,278.991944105,33.5817487947,91.0558961869,0.0,37.1018798503,116.476155989,88.0567418958,69.5349247907,9.90576805939,8.61604904566
 06/26  18:00:00,171.787453341,28.3776537351,70.3212858609,0.0,24.7345865669,47.5788473902,63.3934439647,58.420559935,4.9528840297,0.02
 06/26  19:00:00,167.021982282,28.2095896324,65.7238774765,0.0,24.7345865669,47.5788473902,68.3937273602,63.4208433305,4.9528840297,0.02
 06/26  20:00:00,154.917484627,28.6351253538,65.0541119915,0.0,12.3672932834,38.6892022431,82.3910831517,79.3993527339,2.97173041782,0.02
 06/26  21:00:00,116.748958471,19.367060146,43.3361782973,0.0,12.3672932834,27.0668015668,62.5826241095,59.5908936917,2.97173041782,0.02
 06/26  22:00:00,106.095966488,23.039641843,48.230607509,0.0,4.12243109448,15.9888894789,79.8970445308,76.9053141129,2.97173041782,0.02
 06/26  23:00:00,84.8131195223,16.4333110766,33.7347339107,0.0,4.12243109448,15.9888894789,59.2628357797,56.2711053619,2.97173041782,0.02
 06/26  24:00:00,98.4680504296,21.5835580289,42.0845813083,0.0,4.12243109448,15.9888894789,82.4782770486,79.4865466308,2.97173041782,0.02
 06/27  01:00:00,81.921619881,15.4936481168,31.8087033257,0.0,4.12243109448,15.9888894789,60.0694100981,57.0776796802,2.97173041782,0.02
 06/27  02:00:00,98.9977947437,21.5835580289,42.6143256232,0.0,4.12243109448,15.9888894789,85.327567382,82.3358369642,2.97173041782,0.02
 06/27  03:00:00,78.120530807,14.9772272626,28.5240350402,0.0,4.12243109448,15.9888894789,58.5657683978,55.57403798,2.97173041782,0.02
 06/27  04:00:00,133.425440529,28.2114063309,53.0361328399,0.0,12.3672932834,24.9413748627,102.34568764,97.3728036107,4.9528840297,0.02
 06/27  05:00:00,128.290334469,28.3827703873,55.1054950191,2.02083433071,12.3672932834,24.9413748627,168.494372254,163.521488224,4.9528840297,0.02
 06/27  06:00:00,190.900141609,29.6222596623,64.778009464,0.271490038158,24.7345865669,70.7195625826,134.112674447,124.186906388,9.90576805939,0.02
 06/27  07:00:00,233.035292928,30.2430466042,72.5215796677,0.0,37.1018798503,92.3937384068,120.99623131,102.483031128,9.90576805939,8.60743212243
 06/27  08:00:00,252.071035981,30.7867000534,78.9704309174,0.0,37.1018798503,104.434947198,97.8240906628,87.8983226034,9.90576805939,0.02
 06/27  09:00:00,268.695739956,31.2701765522,83.0700275794,0.0,37.1018798503,116.476155989,87.3339641081,77.4081960487,9.90576805939,0.02
 06/27  10:00:00,271.623006059,31.6430962693,85.6237227465,0.0,37.1018798503,116.476155989,92.9119852109,74.3770618626,9.90576805939,8.62915528886
 06/27  11:00:00,274.432626943,31.9867409648,88.08957207,0.0,37.1018798503,116.476155989,82.9956392518,73.0698711924,9.90576805939,0.02
 06/27  12:00:00,264.364469334,32.4943931087,89.5554586365,0.0,37.1018798503,104.434947198,83.2782482116,73.3524801522,9.90576805939,0.02
 06/27  13:00:00,279.749936058,33.0524068742,92.3411963028,0.0,37.1018798503,116.476155989,87.4002147864,68.8637973484,9.90576805939,8.63064937869
 06/27  14:00:00,285.09523155,33.6271872227,97.111892089,0.0,37.1018798503,116.476155989,66.3592284666,56.4334604073,9.90576805939,0.02
 06/27  15:00:00,288.019855361,34.2148615804,99.449025289,0.0,37.1018798503,116.476155989,68.6018531945,50.0684408769,9.90576805939,8.62764425813
 06/27  16:00:00,289.490869619,34.5693723105,100.566131192,0.0,37.1018798503,116.476155989,56.8509283977,46.9251603383,9.90576805939,0.02
 06/27  17:00:00,286.371301112,34.3730849265,97.6439235584,0.0,37.1018798503,116.476155989,56.0732030991,46.1474350398,9.90576805939,0.02
 06/27  18:00:00,172.844145975,28.3791824668,71.3764288266,0.0,24.7345865669,47.5788473902,54.8102487894,49.8373647597,4.9528840297,0.02
 06/27  19:00:00,170.652603491,28.2136232313,69.35044138,0.0,24.7345865669,47.5788473902,69.7417316508,56.181116566,4.9528840297,8.60773105509
 06/27  20:00:00,160.704344241,28.6390945749,70.8369986397,0.0,12.3672932834,38.6892022431,73.5776843852,70.5859539674,2.97173041782,0.02
 06/27  21:00:00,121.434976205,19.367060146,48.0222006759,0.0,12.3672932834,27.0668015668,55.0958746089,52.104144191,2.97173041782,0.02
 06/27  22:00:00,113.409160651,23.1830920802,55.4003520395,0.0,4.12243109448,15.9888894789,74.0714133071,71.0796828893,2.97173041782,0.02
 06/27  23:00:00,91.1477979428,17.3155939415,39.1613240023,0.0,4.12243109448,15.9888894789,60.9885977819,57.9968673641,2.97173041782,0.02
 06/27  24:00:00,102.945225061,21.5835580289,46.5617565839,0.0,4.12243109448,15.9888894789,79.5811624942,76.5894320764,2.97173041782,0.02
 06/28  01:00:00,85.4684384939,15.6657884015,35.1833823155,0.0,4.12243109448,15.9888894789,58.7530391996,55.7613087818,2.97173041782,0.02
 06/28  02:00:00,101.696863748,21.5835580289,45.313395306,0.0,4.12243109448,15.9888894789,87.4039789657,84.4122485479,2.97173041782,0.02
 06/28  03:00:00,79.5658411854,14.9772272626,29.9693461135,0.0,4.12243109448,15.9888894789,57.9280574285,54.9363270107,2.97173041782,0.02
 06/28  04:00:00,137.073002927,28.2974764732,56.5976258056,0.0,12.3672932834,24.9413748627,100.995069995,96.0221859654,4.9528840297,0.02
 06/28  05:00:00,130.293146071,28.4573787158,57.4476000388,1.60693330982,12.3672932834,24.9413748627,166.650774974,161.677890944,4.9528840297,0.02
 06/28  06:00:00,193.154338799,29.7891745151,66.8792913023,0.257491275692,24.7345865669,70.7195625826,132.674601456,122.748833397,9.90576805939,0.02
 06/28  07:00:00,234.940483539,30.4552769828,74.2145531739,0.0,37.1018798503,92.3937384068,109.027059245,99.1012911859,9.90576805939,0.02
 06/28  08:00:00,253.743595576,31.0396303322,80.3900058279,0.0,37.1018798503,104.434947198,91.1835743584,81.257806299,9.90576805939,0.02
 06/28  09:00:00,270.746143298,31.5430808445,84.8475391504,0.0,37.1018798503,116.476155989,87.2357327634,68.7050867401,9.90576805939,8.62487796397
