Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 06/28  10:00:00,274.537649248,31.9572027248,88.2243084322,0.0,37.1018798503,116.476155989,70.8154767807,60.8897087213,9.90576805939,0.02
 06/28  11:00:00,278.142135599,32.407311524,91.3784504227,0.0,37.1018798503,116.476155989,74.389610601,55.8534460803,9.90576805939,8.63039646123
 06/28  12:00:00,268.546380991,32.9699227528,93.2619042566,0.0,37.1018798503,104.434947198,64.0431878103,54.1174197509,9.90576805939,0.02
 06/28  13:00:00,281.956958355,33.4218894719,94.1786817213,0.0,37.1018798503,116.476155989,70.4460340513,51.909864386,9.90576805939,8.63040160583
 06/28  14:00:00,285.951918041,33.8939536886,97.7018514341,0.0,37.1018798503,116.476155989,58.5732423902,48.6474743308,9.90576805939,0.02
 06/28  15:00:00,289.257004831,34.425732369,100.475320759,0.0,37.1018798503,116.476155989,55.5415468351,45.6157787757,9.90576805939,0.02
 06/28  16:00:00,288.532654017,34.6700001992,99.5072416706,0.0,37.1018798503,116.476155989,63.475057445,44.945556734,9.90576805939,8.62373265164
 06/28  17:00:00,286.604452019,34.5973617237,97.6528317171,0.0,37.1018798503,116.476155989,53.2962130033,43.3704449439,9.90576805939,0.02
 06/28  18:00:00,172.989619828,28.3815288889,71.5195735754,0.0,24.7345865669,47.5788473902,48.8740829698,43.9011989401,4.9528840297,0.02
 06/28  19:00:00,169.905911215,28.2152732755,68.6021159054,0.0,24.7345865669,47.5788473902,56.2852542622,51.3123702325,4.9528840297,0.02
 06/28  20:00:00,159.286840314,28.6399581722,69.4186268148,0.0,12.3672932834,38.6892022431,70.6800602003,67.6883297825,2.97173041782,0.02
 06/28  21:00:00,120.467973693,19.367060146,47.0551888251,0.0,12.3672932834,27.0668015668,55.5468526669,52.5551222491,2.97173041782,0.02
 06/28  22:00:00,113.955812965,23.2189546396,55.9111407141,0.0,4.12243109448,15.9888894789,70.8861261226,67.8943957047,2.97173041782,0.02
 06/28  23:00:00,92.3443993329,17.3155939415,40.3579242916,0.0,4.12243109448,15.9888894789,58.4573910589,55.4656606411,2.97173041782,0.02
 06/28  24:00:00,107.405120387,22.6092911311,49.9701115972,0.0,4.12243109448,15.9888894789,82.6650350558,79.673304638,2.97173041782,0.02
 06/29  01:00:00,85.7066599481,15.7518585439,35.3355324859,0.0,4.12243109448,15.9888894789,55.5125370476,52.5208066298,2.97173041782,0.02
 06/29  02:00:00,100.072696889,21.6696281713,43.6031571585,0.0,4.12243109448,15.9888894789,93.5158625273,81.9423357314,2.97173041782,8.60179637814
 06/29  03:00:00,80.6468145503,15.1924026185,30.8351430801,0.0,4.12243109448,15.9888894789,62.1863491517,59.1946187339,2.97173041782,0.02
 06/29  04:00:00,132.535543762,27.5443627275,52.8132794651,0.0,12.3672932834,24.9413748627,100.885446454,95.9125624244,4.9528840297,0.02
 06/29  05:00:00,134.574466953,29.0581196772,61.2791591956,1.45595326392,12.3672932834,24.9413748627,165.824116062,160.851232032,4.9528840297,0.02
 06/29  06:00:00,195.804944402,29.5457286203,69.8735188948,0.157314477548,24.7345865669,70.7195625826,130.588165942,120.662397883,9.90576805939,0.02
 06/29  07:00:00,237.831339767,30.5535088191,77.0071767951,0.0,37.1018798503,92.3937384068,101.144281854,91.2185137945,9.90576805939,0.02
 06/29  08:00:00,254.971378074,31.1209516224,81.5365147626,0.0,37.1018798503,104.434947198,87.7723974609,77.8466294015,9.90576805939,0.02
 06/29  09:00:00,271.086018875,31.6299283527,85.1005233539,0.0,37.1018798503,116.476155989,77.8025754747,67.8768074154,9.90576805939,0.02
 06/29  10:00:00,274.761039133,32.0123206625,88.3925949125,0.0,37.1018798503,116.476155989,78.7455906379,60.2108221503,9.90576805939,8.62900042815
 06/29  11:00:00,278.099032483,32.3820170196,91.3606730521,0.0,37.1018798503,116.476155989,65.4334577826,55.5076897232,9.90576805939,0.02
 06/29  12:00:00,268.963965808,32.9380600695,93.7113028558,0.0,37.1018798503,104.434947198,69.7164808103,51.1843810819,9.90576805939,8.62633166895
 06/29  13:00:00,283.937718859,33.3538057885,96.2276018472,0.0,37.1018798503,116.476155989,55.3897997102,45.4640316508,9.90576805939,0.02
 06/29  14:00:00,288.040572508,33.9006547996,99.783733506,0.0,37.1018798503,116.476155989,59.2786849784,40.7440241309,9.90576805939,8.62889278803
 06/29  15:00:00,290.83938176,34.2719645994,102.211513464,0.0,37.1018798503,116.476155989,43.0162389978,33.0904709384,9.90576805939,0.02
 06/29  16:00:00,291.136147456,34.4039239049,102.376833687,0.0,37.1018798503,116.476155989,41.1932114206,31.2674433612,9.90576805939,0.02
 06/29  17:00:00,287.902556739,34.4552697317,99.0929765382,0.0,37.1018798503,116.476155989,54.9981260563,36.4764690399,9.90576805939,8.61588895701
 06/29  18:00:00,173.948756153,28.3791463835,72.4810871715,0.0,24.7345865669,47.5788473902,46.8653442577,41.892460228,4.9528840297,0.02
 06/29  19:00:00,171.423715016,28.2122474228,70.1229555986,0.0,24.7345865669,47.5788473902,54.5022845957,49.529400566,4.9528840297,0.02
 06/29  20:00:00,160.82012014,28.6371449273,70.9547351899,0.0,12.3672932834,38.6892022431,66.2027173404,63.2109869226,2.97173041782,0.02
 06/29  21:00:00,121.540046634,19.367060146,48.1272712073,0.0,12.3672932834,27.0668015668,49.8236260741,46.8318956563,2.97173041782,0.02
 06/29  22:00:00,114.563429127,23.2189546396,56.5187578423,0.0,4.12243109448,15.9888894789,66.20682337,63.2150929522,2.97173041782,0.02
 06/29  23:00:00,92.5051070793,17.3155939415,40.518633007,0.0,4.12243109448,15.9888894789,55.4105032885,52.4187728707,2.97173041782,0.02
 06/29  24:00:00,107.902395257,22.6092911311,50.4673874401,0.0,4.12243109448,15.9888894789,78.9457242336,75.9539938158,2.97173041782,0.02
 06/30  01:00:00,86.9204250186,15.7518585439,36.5492985319,0.0,4.12243109448,15.9888894789,53.9782724323,50.9865420145,2.97173041782,0.02
 06/30  02:00:00,103.844031834,21.7556983136,47.2884229264,0.0,4.12243109448,15.9888894789,81.7734495665,78.7817191487,2.97173041782,0.02
 06/30  03:00:00,83.9703759527,15.4075779744,33.9435299741,0.0,4.12243109448,15.9888894789,58.4149369517,55.4232065339,2.97173041782,0.02
 06/30  04:00:00,137.335079628,27.5443627275,57.6128160447,0.0,12.3672932834,24.9413748627,97.9918559658,93.0189719361,4.9528840297,0.02
 06/30  05:00:00,136.42292044,29.0880754031,63.2989775835,1.25463322541,12.3672932834,24.9413748627,157.160402559,152.187518529,4.9528840297,0.02
 06/30  06:00:00,197.114331652,29.5868841716,71.1769111021,0.122154440193,24.7345865669,70.7195625826,120.996265998,111.070497938,9.90576805939,0.02
 06/30  07:00:00,239.772111307,30.6773114586,78.8241411817,0.0,37.1018798503,92.3937384068,91.0732722935,81.1475042341,9.90576805939,0.02
 06/30  08:00:00,258.229995525,31.2822638244,84.633799209,0.0,37.1018798503,104.434947198,83.5310597401,65.0052062607,9.90576805939,8.62008541999
 06/30  09:00:00,275.169609365,31.8001430673,89.0139620302,0.0,37.1018798503,116.476155989,64.9142229174,54.988454858,9.90576805939,0.02
 06/30  10:00:00,279.243684402,32.2202579585,92.6672568594,0.0,37.1018798503,116.476155989,56.0303763955,46.1046083362,9.90576805939,0.02
 06/30  11:00:00,283.568592249,32.6956171127,96.5166616268,0.0,37.1018798503,116.476155989,56.6038728434,38.0678886676,9.90576805939,8.63021611636
 06/30  12:00:00,275.391437441,33.1989102484,99.8779495099,0.0,37.1018798503,104.434947198,43.2696296986,33.3438616392,9.90576805939,0.02
 06/30  13:00:00,289.418117328,33.6105452093,101.451214333,0.0,37.1018798503,116.476155989,50.7787354536,32.2443465478,9.90576805939,8.62862084639
 06/30  14:00:00,291.96088693,34.0344976257,103.570279372,0.0,37.1018798503,116.476155989,40.4123624018,30.4865943424,9.90576805939,0.02
 06/30  15:00:00,294.302659336,34.5411383127,105.405543036,0.0,37.1018798503,116.476155989,46.999283812,28.4660615504,9.90576805939,8.62745420226
 06/30  16:00:00,295.798679409,34.8411157172,106.602210872,0.0,37.1018798503,116.476155989,32.8965274188,22.9707593594,9.90576805939,0.02
 06/30  17:00:00,295.087559606,34.8675929672,105.865698211,0.0,37.1018798503,116.476155989,27.5858073578,17.6600392984,9.90576805939,0.02
 06/30  18:00:00,177.515527315,28.3891442902,76.0378593321,0.0,24.7345865669,47.5788473902,35.8969957463,30.9241117166,4.9528840297,0.02
 06/30  19:00:00,173.904341444,28.2222235234,72.5935892751,0.0,24.7345865669,47.5788473902,45.7043813768,40.7314973471,4.9528840297,0.02
 06/30  20:00:00,162.614724225,28.6447939515,72.7416681902,0.0,12.3672932834,38.6892022431,57.0170054813,54.0252750635,2.97173041782,0.02
 06/30  21:00:00,122.733621716,19.3672847798,49.3206102081,0.0,12.3672932834,27.0668015668,53.9787557994,42.4020645425,2.97173041782,8.60496083909
 06/30  22:00:00,115.923508398,23.2189546396,57.8788364822,0.0,4.12243109448,15.9888894789,61.2721878224,58.2804574046,2.97173041782,0.02
 06/30  23:00:00,93.9135599414,17.3873190602,41.8553602179,0.0,4.12243109448,15.9888894789,52.0692173514,49.0774869336,2.97173041782,0.02
 06/30  24:00:00,109.727910268,22.7527413684,52.1494517728,0.0,4.12243109448,15.9888894789,75.7730236164,72.7812931986,2.97173041782,0.02
 07/01  01:00:00,89.5206294881,16.7202115512,38.1553435502,0.0,4.12243109448,15.9888894789,58.4757413724,55.4840109546,2.97173041782,0.02
 07/01  02:00:00,98.6581123118,21.4974878865,42.3607135573,0.0,4.12243109448,15.9888894789,83.6405438482,80.6488134304,2.97173041782,0.02
 07/01  03:00:00,77.9960271624,15.1493675473,28.2273914127,0.0,4.12243109448,15.9888894789,57.4585797865,54.4668493687,2.97173041782,0.02
 07/01  04:00:00,109.03821,27.7595380834,46.2352782699,0.0,4.12243109448,16.0517297156,105.729548464,102.737818046,2.97173041782,0.02
 07/01  05:00:00,96.1583867223,27.7595380834,42.7521216879,0.0,4.12243109448,16.0517297156,106.518645886,103.526915468,2.97173041782,0.02
 07/01  06:00:00,121.692670431,29.0505902189,48.139611765,0.0,4.12243109448,39.6058045677,86.4842766176,83.4925461998,2.97173041782,0.02
 07/01  07:00:00,161.927347697,29.0710253871,53.5040203575,0.857633877233,12.3672932834,65.3531420225,140.367021787,135.394137757,4.9528840297,0.02
 07/01  08:00:00,166.064313063,29.1083171316,55.0658779179,0.504608429588,12.3672932834,68.2430321324,137.165400586,132.192516556,4.9528840297,0.02
 07/01  09:00:00,197.179644493,29.2404792936,57.2298595677,0.306931156637,16.4897243779,93.1370602926,126.937920712,118.993306265,7.92461444751,0.02
 07/01  10:00:00,198.684985837,29.2880714682,58.7579550896,0.236472876867,16.4897243779,93.1370602926,122.755077955,114.810463508,7.92461444751,0.02
 07/01  11:00:00,200.990017733,29.3582733379,61.0758682551,0.153381177521,16.4897243779,93.1370602926,129.085896604,112.549389356,7.92461444751,8.61189280108
 07/01  12:00:00,193.747375046,29.4462812609,62.9485291853,0.101720171028,16.4897243779,83.9857416113,118.638015071,110.693400623,7.92461444751,0.02
 07/01  13:00:00,193.21457378,29.5338075885,62.3883425508,0.0415851359335,16.4897243779,83.9857416113,116.995773387,109.051158939,7.92461444751,0.02
 07/01  14:00:00,193.729499094,29.5888280689,62.8884898708,0.00138755658153,16.4897243779,83.9857416113,115.69514187,107.750527422,7.92461444751,0.02
 07/01  15:00:00,170.494809474,29.0505902189,57.6503173658,0.0,12.3672932834,70.6512738906,57.1428229484,52.1699389187,4.9528840297,0.02
 07/01  16:00:00,168.344533479,29.0505902189,55.5000335401,0.0,12.3672932834,70.6512738906,56.3318994089,51.3590153792,4.9528840297,0.02
 07/01  17:00:00,154.251387829,29.0505902189,53.9303980778,0.0,12.3672932834,58.1284167478,60.3478951501,55.3750111205,4.9528840297,0.02
 07/01  18:00:00,112.924665313,27.9747134393,46.8670502858,0.0,12.3672932834,24.9413748627,83.5132024525,78.5403184228,4.9528840297,0.02
 07/01  19:00:00,114.453807124,28.5126518291,47.8582536855,0.0,12.3672932834,24.9413748627,90.7386931867,85.765809157,4.9528840297,0.02
 07/01  20:00:00,99.0473984809,27.5443627275,41.1579747888,0.0,4.12243109448,16.0517297156,100.350717441,97.3589870227,2.97173041782,0.02
 07/01  21:00:00,70.7361158815,13.6430122445,22.5254469683,0.0,4.12243109448,15.9888894789,51.6492097526,48.6574793348,2.97173041782,0.02
 07/01  22:00:00,84.8450726142,20.3569945945,29.7139726578,0.0,4.12243109448,15.9888894789,94.907098915,83.3335765102,2.97173041782,8.60179198694
 07/01  23:00:00,64.3147375508,12.7931015415,16.9410764186,0.0,4.12243109448,15.9888894789,58.7213477178,55.7296173,2.97173041782,0.02
 07/01  24:00:00,84.6549308355,20.9272412405,28.940681389,0.0,4.12243109448,15.9888894789,93.1131749049,90.1214444871,2.97173041782,0.02
 07/02  01:00:00,55.692993382,10.5873943792,12.6507704172,0.0,2.06121554724,15.9888894789,46.4135957527,43.4218653349,2.97173041782,0.02
 07/02  02:00:00,73.3987927852,18.5279401635,22.1837693103,0.0,2.06121554724,15.9888894789,79.5191536226,76.5274232047,2.97173041782,0.02
 07/02  03:00:00,61.7790580067,13.2342429739,15.7467030391,0.0,2.06121554724,15.9888894789,58.0262102778,55.0344798599,2.97173041782,0.02
 07/02  04:00:00,61.4408652662,13.2342429739,15.4261256998,0.0,2.06121554724,15.9888894789,58.2327175891,55.2409871713,2.97173041782,0.02
 07/02  05:00:00,68.458848482,19.7329221567,25.1692854845,0.0,2.06121554724,15.9888894789,80.8611000134,77.8693695956,2.97173041782,0.02
 07/02  06:00:00,57.1094152979,17.6456572986,20.871323372,0.0,2.06121554724,15.9888894789,78.2269011325,75.2351707147,2.97173041782,0.02
 07/02  07:00:00,70.475975188,22.6595626198,28.8840040273,0.0,2.06121554724,15.9888894789,95.5676291875,92.5758987697,2.97173041782,0.02
 07/02  08:00:00,93.1031794484,19.1088497189,27.1708590844,0.0,4.12243109448,41.7362269337,72.9515556087,67.978671579,4.9528840297,0.02
 07/02  09:00:00,106.751255669,24.0366848977,35.1899770238,0.0,4.12243109448,41.7362269337,88.7208087535,83.7479247238,4.9528840297,0.02
 07/02  10:00:00,96.9454229595,19.2809900036,30.7712720125,0.0,4.12243109448,41.7362269337,71.5785682674,66.6056842377,4.9528840297,0.02
 07/02  11:00:00,109.716107741,23.7784744706,38.3028531462,0.0,4.12243109448,41.7362269337,88.3085457783,83.3356617486,4.9528840297,0.02
 07/02  12:00:00,97.8112334272,19.1088497189,31.7101470529,0.0,4.12243109448,41.7362269337,70.6653704471,65.6924864174,4.9528840297,0.02
 07/02  13:00:00,112.581183957,23.6924043282,41.3900306703,0.0,4.12243109448,41.7362269337,86.8001390637,81.827255034,4.9528840297,0.02
 07/02  14:00:00,99.9948200312,19.1949198612,33.9502653967,0.0,4.12243109448,41.7362269337,70.1447856342,65.1719016045,4.9528840297,0.02
 07/02  15:00:00,113.950099392,24.0366848977,42.4273213302,0.0,4.12243109448,41.7362269337,86.3770442632,81.4041602335,4.9528840297,0.02
 07/02  16:00:00,84.1310483276,19.2809900036,34.9016085033,0.0,4.12243109448,24.8785346261,69.6877336115,64.7148495818,4.9528840297,0.02
 07/02  17:00:00,83.2590041974,23.0683318904,41.0957156767,0.0,2.06121554724,15.9888894789,84.9728709666,81.9811405488,2.97173041782,0.02
 07/02  18:00:00,67.6080430386,18.2265668539,30.8410052644,0.0,2.06121554724,15.9888894789,69.7134007316,66.7216703138,2.97173041782,0.02
 07/02  19:00:00,72.743212504,20.0772027262,34.073926652,0.0,2.06121554724,15.9888894789,77.5896534317,74.5979230139,2.97173041782,0.02
 07/02  20:00:00,74.0057597706,17.2582138466,28.8362143667,0.0,2.06121554724,15.9888894789,68.6638273211,65.6720969033,2.97173041782,0.02
 07/02  21:00:00,80.0106380582,17.9109763319,29.4641907125,0.0,2.06121554724,15.9888894789,76.0179070009,73.0261765831,2.97173041782,0.02
 07/02  22:00:00,76.6549656342,16.2898608393,27.7812459214,0.0,2.06121554724,15.9888894789,69.715997096,66.7242666782,2.97173041782,0.02
 07/02  23:00:00,77.3231658692,16.8852432297,27.8282576372,0.0,2.06121554724,15.9888894789,71.7519330097,68.7602025918,2.97173041782,0.02
 07/02  24:00:00,75.964516663,16.1464106021,27.2342471048,0.0,2.06121554724,15.9888894789,69.9089606995,66.9172302817,2.97173041782,0.02
 07/03  01:00:00,73.7363128495,16.101662285,22.9573184603,0.0,4.12243109448,15.9888894789,74.3272477712,71.3355173534,2.97173041782,0.02
 07/03  02:00:00,74.87503206,16.0316504122,24.1983071107,0.0,4.12243109448,15.9888894789,75.7164271642,64.142932509,2.97173041782,8.60176423733
 07/03  03:00:00,69.5657965775,14.9988087038,19.9219133859,0.0,4.12243109448,15.9888894789,67.3589858319,64.3672554141,2.97173041782,0.02
 07/03  04:00:00,120.025396571,28.0177485105,39.8297469303,0.0,12.3672932834,24.9413748627,111.335966813,106.363082784,4.9528840297,0.02
 07/03  05:00:00,123.381172857,28.6552540341,44.578614195,7.36607023828,12.3672932834,24.9413748627,178.468427475,173.495543446,4.9528840297,0.02
 07/03  06:00:00,175.528761569,29.1358716685,48.4265866697,1.73792123592,24.7345865669,70.7195625826,142.962397694,133.036629635,9.90576805939,0.02
 07/03  07:00:00,216.74390099,29.4017172766,56.4959154399,0.575620004435,37.1018798503,92.3937384068,120.693381948,110.767613889,9.90576805939,0.02
 07/03  08:00:00,236.09742902,29.7633910628,63.6496811134,0.370460556338,37.1018798503,104.434947198,112.518542611,102.592774552,9.90576805939,0.02
 07/03  09:00:00,252.512699454,30.1472176835,67.8522365763,0.15769506448,37.1018798503,116.476155989,107.481518458,97.555750399,9.90576805939,0.02
 07/03  10:00:00,255.677807104,30.4466150633,70.8672289959,0.0078526680554,37.1018798503,116.476155989,112.730267581,94.1974784168,9.90576805939,8.6270211045
 07/03  11:00:00,261.578188499,30.7152562874,76.5066126031,0.0,37.1018798503,116.476155989,101.437140892,91.5113728329,9.90576805939,0.02
 07/03  12:00:00,252.976229348,31.0955696395,79.5660668061,0.0,37.1018798503,104.434947198,107.118864657,88.5871372596,9.90576805939,8.62595933844
 07/03  13:00:00,270.06393684,31.554277864,84.1533702878,0.0,37.1018798503,116.476155989,94.3586736795,84.4329056201,9.90576805939,0.02
 07/03  14:00:00,274.195535662,32.0612146,87.778157819,0.0,37.1018798503,116.476155989,88.6175328319,78.2248707932,9.90576805939,0.486893979337
 07/03  15:00:00,274.717671734,32.555850575,87.8059270117,0.0,37.1018798503,116.476155989,95.8857357099,77.8199279849,9.90576805939,8.16003966562
 07/03  16:00:00,275.886463131,32.8441096632,88.6869844511,0.0,37.1018798503,116.476155989,86.8705103417,76.9447422823,9.90576805939,0.02
 07/03  17:00:00,277.599407977,33.0490654083,90.1960456484,0.0,37.1018798503,116.476155989,81.7323730893,71.80660503,9.90576805939,0.02
 07/03  18:00:00,172.427340306,28.3705993961,70.9682131259,0.0,24.7345865669,47.5788473902,72.2546106935,58.694007813,4.9528840297,8.60771885076
 07/03  19:00:00,168.595283991,28.2007829852,67.305990537,0.0,24.7345865669,47.5788473902,67.8266893986,62.8538053689,4.9528840297,0.02
 07/03  20:00:00,156.304967838,28.6271734346,66.4495590183,0.0,12.3672932834,38.6892022431,81.2554560869,78.2637256691,2.97173041782,0.02
 07/03  21:00:00,118.423609537,19.367060146,45.0108372241,0.0,12.3672932834,27.0668015668,61.6991929376,58.7074625198,2.97173041782,0.02
 07/03  22:00:00,110.123721918,23.1113669616,52.1866386342,0.0,4.12243109448,15.9888894789,78.1379446923,75.1462142744,2.97173041782,0.02
 07/03  23:00:00,89.4326384234,17.3155939415,37.4461646762,0.0,4.12243109448,15.9888894789,61.807840379,58.8161099612,2.97173041782,0.02
 07/03  24:00:00,102.611317466,22.4658408938,45.3197602125,0.0,4.12243109448,15.9888894789,83.4120391669,80.4203087491,2.97173041782,0.02
 07/04  01:00:00,80.7882659884,15.4936481168,32.7365658012,0.0,2.06121554724,15.9888894789,59.4742378637,56.4825074459,2.97173041782,0.02
 07/04  02:00:00,96.2184393735,21.5835580289,41.8961866248,0.0,2.06121554724,15.9888894789,84.9064081676,81.9146777498,2.97173041782,0.02
 07/04  03:00:00,77.1890907045,15.1493675473,29.4816710284,0.0,2.06121554724,15.9888894789,58.2902486252,55.2985182074,2.97173041782,0.02
 07/04  04:00:00,94.3530374308,21.1532073171,40.4611353293,0.0,2.06121554724,15.9888894789,87.0635403758,84.071809958,2.97173041782,0.02
 07/04  05:00:00,69.3941568458,15.321507832,30.911263481,0.0,2.06121554724,15.9888894789,62.9908797317,59.9991493139,2.97173041782,0.02
 07/04  06:00:00,87.2055458279,23.2620536164,45.248185173,0.0,2.06121554724,15.9888894789,97.7047451606,94.7130147428,2.97173041782,0.02
 07/04  07:00:00,73.7866999964,18.4202885799,36.80013478,0.0,2.06121554724,15.9888894789,74.6849911859,71.6932607681,2.97173041782,0.02
 07/04  08:00:00,121.399225252,23.7784744706,51.1168906545,0.0,4.12243109448,41.7362269337,89.1082135991,84.1353295694,4.9528840297,0.02
 07/04  09:00:00,106.473426139,18.678499007,41.4200974017,0.0,4.12243109448,41.7362269337,68.8240446691,63.8511606394,4.9528840297,0.02
 07/04  10:00:00,128.810621163,23.9506147553,58.3561461841,0.0,4.12243109448,41.7362269337,74.7643608553,69.7914768256,4.9528840297,0.02
 07/04  11:00:00,113.629749438,18.9367094341,48.3182101739,0.0,4.12243109448,41.7362269337,50.536922139,45.5640381093,4.9528840297,0.02
 07/04  12:00:00,134.819489013,24.1227550401,64.1928736454,0.0,4.12243109448,41.7362269337,54.7280172107,49.755133181,4.9528840297,0.02
 07/04  13:00:00,113.549072907,19.2809900036,47.8932529647,0.0,4.12243109448,41.7362269337,52.1100523579,47.1371683282,4.9528840297,0.02
 07/04  14:00:00,125.817223951,24.1227550401,55.1906084705,0.0,4.12243109448,41.7362269337,80.7689154308,75.7960314011,4.9528840297,0.02
 07/04  15:00:00,109.556122236,19.367060146,43.8142320643,0.0,4.12243109448,41.7362269337,75.9920604189,62.439141257,4.9528840297,8.60003513221
 07/04  16:00:00,108.639504454,24.2088251825,54.784511179,0.0,4.12243109448,24.8785346261,84.4708394211,79.4979553914,4.9528840297,0.02
 07/04  17:00:00,72.9586233038,17.0860735619,37.3578850359,0.0,2.06121554724,15.9888894789,65.7990580152,62.8073275974,2.97173041782,0.02
 07/04  18:00:00,90.9464866402,22.9822617481,49.2947237142,0.0,2.06121554724,15.9888894789,88.2907523457,85.2990219279,2.97173041782,0.02
 07/04  19:00:00,66.7608330389,15.4075779744,32.8902026495,0.0,2.06121554724,15.9888894789,59.2954397882,56.3037093704,2.97173041782,0.02
 07/04  20:00:00,92.7951683602,21.368382673,43.3864240279,0.0,2.06121554724,15.9888894789,88.2965998239,85.3048694061,2.97173041782,0.02
 07/04  21:00:00,78.6623559722,15.1493675473,30.9549360906,0.0,2.06121554724,15.9888894789,62.6948276167,59.7030971989,2.97173041782,0.02
 07/04  22:00:00,95.966144771,20.701275164,42.5519807693,0.0,2.06121554724,15.9888894789,85.5893165017,82.5975860839,2.97173041782,0.02
 07/04  23:00:00,76.1525128756,14.3531548247,29.2671118578,0.0,2.06121554724,15.9888894789,58.7203422931,55.7286118753,2.97173041782,0.02
 07/04  24:00:00,93.2456398114,20.5291348792,40.0036161338,0.0,2.06121554724,15.9888894789,87.6028598549,84.6111294371,2.97173041782,0.02
 07/05  01:00:00,69.393098958,12.4380302514,22.3874131365,0.0,4.12243109448,15.9888894789,56.1854928352,53.1937624174,2.97173041782,0.02
 07/05  02:00:00,92.3291689288,20.2709244521,37.2841402012,0.0,4.12243109448,15.9888894789,87.2078008936,84.2160704758,2.97173041782,0.02
 07/05  03:00:00,71.8380237576,13.2126615327,24.0577066601,0.0,4.12243109448,15.9888894789,57.0514971132,54.0597666954,2.97173041782,0.02
 07/05  04:00:00,130.447984995,28.1898887953,50.0801956364,0.0,12.3672932834,24.9413748627,110.190485971,105.217601941,4.9528840297,0.02
 07/05  05:00:00,128.604860281,28.2668638602,52.2417844254,5.31497808962,12.3672932834,24.9413748627,176.866528501,171.893644471,4.9528840297,0.02
 07/05  06:00:00,186.764536291,29.1459013917,60.0241647533,1.36608855602,24.7345865669,70.7195625826,141.933836686,132.008068627,9.90576805939,0.02
 07/05  07:00:00,226.779613453,29.484391652,66.6860662677,0.338505778378,37.1018798503,92.3937384068,119.645400388,109.719632329,9.90576805939,0.02
 07/05  08:00:00,245.050632946,29.9289102452,72.6166067296,0.191176757947,37.1018798503,104.434947198,110.639072369,100.71330431,9.90576805939,0.02
 07/05  09:00:00,263.193758488,30.3884327984,78.3993655219,0.0504630678328,37.1018798503,116.476155989,107.798668059,89.2689501878,9.90576805939,8.623949812
 07/05  10:00:00,265.801107166,30.7343937168,80.7106073466,0.0,37.1018798503,116.476155989,97.1708081908,87.2450401314,9.90576805939,0.02
 07/05  11:00:00,269.169553682,31.0613951743,83.7518127156,0.0,37.1018798503,116.476155989,105.486897421,86.9512971165,9.90576805939,8.62983224529
 07/05  12:00:00,260.809328876,31.5109679278,86.983837631,0.0,37.1018798503,104.434947198,88.8863790456,78.9606109862,9.90576805939,0.02
 07/05  13:00:00,273.985309716,31.9184460832,87.7105139249,0.0,37.1018798503,116.476155989,87.647944275,77.7221762156,9.90576805939,0.02
 07/05  14:00:00,275.840462602,32.469904347,89.0144670595,0.0,37.1018798503,116.476155989,94.1066187546,75.5724270788,9.90576805939,8.62842361636
 07/05  15:00:00,276.278060482,32.9029821945,89.0191638144,0.0,37.1018798503,116.476155989,80.8654155518,70.9396474924,9.90576805939,0.02
 07/05  16:00:00,275.951823801,32.9906906059,88.605733966,0.0,37.1018798503,116.476155989,82.0615948044,63.5325464751,9.90576805939,8.62328026986
 07/05  17:00:00,269.895438863,32.6560145772,82.8851826359,0.0,37.1018798503,116.476155989,75.7113208471,65.7855527877,9.90576805939,0.02
 07/05  18:00:00,163.098328003,28.280095268,61.7297248083,0.0,24.7345865669,47.5788473902,65.9896933517,61.016809322,4.9528840297,0.02
 07/05  19:00:00,161.406287194,28.1936963206,60.1240785777,0.0,24.7345865669,47.5788473902,71.2987252526,66.3258412229,4.9528840297,0.02
 07/05  20:00:00,148.729276371,28.6219487229,58.8790822208,0.0,12.3672932834,38.6892022431,84.6824246487,81.6906942308,2.97173041782,0.02
 07/05  21:00:00,107.472854053,17.4949067381,35.9838403207,0.0,12.3672932834,27.0668015668,58.7399981411,55.7482677233,2.97173041782,0.02
 07/05  22:00:00,100.702097664,22.6379811786,43.2383994314,0.0,4.12243109448,15.9888894789,82.1074563211,79.1157259033,2.97173041782,0.02
 07/05  23:00:00,80.8723429421,15.5797182591,30.6733563179,0.0,4.12243109448,15.9888894789,55.8050646001,52.8133341823,2.97173041782,0.02
 07/05  24:00:00,94.5612638297,21.368382673,38.3929701448,0.0,4.12243109448,15.9888894789,87.7424774502,84.7507470324,2.97173041782,0.02
 07/06  01:00:00,75.9332479789,14.9772272626,26.3367523504,0.0,4.12243109448,15.9888894789,60.2601528396,57.2684224218,2.97173041782,0.02
 07/06  02:00:00,92.134726341,21.1532073171,36.1816080042,0.0,4.12243109448,15.9888894789,89.8339820337,86.8422516158,2.97173041782,0.02
 07/06  03:00:00,74.8155496496,14.3101197536,25.9119675519,0.0,4.12243109448,15.9888894789,59.3819918343,56.3902614165,2.97173041782,0.02
 07/06  04:00:00,126.238775115,27.6160878461,46.4447859937,0.0,12.3672932834,24.9413748627,111.586244689,98.0315935794,4.9528840297,8.60176708036
 07/06  05:00:00,129.36022652,29.0435329147,54.0181702051,3.51728886847,12.3672932834,24.9413748627,166.795522961,161.822638931,4.9528840297,0.02
 07/06  06:00:00,186.272540016,29.3321143134,60.1890207695,0.523022824208,24.7345865669,70.7195625826,133.474660557,123.548892498,9.90576805939,0.02
 07/06  07:00:00,226.450794942,29.8768729415,66.1458688789,0.157405810589,37.1018798503,92.3937384068,112.9256049,102.999836841,9.90576805939,0.02
 07/06  08:00:00,244.266316972,30.2254821505,71.6982369294,0.0287175921164,37.1018798503,104.434947198,105.211285752,95.2855176923,9.90576805939,0.02
 07/06  09:00:00,259.895193612,30.6105255581,74.9291394481,0.0,37.1018798503,116.476155989,98.4134093567,88.4876412973,9.90576805939,0.02
 07/06  10:00:00,261.972905147,30.9939231643,76.6228657853,0.0,37.1018798503,116.476155989,103.726283549,85.1920626831,9.90576805939,8.62845280665
 07/06  11:00:00,264.701823028,31.3285714708,79.0169588218,0.0,37.1018798503,116.476155989,90.6059384614,80.680170402,9.90576805939,0.02
 07/06  12:00:00,256.619773358,31.7217000384,82.5834794955,0.0,37.1018798503,104.434947198,89.5679792393,71.0365010538,9.90576805939,8.62571012606
 07/06  13:00:00,269.493950658,32.1191098786,83.0185708443,0.0,37.1018798503,116.476155989,77.3464201776,67.4206521182,9.90576805939,0.02
 07/06  14:00:00,270.792830737,32.5431325456,83.8935635277,0.0,37.1018798503,116.476155989,79.2176250745,69.2918570151,9.90576805939,0.02
 07/06  15:00:00,272.640119559,32.993586741,85.2906270279,0.0,37.1018798503,116.476155989,83.2444710439,64.711730304,9.90576805939,8.62697268054
 07/06  16:00:00,270.702208405,33.2045962307,83.1422661337,0.0,37.1018798503,116.476155989,77.7322457157,67.8064776563,9.90576805939,0.02
 07/06  17:00:00,267.67452951,33.1883782208,80.1318702555,0.0,37.1018798503,116.476155989,84.1851242204,74.259356161,9.90576805939,0.02
 07/06  18:00:00,161.152953612,28.3670304892,59.6973935719,0.0,24.7345865669,47.5788473902,64.4357131237,59.462829094,4.9528840297,0.02
 07/06  19:00:00,158.036423943,28.195361877,56.7525413703,0.0,24.7345865669,47.5788473902,76.9746173335,63.4140807983,4.9528840297,8.60765250548
 07/06  20:00:00,146.622008034,28.6227791478,56.7709945676,0.0,12.3672932834,38.6892022431,81.6388785871,78.6471481693,2.97173041782,0.02
 07/06  21:00:00,106.746550163,17.4949067381,35.2575459321,0.0,12.3672932834,27.0668015668,57.5882346922,54.5965042744,2.97173041782,0.02
 07/06  22:00:00,98.6041548549,21.841768456,41.9624764561,0.0,4.12243109448,15.9888894789,78.3580685305,75.3663381127,2.97173041782,0.02
 07/06  23:00:00,81.4557340765,15.6657884015,31.1706783432,0.0,4.12243109448,15.9888894789,55.2405691876,52.2488387697,2.97173041782,0.02
 07/06  24:00:00,98.3280942873,21.6696281713,41.8585561475,0.0,4.12243109448,15.9888894789,83.8814987993,80.8897683815,2.97173041782,0.02
 07/07  01:00:00,79.3957373587,15.1924026185,29.5840674271,0.0,4.12243109448,15.9888894789,61.3917753121,58.4000448942,2.97173041782,0.02
 07/07  02:00:00,94.0159018371,20.9380319611,38.2779599185,0.0,4.12243109448,15.9888894789,85.6844012987,82.6926708809,2.97173041782,0.02
 07/07  03:00:00,75.4812738068,14.5468765507,26.3151298943,0.0,4.12243109448,15.9888894789,60.4935563482,57.5018259304,2.97173041782,0.02
 07/07  04:00:00,133.150231921,28.2114063309,52.7609253825,0.0,12.3672932834,24.9413748627,101.521639127,96.5487550973,4.9528840297,0.02
 07/07  05:00:00,129.391610684,28.4106191618,55.8278856437,2.37187230522,12.3672932834,24.9413748627,165.666474097,160.693590067,4.9528840297,0.02
 07/07  06:00:00,191.552983522,29.6778357296,65.2839816132,0.362784899894,24.7345865669,70.7195625826,131.780499587,121.854731528,9.90576805939,0.02
 07/07  07:00:00,230.029167153,30.1890953792,69.5687354189,0.000689503637072,37.1018798503,92.3937384068,110.543585309,100.617817249,9.90576805939,0.02
 07/07  08:00:00,246.347911301,30.5101021765,73.5238722593,0.0,37.1018798503,104.434947198,111.94870702,93.4214967838,9.90576805939,8.62144217673
 07/07  09:00:00,261.300449191,31.0029131577,75.9420606734,0.0,37.1018798503,116.476155989,96.3743530611,86.4485850017,9.90576805939,0.02
 07/07  10:00:00,263.102756249,31.3282343458,77.4184128927,0.0,37.1018798503,116.476155989,93.5647057242,83.6389376648,9.90576805939,0.02
 07/07  11:00:00,261.748414607,31.565527614,75.8265619946,0.0,37.1018798503,116.476155989,102.413841874,83.8784145801,9.90576805939,8.62965923407
 07/07  12:00:00,253.229931622,31.9656249543,78.9497840851,0.0,37.1018798503,104.434947198,91.8312446705,81.9054766111,9.90576805939,0.02
 07/07  13:00:00,269.582990679,32.4449067172,82.7817338731,0.0,37.1018798503,116.476155989,97.4868074698,78.9513596159,9.90576805939,8.62967979458
 07/07  14:00:00,270.059788974,32.8388804375,82.8648379143,0.0,37.1018798503,116.476155989,87.6527787248,77.7270106654,9.90576805939,0.02
 07/07  15:00:00,269.441346942,33.2207209551,81.864710373,0.0,37.1018798503,116.476155989,85.663595699,75.7378276396,9.90576805939,0.02
 07/07  16:00:00,269.361855456,33.4572497547,81.5492224927,0.0,37.1018798503,116.476155989,92.7617603023,74.2328521261,9.90576805939,8.62314011684
 07/07  17:00:00,271.108415729,33.5455595474,83.2086185768,0.0,37.1018798503,116.476155989,83.484497828,73.5587297686,9.90576805939,0.02
 07/07  18:00:00,161.917872555,28.370105201,60.4592595932,0.0,24.7345865669,47.5788473902,63.9408395965,58.9679555668,4.9528840297,0.02
 07/07  19:00:00,156.131433715,28.1974838284,54.8454375713,0.0,24.7345865669,47.5788473902,67.8008221228,62.8279380931,4.9528840297,0.02
 07/07  20:00:00,145.38125262,28.6233099432,55.5296971614,0.0,12.3672932834,38.6892022431,80.7342541416,77.7425237238,2.97173041782,0.02
 07/07  21:00:00,106.408684588,17.4949067381,34.9196707934,0.0,12.3672932834,27.0668015668,57.1664840054,54.1747535876,2.97173041782,0.02
 07/07  22:00:00,100.366556886,22.7240513209,42.8167885046,0.0,4.12243109448,15.9888894789,80.2040741431,77.2123437253,2.97173041782,0.02
 07/07  23:00:00,81.7903912864,15.7518585439,31.4192643709,0.0,4.12243109448,15.9888894789,54.7254789572,51.7337485394,2.97173041782,0.02
 07/07  24:00:00,96.7200841077,21.6696281713,40.2505449178,0.0,4.12243109448,15.9888894789,83.6565138585,80.6647834406,2.97173041782,0.02
 07/08  01:00:00,77.9962246459,15.1924026185,28.1845536528,0.0,4.12243109448,15.9888894789,61.3534831328,58.361752715,2.97173041782,0.02
 07/08  02:00:00,87.6827489707,20.5076812493,32.3751566929,0.0,4.12243109448,15.9888894789,86.5822780061,83.5905475882,2.97173041782,0.02
 07/08  03:00:00,72.5114351029,14.0949443976,23.8230283867,0.0,4.12243109448,15.9888894789,64.2821319422,52.7086162099,2.97173041782,8.60178531443
 07/08  04:00:00,104.352378223,27.3291873716,41.9797970617,0.0,4.12243109448,16.0517297156,108.176600861,105.184870443,2.97173041782,0.02
 07/08  05:00:00,91.9689917747,26.8988366597,39.4234280845,0.0,4.12243109448,16.0517297156,107.799880869,104.808150452,2.97173041782,0.02
 07/08  06:00:00,126.658315797,29.0505902189,53.105257111,0.0,4.12243109448,39.6058045677,87.342104004,84.3503735862,2.97173041782,0.02
 07/08  07:00:00,170.647397416,29.0640858574,61.3430460978,1.74559742252,12.3672932834,65.3531420225,140.51164804,135.538764011,4.9528840297,0.02
 07/08  08:00:00,179.242790907,29.0826899056,68.0319624593,0.74263742235,12.3672932834,68.2430321324,136.890193018,131.917308988,4.9528840297,0.02
 07/08  09:00:00,212.72697062,29.2530612052,72.7517591966,0.319798220381,16.4897243779,93.1370602926,125.610549793,117.665935345,7.92461444751,0.02
 07/08  10:00:00,215.166992341,29.3150283,75.2550216531,0.194483600045,16.4897243779,93.1370602926,120.959490648,113.014876201,7.92461444751,0.02
 07/08  11:00:00,217.105429871,29.3676231606,77.2305544553,0.104781398364,16.4897243779,93.1370602926,119.476751575,111.532137127,7.92461444751,0.02
 07/08  12:00:00,209.191149799,29.5322610737,78.3812784262,0.026749492519,16.4897243779,83.9857416113,117.358596006,109.413981559,7.92461444751,0.02
 07/08  13:00:00,206.75945465,29.685431572,75.8231688818,0.0,16.4897243779,83.9857416113,124.241585052,107.707390551,7.92461444751,8.60958005338
 07/08  14:00:00,204.697700255,29.8294461486,73.6174724136,0.0,16.4897243779,83.9857416113,113.924020274,105.979405826,7.92461444751,0.02
 07/08  15:00:00,183.042088844,29.0505902189,70.1976163037,0.0,12.3672932834,70.6512738906,54.3876129269,49.4147288972,4.9528840297,0.02
 07/08  16:00:00,182.94127664,29.0505902189,70.0967984654,0.0,12.3672932834,70.6512738906,52.140640151,47.1677561213,4.9528840297,0.02
 07/08  17:00:00,168.868600283,29.0505902189,68.547620268,0.0,12.3672932834,58.1284167478,55.3754024888,50.4025184591,4.9528840297,0.02
 07/08  18:00:00,125.986277768,28.3624432444,59.5409339152,0.0,12.3672932834,24.9413748627,78.1849513216,73.2120672919,4.9528840297,0.02
 07/08  19:00:00,122.277258048,28.1905988231,56.0037585964,0.0,12.3672932834,24.9413748627,85.6479268408,80.6750428111,4.9528840297,0.02
 07/08  20:00:00,114.6680046,28.5128409612,55.8101036556,0.0,4.12243109448,16.0517297156,96.2765004298,93.284770012,2.97173041782,0.02
 07/08  21:00:00,82.3271794574,15.6227533303,32.0851582636,0.0,4.12243109448,15.9888894789,57.6473379753,54.6556075575,2.97173041782,0.02
 07/08  22:00:00,98.3743119772,21.5835580289,41.9908434323,0.0,4.12243109448,15.9888894789,84.7962097958,81.804479378,2.97173041782,0.02
 07/08  23:00:00,81.6534557449,15.5797182591,31.4544695577,0.0,4.12243109448,15.9888894789,61.4165165686,58.4247861508,2.97173041782,0.02
 07/08  24:00:00,94.8683217026,20.701275164,39.3929420407,0.0,4.12243109448,15.9888894789,82.813033396,79.8213029782,2.97173041782,0.02
 07/09  01:00:00,70.4793484642,13.2126615327,24.7602467021,0.0,2.06121554724,15.9888894789,52.9602199149,49.968489497,2.97173041782,0.02
 07/09  02:00:00,91.6306910221,20.701275164,38.2165268757,0.0,2.06121554724,15.9888894789,88.3904245125,85.3986940947,2.97173041782,0.02
 07/09  03:00:00,59.496240586,10.5873943792,16.4540180679,0.0,2.06121554724,15.9888894789,46.3007002564,43.3089698386,2.97173041782,0.02
 07/09  04:00:00,86.4361815001,19.8189922991,33.9301062155,0.0,2.06121554724,15.9888894789,79.1612303231,76.1694999053,2.97173041782,0.02
 07/09  05:00:00,50.8123092758,11.4696772441,16.258664396,0.0,2.06121554724,15.9888894789,58.3672973104,46.7937843369,2.97173041782,8.60178255568
 07/09  06:00:00,78.8277116751,22.702597691,37.4298066915,0.0,2.06121554724,15.9888894789,98.2624630723,95.2707326545,2.97173041782,0.02
 07/09  07:00:00,70.6692825057,18.5063587223,33.5960258218,0.0,2.06121554724,15.9888894789,74.9988782862,72.0071478684,2.97173041782,0.02
 07/09  08:00:00,118.990380957,24.1227550401,47.9182556137,0.0,4.12243109448,41.7362269337,88.4745374787,83.501653449,4.9528840297,0.02
 07/09  09:00:00,107.59665352,19.3675855676,40.7081202671,0.0,4.12243109448,41.7362269337,69.2810926737,64.308208644,4.9528840297,0.02
 07/09  10:00:00,123.819641954,24.2096351486,52.562673682,0.0,4.12243109448,41.7362269337,85.0024123444,80.0295283147,4.9528840297,0.02
 07/09  11:00:00,111.094527557,19.3673653306,44.4362644018,0.0,4.12243109448,41.7362269337,68.465981329,63.4930972993,4.9528840297,0.02
 07/09  12:00:00,127.745023872,24.2088593304,56.6167141581,0.0,4.12243109448,41.7362269337,84.7461715007,79.773287471,4.9528840297,0.02
 07/09  13:00:00,114.892845901,19.3673091058,48.5217717606,0.0,4.12243109448,41.7362269337,67.6984058515,62.7255218218,4.9528840297,0.02
 07/09  14:00:00,131.63528653,24.2091066832,60.5980365181,0.0,4.12243109448,41.7362269337,83.3829430426,78.4100590129,4.9528840297,0.02
 07/09  15:00:00,114.159479073,19.3688396213,47.7957083414,0.0,4.12243109448,41.7362269337,66.7022975612,61.7294135315,4.9528840297,0.02
 07/09  16:00:00,112.704905643,24.2106492959,58.5753059785,0.0,4.12243109448,24.8785346261,82.0794603396,77.1065763099,4.9528840297,0.02
 07/09  17:00:00,84.6406633624,19.367060146,46.6893658644,0.0,2.06121554724,15.9888894789,69.0851079299,66.093377512,2.97173041782,0.02
 07/09  18:00:00,96.3674994845,23.3265423175,54.3714563905,0.0,2.06121554724,15.9888894789,84.1045516065,81.1128211887,2.97173041782,0.02
 07/09  19:00:00,74.7965886576,17.344283989,38.9376404203,0.0,2.06121554724,15.9888894789,66.0684722024,63.0767417846,2.97173041782,0.02
 07/09  20:00:00,101.075705541,23.1544020328,49.8551360505,0.0,2.06121554724,15.9888894789,91.7743279244,88.7825975065,2.97173041782,0.02
 07/09  21:00:00,80.3885011946,16.1177205546,31.6869224574,0.0,2.06121554724,15.9888894789,63.6343090877,60.6425786699,2.97173041782,0.02
 07/09  22:00:00,98.2237992141,22.0139087408,43.47119574,0.0,2.06121554724,15.9888894789,86.768224374,83.7764939562,2.97173041782,0.02
 07/09  23:00:00,79.7665442823,15.6227533303,31.5857388188,0.0,2.06121554724,15.9888894789,62.3010129678,59.30928255,2.97173041782,0.02
 07/09  24:00:00,91.9280955307,20.701275164,38.5139316754,0.0,2.06121554724,15.9888894789,86.0682233209,83.0764929031,2.97173041782,0.02
 07/10  01:00:00,76.6802566681,14.9772272626,27.0837617206,0.0,4.12243109448,15.9888894789,64.5048985041,61.5131680863,2.97173041782,0.02
 07/10  02:00:00,87.9862207722,19.8405737403,33.3715427821,0.0,4.12243109448,15.9888894789,88.5000965604,85.5083661426,2.97173041782,0.02
 07/10  03:00:00,75.4238919344,14.4392249671,26.3912053044,0.0,4.12243109448,15.9888894789,60.2014763594,57.2097459416,2.97173041782,0.02
 07/10  04:00:00,126.745833047,27.9316783682,46.6362540734,0.0,12.3672932834,24.9413748627,108.397025208,103.424141178,4.9528840297,0.02
 07/10  05:00:00,127.986608195,28.6687147871,51.559217664,4.97744176445,12.3672932834,24.9413748627,176.382355668,171.409471638,4.9528840297,0.02
 07/10  06:00:00,183.165640524,29.1388267923,57.0984502106,0.699981828266,24.7345865669,70.7195625826,141.248196535,131.322428476,9.90576805939,0.02
 07/10  07:00:00,223.865837088,29.5797284956,63.9795110197,0.0359428602191,37.1018798503,92.3937384068,127.350717711,108.837712332,9.90576805939,8.60723732034
 07/10  08:00:00,245.16309391,30.1130323724,72.7361944042,0.0,37.1018798503,104.434947198,110.279138315,100.353370255,9.90576805939,0.02
 07/10  09:00:00,265.739762146,30.5676505683,80.8166274664,0.0,37.1018798503,116.476155989,104.892036997,94.966268938,9.90576805939,0.02
 07/10  10:00:00,270.955895869,30.933505614,85.666250598,0.0,37.1018798503,116.476155989,107.135766415,88.6018284128,9.90576805939,8.62816994323
 07/10  11:00:00,274.60336284,31.2407237624,89.0063864756,0.0,37.1018798503,116.476155989,91.8099372186,81.8841691592,9.90576805939,0.02
 07/10  12:00:00,267.600198467,31.7739699564,93.5116738324,0.0,37.1018798503,104.434947198,82.0370292774,72.111261218,9.90576805939,0.02
 07/10  13:00:00,283.053755381,32.3854346091,96.3120233139,0.0,37.1018798503,116.476155989,83.2793988882,64.7441116637,9.90576805939,8.62951916506
 07/10  14:00:00,284.552430793,32.9298631617,97.2664889963,0.0,37.1018798503,116.476155989,74.3971097949,64.4713417355,9.90576805939,0.02
 07/10  15:00:00,285.31939517,33.4195236892,97.5439326668,0.0,37.1018798503,116.476155989,82.842717022,64.310239175,9.90576805939,8.62670978756
 07/10  16:00:00,284.376318631,33.6949846055,96.3260194415,0.0,37.1018798503,116.476155989,76.7484903959,66.8227223365,9.90576805939,0.02
 07/10  17:00:00,284.302700634,33.7815939703,96.1668565595,0.0,37.1018798503,116.476155989,75.2786694438,65.3529013844,9.90576805939,0.02
 07/10  18:00:00,173.680622512,28.3823652799,72.2097416008,0.0,24.7345865669,47.5788473902,62.2086837829,57.2357997532,4.9528840297,0.02
 07/10  19:00:00,167.659774155,28.2139954813,66.3572581436,0.0,24.7345865669,47.5788473902,67.3332424443,62.3603584146,4.9528840297,0.02
 07/10  20:00:00,155.454730947,28.6384486326,65.5880284077,0.0,12.3672932834,38.6892022431,80.2768822112,77.2851517934,2.97173041782,0.02
 07/10  21:00:00,117.602828241,19.367060146,44.1900485042,0.0,12.3672932834,27.0668015668,69.959021683,58.3824193508,2.97173041782,8.60487191437
 07/10  22:00:00,108.93754302,23.2189546396,50.8928718608,0.0,4.12243109448,15.9888894789,77.9242878985,74.9325574807,2.97173041782,0.02
 07/10  23:00:00,88.7358252575,17.3155939415,36.7493513917,0.0,4.12243109448,15.9888894789,61.8949828975,58.9032524796,2.97173041782,0.02
 07/10  24:00:00,102.567063485,22.4658408938,45.2755061874,0.0,4.12243109448,15.9888894789,83.2133623054,80.2216318876,2.97173041782,0.02
 07/11  01:00:00,85.0537810806,15.6657884015,34.7687250794,0.0,4.12243109448,15.9888894789,58.9557609833,55.9640305655,2.97173041782,0.02
 07/11  02:00:00,101.419083324,21.5835580289,45.0356151117,0.0,4.12243109448,15.9888894789,86.591031924,83.5993015062,2.97173041782,0.02
 07/11  03:00:00,79.9808104975,15.1493675473,30.2121754186,0.0,4.12243109448,15.9888894789,57.5918963306,54.6001659128,2.97173041782,0.02
 07/11  04:00:00,136.318138969,28.2974764732,55.8427621713,0.0,12.3672932834,24.9413748627,99.7153533771,94.7424693474,4.9528840297,0.02
 07/11  05:00:00,134.49159384,28.5806983731,58.8318266074,1.94866855245,12.3672932834,24.9413748627,165.728106968,160.755222938,4.9528840297,0.02
 07/11  06:00:00,194.119907944,29.404495362,68.4345355943,0.0524956893968,24.7345865669,70.7195625826,132.26426892,122.338500861,9.90576805939,0.02
 07/11  07:00:00,236.479266153,30.2034172815,76.0052068211,0.0,37.1018798503,92.3937384068,109.011452231,99.085684172,9.90576805939,0.02
 07/11  08:00:00,255.504293802,30.8217638106,82.3686300933,0.0,37.1018798503,104.434947198,93.2479632643,83.3221952049,9.90576805939,0.02
 07/11  09:00:00,273.779439232,31.3805699046,88.0433460473,0.0,37.1018798503,116.476155989,88.152580583,69.6227982116,9.90576805939,8.62401431207
 07/11  10:00:00,275.597295541,31.7734206352,89.4678197082,0.0,37.1018798503,116.476155989,75.0794325558,65.1536644964,9.90576805939,0.02
 07/11  11:00:00,277.002764956,32.1814354658,90.4650024822,0.0,37.1018798503,116.476155989,79.4406501718,69.5148821124,9.90576805939,0.02
 07/11  12:00:00,269.361661606,32.8110489405,94.2360990082,0.0,37.1018798503,104.434947198,82.9077770269,64.3762965392,9.90576805939,8.62571242838
 07/11  13:00:00,282.632714611,33.3450853638,94.9313432319,0.0,37.1018798503,116.476155989,71.2049835931,61.2792155337,9.90576805939,0.02
 07/11  14:00:00,284.37017946,33.7706778236,96.2433824202,0.0,37.1018798503,116.476155989,78.2882265459,59.7544573641,9.90576805939,8.62800112244
 07/11  15:00:00,285.311942054,34.0256156281,96.9304667572,0.0,37.1018798503,116.476155989,68.2121561984,58.286388139,9.90576805939,0.02
 07/11  16:00:00,283.191655473,33.9024081478,94.9338786613,0.0,37.1018798503,116.476155989,72.7863626833,62.8605946239,9.90576805939,0.02
 07/11  17:00:00,280.339566378,33.6039574584,92.3813356188,0.0,37.1018798503,116.476155989,84.4285758202,65.9074096492,9.90576805939,8.61539811159
 07/11  18:00:00,170.664292816,28.3688105831,69.2069825122,0.0,24.7345865669,47.5788473902,62.8930835438,57.9201995141,4.9528840297,0.02
 07/11  19:00:00,167.215960321,28.1965739953,65.9308866964,0.0,24.7345865669,47.5788473902,68.0728835414,63.0999995117,4.9528840297,0.02
 07/11  20:00:00,159.063101163,28.6236399346,69.2112301267,0.0,12.3672932834,38.6892022431,80.020989992,77.0292595741,2.97173041782,0.02
 07/11  21:00:00,120.452210544,19.259472468,47.1470271855,0.0,12.3672932834,27.0668015668,58.7371304482,55.7454000304,2.97173041782,0.02
 07/11  22:00:00,112.172306205,22.9177091413,54.4288808457,0.0,4.12243109448,15.9888894789,73.8777760459,70.886045628,2.97173041782,0.02
 07/11  23:00:00,94.7389049636,17.6024944161,42.4655308425,0.0,4.12243109448,15.9888894789,56.7167168977,53.7249864798,2.97173041782,0.02
 07/11  24:00:00,108.438046885,22.4658408938,51.146489729,0.0,4.12243109448,15.9888894789,77.025297104,74.0335666861,2.97173041782,0.02
 07/12  01:00:00,91.2144746469,17.0860735619,39.4575213762,0.0,4.12243109448,15.9888894789,61.0825693792,58.0908389614,2.97173041782,0.02
 07/12  02:00:00,106.542151096,22.2506655379,49.4657692856,0.0,4.12243109448,15.9888894789,84.9364792719,81.9447488541,2.97173041782,0.02
 07/12  03:00:00,87.5915876698,16.2898608393,36.6566531463,0.0,4.12243109448,15.9888894789,58.714103892,55.7223734742,2.97173041782,0.02
 07/12  04:00:00,142.738216633,28.4050641512,62.1552520341,0.0,12.3672932834,24.9413748627,97.366262597,92.3933785673,4.9528840297,0.02
 07/12  05:00:00,135.954048807,28.5008362193,61.0452074004,1.27760470005,12.3672932834,24.9413748627,161.465384178,156.492500148,4.9528840297,0.02
 07/12  06:00:00,197.478918894,29.8353207057,71.1458587324,0.269357923134,24.7345865669,70.7195625826,124.597651127,114.671883067,9.90576805939,0.02
 07/12  07:00:00,235.722464096,30.2621990196,75.1896131704,0.0,37.1018798503,92.3937384068,97.3961167409,87.4703486815,9.90576805939,0.02
 07/12  08:00:00,248.319021715,30.4703625018,75.5347875581,0.0,37.1018798503,104.434947198,101.911502545,83.3862697737,9.90576805939,8.61946471231
 07/12  09:00:00,263.011770511,30.7190018067,77.9372961263,0.0,37.1018798503,116.476155989,89.9153788112,79.9896107519,9.90576805939,0.02
 07/12  10:00:00,265.997380533,31.0385191769,80.6027291816,0.0,37.1018798503,116.476155989,89.8134918516,71.2797574015,9.90576805939,8.62796639063
 07/12  11:00:00,268.652297491,31.344419127,82.9516302022,0.0,37.1018798503,116.476155989,73.5203879277,63.5946198683,9.90576805939,0.02
 07/12  12:00:00,256.776368325,31.5036462908,82.9581813486,0.0,37.1018798503,104.434947198,71.3721500523,61.4463819929,9.90576805939,0.02
 07/12  13:00:00,269.917347349,31.7193611266,83.8416854309,0.0,37.1018798503,116.476155989,78.6656479263,60.1304956525,9.90576805939,8.62938421435
