Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 07/12  14:00:00,273.066014033,31.9470575642,86.7628928735,0.0,37.1018798503,116.476155989,62.545582767,52.6198147076,9.90576805939,0.02
 07/12  15:00:00,277.09704632,32.1132145787,90.6278983903,0.0,37.1018798503,116.476155989,63.7932570795,45.2608750754,9.90576805939,8.6266139447
 07/12  16:00:00,276.156092024,32.2279909222,89.5727876175,0.0,37.1018798503,116.476155989,56.8987018625,46.9729338031,9.90576805939,0.02
 07/12  17:00:00,272.991771839,32.2037996375,86.4337307274,0.0,37.1018798503,116.476155989,62.6642461407,52.7384780813,9.90576805939,0.02
 07/12  18:00:00,168.507612997,28.2766378803,67.1424634405,0.0,24.7345865669,47.5788473902,54.4150044731,49.4421204434,4.9528840297,0.02
 07/12  19:00:00,165.88011796,28.1907387238,64.6008627112,0.0,24.7345865669,47.5788473902,62.1996856263,57.2268015966,4.9528840297,0.02
 07/12  20:00:00,154.061795902,28.4051422189,64.4284038202,0.0,12.3672932834,38.6892022431,75.7218393123,72.7301088945,2.97173041782,0.02
 07/12  21:00:00,111.816598287,17.3873190602,40.4351698725,0.0,12.3672932834,27.0668015668,59.7139623368,48.1373850104,2.97173041782,8.60484690861
 07/12  22:00:00,106.704316052,22.4084607989,49.4701382228,0.0,4.12243109448,15.9888894789,70.2579874401,67.2662570223,2.97173041782,0.02
 07/12  23:00:00,91.7389133466,17.344283989,39.7237489676,0.0,4.12243109448,15.9888894789,52.8367535416,49.8450231238,2.97173041782,0.02
 07/12  24:00:00,107.258787886,22.5519110362,49.881160023,0.0,4.12243109448,15.9888894789,70.132816765,67.1410863472,2.97173041782,0.02
 07/13  01:00:00,85.2857362656,15.4075779744,35.258890305,0.0,4.12243109448,15.9888894789,47.2644504,44.2727199822,2.97173041782,0.02
 07/13  02:00:00,101.896498384,21.2392774594,45.8573103909,0.0,4.12243109448,15.9888894789,64.8048127676,61.8130823498,2.97173041782,0.02
 07/13  03:00:00,84.944431793,15.8595101275,34.4398477293,0.0,4.12243109448,15.9888894789,53.2467599114,50.2550294936,2.97173041782,0.02
 07/13  04:00:00,140.276545378,27.8671257614,60.2315190085,0.0,12.3672932834,24.9413748627,81.9060567876,76.9331727579,4.9528840297,0.02
 07/13  05:00:00,140.890340299,29.0864132794,64.6597032995,2.01382315962,12.3672932834,24.9413748627,135.487500044,130.514616014,4.9528840297,0.02
 07/13  06:00:00,200.664925899,29.5065306375,74.6397027318,0.290311005187,24.7345865669,70.7195625826,100.81582867,90.8900606103,9.90576805939,0.02
 07/13  07:00:00,240.058504807,30.3204078595,79.4674540154,0.0,37.1018798503,92.3937384068,76.5878158789,66.6620478195,9.90576805939,0.02
 07/13  08:00:00,255.066811007,30.6526876536,82.1002338535,0.0,37.1018798503,104.434947198,70.3612757478,60.4355076884,9.90576805939,0.02
 07/13  09:00:00,269.455295842,30.9805946827,84.1191735137,0.0,37.1018798503,116.476155989,76.5548252922,58.0251624907,9.90576805939,8.62389474216
 07/13  10:00:00,273.463566517,31.4313612092,87.6761614027,0.0,37.1018798503,116.476155989,61.2074235057,51.2816554463,9.90576805939,0.02
 07/13  11:00:00,276.910761989,31.8433406511,90.7111137815,0.0,37.1018798503,116.476155989,53.5436730939,43.6179050345,9.90576805939,0.02
 07/13  12:00:00,266.584454841,32.2529031453,92.0170275771,0.0,37.1018798503,104.434947198,56.494709909,37.9635819393,9.90576805939,8.62535991026
 07/13  13:00:00,281.621880057,32.6746352443,94.5909779396,0.0,37.1018798503,116.476155989,42.3700440657,32.4442760063,9.90576805939,0.02
 07/13  14:00:00,284.951929665,33.1567911431,97.4390143493,0.0,37.1018798503,116.476155989,48.1838199598,29.6501748267,9.90576805939,8.6278770737
 07/13  15:00:00,284.360948209,33.5234601971,96.4816408631,0.0,37.1018798503,116.476155989,45.5460468308,35.6202787714,9.90576805939,0.02
 07/13  16:00:00,283.82138933,33.7702238441,95.6958130756,0.0,37.1018798503,116.476155989,48.2795476715,38.3537796121,9.90576805939,0.02
 07/13  17:00:00,282.504618899,33.8186986393,94.3316395081,0.0,37.1018798503,116.476155989,58.3213705294,39.8002463647,9.90576805939,8.61535610533
 07/13  18:00:00,172.268021879,28.3731661918,70.8063525026,0.0,24.7345865669,47.5788473902,51.5267055318,46.5538215021,4.9528840297,0.02
 07/13  19:00:00,169.739706802,28.2016477819,68.4495612503,0.0,24.7345865669,47.5788473902,61.3423437393,56.3694597096,4.9528840297,0.02
 07/13  20:00:00,159.071030739,28.6262774099,69.2165259453,0.0,12.3672932834,38.6892022431,75.204727709,72.2129972912,2.97173041782,0.02
 07/13  21:00:00,120.115998166,19.367060146,46.7032295269,0.0,12.3672932834,27.0668015668,55.4819989541,52.4902685363,2.97173041782,0.02
 07/13  22:00:00,111.794045109,22.9177091413,54.0506199967,0.0,4.12243109448,15.9888894789,69.0347097631,66.0429793453,2.97173041782,0.02
 07/13  23:00:00,93.089564433,17.3155939415,41.1030910348,0.0,4.12243109448,15.9888894789,53.8094401487,50.8177097309,2.97173041782,0.02
 07/13  24:00:00,107.931115928,22.4658408938,50.6395590219,0.0,4.12243109448,15.9888894789,74.014553391,71.0228229732,2.97173041782,0.02
 07/14  01:00:00,89.1074992337,16.4620011241,38.0004247381,0.0,4.12243109448,15.9888894789,55.2566436591,52.2649132413,2.97173041782,0.02
 07/14  02:00:00,106.513547438,22.4658408938,49.221990521,0.0,4.12243109448,15.9888894789,79.2835366556,76.2918062378,2.97173041782,0.02
 07/14  03:00:00,82.890081535,15.1493675473,33.1214466429,0.0,4.12243109448,15.9888894789,52.5820942443,49.5903638265,2.97173041782,0.02
 07/14  04:00:00,142.304045313,28.2974764732,61.8286686434,0.0,12.3672932834,24.9413748627,95.9760423695,91.0031583398,4.9528840297,0.02
 07/14  05:00:00,137.381998712,28.7226136067,61.8848661057,1.64411876482,12.3672932834,24.9413748627,153.301715684,148.328831654,4.9528840297,0.02
 07/14  06:00:00,198.869417241,29.565039317,73.0412135355,0.034783108439,24.7345865669,70.7195625826,114.268126724,104.342358664,9.90576805939,0.02
 07/14  07:00:00,240.742866194,30.5307511054,79.9414675949,0.0,37.1018798503,92.3937384068,83.1998949516,73.2741268923,9.90576805939,0.02
 07/14  08:00:00,257.117618756,31.082903071,83.7208288149,0.0,37.1018798503,104.434947198,77.6247004814,59.0992407825,9.90576805939,8.61969163946
 07/14  09:00:00,273.011074299,31.5633728878,87.0922440654,0.0,37.1018798503,116.476155989,61.9292652964,52.003497237,9.90576805939,0.02
 07/14  10:00:00,276.716287006,31.9319165057,90.428257485,0.0,37.1018798503,116.476155989,52.9950166164,43.069248557,9.90576805939,0.02
 07/14  11:00:00,280.211047168,32.2371919887,93.617596133,0.0,37.1018798503,116.476155989,55.0927856999,36.5578332296,9.90576805939,8.62918441093
 07/14  12:00:00,272.189859895,32.7636132114,97.1117255564,0.0,37.1018798503,104.434947198,40.6128752895,30.6871072301,9.90576805939,0.02
 07/14  13:00:00,286.529320849,33.252532299,98.9204772607,0.0,37.1018798503,116.476155989,46.997797877,28.4628467154,9.90576805939,8.62918310213
 07/14  14:00:00,287.777504098,33.6662419907,99.7552168306,0.0,37.1018798503,116.476155989,36.2939668391,26.3681987797,9.90576805939,0.02
 07/14  15:00:00,289.349192616,34.0740816453,100.919197326,0.0,37.1018798503,116.476155989,31.7770611358,21.8512930764,9.90576805939,0.02
 07/14  16:00:00,288.714909312,34.2888743942,100.070703993,0.0,37.1018798503,116.476155989,37.6886878511,19.1605211654,9.90576805939,8.62239862627
 07/14  17:00:00,285.739313473,34.2325071799,97.1525758914,0.0,37.1018798503,116.476155989,34.1368232958,24.2110552364,9.90576805939,0.02
 07/14  18:00:00,171.544081369,28.3750312874,70.0805437423,0.0,24.7345865669,47.5788473902,43.988496403,39.0156123733,4.9528840297,0.02
 07/14  19:00:00,167.608141383,28.2048792213,66.3147510704,0.0,24.7345865669,47.5788473902,56.0966981829,51.1238141532,4.9528840297,0.02
 07/14  20:00:00,156.337774028,28.6278787556,66.4816509109,0.0,12.3672932834,38.6892022431,70.6759334708,67.684203053,2.97173041782,0.02
 07/14  21:00:00,118.44208054,19.367060146,45.0293017877,0.0,12.3672932834,27.0668015668,54.415805173,51.4240747552,2.97173041782,0.02
 07/14  22:00:00,109.987767085,22.9535717006,52.2084783863,0.0,4.12243109448,15.9888894789,69.8907817236,66.8990513057,2.97173041782,0.02
 07/14  23:00:00,93.1455385528,17.6024944161,40.8721636498,0.0,4.12243109448,15.9888894789,55.3763094365,52.3845790187,2.97173041782,0.02
 07/14  24:00:00,105.325818029,22.3797707515,48.1203302775,0.0,4.12243109448,15.9888894789,85.7259259333,74.1524227522,2.97173041782,8.60177276329
 07/15  01:00:00,85.7920945928,16.1177205546,35.0292998147,0.0,4.12243109448,15.9888894789,58.109806973,55.1180765552,2.97173041782,0.02
 07/15  02:00:00,102.742587536,21.5835580289,46.3591188527,0.0,4.12243109448,15.9888894789,78.4830695786,75.4913391608,2.97173041782,0.02
 07/15  03:00:00,82.5273735675,15.1493675473,32.7587380778,0.0,4.12243109448,15.9888894789,54.2175287175,51.2257982997,2.97173041782,0.02
 07/15  04:00:00,119.0195152,27.5443627275,56.4317591292,0.0,4.12243109448,16.0517297156,103.189402605,100.197672188,2.97173041782,0.02
 07/15  05:00:00,110.899806088,27.3291873716,55.5747254432,0.0,4.12243109448,16.0517297156,105.539276199,102.547545781,2.97173041782,0.02
 07/15  06:00:00,144.852440879,29.0505902189,71.2993825952,0.0,4.12243109448,39.6058045677,81.2039669514,78.2122365336,2.97173041782,0.02
 07/15  07:00:00,183.844649332,29.0719271145,74.7821551716,1.49589938822,12.3672932834,65.3531420225,114.094588263,109.121704234,4.9528840297,0.02
 07/15  08:00:00,186.575570832,29.0707209103,75.7572745817,0.362079096028,12.3672932834,68.2430321324,103.784520086,98.8116360564,4.9528840297,0.02
 07/15  09:00:00,216.301542085,29.1438410216,76.5470193833,0.208332892544,16.4897243779,93.1370602926,96.6039403202,88.6593258727,7.92461444751,0.02
 07/15  10:00:00,217.75880431,29.2142809377,78.0413712139,0.100695752316,16.4897243779,93.1370602926,88.19492316,80.2503087125,7.92461444751,0.02
 07/15  11:00:00,222.6966419,29.3304698922,82.9460845512,0.017618804411,16.4897243779,93.1370602926,77.3017165603,69.3571021128,7.92461444751,0.02
 07/15  12:00:00,215.239281018,29.4809241839,84.5075028594,0.0,16.4897243779,83.9857416113,80.7808827076,64.2468197489,7.92461444751,8.60944851118
 07/15  13:00:00,216.044179394,29.6297608891,85.1635914383,0.0,16.4897243779,83.9857416113,73.7440359248,65.7994214773,7.92461444751,0.02
 07/15  14:00:00,215.143877416,29.627526799,84.2655780227,0.0,16.4897243779,83.9857416113,75.2694742082,67.3248597606,7.92461444751,0.02
 07/15  15:00:00,193.752969875,29.0505902189,80.9085014773,0.0,12.3672932834,70.6512738906,39.5445626294,34.5716785997,4.9528840297,0.02
 07/15  16:00:00,194.001309205,29.0505902189,81.1568338983,0.0,12.3672932834,70.6512738906,40.9256961077,35.9528120781,4.9528840297,0.02
 07/15  17:00:00,181.277704923,29.0505902189,80.9567260314,0.0,12.3672932834,58.1284167478,46.2662568804,41.2933728507,4.9528840297,0.02
 07/15  18:00:00,135.719996126,28.1898887953,69.4472068328,0.0,12.3672932834,24.9413748627,70.1537985764,65.1809145467,4.9528840297,0.02
 07/15  19:00:00,136.679464423,28.6202395071,69.9763243973,0.0,12.3672932834,24.9413748627,79.5253702289,74.5524861992,4.9528840297,0.02
 07/15  20:00:00,122.655929437,27.7236755241,62.2380273728,0.0,4.12243109448,16.0517297156,91.1416832221,88.1499528043,2.97173041782,0.02
 07/15  21:00:00,89.2188777638,15.9455163642,38.6540936457,0.0,4.12243109448,15.9888894789,52.3707949352,49.3790645174,2.97173041782,0.02
 07/15  22:00:00,104.632739394,21.5835580289,48.2492709588,0.0,4.12243109448,15.9888894789,77.7612419983,74.7695115805,2.97173041782,0.02
 07/15  23:00:00,84.978340657,15.2354376897,35.1236351482,0.0,4.12243109448,15.9888894789,54.5333603696,51.5416299518,2.97173041782,0.02
 07/15  24:00:00,103.124855556,21.368382673,46.9565624046,0.0,4.12243109448,15.9888894789,81.2541099288,78.262379511,2.97173041782,0.02
 07/16  01:00:00,82.9641533395,15.4075779744,34.9985230587,0.0,2.06121554724,15.9888894789,59.0366252515,56.0448948336,2.97173041782,0.02
 07/16  02:00:00,100.582542836,21.368382673,46.4754651934,0.0,2.06121554724,15.9888894789,91.4565268918,79.8830172738,2.97173041782,8.60177920019
 07/16  03:00:00,74.703691866,13.2126615327,28.9845902036,0.0,2.06121554724,15.9888894789,50.7079123702,47.7161819524,2.97173041782,0.02
 07/16  04:00:00,93.3734292976,19.8405737403,40.8199668073,0.0,2.06121554724,15.9888894789,79.4738660111,76.4821355933,2.97173041782,0.02
 07/16  05:00:00,69.0233935957,13.4995620073,30.0648916288,0.0,2.06121554724,15.9888894789,52.2797018124,49.2879713945,2.97173041782,0.02
 07/16  06:00:00,88.6254366643,22.702597691,47.2275321063,0.0,2.06121554724,15.9888894789,94.072570026,91.0808396082,2.97173041782,0.02
 07/16  07:00:00,76.3127682276,18.3342184375,39.4122734277,0.0,2.06121554724,15.9888894789,72.7122826324,69.7205522146,2.97173041782,0.02
 07/16  08:00:00,126.533219665,23.864544613,56.1648152953,0.0,4.12243109448,41.7362269337,80.8906701708,75.9177861411,4.9528840297,0.02
 07/16  09:00:00,111.35923644,19.0227795765,45.9616275942,0.0,4.12243109448,41.7362269337,57.4224566129,52.4495725832,4.9528840297,0.02
 07/16  10:00:00,130.895939722,24.2088251825,60.1832548631,0.0,4.12243109448,41.7362269337,66.9645108177,61.991626788,4.9528840297,0.02
 07/16  11:00:00,115.516001565,19.2809900036,49.8601823583,0.0,4.12243109448,41.7362269337,48.3602407911,43.3873567614,4.9528840297,0.02
 07/16  12:00:00,135.305243192,24.2088251825,64.5925583851,0.0,4.12243109448,41.7362269337,55.429911608,50.4570275783,4.9528840297,0.02
 07/16  13:00:00,118.323366351,19.3680591173,52.5804780699,0.0,4.12243109448,41.7362269337,42.7249363645,37.7520523348,4.9528840297,0.02
 07/16  14:00:00,136.040399967,24.211142671,65.3253976981,0.0,4.12243109448,41.7362269337,52.1064573644,47.1335733347,4.9528840297,0.02
 07/16  15:00:00,117.861053509,19.3753612957,52.1108630651,0.0,4.12243109448,41.7362269337,43.2216180752,38.2487340455,4.9528840297,0.02
 07/16  16:00:00,118.846078123,24.2149853142,64.9849255236,0.0,4.12243109448,24.8785346261,53.1070453588,48.1341613291,4.9528840297,0.02
 07/16  17:00:00,89.869255564,19.3719266074,51.9310528052,0.0,2.06121554724,15.9888894789,47.0726019056,44.0808714878,2.97173041782,0.02
 07/16  18:00:00,105.746690488,24.209438983,62.8419449002,0.0,2.06121554724,15.9888894789,67.1233971441,64.1316667262,2.97173041782,0.02
 07/16  19:00:00,80.8348593527,17.6024944161,44.7177009399,0.0,2.06121554724,15.9888894789,52.5303972869,49.538666869,2.97173041782,0.02
 07/16  20:00:00,109.886043136,23.2404721752,56.2302370806,0.0,2.06121554724,15.9888894789,70.7016090891,67.7098786713,2.97173041782,0.02
 07/16  21:00:00,89.7408990841,17.1721437043,39.959091344,0.0,2.06121554724,15.9888894789,55.1530038515,52.1612734337,2.97173041782,0.02
 07/16  22:00:00,106.732554551,22.0999788831,51.8938811625,0.0,2.06121554724,15.9888894789,69.5868745286,66.5951441108,2.97173041782,0.02
 07/16  23:00:00,82.1874844745,15.0632974049,34.5661351577,0.0,2.06121554724,15.9888894789,48.3545470214,45.3628166036,2.97173041782,0.02
 07/16  24:00:00,104.920964287,21.7987333848,50.3835363362,0.0,2.06121554724,15.9888894789,70.1214942047,67.1297637868,2.97173041782,0.02
 07/17  01:00:00,87.54724424,15.5797182591,37.3482584968,0.0,4.12243109448,15.9888894789,47.1595609406,44.1678305228,2.97173041782,0.02
 07/17  02:00:00,105.102052413,21.5835580289,48.7185842409,0.0,4.12243109448,15.9888894789,65.9144824153,62.9227519975,2.97173041782,0.02
 07/17  03:00:00,84.1090931282,15.1493675473,34.3404580187,0.0,4.12243109448,15.9888894789,49.0026210478,46.01089063,2.97173041782,0.02
 07/17  04:00:00,140.886687841,27.8671257614,60.8416616579,0.0,12.3672932834,24.9413748627,85.1074977738,80.1346137441,4.9528840297,0.02
 07/17  05:00:00,142.476778143,28.7805474999,64.6509452592,3.9148849166,12.3672932834,24.9413748627,143.685561338,138.712677309,4.9528840297,0.02
 07/17  06:00:00,201.455694709,29.2212073863,75.3698794562,0.636226347911,24.7345865669,70.7195625826,105.215319739,95.2895516794,9.90576805939,0.02
 07/17  07:00:00,242.225251805,29.7246915615,82.2299183137,0.0,37.1018798503,92.3937384068,83.7224711595,65.2112393204,9.90576805939,8.60546377968
 07/17  08:00:00,260.378275919,30.2573778579,87.8070583748,0.0,37.1018798503,104.434947198,56.6305458821,46.7047778227,9.90576805939,0.02
 07/17  09:00:00,279.540889101,30.803213726,94.3822000204,0.0,37.1018798503,116.476155989,42.8464333162,32.9206652568,9.90576805939,0.02
 07/17  10:00:00,284.804075084,31.2421575791,99.2058104556,0.0,37.1018798503,116.476155989,46.4825152253,27.950089506,9.90576805939,8.62665765998
 07/17  11:00:00,287.601345454,31.6790096288,101.56610629,0.0,37.1018798503,116.476155989,42.3405865107,32.4148184513,9.90576805939,0.02
 07/17  12:00:00,280.154762165,32.3296294093,105.510589638,0.0,37.1018798503,104.434947198,40.5848953838,30.6591273244,9.90576805939,0.02
 07/17  13:00:00,295.888076724,32.9939556484,108.537863506,0.0,37.1018798503,116.476155989,42.2844778833,23.7496369116,9.90576805939,8.62907291223
 07/17  14:00:00,300.103986972,33.504230436,112.243693886,0.0,37.1018798503,116.476155989,27.0332853452,17.1075172858,9.90576805939,0.02
 07/17  15:00:00,303.334188372,33.90241476,115.075862354,0.0,37.1018798503,116.476155989,30.1601866596,11.6281026871,9.90576805939,8.62631591311
 07/17  16:00:00,302.87923015,34.1298424446,114.394093327,0.0,37.1018798503,116.476155989,18.8950532248,8.96928516536,9.90576805939,0.02
 07/17  17:00:00,299.466700233,33.9680762362,111.144383579,0.0,37.1018798503,116.476155989,19.2268317263,9.30106366692,9.90576805939,0.02
 07/17  18:00:00,180.099968165,28.3836897103,78.6277670812,0.0,24.7345865669,47.5788473902,24.5016549579,19.5287709282,4.9528840297,0.02
 07/17  19:00:00,177.677084136,28.2180145616,76.3705533298,0.0,24.7345865669,47.5788473902,28.0707223895,23.0978383598,4.9528840297,0.02
 07/17  20:00:00,170.273379586,28.646066935,78.0498966592,0.0,12.3672932834,38.6892022431,44.759283749,33.1800471821,2.97173041782,8.60750614907
 07/17  21:00:00,128.051565641,20.2497538518,53.7302923285,0.0,12.3672932834,27.0668015668,33.0455371902,30.0538067724,2.97173041782,0.02
 07/17  22:00:00,106.939521718,19.6898231798,52.5272068982,0.0,4.12243109448,15.9888894789,32.7068761041,29.7151456863,2.97173041782,0.02
 07/17  23:00:00,111.24213232,21.9063210628,54.5359013957,0.0,4.12243109448,15.9888894789,38.5540673841,35.5623369662,2.97173041782,0.02
 07/17  24:00:00,98.9029231329,18.3771896031,45.8290480621,0.0,4.12243109448,15.9888894789,34.9184001454,31.9266697276,2.97173041782,0.02
 07/18  01:00:00,108.198139254,21.7270082662,51.6712212362,0.0,4.12243109448,15.9888894789,45.6269484152,42.6352179973,2.97173041782,0.02
 07/18  02:00:00,95.4851014394,18.0544265692,42.7339894985,0.0,4.12243109448,15.9888894789,40.9197788497,37.9280484319,2.97173041782,0.02
 07/18  03:00:00,106.844783854,21.7126632425,50.3322109025,0.0,4.12243109448,15.9888894789,53.6734029318,50.681672514,2.97173041782,0.02
 07/18  04:00:00,145.909761443,28.4050641512,65.3267974008,0.0,12.3672932834,24.9413748627,62.5457813554,57.5728973257,4.9528840297,0.02
 07/18  05:00:00,139.485014713,28.761778228,63.9812528467,1.61158375351,12.3672932834,24.9413748627,121.884765306,116.911881276,4.9528840297,0.02
 07/18  06:00:00,203.844989989,29.5642101337,78.0136014391,0.0387975300831,24.7345865669,70.7195625826,87.2651235949,77.3393555355,9.90576805939,0.02
 07/18  07:00:00,245.765987197,30.3780455738,85.1173055029,0.0,37.1018798503,92.3937384068,61.1782695089,51.2525014495,9.90576805939,0.02
 07/18  08:00:00,262.259186047,30.910894116,89.0344075836,0.0,37.1018798503,104.434947198,46.0213795466,36.0956114872,9.90576805939,0.02
 07/18  09:00:00,279.715900886,31.4180561818,93.9423445836,0.0,37.1018798503,116.476155989,40.2739122777,21.7444828902,9.90576805939,8.62366132812
 07/18  10:00:00,285.407751776,31.9098854657,99.1418339941,0.0,37.1018798503,116.476155989,22.7654278893,12.8396598299,9.90576805939,0.02
 07/18  11:00:00,280.039596363,32.2306398362,93.4526533353,0.0,37.1018798503,116.476155989,30.8809775614,20.955209502,9.90576805939,0.02
 07/18  12:00:00,270.555680191,32.7350376228,95.5061507631,0.0,37.1018798503,104.434947198,51.2234571595,32.6923576878,9.90576805939,8.62533141231
 07/18  13:00:00,289.444424092,33.3255412388,101.762623135,0.0,37.1018798503,116.476155989,41.1708364075,31.2450683482,9.90576805939,0.02
 07/18  14:00:00,291.436094619,33.8372682178,103.24272737,0.0,37.1018798503,116.476155989,51.0757409474,32.5423599807,9.90576805939,8.62761290728
 07/18  15:00:00,293.195771078,34.2088446371,104.631091617,0.0,37.1018798503,116.476155989,38.6098030438,28.6840349844,9.90576805939,0.02
 07/18  16:00:00,293.249654553,34.14388328,104.750425412,0.0,37.1018798503,116.476155989,35.8694126643,25.9436446049,9.90576805939,0.02
 07/18  17:00:00,291.446752235,34.0157389172,103.076746424,0.0,37.1018798503,116.476155989,44.214328935,25.6933464756,9.90576805939,8.6152144
 07/18  18:00:00,176.294509361,28.375245063,74.8307686339,0.0,24.7345865669,47.5788473902,39.6857942148,34.7129101851,4.9528840297,0.02
 07/18  19:00:00,172.918450526,28.2064153336,71.6235414526,0.0,24.7345865669,47.5788473902,54.1899218047,49.217037775,4.9528840297,0.02
 07/18  20:00:00,164.271434498,28.6307679435,72.0632753624,0.0,12.3672932834,38.6892022431,75.8215076453,72.8297772275,2.97173041782,0.02
 07/18  21:00:00,120.806774942,19.367060146,47.3940076948,0.0,12.3672932834,27.0668015668,59.2165543754,56.2248239576,2.97173041782,0.02
 07/18  22:00:00,111.775561051,23.0252968192,53.9245483966,0.0,4.12243109448,15.9888894789,75.9517256903,72.9599952725,2.97173041782,0.02
 07/18  23:00:00,92.0035029119,17.3155939415,40.0170296482,0.0,4.12243109448,15.9888894789,60.3136551832,57.3219247654,2.97173041782,0.02
 07/18  24:00:00,104.373168887,22.4658408938,47.0816121148,0.0,4.12243109448,15.9888894789,81.6096381574,78.6179077396,2.97173041782,0.02
 07/19  01:00:00,85.1224629429,16.4620011241,34.0153885749,0.0,4.12243109448,15.9888894789,60.1197501821,57.1280197643,2.97173041782,0.02
 07/19  02:00:00,100.321622042,22.4658408938,43.0300652529,0.0,4.12243109448,15.9888894789,88.3961328997,85.4044024819,2.97173041782,0.02
 07/19  03:00:00,77.3456470991,14.9772272626,27.7491526184,0.0,4.12243109448,15.9888894789,56.6536430069,53.6619125891,2.97173041782,0.02
 07/19  04:00:00,132.861536655,28.2974764732,52.3861601115,0.0,12.3672932834,24.9413748627,98.8233688589,93.8504848292,4.9528840297,0.02
 07/19  05:00:00,128.202879007,28.4665695857,52.9829111552,1.62299815633,12.3672932834,24.9413748627,164.183926388,159.211042358,4.9528840297,0.02
 07/19  06:00:00,187.580512006,29.7729303333,61.3206756174,0.258524901285,24.7345865669,70.7195625826,130.743964795,120.818196736,9.90576805939,0.02
 07/19  07:00:00,230.033801594,30.4442049836,69.3189512002,0.0,37.1018798503,92.3937384068,108.776410425,98.8506423656,9.90576805939,0.02
 07/19  08:00:00,252.524374847,31.0531867935,79.1573225082,0.0,37.1018798503,104.434947198,107.590824328,89.0641612332,9.90576805939,8.62089503534
 07/19  09:00:00,270.189135066,31.5431414007,84.2905464543,0.0,37.1018798503,116.476155989,89.3106782818,79.3849102224,9.90576805939,0.02
 07/19  10:00:00,273.111206385,31.9333592043,86.8217450836,0.0,37.1018798503,116.476155989,87.5580271938,77.6322591344,9.90576805939,0.02
 07/19  11:00:00,276.615528899,32.3391131551,89.9201800977,0.0,37.1018798503,116.476155989,93.2073724257,74.6727312207,9.90576805939,8.62887314569
 07/19  12:00:00,268.540941764,32.9308784303,93.2955538188,0.0,37.1018798503,104.434947198,80.2213774686,70.2956094092,9.90576805939,0.02
 07/19  13:00:00,284.898899003,33.498942837,97.0436640215,0.0,37.1018798503,116.476155989,83.4586695526,64.9239413249,9.90576805939,8.62896016823
 07/19  14:00:00,288.919708951,33.925358732,100.638320117,0.0,37.1018798503,116.476155989,55.5344979893,45.6087299299,9.90576805939,0.02
 07/19  15:00:00,288.418433774,34.2957243515,99.7668098049,0.0,37.1018798503,116.476155989,45.9754330764,36.049665017,9.90576805939,0.02
 07/19  16:00:00,288.753367587,34.6181357961,99.7799147376,0.0,37.1018798503,116.476155989,61.3457778552,42.8175126606,9.90576805939,8.62249713519
 07/19  17:00:00,286.864610194,34.6212205551,97.8891677548,0.0,37.1018798503,116.476155989,53.1832230172,43.2574549578,9.90576805939,0.02
 07/19  18:00:00,174.426594668,28.4685663323,72.8695257747,0.0,24.7345865669,47.5788473902,54.6164623887,49.6435783591,4.9528840297,0.02
 07/19  19:00:00,171.152428208,28.2153192774,69.8486016479,0.0,24.7345865669,47.5788473902,64.7735500566,59.8006660269,4.9528840297,0.02
 07/19  20:00:00,161.431783499,28.6385790484,69.2157972611,0.0,12.3672932834,38.6892022431,78.0144156841,75.0226852662,2.97173041782,0.02
 07/19  21:00:00,120.460714561,19.367060146,47.0479379551,0.0,12.3672932834,27.0668015668,58.5020791754,55.5103487576,2.97173041782,0.02
 07/19  22:00:00,112.802155272,23.1113669616,54.8650715272,0.0,4.12243109448,15.9888894789,75.1088509348,72.117120517,2.97173041782,0.02
 07/19  23:00:00,91.9572859926,17.3155939415,39.9708117794,0.0,4.12243109448,15.9888894789,60.3769791461,57.3852487283,2.97173041782,0.02
 07/19  24:00:00,105.531455751,22.6092911311,48.0964478203,0.0,4.12243109448,15.9888894789,91.4486178658,79.8757066411,2.97173041782,8.60118080691
 07/20  01:00:00,84.1473200399,15.6657884015,33.8622636927,0.0,4.12243109448,15.9888894789,55.2111684535,52.2194380357,2.97173041782,0.02
 07/20  02:00:00,101.179624783,21.6696281713,44.7100861476,0.0,4.12243109448,15.9888894789,83.966562782,80.9748323642,2.97173041782,0.02
 07/20  03:00:00,80.6647413264,15.1924026185,30.8530709569,0.0,4.12243109448,15.9888894789,61.3333670242,58.3416366064,2.97173041782,0.02
 07/20  04:00:00,131.165522829,27.5443627275,51.4432596144,0.0,12.3672932834,24.9413748627,99.2513060317,94.278422002,4.9528840297,0.02
 07/20  05:00:00,135.912997892,29.0708924725,60.2245923043,1.48711269902,12.3672932834,24.9413748627,163.981478621,159.008594591,4.9528840297,0.02
 07/20  06:00:00,194.542609815,29.5429913422,68.721599311,0.0496378035813,24.7345865669,70.7195625826,130.483982525,120.558214466,9.90576805939,0.02
 07/20  07:00:00,238.799311942,30.5577088668,77.970965305,0.0,37.1018798503,92.3937384068,99.1228906246,89.1971225652,9.90576805939,0.02
 07/20  08:00:00,258.838335131,31.1631501616,85.3613238525,0.0,37.1018798503,104.434947198,77.7509224815,67.8251544221,9.90576805939,0.02
 07/20  09:00:00,276.656383068,31.4915747176,90.8092992571,0.0,37.1018798503,116.476155989,62.5879683118,52.6622002524,9.90576805939,0.02
 07/20  10:00:00,283.26761293,31.7135998741,97.1979796798,0.0,37.1018798503,116.476155989,50.8444087703,32.3110749766,9.90576805939,8.62756573432
 07/20  11:00:00,290.770593981,32.2781697264,104.136162765,0.0,37.1018798503,116.476155989,23.3125345087,13.3867664493,9.90576805939,0.02
 07/20  12:00:00,284.38706575,32.8190962935,109.253434845,0.0,37.1018798503,104.434947198,25.003663993,6.47288552711,9.90576805939,8.62501040646
 07/20  13:00:00,283.223237056,32.9536968499,95.9133167213,0.0,37.1018798503,116.476155989,24.5936822683,14.6679142089,9.90576805939,0.02
 07/20  14:00:00,275.438815153,32.6137328996,88.4689824978,0.0,37.1018798503,116.476155989,41.9738343116,32.0480662522,9.90576805939,0.02
 07/20  15:00:00,280.956310216,32.5225176828,94.0779509549,0.0,37.1018798503,116.476155989,34.7917842707,16.2598706944,9.90576805939,8.62614551688
 07/20  16:00:00,285.543559342,32.7503684561,98.4378776643,0.0,37.1018798503,116.476155989,18.0967468144,8.17097875501,9.90576805939,0.02
 07/20  17:00:00,284.228319594,32.482748211,97.391311818,0.0,37.1018798503,116.476155989,21.9792095408,12.0534414814,9.90576805939,0.02
 07/20  18:00:00,172.54024343,28.2773998538,71.1743242032,0.0,24.7345865669,47.5788473902,35.8351652474,22.2763355525,4.9528840297,8.6059456652
 07/20  19:00:00,170.920874426,28.1920282628,69.6403429642,0.0,24.7345865669,47.5788473902,27.1204627338,22.1475787041,4.9528840297,0.02
 07/20  20:00:00,162.47325815,28.5135745331,70.3822952729,0.0,12.3672932834,38.6892022431,44.3223284592,41.3305980414,2.97173041782,0.02
 07/20  21:00:00,119.612221932,19.259472468,46.3070460335,0.0,12.3672932834,27.0668015668,48.5976907139,45.6059602961,2.97173041782,0.02
 07/20  22:00:00,108.469891149,22.6379811786,51.006194547,0.0,4.12243109448,15.9888894789,69.4991917371,66.5074613192,2.97173041782,0.02
 07/20  23:00:00,93.3163704224,17.5164242737,41.1290672456,0.0,4.12243109448,15.9888894789,50.5540312357,47.5623008179,2.97173041782,0.02
 07/20  24:00:00,109.431172621,22.7240513209,51.8814058476,0.0,4.12243109448,15.9888894789,63.7576179665,60.7658875486,2.97173041782,0.02
 07/21  01:00:00,91.4531230846,17.1721437043,39.6101004768,0.0,4.12243109448,15.9888894789,48.6966245406,45.7048941228,2.97173041782,0.02
 07/21  02:00:00,104.321806503,21.5835580289,47.9383391022,0.0,4.12243109448,15.9888894789,65.4710209962,62.4792905784,2.97173041782,0.02
 07/21  03:00:00,85.1465753131,15.8595101275,34.641992319,0.0,4.12243109448,15.9888894789,53.2529034564,50.2611730386,2.97173041782,0.02
 07/21  04:00:00,139.803146481,27.8671257614,59.7581210945,0.0,12.3672932834,24.9413748627,87.751239842,82.7783558123,4.9528840297,0.02
 07/21  05:00:00,140.098358165,29.0990966173,63.9608783461,1.90798354295,12.3672932834,24.9413748627,152.054273431,147.081389402,4.9528840297,0.02
 07/21  06:00:00,197.15250562,29.5033359587,71.2698252123,0.15096374975,24.7345865669,70.7195625826,119.557936063,109.632168004,9.90576805939,0.02
 07/21  07:00:00,237.527088466,30.3446163314,76.9118350078,0.0,37.1018798503,92.3937384068,96.4103086304,86.484540571,9.90576805939,0.02
 07/21  08:00:00,256.865575735,30.8795335738,83.6721406378,0.0,37.1018798503,104.434947198,83.0750260219,64.5492803869,9.90576805939,8.6199775756
 07/21  09:00:00,277.582954604,31.4690723006,91.7584496581,0.0,37.1018798503,116.476155989,47.330476965,37.4047089057,9.90576805939,0.02
 07/21  10:00:00,284.161651438,31.7646284948,98.0409621806,0.0,37.1018798503,116.476155989,26.587170271,16.6614022116,9.90576805939,0.02
 07/21  11:00:00,289.675303411,32.2850604942,103.033963727,0.0,37.1018798503,116.476155989,27.1258179135,8.59125592769,9.90576805939,8.62879392638
 07/21  12:00:00,284.124767789,32.9174582452,108.892834406,0.0,37.1018798503,104.434947198,15.1960839435,5.27031588412,9.90576805939,0.02
 07/21  13:00:00,293.198450451,33.3646856381,105.477470194,0.0,37.1018798503,116.476155989,17.7956929073,7.86992484788,9.90576805939,0.02
 07/21  14:00:00,283.011712691,33.4753637405,95.1803161084,0.0,37.1018798503,116.476155989,45.9027901069,27.3695818451,9.90576805939,8.62744020237
 07/21  15:00:00,278.905886776,33.6179876243,90.9320398598,0.0,37.1018798503,116.476155989,52.8406088521,42.9148407927,9.90576805939,0.02
 07/21  16:00:00,280.146877332,33.48052653,92.3109914091,0.0,37.1018798503,116.476155989,59.2894173181,40.7611744498,9.90576805939,8.62247480899
 07/21  17:00:00,281.800751464,33.5772636834,93.8692746371,0.0,37.1018798503,116.476155989,46.0264617631,36.1006937037,9.90576805939,0.02
 07/21  18:00:00,173.285720627,28.3702830386,71.8269440111,0.0,24.7345865669,47.5788473902,43.025693348,38.0528093183,4.9528840297,0.02
 07/21  19:00:00,172.276974261,28.1987810305,70.989695607,0.0,24.7345865669,47.5788473902,47.0716174924,42.0987334627,4.9528840297,0.02
 07/21  20:00:00,162.885204385,28.6253789916,70.682428167,0.0,12.3672932834,38.6892022431,58.8010258755,55.8092954576,2.97173041782,0.02
 07/21  21:00:00,120.207022272,19.367060146,46.7942512792,0.0,12.3672932834,27.0668015668,48.0378946968,45.046164279,2.97173041782,0.02
 07/21  22:00:00,110.823143212,22.9535717006,53.043855292,0.0,4.12243109448,15.9888894789,65.353093082,62.3613626642,2.97173041782,0.02
 07/21  23:00:00,91.4569748965,17.3155939415,39.4705012477,0.0,4.12243109448,15.9888894789,53.7157884503,50.7240580325,2.97173041782,0.02
 07/21  24:00:00,106.530799317,22.4658408938,49.2392421584,0.0,4.12243109448,15.9888894789,72.1260898914,69.1343594736,2.97173041782,0.02
 07/22  01:00:00,87.8559354613,16.3759309817,36.8349308438,0.0,4.12243109448,15.9888894789,54.3184678844,51.3267374666,2.97173041782,0.02
 07/22  02:00:00,102.93547225,21.5835580289,46.5520040214,0.0,4.12243109448,15.9888894789,76.0361482353,73.0444178175,2.97173041782,0.02
 07/22  03:00:00,82.7014711803,15.2354376897,32.8467658777,0.0,4.12243109448,15.9888894789,54.3700496135,51.3783191957,2.97173041782,0.02
 07/22  04:00:00,117.065173735,27.3291873716,54.6925932326,0.0,4.12243109448,16.0517297156,103.369532602,100.377802185,2.97173041782,0.02
 07/22  05:00:00,110.021703791,27.5443627275,54.4814478922,0.0,4.12243109448,16.0517297156,105.207172567,102.215442149,2.97173041782,0.02
 07/22  06:00:00,140.042000897,29.0505902189,66.4889426713,0.0,4.12243109448,39.6058045677,93.754100141,82.1805985092,2.97173041782,8.60177121395
 07/22  07:00:00,181.318603927,29.0748277573,73.100916585,0.648192028224,12.3672932834,65.3531420225,127.530965307,122.558081277,4.9528840297,0.02
 07/22  08:00:00,187.160721111,29.1087530376,76.2602805505,0.406199115886,12.3672932834,68.2430321324,111.816107312,106.843223282,4.9528840297,0.02
 07/22  09:00:00,219.212072979,29.306407422,79.3115198364,0.191815886805,16.4897243779,93.1370602926,93.4124142787,85.4677998312,7.92461444751,0.02
 07/22  10:00:00,220.831534871,29.4381200179,80.895267942,0.0957135409909,16.4897243779,93.1370602926,85.264583314,77.3199688665,7.92461444751,0.02
 07/22  11:00:00,221.099012361,29.5536376561,81.1129859239,0.0299439830731,16.4897243779,93.1370602926,83.9580979443,76.0134834968,7.92461444751,0.02
 07/22  12:00:00,213.874476496,29.6863227239,82.9373141209,0.0,16.4897243779,83.9857416113,79.9077457311,71.9631312836,7.92461444751,0.02
 07/22  13:00:00,215.477573923,29.826392093,84.4003337142,0.0,16.4897243779,83.9857416113,75.9236759607,67.9790615132,7.92461444751,0.02
 07/22  14:00:00,217.128704181,29.9632196877,85.9146982258,0.0,16.4897243779,83.9857416113,82.8772230745,66.3436169565,7.92461444751,8.6089916705
 07/22  15:00:00,195.858315313,29.0505902189,83.0138568153,0.0,12.3672932834,70.6512738906,34.7451616987,29.772277669,4.9528840297,0.02
 07/22  16:00:00,195.215129969,29.0505902189,82.3706709837,0.0,12.3672932834,70.6512738906,34.8298250322,29.8569410025,4.9528840297,0.02
 07/22  17:00:00,180.749155349,29.0505902189,80.4281842438,0.0,12.3672932834,58.1284167478,40.9587200257,35.985835996,4.9528840297,0.02
 07/22  18:00:00,136.68520809,28.3626192027,70.239689181,0.0,12.3672932834,24.9413748627,61.9627076739,56.9898236442,4.9528840297,0.02
 07/22  19:00:00,133.102288825,28.1906049979,66.8287841016,0.0,12.3672932834,24.9413748627,71.200783699,66.2278996693,4.9528840297,0.02
 07/22  20:00:00,126.100825163,28.5128127038,64.893786714,0.0,4.12243109448,16.0517297156,92.7941687142,89.8024382964,2.97173041782,0.02
 07/22  21:00:00,85.8889903563,15.6227533303,35.646970069,0.0,4.12243109448,15.9888894789,56.3453644616,53.3536340438,2.97173041782,0.02
 07/22  22:00:00,103.720437078,21.7270082662,47.1935192037,0.0,4.12243109448,15.9888894789,84.535517589,81.5437871712,2.97173041782,0.02
 07/22  23:00:00,84.5263692737,15.6657884015,34.2413138538,0.0,4.12243109448,15.9888894789,57.7573074456,54.7655770278,2.97173041782,0.02
 07/22  24:00:00,101.056549312,21.6696281713,44.5870114653,0.0,4.12243109448,15.9888894789,87.3284642022,84.3367337844,2.97173041782,0.02
 07/23  01:00:00,72.3107802652,13.2126615327,26.5916794,0.0,2.06121554724,15.9888894789,55.2369935625,52.2452631447,2.97173041782,0.02
 07/23  02:00:00,90.5835418031,19.8405737403,38.0300799789,0.0,2.06121554724,15.9888894789,87.4412550181,84.4495246002,2.97173041782,0.02
 07/23  03:00:00,74.9812557271,13.6430122445,28.8318040661,0.0,2.06121554724,15.9888894789,56.6253855651,53.6336551473,2.97173041782,0.02
 07/23  04:00:00,87.175109143,19.4102230285,35.0519979417,0.0,2.06121554724,15.9888894789,89.4434363011,86.4517058832,2.97173041782,0.02
 07/23  05:00:00,69.7267875361,13.4995620073,28.419119352,0.0,2.06121554724,15.9888894789,57.1605515058,54.168821088,2.97173041782,0.02
 07/23  06:00:00,82.7556103578,22.0570716232,42.0032321972,0.0,2.06121554724,15.9888894789,98.5206467411,95.5289163233,2.97173041782,0.02
 07/23  07:00:00,79.07787576,18.8506392918,41.6609603227,0.0,2.06121554724,15.9888894789,74.0251494239,71.0334190061,2.97173041782,0.02
 07/23  08:00:00,124.277212115,23.6063341859,54.1670182833,0.0,4.12243109448,41.7362269337,83.6311697543,78.6582857246,4.9528840297,0.02
 07/23  09:00:00,111.243508956,19.367060146,45.5016195811,0.0,4.12243109448,41.7362269337,73.1536416393,59.5995072765,4.9528840297,8.60125033315
 07/23  10:00:00,123.58005564,23.4341939011,53.6420021383,0.0,4.12243109448,41.7362269337,78.0491134909,73.0762294612,4.9528840297,0.02
 07/23  11:00:00,113.16317448,19.2809900036,47.5073553928,0.0,4.12243109448,41.7362269337,56.5579138723,51.5850298426,4.9528840297,0.02
 07/23  12:00:00,126.986376401,23.6063341859,56.8761827506,0.0,4.12243109448,41.7362269337,65.158698165,60.1858141353,4.9528840297,0.02
 07/23  13:00:00,114.74951162,19.4531302883,48.9215523649,0.0,4.12243109448,41.7362269337,50.3741796981,45.4012956684,4.9528840297,0.02
 07/23  14:00:00,127.583703424,23.6924043282,57.3874397306,0.0,4.12243109448,41.7362269337,58.9696961115,53.9968120818,4.9528840297,0.02
 07/23  15:00:00,116.048392834,19.6252705731,50.0482933792,0.0,4.12243109448,41.7362269337,46.1426191903,41.1697351606,4.9528840297,0.02
 07/23  16:00:00,111.640036824,23.6924043282,58.3014655081,0.0,4.12243109448,24.8785346261,52.8617671504,47.8888831207,4.9528840297,0.02
 07/23  17:00:00,81.595525898,17.6024944161,45.4783678354,0.0,2.06121554724,15.9888894789,40.1325947492,37.1408643313,2.97173041782,0.02
 07/23  18:00:00,97.9572310847,22.8961916057,56.3915393179,0.0,2.06121554724,15.9888894789,57.2500913307,54.2583609129,2.97173041782,0.02
 07/23  19:00:00,77.5569113798,17.1721437043,41.8701040598,0.0,2.06121554724,15.9888894789,43.7218968376,40.7301664197,2.97173041782,0.02
 07/23  20:00:00,104.274071019,22.2506655379,51.6080720058,0.0,2.06121554724,15.9888894789,58.6989818759,55.7072514581,2.97173041782,0.02
 07/23  21:00:00,85.3862832706,15.4075779744,37.4206538668,0.0,2.06121554724,15.9888894789,38.6555652233,35.6638348055,2.97173041782,0.02
 07/23  22:00:00,104.926280157,21.5835580289,50.6040280739,0.0,2.06121554724,15.9888894789,57.2012664622,54.2095360444,2.97173041782,0.02
 07/23  23:00:00,83.5792515145,15.2354376897,35.7857623844,0.0,2.06121554724,15.9888894789,40.4171075683,37.4253771505,2.97173041782,0.02
 07/23  24:00:00,100.872618337,21.1532073171,46.9807169454,0.0,2.06121554724,15.9888894789,61.5760238296,58.5842934117,2.97173041782,0.02
 07/24  01:00:00,86.4730236736,15.4075779744,36.4461787162,0.0,4.12243109448,15.9888894789,43.1353481879,40.1436177701,2.97173041782,0.02
 07/24  02:00:00,105.743364682,21.5835580289,49.3598970285,0.0,4.12243109448,15.9888894789,61.7955070858,58.803776668,2.97173041782,0.02
 07/24  03:00:00,86.6113446329,15.4075779744,36.5844996316,0.0,4.12243109448,15.9888894789,41.6484610822,38.6567306644,2.97173041782,0.02
 07/24  04:00:00,140.928250243,27.5228451919,61.2275051808,0.0,12.3672932834,24.9413748627,71.6431796371,66.6702956074,4.9528840297,0.02
 07/24  05:00:00,147.457566913,28.7224267369,67.4922985213,3.76327508719,12.3672932834,24.9413748627,125.024020224,120.051136194,4.9528840297,0.02
 07/24  06:00:00,205.566547792,29.1867818995,79.4713844419,0.680000513087,24.7345865669,70.7195625826,88.5037994618,78.5780314024,9.90576805939,0.02
 07/24  07:00:00,245.554579649,29.8036513195,85.4164344933,0.0638529846506,37.1018798503,92.3937384068,58.9549110345,49.0291429751,9.90576805939,0.02
 07/24  08:00:00,264.75483602,30.3528013367,92.0881588004,0.0,37.1018798503,104.434947198,48.1246062215,29.5997724092,9.90576805939,8.61906575284
 07/24  09:00:00,284.005103618,30.8565228247,98.7931533447,0.0,37.1018798503,116.476155989,28.7310950201,18.8053269607,9.90576805939,0.02
 07/24  10:00:00,291.278546423,31.2805518944,105.641920903,0.0,37.1018798503,116.476155989,21.4085231748,11.4827551154,9.90576805939,0.02
 07/24  11:00:00,300.883684887,31.7104118488,114.817029835,0.0,37.1018798503,116.476155989,23.515582252,4.98110300448,9.90576805939,8.62871118817
 07/24  12:00:00,298.049240187,32.3753813771,123.359375533,0.0,37.1018798503,104.434947198,12.2655780652,2.33981000581,9.90576805939,0.02
 07/24  13:00:00,315.919673706,33.0480172153,128.515363806,0.0,37.1018798503,116.476155989,20.3740558462,1.83957348636,9.90576805939,8.6287143004
 07/24  14:00:00,319.947463374,33.6470873755,131.944366501,0.0,37.1018798503,116.476155989,10.4729461356,0.547178076206,9.90576805939,0.02
 07/24  15:00:00,323.927062336,34.2828235089,135.288369231,0.0,37.1018798503,116.476155989,9.92576805939,0.0,9.90576805939,0.02
 07/24  16:00:00,323.861414925,34.7525999672,134.753481796,0.0,37.1018798503,116.476155989,18.5281047301,0.0,9.90576805939,8.62233667072
 07/24  17:00:00,320.13761207,34.9065986473,130.876805053,0.0,37.1018798503,116.476155989,10.5337605033,0.607992443947,9.90576805939,0.02
 07/24  18:00:00,190.73648426,28.4892091157,89.1587798984,0.0,24.7345865669,47.5788473902,9.76090699493,4.78802296524,4.9528840297,0.02
 07/24  19:00:00,186.199603481,28.2405537954,84.8705499374,0.0,24.7345865669,47.5788473902,14.2902217038,9.31733767413,4.9528840297,0.02
 07/24  20:00:00,177.192213487,28.675431799,84.9393821571,0.0,12.3672932834,38.6892022431,22.217072508,19.2253420902,2.97173041782,0.02
 07/24  21:00:00,132.974753646,20.256111078,58.6471243139,0.0,12.3672932834,27.0668015668,23.3144420646,20.3227116468,2.97173041782,0.02
 07/24  22:00:00,113.044595325,19.7991283342,58.5229749937,0.0,4.12243109448,15.9888894789,24.3942689257,21.4025385079,2.97173041782,0.02
 07/24  23:00:00,123.370581751,23.7784744706,64.7405848183,0.0,4.12243109448,15.9888894789,32.8481053966,29.8563749788,2.97173041782,0.02
 07/24  24:00:00,107.236011114,19.4746478239,53.0388712473,0.0,4.12243109448,15.9888894789,28.3923144733,25.4005840555,2.97173041782,0.02
 07/25  01:00:00,117.413358633,23.5632991147,58.9985370341,0.0,4.12243109448,15.9888894789,41.6949476319,38.703217214,2.97173041782,0.02
 07/25  02:00:00,99.1252833169,18.2696019251,46.158995409,0.0,4.12243109448,15.9888894789,35.8732544929,32.881524075,2.97173041782,0.02
 07/25  03:00:00,108.926475348,21.6911457069,52.4354192986,0.0,4.12243109448,15.9888894789,54.3875085677,42.8140074898,2.97173041782,8.60177066004
 07/25  04:00:00,148.997183439,28.254441402,68.5648415949,0.0,12.3672932834,24.9413748627,50.2864676995,45.3135836698,4.9528840297,0.02
 07/25  05:00:00,146.291022373,28.7139769561,69.1149932286,0.982485172881,12.3672932834,24.9413748627,101.638296246,96.6654122167,4.9528840297,0.02
 07/25  06:00:00,214.362346786,30.3422763703,87.7337036562,0.0579854898794,24.7345865669,70.7195625826,65.1809055712,55.2551375118,9.90576805939,0.02
 07/25  07:00:00,252.749859888,31.0423840441,91.4368418085,0.0,37.1018798503,92.3937384068,51.1382984637,41.2125304044,9.90576805939,0.02
 07/25  08:00:00,263.401511226,30.9463651102,90.1413079172,0.0,37.1018798503,104.434947198,66.9584206142,57.0326525548,9.90576805939,0.02
 07/25  09:00:00,271.573458422,30.9554933127,86.2624851601,0.0,37.1018798503,116.476155989,74.8105662207,64.8847981613,9.90576805939,0.02
 07/25  10:00:00,266.836324046,31.0357013805,81.4445708096,0.0,37.1018798503,116.476155989,77.9245948507,59.391491703,9.90576805939,8.62733508836
 07/25  11:00:00,265.943024043,30.9616254307,80.6251729459,0.0,37.1018798503,116.476155989,63.0998276228,53.1740595634,9.90576805939,0.02
 07/25  12:00:00,254.858062482,30.9920668202,81.5514559022,0.0,37.1018798503,104.434947198,68.0852593599,49.5546865829,9.90576805939,8.62480471758
 07/25  13:00:00,275.474684238,31.4110871829,89.7073921289,0.0,37.1018798503,116.476155989,41.7636364064,31.837868347,9.90576805939,0.02
 07/25  14:00:00,285.066760019,31.7035173102,99.007180346,0.0,37.1018798503,116.476155989,22.5826194866,12.6568514272,9.90576805939,0.02
 07/25  15:00:00,286.495410965,31.9680592408,100.171486282,0.0,37.1018798503,116.476155989,30.2958506121,11.7641587094,9.90576805939,8.6259238433
 07/25  16:00:00,287.130392049,32.0374930506,100.737614226,0.0,37.1018798503,116.476155989,22.2478280319,12.3220599725,9.90576805939,0.02
 07/25  17:00:00,289.366283808,32.0070922216,103.004952539,0.0,37.1018798503,116.476155989,16.9897290982,7.06396103877,9.90576805939,0.02
 07/25  18:00:00,177.048438316,28.2768016295,75.6831258436,0.0,24.7345865669,47.5788473902,12.2735206622,7.30063663249,4.9528840297,0.02
 07/25  19:00:00,175.902987586,28.1911088376,74.6233630235,0.0,24.7345865669,47.5788473902,14.4142244682,9.44134043853,4.9528840297,0.02
 07/25  20:00:00,167.67088025,28.5130855643,75.5803954172,0.0,12.3672932834,38.6892022431,28.6765661847,17.0979688217,2.97173041782,8.60686694512
 07/25  21:00:00,123.771031633,19.15188479,50.5734437505,0.0,12.3672932834,27.0668015668,16.6718651331,13.6801347153,2.97173041782,0.02
 07/25  22:00:00,116.518640448,22.7455688565,58.9473563348,0.0,4.12243109448,15.9888894789,23.7941116691,20.8023812513,2.97173041782,0.02
 07/25  23:00:00,98.8763490675,17.6024944161,46.602975934,0.0,4.12243109448,15.9888894789,25.6245826071,22.6328521893,2.97173041782,0.02
 07/25  24:00:00,111.93608582,22.3797707515,54.7305998192,0.0,4.12243109448,15.9888894789,38.7675771982,35.7758467804,2.97173041782,0.02
 07/26  01:00:00,94.6871432462,17.0860735619,42.9301909944,0.0,4.12243109448,15.9888894789,32.4378432091,29.4461127912,2.97173041782,0.02
 07/26  02:00:00,111.902908439,22.4658408938,54.6113523143,0.0,4.12243109448,15.9888894789,43.2473496901,40.2556192723,2.97173041782,0.02
 07/26  03:00:00,95.3639049943,17.344283989,43.3487422944,0.0,4.12243109448,15.9888894789,35.2323775127,32.2406470949,2.97173041782,0.02
 07/26  04:00:00,145.956047533,27.9747134393,65.8034347278,0.0,12.3672932834,24.9413748627,57.4691186019,52.4962345722,4.9528840297,0.02
 07/26  05:00:00,147.258163796,29.2342035123,69.1601078756,1.38428635506,12.3672932834,24.9413748627,118.091097582,113.118213552,4.9528840297,0.02
 07/26  06:00:00,205.241598379,29.6429188133,79.350303376,0.0199957763281,24.7345865669,70.7195625826,89.3900991765,79.4643311171,9.90576805939,0.02
 07/26  07:00:00,245.937906769,30.6896533677,84.9776225349,0.0,37.1018798503,92.3937384068,67.2996661215,57.3738980621,9.90576805939,0.02
 07/26  08:00:00,261.552620119,31.0785389956,88.160201833,0.0,37.1018798503,104.434947198,59.1021901822,49.1764221228,9.90576805939,0.02
 07/26  09:00:00,276.358450069,31.4592650214,90.5437267721,0.0,37.1018798503,116.476155989,57.7583814551,39.2292681173,9.90576805939,8.62334527838
 07/26  10:00:00,278.307375976,31.8472061304,92.1041472809,0.0,37.1018798503,116.476155989,41.5037792267,31.5780111673,9.90576805939,0.02
 07/26  11:00:00,279.829025136,32.2463879658,93.2263476021,0.0,37.1018798503,116.476155989,46.9936563749,28.4593381336,9.90576805939,8.62855018189
 07/26  12:00:00,272.418723538,32.6878795364,97.4163878382,0.0,37.1018798503,104.434947198,30.4065761975,20.4808081381,9.90576805939,0.02
 07/26  13:00:00,288.146798707,33.1033560885,100.687192213,0.0,37.1018798503,116.476155989,22.7331525309,12.8073844715,9.90576805939,0.02
 07/26  14:00:00,287.239599917,33.3786616006,99.5048749711,0.0,37.1018798503,116.476155989,31.6204228619,13.087420808,9.90576805939,8.62723399453
 07/26  15:00:00,277.744353546,33.38925075,89.9992814935,0.0,37.1018798503,116.476155989,41.1379467734,31.212178714,9.90576805939,0.02
 07/26  16:00:00,267.187868216,32.9121906666,79.9203407046,0.0,37.1018798503,116.476155989,69.3183548288,59.3925867694,9.90576805939,0.02
 07/26  17:00:00,261.510903279,32.4144586202,74.742199642,0.0,37.1018798503,116.476155989,92.9325306517,74.4118241539,9.90576805939,8.61493843844
 07/26  18:00:00,157.447219914,28.2765578129,56.0821734143,0.0,24.7345865669,47.5788473902,66.3686008302,61.3957168005,4.9528840297,0.02
