Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 07/26  19:00:00,154.982364133,28.1903124995,53.7035622965,0.0,24.7345865669,47.5788473902,71.8676716287,66.894787599,4.9528840297,0.02
 07/26  20:00:00,145.858977492,28.2974764732,53.9841133521,0.0,12.3672932834,38.6892022431,83.9422624022,80.9505319844,2.97173041782,0.02
 07/26  21:00:00,107.589519226,17.6024944161,35.9929316985,0.0,12.3672932834,27.0668015668,57.7934273349,54.8016969171,2.97173041782,0.02
 07/26  22:00:00,94.7657651235,21.3253476018,38.6405079532,0.0,4.12243109448,15.9888894789,78.8659442269,75.8742138091,2.97173041782,0.02
 07/26  23:00:00,78.1151001386,15.1924026185,28.3034305535,0.0,4.12243109448,15.9888894789,58.860904337,55.8691739192,2.97173041782,0.02
 07/26  24:00:00,93.195616389,21.2392774594,37.1564293175,0.0,4.12243109448,15.9888894789,84.1039451127,81.1122146949,2.97173041782,0.02
 07/27  01:00:00,72.3020816626,14.2886661236,23.3941485506,0.0,4.12243109448,15.9888894789,61.6816615617,58.6899311439,2.97173041782,0.02
 07/27  02:00:00,92.0624123265,21.1532073171,36.1092953689,0.0,4.12243109448,15.9888894789,87.1563875859,84.1646571681,2.97173041782,0.02
 07/27  03:00:00,76.903118858,15.1924026185,27.0914491874,0.0,4.12243109448,15.9888894789,63.745664135,60.7539337171,2.97173041782,0.02
 07/27  04:00:00,125.645914801,27.7595380834,45.7084768129,0.0,12.3672932834,24.9413748627,101.359350082,96.3864660527,4.9528840297,0.02
 07/27  05:00:00,131.210651876,28.9577818315,51.4687577078,3.30454572562,12.3672932834,24.9413748627,165.106018005,160.133133975,4.9528840297,0.02
 07/27  06:00:00,176.510848047,29.4250781398,50.1000806047,0.757308313663,24.7345865669,70.7195625826,132.547934067,122.622166008,9.90576805939,0.02
 07/27  07:00:00,211.310745075,30.0194909173,50.8931032901,0.127508227345,37.1018798503,92.3937384068,111.301513402,101.375745342,9.90576805939,0.02
 07/27  08:00:00,228.942646284,30.3491291658,56.203507343,0.0761717676978,37.1018798503,104.434947198,113.085981058,94.5596065635,9.90576805939,8.62060643537
 07/27  09:00:00,245.776090748,30.6472757757,60.7525850097,0.0207957192272,37.1018798503,116.476155989,101.212118515,91.2863504557,9.90576805939,0.02
 07/27  10:00:00,247.750706395,30.9033701151,62.4912489477,0.0,37.1018798503,116.476155989,106.564926423,88.0319924765,9.90576805939,8.62716588747
 07/27  11:00:00,249.214939204,31.1110065309,63.7477266312,0.0,37.1018798503,116.476155989,95.4820154349,85.5562473755,9.90576805939,0.02
 07/27  12:00:00,240.142450957,31.1985629858,66.6293938267,0.0,37.1018798503,104.434947198,94.2912586445,84.3654905851,9.90576805939,0.02
 07/27  13:00:00,253.955827216,31.5852921693,68.014267497,0.0,37.1018798503,116.476155989,100.133953405,81.5996833162,9.90576805939,8.62850202984
 07/27  14:00:00,253.495553046,31.8792808057,67.2602617425,0.0,37.1018798503,116.476155989,89.3013539268,79.3755858674,9.90576805939,0.02
 07/27  15:00:00,253.380337867,32.1616290502,66.8628277377,0.0,37.1018798503,116.476155989,87.3890712469,77.4633031875,9.90576805939,0.02
 07/27  16:00:00,253.360576678,32.4307832596,66.5744935657,0.0,37.1018798503,116.476155989,94.3534304213,75.8254490218,9.90576805939,8.62221334014
 07/27  17:00:00,252.153187306,32.5155121942,65.283464397,0.0,37.1018798503,116.476155989,85.1668874123,75.2411193529,9.90576805939,0.02
 07/27  18:00:00,152.766430989,28.3645353094,51.313398092,0.0,24.7345865669,47.5788473902,64.7278945373,59.7550105076,4.9528840297,0.02
 07/27  19:00:00,150.772097145,28.1916890814,49.4919057955,0.0,24.7345865669,47.5788473902,69.0763377363,64.1034537066,4.9528840297,0.02
 07/27  20:00:00,141.712669252,28.5131612491,49.62210587,0.0,12.3672932834,38.6892022431,82.4148030661,79.4230726482,2.97173041782,0.02
 07/27  21:00:00,102.41490091,17.3873190602,31.0334803943,0.0,12.3672932834,27.0668015668,57.7193399535,54.7276095357,2.97173041782,0.02
 07/27  22:00:00,91.6277196645,21.5835580289,35.2442512246,0.0,4.12243109448,15.9888894789,76.9115099677,73.9197795499,2.97173041782,0.02
 07/27  23:00:00,74.4142132078,15.0632974049,24.7316479924,0.0,4.12243109448,15.9888894789,58.8245395981,55.8328091803,2.97173041782,0.02
 07/27  24:00:00,89.7628370079,21.5835580289,33.3793685326,0.0,4.12243109448,15.9888894789,93.1316863305,81.5581837418,2.97173041782,8.60177217094
 07/28  01:00:00,63.0917467879,12.351960109,16.1721311479,0.0,4.12243109448,15.9888894789,52.1836631014,49.1919326836,2.97173041782,0.02
 07/28  02:00:00,83.0038359242,20.3785121301,27.8512196579,0.0,4.12243109448,15.9888894789,82.2896685349,79.297938117,2.97173041782,0.02
 07/28  03:00:00,62.5835290157,12.351960109,15.6639135745,0.0,4.12243109448,15.9888894789,53.9014725225,50.9097421047,2.97173041782,0.02
 07/28  04:00:00,115.546599897,28.0177485105,35.3509511431,0.0,12.3672932834,24.9413748627,103.248416955,98.2755329254,4.9528840297,0.02
 07/28  05:00:00,120.821802175,28.822642503,40.3910416659,4.12855116797,12.3672932834,24.9413748627,166.763245175,161.790361145,4.9528840297,0.02
 07/28  06:00:00,172.626647252,29.4190696197,45.9760060918,1.00319042965,24.7345865669,70.7195625826,133.53277144,123.607003381,9.90576805939,0.02
 07/28  07:00:00,212.845393376,29.9584481244,52.5184054227,0.0979064550539,37.1018798503,92.3937384068,111.896264971,101.970496912,9.90576805939,0.02
 07/28  08:00:00,231.415752267,30.3813709101,58.7075641444,0.0129723268503,37.1018798503,104.434947198,103.929842664,94.0040746044,9.90576805939,0.02
 07/28  09:00:00,246.764777584,30.7998777773,61.6094099992,0.0,37.1018798503,116.476155989,99.6180231203,89.6922550609,9.90576805939,0.02
 07/28  10:00:00,250.235582059,31.1412257685,64.7383375995,0.0,37.1018798503,116.476155989,105.43473718,86.9017428373,9.90576805939,8.62722628336
 07/28  11:00:00,250.760131754,31.5159497265,64.8879463583,0.0,37.1018798503,116.476155989,94.0113747753,84.0856067159,9.90576805939,0.02
 07/28  12:00:00,242.09786918,31.9387375706,67.8446079267,0.0,37.1018798503,104.434947198,100.110611407,81.5802258652,9.90576805939,8.62461748271
 07/28  13:00:00,257.471487943,32.3204560025,70.7948336064,0.0,37.1018798503,116.476155989,89.2715001571,79.3457320978,9.90576805939,0.02
 07/28  14:00:00,260.59877636,32.8101479409,73.4325561511,0.0,37.1018798503,116.476155989,87.3474076187,77.4216395593,9.90576805939,0.02
 07/28  15:00:00,262.620805723,33.2411713673,75.0237990348,0.0,37.1018798503,116.476155989,94.0159267556,75.4843037069,9.90576805939,8.62585498925
 07/28  16:00:00,264.11922383,33.4974696128,76.2664640983,0.0,37.1018798503,116.476155989,84.0037913104,74.078023251,9.90576805939,0.02
 07/28  17:00:00,265.379394087,33.5992425673,77.4259076562,0.0,37.1018798503,116.476155989,83.2245732488,73.2988051894,9.90576805939,0.02
 07/28  18:00:00,159.58568824,28.3707809832,58.1263942486,0.0,24.7345865669,47.5788473902,63.8065892554,58.8337052257,4.9528840297,0.02
 07/28  19:00:00,155.821249287,28.1982514076,54.5344888988,0.0,24.7345865669,47.5788473902,76.3178043146,62.7575258929,4.9528840297,8.60739439199
 07/28  20:00:00,148.476728545,28.6233574989,53.9268178465,0.0,12.3672932834,38.6892022431,80.9798466209,77.988116203,2.97173041782,0.02
 07/28  21:00:00,104.921415766,17.4949067381,33.4324204563,0.0,12.3672932834,27.0668015668,57.2368509506,54.2451205328,2.97173041782,0.02
 07/28  22:00:00,98.0011838783,22.7240513209,40.4514174384,0.0,4.12243109448,15.9888894789,80.2428176121,77.2510871943,2.97173041782,0.02
 07/28  23:00:00,78.8634665284,15.6657884015,28.5784117109,0.0,4.12243109448,15.9888894789,54.817402946,51.8256725281,2.97173041782,0.02
 07/28  24:00:00,91.84341062,21.5835580289,35.4599435414,0.0,4.12243109448,15.9888894789,83.7368618035,80.7451313856,2.97173041782,0.02
 07/29  01:00:00,72.1844400779,14.7190168355,22.8461568248,0.0,4.12243109448,15.9888894789,59.3720604543,56.3803300364,2.97173041782,0.02
 07/29  02:00:00,86.0550796276,20.2709244521,31.010052205,0.0,4.12243109448,15.9888894789,82.7298118938,79.738081476,2.97173041782,0.02
 07/29  03:00:00,72.8989433804,15.1924026185,23.0872743011,0.0,4.12243109448,15.9888894789,63.6233416526,60.6316112347,2.97173041782,0.02
 07/29  04:00:00,95.8353235719,26.4684859479,34.3234456561,0.0,4.12243109448,16.0517297156,109.158760737,106.16703032,2.97173041782,0.02
 07/29  05:00:00,90.2457318819,26.4684859479,33.4321872694,0.0,4.12243109448,16.0517297156,108.749600049,105.757869631,2.97173041782,0.02
 07/29  06:00:00,117.969483421,29.0505902189,44.4164263189,0.0,4.12243109448,39.6058045677,89.0153045956,86.0235741778,2.97173041782,0.02
 07/29  07:00:00,163.10960003,29.0768006228,52.7562866711,2.78184617343,12.3672932834,65.3531420225,142.119626352,137.146742322,4.9528840297,0.02
 07/29  08:00:00,169.805657919,29.065669477,58.0757038975,1.27879784326,12.3672932834,68.2430321324,138.374683897,133.401799868,4.9528840297,0.02
 07/29  09:00:00,204.333582902,29.1792534854,64.3144657682,0.437510994208,16.4897243779,93.1370602926,127.561352812,119.616738364,7.92461444751,0.02
 07/29  10:00:00,209.171720806,29.2515247358,69.2644544585,0.253284212602,16.4897243779,93.1370602926,131.454328487,114.91838024,7.92461444751,8.61133379984
 07/29  11:00:00,212.994712564,29.281176359,73.1820326885,0.12908147459,16.4897243779,93.1370602926,120.44137537,112.496760923,7.92461444751,0.02
 07/29  12:00:00,206.577146238,29.392643769,75.8903854533,0.0433065687437,16.4897243779,83.9857416113,113.712618625,105.768004177,7.92461444751,0.02
 07/29  13:00:00,208.596920937,29.5472348554,77.7988695813,0.0,16.4897243779,83.9857416113,104.521200582,96.576586134,7.92461444751,0.02
 07/29  14:00:00,209.762857009,29.6810201195,78.8310617682,0.0,16.4897243779,83.9857416113,99.522885763,91.5782713155,7.92461444751,0.02
 07/29  15:00:00,188.16099099,29.0505902189,75.3165168321,0.0,12.3672932834,70.6512738906,51.4672336878,46.4943496581,4.9528840297,0.02
 07/29  16:00:00,184.439426838,29.0505902189,71.5949448341,0.0,12.3672932834,70.6512738906,53.5270732893,48.5541892596,4.9528840297,0.02
 07/29  17:00:00,168.950205385,29.0505902189,68.6292235149,0.0,12.3672932834,58.1284167478,66.1217142589,52.5649173894,4.9528840297,8.60391283982
 07/29  18:00:00,123.494882574,28.0823011173,57.3296808421,0.0,12.3672932834,24.9413748627,80.4881253662,75.5152413365,4.9528840297,0.02
 07/29  19:00:00,123.702992278,28.6202395071,56.9998522705,0.0,12.3672932834,24.9413748627,88.0424842313,83.0696002016,4.9528840297,0.02
 07/29  20:00:00,111.314956401,27.4726376089,48.7989257288,0.0,4.12243109448,16.0517297156,98.2421099485,95.2503795307,2.97173041782,0.02
 07/29  21:00:00,81.8755566411,15.6657884015,31.5905007465,0.0,4.12243109448,15.9888894789,60.6250308103,57.6333003925,2.97173041782,0.02
 07/29  22:00:00,96.2981479795,21.5835580289,39.9146799148,0.0,4.12243109448,15.9888894789,89.5380966174,86.5463661996,2.97173041782,0.02
 07/29  23:00:00,71.5693296993,13.2126615327,23.7890129996,0.0,4.12243109448,15.9888894789,52.3450623752,49.3533319574,2.97173041782,0.02
 07/29  24:00:00,92.5143775282,20.5578249267,37.182448784,0.0,4.12243109448,15.9888894789,88.1004687106,85.1087382927,2.97173041782,0.02
 07/30  01:00:00,69.0701785858,13.1265913903,23.437147712,0.0,2.06121554724,15.9888894789,57.7469753578,54.75524494,2.97173041782,0.02
 07/30  02:00:00,82.7016891889,18.9582908754,31.0563162517,0.0,2.06121554724,15.9888894789,82.5542941985,79.5625637807,2.97173041782,0.02
 07/30  03:00:00,58.7327283252,10.5873943792,15.6905067196,0.0,2.06121554724,15.9888894789,46.0834891783,43.0917587605,2.97173041782,0.02
 07/30  04:00:00,84.7881211781,19.7329221567,32.3681170245,0.0,2.06121554724,15.9888894789,79.2743924524,76.2826620346,2.97173041782,0.02
 07/30  05:00:00,53.2410672165,10.5873943792,14.8971789956,0.0,2.06121554724,15.9888894789,46.5303294818,43.538599064,2.97173041782,0.02
 07/30  06:00:00,74.3170874599,22.0570716232,33.564709523,0.0,2.06121554724,15.9888894789,95.0431369364,92.0514065185,2.97173041782,0.02
 07/30  07:00:00,72.9000704596,18.7645691494,35.5692254512,0.0,2.06121554724,15.9888894789,75.4112530877,72.4195226699,2.97173041782,0.02
 07/30  08:00:00,116.648382871,23.5632991147,46.5609978056,0.0,4.12243109448,41.7362269337,88.763329788,83.7904457583,4.9528840297,0.02
 07/30  09:00:00,109.02320462,19.6898231798,42.6769995583,0.0,4.12243109448,41.7362269337,69.7152674374,64.7423834077,4.9528840297,0.02
 07/30  10:00:00,122.367048656,23.7784744706,51.9214895337,0.0,4.12243109448,41.7362269337,85.5705504165,80.5976663868,4.9528840297,0.02
 07/30  11:00:00,112.883085773,19.6898231798,46.5829152055,0.0,4.12243109448,41.7362269337,68.5413988719,63.5685148422,4.9528840297,0.02
 07/30  12:00:00,122.667053023,23.5632991147,52.4809850828,0.0,4.12243109448,41.7362269337,84.5958745418,79.6229905121,4.9528840297,0.02
 07/30  13:00:00,114.790280104,19.7974108578,48.5063104518,0.0,4.12243109448,41.7362269337,67.4514026674,62.4785186377,4.9528840297,0.02
 07/30  14:00:00,127.555913698,23.7784744706,57.2735798589,0.0,4.12243109448,41.7362269337,83.0317657648,78.0588817351,4.9528840297,0.02
 07/30  15:00:00,117.710476774,19.7974108578,51.5382369671,0.0,4.12243109448,41.7362269337,64.829220643,59.8563366133,4.9528840297,0.02
 07/30  16:00:00,111.770475304,23.7795904854,58.3447177043,0.0,4.12243109448,24.8785346261,76.4200705851,71.4471865554,4.9528840297,0.02
 07/30  17:00:00,85.9115117454,18.9151279929,48.4559138336,0.0,2.06121554724,15.9888894789,59.4069274853,56.4151970675,2.97173041782,0.02
 07/30  18:00:00,95.7559488813,22.7886039277,54.2978445555,0.0,2.06121554724,15.9888894789,77.5485754813,74.5568450635,2.97173041782,0.02
 07/30  19:00:00,79.7181589684,17.817669772,43.3858252935,0.0,2.06121554724,15.9888894789,61.809201908,58.8174714902,2.97173041782,0.02
 07/30  20:00:00,102.710019059,21.4759703509,48.49535432,0.0,2.06121554724,15.9888894789,79.3205171956,76.3287867777,2.97173041782,0.02
 07/30  21:00:00,86.469763226,15.8379286862,38.0737827308,0.0,2.06121554724,15.9888894789,55.0809350962,52.0892046784,2.97173041782,0.02
 07/30  22:00:00,103.907918328,21.9278385984,49.2413852619,0.0,2.06121554724,15.9888894789,94.7817606511,83.2082763951,2.97173041782,8.60175383817
 07/30  23:00:00,81.1155625377,15.1924026185,33.3651081361,0.0,2.06121554724,15.9888894789,62.6446775686,59.6529471508,2.97173041782,0.02
 07/30  24:00:00,100.226019146,21.5835580289,45.9037667974,0.0,2.06121554724,15.9888894789,91.7253372078,88.73360679,2.97173041782,0.02
 07/31  01:00:00,81.2547213942,15.1924026185,31.4430516283,0.0,4.12243109448,15.9888894789,63.0801902898,60.088459872,2.97173041782,0.02
 07/31  02:00:00,98.3345592694,21.4114177442,42.1232318212,0.0,4.12243109448,15.9888894789,90.0752550409,87.083524623,2.97173041782,0.02
 07/31  03:00:00,73.5588340602,13.5785235434,25.3868495796,0.0,4.12243109448,15.9888894789,59.1951288427,56.2033984248,2.97173041782,0.02
 07/31  04:00:00,137.055117919,28.2974764732,56.5797416516,0.0,12.3672932834,24.9413748627,108.340416728,103.367532699,4.9528840297,0.02
 07/31  05:00:00,137.056965425,28.3009166609,57.9868580336,3.28962431017,12.3672932834,24.9413748627,175.449737729,170.476853699,4.9528840297,0.02
 07/31  06:00:00,192.341311692,29.1491284924,66.3800549738,0.583747501044,24.7345865669,70.7195625826,141.646029263,131.720261203,9.90576805939,0.02
 07/31  07:00:00,229.728344503,29.5500287788,69.9007149803,0.00697078244202,37.1018798503,92.3937384068,120.064434705,110.138666645,9.90576805939,0.02
 07/31  08:00:00,246.005277432,30.0167224943,73.6747076147,0.0,37.1018798503,104.434947198,109.129539972,99.2037719124,9.90576805939,0.02
 07/31  09:00:00,263.681623129,30.4264471199,78.8996833847,0.0,37.1018798503,116.476155989,102.129292672,83.6003367711,9.90576805939,8.62318784105
 07/31  10:00:00,268.109274161,30.769330545,82.9839466413,0.0,37.1018798503,116.476155989,82.1357859998,72.2100179404,9.90576805939,0.02
 07/31  11:00:00,271.666068095,31.1270940538,86.1827318354,0.0,37.1018798503,116.476155989,74.545460092,64.6196920326,9.90576805939,0.02
 07/31  12:00:00,266.067168774,31.6139248265,92.138739845,0.0,37.1018798503,104.434947198,69.3540345538,50.8237307344,9.90576805939,8.62453576002
 07/31  13:00:00,284.664086298,32.208717182,98.0991694753,0.0,37.1018798503,116.476155989,44.0702662734,34.144498214,9.90576805939,0.02
 07/31  14:00:00,287.188286806,32.773962083,100.058246528,0.0,37.1018798503,116.476155989,41.0067849032,31.0810168438,9.90576805939,0.02
 07/31  15:00:00,287.728829432,33.2499451154,100.123071926,0.0,37.1018798503,116.476155989,50.937069594,32.4055458595,9.90576805939,8.62575567507
 07/31  16:00:00,288.900683964,33.5803048658,100.96508543,0.0,37.1018798503,116.476155989,40.3794271813,30.4536591219,9.90576805939,0.02
 07/31  17:00:00,288.034226579,33.5551232298,100.124856738,0.0,37.1018798503,116.476155989,39.657351285,29.7315832256,9.90576805939,0.02
 07/31  18:00:00,174.658505877,28.373779129,73.1962131714,0.0,24.7345865669,47.5788473902,49.3682715142,35.8089776214,4.9528840297,8.60640986313
 07/31  19:00:00,172.288741506,28.2051936803,70.9950505402,0.0,24.7345865669,47.5788473902,48.7325482225,43.7596641928,4.9528840297,0.02
 07/31  20:00:00,167.013733601,28.6310286114,72.4561559297,0.0,12.3672932834,38.6892022431,59.4853140975,56.4935836797,2.97173041782,0.02
 07/31  21:00:00,121.665761799,19.367060146,48.2530015623,0.0,12.3672932834,27.0668015668,47.5036938539,44.511963436,2.97173041782,0.02
 07/31  22:00:00,114.113007265,23.1113669616,56.1759252162,0.0,4.12243109448,15.9888894789,61.4275595029,58.435829085,2.97173041782,0.02
 07/31  23:00:00,93.7658760194,17.3155939415,41.7794035104,0.0,4.12243109448,15.9888894789,44.9989730007,42.0072425829,2.97173041782,0.02
 07/31  24:00:00,109.300521527,22.4658408938,52.0089655159,0.0,4.12243109448,15.9888894789,52.8092257326,49.8174953148,2.97173041782,0.02
 08/01  01:00:00,94.3379091468,17.4303541314,42.236676433,0.0,4.12243109448,15.9888894789,41.5549004308,38.563170013,2.97173041782,0.02
 08/01  02:00:00,109.139290396,22.4658408938,51.8477343626,0.0,4.12243109448,15.9888894789,57.2506881039,54.2589576861,2.97173041782,0.02
 08/01  03:00:00,86.8546881772,15.4075779744,36.8278437467,0.0,4.12243109448,15.9888894789,37.8667265951,34.8749961772,2.97173041782,0.02
 08/01  04:00:00,146.71066638,28.4050641512,66.1277029258,0.0,12.3672932834,24.9413748627,73.8052584246,68.8323743949,4.9528840297,0.02
 08/01  05:00:00,142.665063125,28.6351118699,64.8602062917,1.69017896037,12.3672932834,24.9413748627,140.241287615,135.268403585,4.9528840297,0.02
 08/01  06:00:00,202.429902202,29.476747553,76.666830127,0.0579441454104,24.7345865669,70.7195625826,105.109167874,95.1833998148,9.90576805939,0.02
 08/01  07:00:00,245.711660228,30.5137990588,84.9272295563,0.0,37.1018798503,92.3937384068,70.0730632368,60.1472951774,9.90576805939,0.02
 08/01  08:00:00,266.059972446,31.1346134613,92.6114748132,0.0,37.1018798503,104.434947198,49.8635287508,31.3372494514,9.90576805939,8.62051124002
 08/01  09:00:00,286.429755347,31.6954828139,100.378859773,0.0,37.1018798503,116.476155989,24.4268960982,14.5011280388,9.90576805939,0.02
 08/01  10:00:00,292.70948439,32.2013342464,106.152117082,0.0,37.1018798503,116.476155989,17.022569707,7.09680164756,9.90576805939,0.02
 08/01  11:00:00,297.679663232,32.6503209979,110.673082635,0.0,37.1018798503,116.476155989,22.1785848262,3.64449537207,9.90576805939,8.62832139471
 08/01  12:00:00,291.270699242,33.2795311335,115.676718968,0.0,37.1018798503,104.434947198,11.4130160711,1.48724801175,9.90576805939,0.02
 08/01  13:00:00,306.721717647,33.8477317581,118.517724023,0.0,37.1018798503,116.476155989,10.0671603065,0.141392247115,9.90576805939,0.02
 08/01  14:00:00,307.610420392,34.3751824412,118.879218244,0.0,37.1018798503,116.476155989,18.5533727299,0.0205944978436,9.90576805939,8.62701017266
 08/01  15:00:00,309.178369472,34.8265556173,119.995985969,0.0,37.1018798503,116.476155989,10.0300148321,0.104246772706,9.90576805939,0.02
 08/01  16:00:00,311.179757761,34.9909709287,121.833443724,0.0,37.1018798503,116.476155989,18.5279012695,0.0,9.90576805939,8.62213321008
 08/01  17:00:00,309.670127938,34.9905323775,120.325387502,0.0,37.1018798503,116.476155989,9.92576805939,0.0,9.90576805939,0.02
 08/01  18:00:00,181.571626478,28.391628676,80.4549472788,0.0,24.7345865669,47.5788473902,4.9728840297,0.0,4.9528840297,0.02
 08/01  19:00:00,179.024553572,28.2254109699,77.7106529324,0.0,24.7345865669,47.5788473902,5.35595827567,0.38307424597,4.9528840297,0.02
 08/01  20:00:00,173.241571304,28.6511637573,78.6638518876,0.0,12.3672932834,38.6892022431,13.2610292462,10.2692988284,2.97173041782,0.02
 08/01  21:00:00,129.773947387,20.2499403567,55.4524947373,0.0,12.3672932834,27.0668015668,15.0803288595,12.0885984417,2.97173041782,0.02
 08/01  22:00:00,109.728227908,19.7974108578,55.2083256525,0.0,4.12243109448,15.9888894789,15.3799560422,12.3882256244,2.97173041782,0.02
 08/01  23:00:00,119.397980126,23.6708867927,60.8755714707,0.0,4.12243109448,15.9888894789,22.4721440829,19.4804136651,2.97173041782,0.02
 08/01  24:00:00,103.038960372,19.367060146,48.9494087836,0.0,4.12243109448,15.9888894789,30.4938401769,27.502109759,2.97173041782,0.02
 08/02  01:00:00,108.630174832,22.6092911311,51.1951678955,0.0,4.12243109448,15.9888894789,59.1866174177,56.1948869998,2.97173041782,0.02
 08/02  02:00:00,93.294212391,18.0544265692,40.5431004298,0.0,4.12243109448,15.9888894789,51.9406941814,48.9489637635,2.97173041782,0.02
 08/02  03:00:00,105.128801341,21.7987333848,48.5301581751,0.0,4.12243109448,15.9888894789,69.9697926542,66.9780622364,2.97173041782,0.02
 08/02  04:00:00,143.830473459,28.4050641512,63.2475092953,0.0,12.3672932834,24.9413748627,91.3994323802,86.4265483505,4.9528840297,0.02
 08/02  05:00:00,141.085972627,28.9397334111,63.4062651443,1.26040735234,12.3672932834,24.9413748627,149.614938602,144.642054572,4.9528840297,0.02
 08/02  06:00:00,198.28386973,29.7097032654,72.3456215144,0.000163851451484,24.7345865669,70.7195625826,116.787343413,106.861575354,9.90576805939,0.02
 08/02  07:00:00,238.377531409,30.7446620559,77.3622330716,0.0,37.1018798503,92.3937384068,99.833931251,81.3211704507,9.90576805939,8.60699274096
 08/02  08:00:00,254.545117785,31.2638821316,80.9674238505,0.0,37.1018798503,104.434947198,77.0889693612,67.1632013018,9.90576805939,0.02
 08/02  09:00:00,269.613882398,31.7466774464,83.5117651329,0.0,37.1018798503,116.476155989,73.5055421794,63.57977412,9.90576805939,0.02
 08/02  10:00:00,271.361440305,32.1045925249,84.9007721821,0.0,37.1018798503,116.476155989,79.6598036947,61.1284966591,9.90576805939,8.62553897622
 08/02  11:00:00,272.895231972,32.4248960697,86.1141499959,0.0,37.1018798503,116.476155989,71.86447053,61.9387024706,9.90576805939,0.02
 08/02  12:00:00,262.432908583,32.8689379463,87.249470544,0.0,37.1018798503,104.434947198,73.5648196738,63.6390516145,9.90576805939,0.02
 08/02  13:00:00,275.572099572,33.2529418083,87.9629244743,0.0,37.1018798503,116.476155989,80.3978587823,61.865390167,9.90576805939,8.62670055585
 08/02  14:00:00,276.493296863,33.5764159761,88.5608682698,0.0,37.1018798503,116.476155989,70.453366726,60.5275986666,9.90576805939,0.02
 08/02  15:00:00,276.932215791,33.8744996667,88.7018327104,0.0,37.1018798503,116.476155989,79.8701013344,61.3386698705,9.90576805939,8.62566340455
 08/02  16:00:00,275.641436821,34.0458040884,87.2403653065,0.0,37.1018798503,116.476155989,75.0356009915,65.1098329321,9.90576805939,0.02
 08/02  17:00:00,272.52953347,33.9692490111,84.2060727114,0.0,37.1018798503,116.476155989,79.5221546151,69.5963865557,9.90576805939,0.02
 08/02  18:00:00,162.726836124,28.3734403758,61.2648972993,0.0,24.7345865669,47.5788473902,63.2328613123,58.2599772826,4.9528840297,0.02
 08/02  19:00:00,158.515101341,28.2002613259,57.2263368269,0.0,24.7345865669,47.5788473902,66.8028956052,61.8300115755,4.9528840297,0.02
 08/02  20:00:00,151.733197896,28.6245169816,57.1821111646,0.0,12.3672932834,38.6892022431,78.9420021955,75.9502717777,2.97173041782,0.02
 08/02  21:00:00,112.884352042,19.259472468,39.5791654034,0.0,12.3672932834,27.0668015668,61.2847028963,58.2929724785,2.97173041782,0.02
 08/02  22:00:00,102.747125365,22.7240513209,45.1973575189,0.0,4.12243109448,15.9888894789,86.2829150675,74.7094115771,2.97173041782,8.60177307258
 08/02  23:00:00,85.0332402945,16.6341414088,33.7540250958,0.0,4.12243109448,15.9888894789,56.6655158387,53.6737854209,2.97173041782,0.02
 08/02  24:00:00,96.7588990929,21.6696281713,40.2893607095,0.0,4.12243109448,15.9888894789,82.3022102951,79.3104798773,2.97173041782,0.02
 08/03  01:00:00,78.545646469,15.1924026185,28.7339763776,0.0,4.12243109448,15.9888894789,60.5233511376,57.5316207198,2.97173041782,0.02
 08/03  02:00:00,92.7738236339,20.9380319611,37.0358816653,0.0,4.12243109448,15.9888894789,84.3689516474,81.3772212296,2.97173041782,0.02
 08/03  03:00:00,75.5867639244,14.5468765507,26.4206200649,0.0,4.12243109448,15.9888894789,59.6854221829,56.6936917651,2.97173041782,0.02
 08/03  04:00:00,134.338381817,28.2114063309,53.9490754277,0.0,12.3672932834,24.9413748627,99.4804852986,94.5076012689,4.9528840297,0.02
 08/03  05:00:00,135.592691771,28.4545829264,55.3912074087,1.91816810263,12.3672932834,24.9413748627,164.122470118,159.149586088,4.9528840297,0.02
 08/03  06:00:00,191.299169454,29.7069865816,65.0761910991,0.287610819573,24.7345865669,70.7195625826,130.791000803,120.865232744,9.90576805939,0.02
 08/03  07:00:00,233.811589999,30.3259655068,73.2149923869,0.0,37.1018798503,92.3937384068,107.291658486,97.3658904263,9.90576805939,0.02
 08/03  08:00:00,251.891348486,30.8988006975,78.6787009777,0.0,37.1018798503,104.434947198,91.0700757449,81.1443076855,9.90576805939,0.02
 08/03  09:00:00,268.797669542,31.3751296198,83.0670513381,0.0,37.1018798503,116.476155989,89.7668612551,71.2379944368,9.90576805939,8.62309875887
 08/03  10:00:00,273.591487535,31.7759352302,87.4595610244,0.0,37.1018798503,116.476155989,71.0491344305,61.1233663711,9.90576805939,0.02
 08/03  11:00:00,278.472213721,32.1759311349,91.9400439789,0.0,37.1018798503,116.476155989,57.1207733999,47.1950053406,9.90576805939,0.02
 08/03  12:00:00,271.972985498,32.8704355361,96.7880516583,0.0,37.1018798503,104.434947198,52.5177017487,33.9874551627,9.90576805939,8.62447852664
 08/03  13:00:00,289.756526466,33.5948311141,101.805499977,0.0,37.1018798503,116.476155989,31.5757941742,21.6500261148,9.90576805939,0.02
 08/03  14:00:00,293.25641278,34.1780196135,104.722319003,0.0,37.1018798503,116.476155989,23.075062504,13.1492944446,9.90576805939,0.02
 08/03  15:00:00,294.026993628,34.4401492957,105.231037332,0.0,37.1018798503,116.476155989,30.4826663021,11.9512139159,9.90576805939,8.62568432682
 08/03  16:00:00,295.184126689,34.6298974922,106.198939154,0.0,37.1018798503,116.476155989,19.304959385,9.37919132561,9.90576805939,0.02
 08/03  17:00:00,295.752092608,34.4523813899,106.945467012,0.0,37.1018798503,116.476155989,16.6845100214,6.75874196202,9.90576805939,0.02
 08/03  18:00:00,175.747787369,28.3768239114,74.2824509516,0.0,24.7345865669,47.5788473902,29.5377650512,15.9784057704,4.9528840297,8.60647525113
 08/03  19:00:00,171.773756995,28.2072834814,70.4779773082,0.0,24.7345865669,47.5788473902,29.7724222972,24.7995382675,4.9528840297,0.02
 08/03  20:00:00,166.732711415,28.6312830096,72.1748804432,0.0,12.3672932834,38.6892022431,38.4702285995,35.4784981817,2.97173041782,0.02
 08/03  21:00:00,122.845292424,19.367060146,49.4325328047,0.0,12.3672932834,27.0668015668,30.3226207699,27.3308903521,2.97173041782,0.02
 08/03  22:00:00,116.248179924,23.1113669616,58.3110979369,0.0,4.12243109448,15.9888894789,37.853277424,34.8615470061,2.97173041782,0.02
 08/03  23:00:00,95.2058265257,17.2797313822,43.2552166382,0.0,4.12243109448,15.9888894789,29.1504248826,26.1586944648,2.97173041782,0.02
 08/03  24:00:00,113.122302918,22.6810162498,55.6155716134,0.0,4.12243109448,15.9888894789,36.0632713437,33.0715409258,2.97173041782,0.02
 08/04  01:00:00,97.3248037543,17.6024944161,45.0514308136,0.0,4.12243109448,15.9888894789,27.4278999115,24.4361694937,2.97173041782,0.02
 08/04  02:00:00,110.004911942,22.3797707515,52.799426109,0.0,4.12243109448,15.9888894789,41.3362781702,38.3445477524,2.97173041782,0.02
 08/04  03:00:00,92.2548689009,17.0000034195,40.5839869056,0.0,4.12243109448,15.9888894789,33.9019876377,30.9102572199,2.97173041782,0.02
 08/04  04:00:00,148.121239695,28.3189940088,67.6243464413,0.0,12.3672932834,24.9413748627,50.8744050829,45.9015210532,4.9528840297,0.02
 08/04  05:00:00,146.658192703,28.6504184686,67.3913104189,0.787731203346,12.3672932834,24.9413748627,106.988987068,102.016103038,4.9528840297,0.02
 08/04  06:00:00,211.253000047,30.2210133153,84.7240450144,0.0795613990587,24.7345865669,70.7195625826,71.6027524704,61.676984411,9.90576805939,0.02
 08/04  07:00:00,251.303065546,30.7685196882,90.2639152388,0.0,37.1018798503,92.3937384068,46.4548163708,36.5290483114,9.90576805939,0.02
 08/04  08:00:00,267.907356077,31.2091271856,94.3843478398,0.0,37.1018798503,104.434947198,40.8013158421,22.2750969018,9.90576805939,8.62045088092
 08/04  09:00:00,283.222441716,31.7875216125,97.0795108883,0.0,37.1018798503,116.476155989,25.0071099501,15.0813418907,9.90576805939,0.02
 08/04  10:00:00,288.786716909,32.3840480865,102.046640741,0.0,37.1018798503,116.476155989,19.6421523148,9.71638425545,9.90576805939,0.02
 08/04  11:00:00,295.159167526,32.9397811796,107.863130241,0.0,37.1018798503,116.476155989,23.6939357543,5.16158676728,9.90576805939,8.62658092766
 08/04  12:00:00,286.516012866,33.5490426805,110.652525712,0.0,37.1018798503,104.434947198,13.2582000981,3.33243203869,9.90576805939,0.02
 08/04  13:00:00,297.992249363,34.0829444056,109.553048984,0.0,37.1018798503,116.476155989,14.7944338487,4.86866578927,9.90576805939,0.02
 08/04  14:00:00,294.631156484,34.3886974954,105.886441591,0.0,37.1018798503,116.476155989,28.7056861133,10.174272729,9.90576805939,8.62564532495
 08/04  15:00:00,291.010189919,34.374254644,102.280113024,0.0,37.1018798503,116.476155989,27.0503529249,17.1245848655,9.90576805939,0.02
 08/04  16:00:00,291.687302626,34.4419540523,102.89000979,0.0,37.1018798503,116.476155989,36.0624179076,17.5346021211,9.90576805939,8.62204772706
 08/04  17:00:00,289.588005617,34.3016449619,100.932152147,0.0,37.1018798503,116.476155989,26.4402282714,16.514460212,9.90576805939,0.02
 08/04  18:00:00,174.084270413,28.3744733108,72.6213120659,0.0,24.7345865669,47.5788473902,36.0171844332,31.0443004035,4.9528840297,0.02
 08/04  19:00:00,171.499049882,28.2057932309,70.2047683827,0.0,24.7345865669,47.5788473902,44.2697316854,39.2968476557,4.9528840297,0.02
 08/04  20:00:00,166.46394763,28.6299661097,71.9074273306,0.0,12.3672932834,38.6892022431,54.3345816943,51.3428512765,2.97173041782,0.02
 08/04  21:00:00,119.568965958,19.367060146,46.1562004392,0.0,12.3672932834,27.0668015668,44.0650118536,41.0732814358,2.97173041782,0.02
 08/04  22:00:00,109.859594894,22.9535717006,52.0803075237,0.0,4.12243109448,15.9888894789,58.6762622979,55.6845318801,2.97173041782,0.02
 08/04  23:00:00,91.7647420182,17.3155939415,39.7782689197,0.0,4.12243109448,15.9888894789,43.4215098344,40.4297794165,2.97173041782,0.02
 08/04  24:00:00,106.803239839,22.4658408938,49.5116832308,0.0,4.12243109448,15.9888894789,58.0840541212,55.0923237034,2.97173041782,0.02
 08/05  01:00:00,91.9183213735,17.344283989,39.9031581918,0.0,4.12243109448,15.9888894789,45.8425271306,42.8507967128,2.97173041782,0.02
 08/05  02:00:00,106.869815963,22.4658408938,49.5782593125,0.0,4.12243109448,15.9888894789,62.1400331213,59.1483027035,2.97173041782,0.02
 08/05  03:00:00,87.9977809039,16.2898608393,37.0628468958,0.0,4.12243109448,15.9888894789,43.4898813217,40.4981509039,2.97173041782,0.02
 08/05  04:00:00,121.418545509,27.5443627275,58.8307901845,0.0,4.12243109448,16.0517297156,75.4869162177,72.4951857999,2.97173041782,0.02
 08/05  05:00:00,117.710738823,27.3291873716,57.6873254816,0.0,4.12243109448,16.0517297156,78.0606290581,75.0688986403,2.97173041782,0.02
 08/05  06:00:00,148.124503654,29.0505902189,74.571445904,0.0,4.12243109448,39.6058045677,59.430139257,56.4384088392,2.97173041782,0.02
 08/05  07:00:00,185.651986535,29.0766678056,76.5012959681,1.57935554133,12.3672932834,65.3531420225,100.663714902,95.6908308727,4.9528840297,0.02
 08/05  08:00:00,190.882792465,29.0736807237,79.9652017928,0.458426485891,12.3672932834,68.2430321324,96.5581990561,82.9988813853,4.9528840297,8.60643364109
 08/05  09:00:00,221.655439785,29.1763652093,81.8938782658,0.182879475246,16.4897243779,93.1370602926,74.6803893783,66.7357749308,7.92461444751,0.02
 08/05  10:00:00,223.121194413,29.2786360155,83.3571584598,0.0829826363269,16.4897243779,93.1370602926,70.6591493847,62.7145349372,7.92461444751,0.02
 08/05  11:00:00,224.853464578,29.4273188878,85.0168503933,0.00686719788873,16.4897243779,93.1370602926,64.7580577127,56.8134432652,7.92461444751,0.02
 08/05  12:00:00,217.915696776,29.5823014888,87.0825692242,0.0,16.4897243779,83.9857416113,59.9118311816,51.9672167341,7.92461444751,0.02
 08/05  13:00:00,218.641495554,29.7560506142,87.6346105786,0.0,16.4897243779,83.9857416113,60.868091576,52.9234771285,7.92461444751,0.02
 08/05  14:00:00,216.841954476,29.8839899479,85.707172809,0.0,16.4897243779,83.9857416113,78.0234362686,61.4899710024,7.92461444751,8.60885081868
 08/05  15:00:00,193.399866854,29.0505902189,80.5554072597,0.0,12.3672932834,70.6512738906,35.7892161614,30.8163321317,4.9528840297,0.02
 08/05  16:00:00,191.857875919,29.0505902189,79.0134265298,0.0,12.3672932834,70.6512738906,37.9119406985,32.9390566688,4.9528840297,0.02
 08/05  17:00:00,177.526452309,29.0505902189,77.2054864571,0.0,12.3672932834,58.1284167478,43.5682547475,38.5953707178,4.9528840297,0.02
 08/05  18:00:00,131.451723159,28.1898887953,65.1789352007,0.0,12.3672932834,24.9413748627,73.3736909053,68.4008068756,4.9528840297,0.02
 08/05  19:00:00,130.280996817,28.6202395071,63.5778581313,0.0,12.3672932834,24.9413748627,87.2816505509,82.3087665212,4.9528840297,0.02
 08/05  20:00:00,117.030330862,27.4726376089,54.5143013912,0.0,4.12243109448,16.0517297156,96.6158612092,93.6241307914,2.97173041782,0.02
 08/05  21:00:00,84.626724457,15.7518585439,34.2555995081,0.0,4.12243109448,15.9888894789,59.9073852711,56.9156548532,2.97173041782,0.02
 08/05  22:00:00,100.604559014,21.7987333848,44.0059165759,0.0,4.12243109448,15.9888894789,91.366029776,88.3742993582,2.97173041782,0.02
 08/05  23:00:00,81.4213936034,15.4075779744,31.3945491673,0.0,4.12243109448,15.9888894789,61.1020058588,58.110275441,2.97173041782,0.02
 08/05  24:00:00,95.9245911098,21.1532073171,39.9714746764,0.0,4.12243109448,15.9888894789,90.7018642378,87.71013382,2.97173041782,0.02
 08/06  01:00:00,70.0119454247,13.2126615327,24.2928451011,0.0,2.06121554724,15.9888894789,52.8735114538,49.881781036,2.97173041782,0.02
 08/06  02:00:00,90.2815210356,20.6152050216,36.9534284738,0.0,2.06121554724,15.9888894789,88.3498446657,85.3581142479,2.97173041782,0.02
 08/06  03:00:00,61.0847700291,11.4696772441,17.1344600032,0.0,2.06121554724,15.9888894789,53.4339066854,50.4421762676,2.97173041782,0.02
 08/06  04:00:00,80.4559728507,19.0443610177,28.7245302967,0.0,2.06121554724,15.9888894789,79.6898284104,76.6980979926,2.97173041782,0.02
 08/06  05:00:00,57.7025301371,11.017745091,16.5791249299,0.0,2.06121554724,15.9888894789,46.8340985886,43.8423681708,2.97173041782,0.02
 08/06  06:00:00,71.9325682165,22.0570716232,31.1801906075,0.0,2.06121554724,15.9888894789,94.9360624202,91.9443320023,2.97173041782,0.02
 08/06  07:00:00,69.1329894917,18.9367094341,31.6300044655,0.0,2.06121554724,15.9888894789,75.7135756195,72.7218452016,2.97173041782,0.02
 08/06  08:00:00,109.593456569,23.4341939011,39.5374434953,0.0,4.12243109448,41.7362269337,89.1387605648,84.1658765351,4.9528840297,0.02
 08/06  09:00:00,102.893203205,19.5822355019,36.5137902389,0.0,4.12243109448,41.7362269337,70.1383065324,65.1654225027,4.9528840297,0.02
 08/06  10:00:00,112.091362893,23.5632991147,41.7563621426,0.0,4.12243109448,41.7362269337,86.430195955,81.4573119253,4.9528840297,0.02
 08/06  11:00:00,103.984243454,19.4746478239,37.6372248194,0.0,4.12243109448,41.7362269337,69.5625851848,64.5897011552,4.9528840297,0.02
 08/06  12:00:00,111.811045573,23.2405360808,41.7640618015,0.0,4.12243109448,41.7362269337,94.0202839919,80.4656327955,4.9528840297,8.60176716675
 08/06  13:00:00,105.798750899,19.6898231798,39.1470585704,0.0,4.12243109448,41.7362269337,68.5077121104,63.5348280807,4.9528840297,0.02
 08/06  14:00:00,113.87837263,23.7784744706,43.2794892855,0.0,4.12243109448,41.7362269337,84.6344899457,79.6616059161,4.9528840297,0.02
 08/06  15:00:00,105.383863121,19.7974108578,38.5937513246,0.0,4.12243109448,41.7362269337,68.0501176756,63.0772336459,4.9528840297,0.02
 08/06  16:00:00,96.0572335444,23.6708867927,42.4500037171,0.0,4.12243109448,24.8785346261,84.1860243818,79.2131403521,4.9528840297,0.02
 08/06  17:00:00,69.5816279596,17.7100820941,33.3568825055,0.0,2.06121554724,15.9888894789,62.8447971623,59.8530667445,2.97173041782,0.02
 08/06  18:00:00,79.4343975328,22.4658408938,38.2990567808,0.0,2.06121554724,15.9888894789,86.1287167599,83.1369863421,2.97173041782,0.02
 08/06  19:00:00,65.1263880695,16.203790697,28.0845734973,0.0,2.06121554724,15.9888894789,65.7966327203,62.8049023025,2.97173041782,0.02
 08/06  20:00:00,89.3151751479,21.368382673,35.2080987549,0.0,2.06121554724,15.9888894789,89.874564666,86.8828342481,2.97173041782,0.02
 08/06  21:00:00,72.4928614228,14.5252951095,25.4353213195,0.0,2.06121554724,15.9888894789,59.9056247123,56.9138942945,2.97173041782,0.02
 08/06  22:00:00,87.267171635,20.4143746894,34.1399093397,0.0,2.06121554724,15.9888894789,87.9752081778,84.98347776,2.97173041782,0.02
 08/06  23:00:00,70.5707219687,13.4995620073,24.5647210707,0.0,2.06121554724,15.9888894789,56.9411472623,53.9494168445,2.97173041782,0.02
 08/06  24:00:00,82.8907985296,19.4102230285,30.7676878991,0.0,2.06121554724,15.9888894789,89.7287896981,86.7370592803,2.97173041782,0.02
 08/07  01:00:00,70.656674685,13.3848018174,22.7042184368,0.0,4.12243109448,15.9888894789,56.3999001929,53.4081697751,2.97173041782,0.02
 08/07  02:00:00,81.2093910355,19.4102230285,27.0250648559,0.0,4.12243109448,15.9888894789,88.9365389565,85.9448085387,2.97173041782,0.02
 08/07  03:00:00,68.2628352481,12.8952299535,20.8193054068,0.0,4.12243109448,15.9888894789,54.5094221914,51.5176917736,2.97173041782,0.02
 08/07  04:00:00,118.356475163,27.6160878461,38.5624878506,0.0,12.3672932834,24.9413748627,110.284811718,105.311927689,4.9528840297,0.02
 08/07  05:00:00,130.153829262,28.7619048219,46.2247922729,5.33839934601,12.3672932834,24.9413748627,176.834748405,171.861864375,4.9528840297,0.02
 08/07  06:00:00,176.455450815,29.1343317946,49.7891530099,1.30358549349,24.7345865669,70.7195625826,142.388233798,132.462465738,9.90576805939,0.02
 08/07  07:00:00,214.41156271,29.3888771914,54.5390341842,0.21301857245,37.1018798503,92.3937384068,120.187479447,110.261711388,9.90576805939,0.02
 08/07  08:00:00,230.221524829,29.7774600782,58.0289695373,0.101216576854,37.1018798503,104.434947198,120.403855389,101.877672099,9.90576805939,8.62041523052
 08/07  09:00:00,243.360575504,30.1335694606,58.8535351205,0.0180665575423,37.1018798503,116.476155989,107.086147525,97.1603794656,9.90576805939,0.02
 08/07  10:00:00,245.299807409,30.434059112,60.5097203393,0.0,37.1018798503,116.476155989,103.832751302,93.9069832429,9.90576805939,0.02
 08/07  11:00:00,246.714169352,30.6838760512,61.6740445846,0.0,37.1018798503,116.476155989,109.565936283,91.0319700694,9.90576805939,8.62819815381
 08/07  12:00:00,236.241474005,31.0331108998,62.8939198696,0.0,37.1018798503,104.434947198,97.9180666074,87.992298548,9.90576805939,0.02
 08/07  13:00:00,251.406107062,31.3911626305,65.658688919,0.0,37.1018798503,116.476155989,95.093819083,85.1680510236,9.90576805939,0.02
 08/07  14:00:00,252.800302386,31.6750502981,66.7692423196,0.0,37.1018798503,116.476155989,101.691477724,83.1588197955,9.90576805939,8.62688986868
 08/07  15:00:00,253.226372718,31.9638271848,66.9067241698,0.0,37.1018798503,116.476155989,91.0417045402,81.1159364808,9.90576805939,0.02
 08/07  16:00:00,255.228598634,32.1982295305,68.6750318836,0.0,37.1018798503,116.476155989,97.8570445304,79.3310373622,9.90576805939,8.62023910883
 08/07  17:00:00,255.619854969,32.2505581673,69.0150935089,0.0,37.1018798503,116.476155989,88.3654620307,78.4396939714,9.90576805939,0.02
 08/07  18:00:00,154.655081945,28.3639880405,53.2026094209,0.0,24.7345865669,47.5788473902,65.8045690134,60.8316849837,4.9528840297,0.02
 08/07  19:00:00,154.667718745,28.1912439299,51.0388202508,0.0,24.7345865669,47.5788473902,70.329930199,65.3570461693,4.9528840297,0.02
 08/07  20:00:00,146.458829746,28.5132859037,52.0189899599,0.0,12.3672932834,38.6892022431,84.2188978475,81.2271674297,2.97173041782,0.02
 08/07  21:00:00,104.081726609,17.3873190602,32.700314513,0.0,12.3672932834,27.0668015668,58.1512895031,55.1595590853,2.97173041782,0.02
 08/07  22:00:00,94.5601145821,21.4544528154,38.3057522018,0.0,4.12243109448,15.9888894789,79.7455820068,76.753851589,2.97173041782,0.02
 08/07  23:00:00,79.0363547505,15.4075779744,29.0095098125,0.0,4.12243109448,15.9888894789,56.4603679803,53.4686375625,2.97173041782,0.02
 08/07  24:00:00,93.1995861956,21.1532073171,37.2464692689,0.0,4.12243109448,15.9888894789,88.0509815105,85.0592510926,2.97173041782,0.02
 08/08  01:00:00,78.5337371217,15.2354376897,28.6790324282,0.0,4.12243109448,15.9888894789,61.4904765022,58.4987460844,2.97173041782,0.02
 08/08  02:00:00,95.1536197464,21.4114177442,38.9422923456,0.0,4.12243109448,15.9888894789,88.427831794,85.4361013762,2.97173041782,0.02
 08/08  03:00:00,71.5276633647,14.1165258389,22.791870457,0.0,4.12243109448,15.9888894789,62.5919311647,59.6002007469,2.97173041782,0.02
 08/08  04:00:00,128.044407556,28.1038186529,47.7626889814,0.0,12.3672932834,24.9413748627,102.664844213,97.6919601838,4.9528840297,0.02
 08/08  05:00:00,133.451082117,28.7680951818,51.2348882389,3.61936540129,12.3672932834,24.9413748627,167.307551012,162.334666982,4.9528840297,0.02
 08/08  06:00:00,179.549304399,29.3187728237,53.2386633719,0.763487195758,24.7345865669,70.7195625826,134.091700493,124.165932434,9.90576805939,0.02
 08/08  07:00:00,216.988922335,29.8157533553,56.8908826405,0.0116515297068,37.1018798503,92.3937384068,121.065539412,102.552807881,9.90576805939,8.60696347165
 08/08  08:00:00,233.730584203,30.2692104111,61.1475673273,0.0,37.1018798503,104.434947198,104.272341258,94.346573199,9.90576805939,0.02
 08/08  09:00:00,250.059129596,30.7078446907,64.9958514793,0.0,37.1018798503,116.476155989,99.9264684889,90.0007004295,9.90576805939,0.02
 08/08  10:00:00,255.58909283,31.106379634,70.1266439176,0.0,37.1018798503,116.476155989,105.38221327,86.8494999504,9.90576805939,8.62694526019
 08/08  11:00:00,256.863937327,31.4636143625,71.0441448309,0.0,37.1018798503,116.476155989,93.959362397,84.0335943376,9.90576805939,0.02
 08/08  12:00:00,248.787528292,31.9536202965,74.5194156433,0.0,37.1018798503,104.434947198,91.1048808638,81.1791128045,9.90576805939,0.02
 08/08  13:00:00,265.175445572,32.4614777546,78.3577394773,0.0,37.1018798503,116.476155989,97.0952796186,78.5612517256,9.90576805939,8.62825983357
 08/08  14:00:00,268.533556543,32.8894246617,81.2881282107,0.0,37.1018798503,116.476155989,86.754416213,76.8286481536,9.90576805939,0.02
 08/08  15:00:00,268.931237535,33.2246908735,81.3506709447,0.0,37.1018798503,116.476155989,93.7333198378,75.201971358,9.90576805939,8.62558042044
 08/08  16:00:00,268.014016684,33.4516835517,80.2070683719,0.0,37.1018798503,116.476155989,83.8027856917,73.8770176323,9.90576805939,0.02
 08/08  17:00:00,265.270032885,33.4514198031,77.4644064533,0.0,37.1018798503,116.476155989,83.2606526504,73.334884591,9.90576805939,0.02
 08/08  18:00:00,158.805034739,28.3707196864,57.3458189328,0.0,24.7345865669,47.5788473902,63.9322339114,58.9593498817,4.9528840297,0.02
 08/08  19:00:00,157.869251806,28.1968067431,54.2347775626,0.0,24.7345865669,47.5788473902,67.9871178906,63.014233861,4.9528840297,0.02
 08/08  20:00:00,151.222620145,28.6220939855,56.673958787,0.0,12.3672932834,38.6892022431,81.0250996646,78.0333692468,2.97173041782,0.02
 08/08  21:00:00,107.320533987,17.4949067381,35.8315265854,0.0,12.3672932834,27.0668015668,57.0499208791,54.0581904613,2.97173041782,0.02
 08/08  22:00:00,100.977711969,22.6379811786,43.5140143708,0.0,4.12243109448,15.9888894789,88.4979188077,76.9244183129,2.97173041782,8.60177007706
 08/08  23:00:00,81.4765525439,15.5797182591,31.2775666447,0.0,4.12243109448,15.9888894789,54.6121207365,51.6203903187,2.97173041782,0.02
 08/08  24:00:00,97.3545574895,21.5835580289,40.9710893139,0.0,4.12243109448,15.9888894789,83.2887119894,80.2969815716,2.97173041782,0.02
 08/09  01:00:00,76.8311998899,14.8050869778,27.4068454998,0.0,4.12243109448,15.9888894789,58.9715162992,55.9797858814,2.97173041782,0.02
 08/09  02:00:00,94.103067336,21.1532073171,38.1499500759,0.0,4.12243109448,15.9888894789,87.4684239196,84.4766935017,2.97173041782,0.02
 08/09  03:00:00,76.4453052656,14.5252951095,27.3265490042,0.0,4.12243109448,15.9888894789,58.5306961388,55.538965721,2.97173041782,0.02
 08/09  04:00:00,125.850802855,27.5443627275,46.128540141,0.0,12.3672932834,24.9413748627,100.915647871,95.9427638409,4.9528840297,0.02
 08/09  05:00:00,132.680742481,28.9584111353,50.6319047599,3.26169332731,12.3672932834,24.9413748627,165.390137781,160.417253751,4.9528840297,0.02
 08/09  06:00:00,178.317014885,29.3555752834,52.0524277892,0.680630935974,24.7345865669,70.7195625826,132.949269092,123.023501032,9.90576805939,0.02
 08/09  07:00:00,217.026127001,29.9611119055,56.7943846217,0.0,37.1018798503,92.3937384068,110.960242074,101.034474015,9.90576805939,0.02
 08/09  08:00:00,234.860224407,30.49576537,62.050619332,0.0,37.1018798503,104.434947198,102.660707241,92.7349391818,9.90576805939,0.02
 08/09  09:00:00,252.163556658,30.9349486786,66.873124762,0.0,37.1018798503,116.476155989,106.915701507,88.3869304869,9.90576805939,8.62300296097
 08/09  10:00:00,258.803845992,31.3188234568,73.1290349875,0.0,37.1018798503,116.476155989,95.3097217193,85.3839536599,9.90576805939,0.02
 08/09  11:00:00,264.831965425,31.6919798234,78.783758265,0.0,37.1018798503,116.476155989,92.5267761446,82.6010080852,9.90576805939,0.02
 08/09  12:00:00,258.303850622,32.2672673765,83.7220842684,0.0,37.1018798503,104.434947198,98.1803008211,79.6500594332,9.90576805939,8.62447332856
 08/09  13:00:00,273.738240474,32.8191524104,86.5629032871,0.0,37.1018798503,116.476155989,87.0995316712,77.1737636118,9.90576805939,0.02
 08/09  14:00:00,275.549950795,33.2455502312,87.9483381299,0.0,37.1018798503,116.476155989,84.8815962776,74.9558282182,9.90576805939,0.02
 08/09  15:00:00,276.964187963,33.6382738226,88.9701045796,0.0,37.1018798503,116.476155989,90.0867535976,71.5553997752,9.90576805939,8.62558576299
 08/09  16:00:00,277.432400085,33.9215727925,89.1555468624,0.0,37.1018798503,116.476155989,81.3364646259,71.4106965665,9.90576805939,0.02
 08/09  17:00:00,277.649335936,33.9880894209,89.3070088736,0.0,37.1018798503,116.476155989,81.0907541161,71.1649860567,9.90576805939,0.02
 08/09  18:00:00,167.906204439,28.3752852237,66.4424089708,0.0,24.7345865669,47.5788473902,63.1155591815,58.1426751518,4.9528840297,0.02
 08/09  19:00:00,165.352349366,28.2023939026,61.7122877049,0.0,24.7345865669,47.5788473902,75.5961521021,62.0359568609,4.9528840297,8.60731121154
 08/09  20:00:00,157.052509595,28.6252733387,62.5006884232,0.0,12.3672932834,38.6892022431,79.8627058958,76.870975478,2.97173041782,0.02
 08/09  21:00:00,113.14866096,18.3771896031,40.7515789243,0.0,12.3672932834,27.0668015668,57.980168658,54.9884382402,2.97173041782,0.02
 08/09  22:00:00,105.905832365,22.7240513209,48.3560661328,0.0,4.12243109448,15.9888894789,78.981131372,75.9894009542,2.97173041782,0.02
