Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 08/09  23:00:00,87.5710631226,16.6341414088,36.2918494141,0.0,4.12243109448,15.9888894789,56.9598261617,53.9680957438,2.97173041782,0.02
 08/09  24:00:00,101.414036464,21.7556983136,44.858429304,0.0,4.12243109448,15.9888894789,82.3272417294,79.3355113116,2.97173041782,0.02
 08/10  01:00:00,81.9299414747,15.4075779744,31.9030972662,0.0,4.12243109448,15.9888894789,59.3407084777,56.3489780599,2.97173041782,0.02
 08/10  02:00:00,93.7525259346,20.9380319611,38.014585096,0.0,4.12243109448,15.9888894789,84.4385723407,81.4468419229,2.97173041782,0.02
 08/10  03:00:00,74.2557995618,14.5468765507,25.0896567303,0.0,4.12243109448,15.9888894789,60.0363049112,57.0445744934,2.97173041782,0.02
 08/10  04:00:00,130.063471043,28.2114063309,49.6741655863,0.0,12.3672932834,24.9413748627,100.676134006,95.7032499763,4.9528840297,0.02
 08/10  05:00:00,130.503277795,28.4309860082,50.1663230467,2.07723624985,12.3672932834,24.9413748627,165.124036926,160.151152896,4.9528840297,0.02
 08/10  06:00:00,182.424418586,29.6353687041,56.0590464742,0.501623213425,24.7345865669,70.7195625826,132.237353018,122.311584959,9.90576805939,0.02
 08/10  07:00:00,222.233020337,30.164255876,61.7981361555,0.0,37.1018798503,92.3937384068,110.381322314,100.455554255,9.90576805939,0.02
 08/10  08:00:00,243.49193437,30.7116715045,70.466387048,0.0,37.1018798503,104.434947198,110.651753556,92.1256084066,9.90576805939,8.62037709026
 08/10  09:00:00,264.96196849,31.201153084,79.4054040377,0.0,37.1018798503,116.476155989,97.2051692944,87.279401235,9.90576805939,0.02
 08/10  10:00:00,271.865412676,31.6442502296,85.8651467023,0.0,37.1018798503,116.476155989,87.4617989624,77.536030903,9.90576805939,0.02
 08/10  11:00:00,276.986227623,32.0941614727,90.5358080991,0.0,37.1018798503,116.476155989,85.6868890843,67.1529477473,9.90576805939,8.62817327766
 08/10  12:00:00,269.958018514,32.7921386695,94.8514440477,0.0,37.1018798503,104.434947198,68.5688281473,58.6430600879,9.90576805939,0.02
 08/10  13:00:00,287.531734263,33.4470823004,99.7284101282,0.0,37.1018798503,116.476155989,57.0639155195,47.1381474602,9.90576805939,0.02
 08/10  14:00:00,290.867740073,33.9504371574,102.561279295,0.0,37.1018798503,116.476155989,56.7485024606,38.215870875,9.90576805939,8.62686352622
 08/10  15:00:00,291.516273821,34.3640457571,102.796418357,0.0,37.1018798503,116.476155989,49.272415377,39.3466473176,9.90576805939,0.02
 08/10  16:00:00,292.373929818,34.6352759701,103.383325648,0.0,37.1018798503,116.476155989,48.5950284297,38.6692603703,9.90576805939,0.02
 08/10  17:00:00,290.464909833,34.6150484071,101.495642542,0.0,37.1018798503,116.476155989,58.6102038984,40.0896462605,9.90576805939,8.61478957853
 08/10  18:00:00,176.077780187,28.381940076,74.6073569786,0.0,24.7345865669,47.5788473902,52.987066369,48.0141823393,4.9528840297,0.02
 08/10  19:00:00,175.216064275,28.2122001952,71.5662119403,0.0,24.7345865669,47.5788473902,59.1299326443,54.1570486146,4.9528840297,0.02
 08/10  20:00:00,166.975360056,28.6348871293,72.4139218733,0.0,12.3672932834,38.6892022431,70.1076135218,67.1158831039,2.97173041782,0.02
 08/10  21:00:00,121.874872361,19.367060146,48.4621086522,0.0,12.3672932834,27.0668015668,54.5091206464,51.5173902286,2.97173041782,0.02
 08/10  22:00:00,114.461766009,23.1113669616,56.5246835605,0.0,4.12243109448,15.9888894789,70.1503740374,67.1586436196,2.97173041782,0.02
 08/10  23:00:00,93.1379549127,17.2797313822,41.1873445565,0.0,4.12243109448,15.9888894789,54.368773779,51.3770433612,2.97173041782,0.02
 08/10  24:00:00,108.92983789,22.6092911311,51.4948312281,0.0,4.12243109448,15.9888894789,77.9502905266,74.9585601088,2.97173041782,0.02
 08/11  01:00:00,92.2353526524,17.5164242737,40.0480493606,0.0,4.12243109448,15.9888894789,60.3483949069,57.3566644891,2.97173041782,0.02
 08/11  02:00:00,104.554167827,21.7556983136,47.9985600202,0.0,4.12243109448,15.9888894789,80.1658724184,77.1741420006,2.97173041782,0.02
 08/11  03:00:00,84.1203074646,15.4075779744,34.0934625855,0.0,4.12243109448,15.9888894789,57.4898132717,54.4980828539,2.97173041782,0.02
 08/11  04:00:00,136.041749968,27.5443627275,56.3194874829,0.0,12.3672932834,24.9413748627,97.4187784003,92.4458943706,4.9528840297,0.02
 08/11  05:00:00,144.161530289,29.1124761946,63.944489569,1.27583139526,12.3672932834,24.9413748627,161.171755676,156.198871647,4.9528840297,0.02
 08/11  06:00:00,196.362472582,29.5354242953,70.4846884729,0.113978971388,24.7345865669,70.7195625826,129.85555103,119.92978297,9.90576805939,0.02
 08/11  07:00:00,235.737564157,30.4090342372,75.0578903378,0.0,37.1018798503,92.3937384068,113.264837394,94.7530869304,9.90576805939,8.60598240441
 08/11  08:00:00,256.35084445,31.0007131093,83.0363205544,0.0,37.1018798503,104.434947198,83.5738974285,73.6481293691,9.90576805939,0.02
 08/11  09:00:00,275.983223937,31.4368830468,90.1909179098,0.0,37.1018798503,116.476155989,62.7274073521,52.8016392927,9.90576805939,0.02
 08/11  10:00:00,282.247066311,31.9932986493,95.8976965234,0.0,37.1018798503,116.476155989,57.9969289503,39.4643359907,9.90576805939,8.62682490024
 08/11  11:00:00,289.236231259,32.609567352,102.270485918,0.0,37.1018798503,116.476155989,41.2713585822,31.3455905228,9.90576805939,0.02
 08/11  12:00:00,281.22506247,33.3243673302,105.586214812,0.0,37.1018798503,104.434947198,37.1642275071,27.2384594477,9.90576805939,0.02
 08/11  13:00:00,295.264243671,33.9267380175,106.981263899,0.0,37.1018798503,116.476155989,43.5307685166,24.9982267978,9.90576805939,8.62677365932
 08/11  14:00:00,299.445640489,34.5289741588,110.560674018,0.0,37.1018798503,116.476155989,27.0751843836,17.1494163242,9.90576805939,0.02
 08/11  15:00:00,299.7753924,34.9775315996,110.441996557,0.0,37.1018798503,116.476155989,26.6558123882,16.7300443288,9.90576805939,0.02
 08/11  16:00:00,298.551255062,34.8657999551,109.330174176,0.0,37.1018798503,116.476155989,37.0200612833,18.4923350237,9.90576805939,8.62195820017
 08/11  17:00:00,295.931695717,34.7452538479,106.832241474,0.0,37.1018798503,116.476155989,24.2008201043,14.275052045,9.90576805939,0.02
 08/11  18:00:00,176.459026465,28.3785685868,74.9919648603,0.0,24.7345865669,47.5788473902,33.3960660858,28.4231820561,4.9528840297,0.02
 08/11  19:00:00,174.603559255,28.2092112104,70.9566837044,0.0,24.7345865669,47.5788473902,40.4668375773,35.4939535476,4.9528840297,0.02
 08/11  20:00:00,166.582323056,28.6321174768,72.0236414061,0.0,12.3672932834,38.6892022431,47.0068625826,44.0151321648,2.97173041782,0.02
 08/11  21:00:00,122.102672408,19.367060146,48.6899012135,0.0,12.3672932834,27.0668015668,35.5377379201,32.5460075023,2.97173041782,0.02
 08/11  22:00:00,114.058897641,23.1113669616,56.121814439,0.0,4.12243109448,15.9888894789,53.9690396783,50.9773092605,2.97173041782,0.02
 08/11  23:00:00,92.6425257124,17.3155939415,40.6560520419,0.0,4.12243109448,15.9888894789,51.9970557532,49.0053253354,2.97173041782,0.02
 08/11  24:00:00,106.014757621,22.4658408938,48.7232004483,0.0,4.12243109448,15.9888894789,86.115838811,74.5439406003,2.97173041782,8.60016779297
 08/12  01:00:00,87.6374171852,16.4620011241,36.5303424945,0.0,4.12243109448,15.9888894789,59.0833888681,56.0916584503,2.97173041782,0.02
 08/12  02:00:00,104.705041878,22.4658408938,47.4134849009,0.0,4.12243109448,15.9888894789,86.3001011071,83.3083706893,2.97173041782,0.02
 08/12  03:00:00,81.026953637,15.0632974049,31.3443889538,0.0,4.12243109448,15.9888894789,55.4459805339,52.4542501161,2.97173041782,0.02
 08/12  04:00:00,116.812063166,27.3291873716,54.4394831184,0.0,4.12243109448,16.0517297156,103.56315497,100.571424552,2.97173041782,0.02
 08/12  05:00:00,115.579028532,27.5443627275,55.3404398684,0.0,4.12243109448,16.0517297156,105.082017633,102.090287216,2.97173041782,0.02
 08/12  06:00:00,140.54941441,29.0505902189,66.9963567994,0.0,4.12243109448,39.6058045677,86.2857230492,83.2939926313,2.97173041782,0.02
 08/12  07:00:00,178.752725674,29.0666339936,69.7316049666,1.45981973305,12.3672932834,65.3531420225,131.811363545,126.838479515,4.9528840297,0.02
 08/12  08:00:00,184.957883572,29.0664829773,74.008279407,0.49763897433,12.3672932834,68.2430321324,116.755504558,111.782620528,4.9528840297,0.02
 08/12  09:00:00,218.3693824,29.2015427618,78.5041547139,0.26135668723,16.4897243779,93.1370602926,94.9061748293,86.9615603818,7.92461444751,0.02
 08/12  10:00:00,222.920065602,29.3561616301,83.0122322594,0.149237903387,16.4897243779,93.1370602926,81.6398978443,73.6952833968,7.92461444751,0.02
 08/12  11:00:00,228.592121996,29.5057530928,88.6572008841,0.0267223350393,16.4897243779,93.1370602926,68.4724211581,60.5278067106,7.92461444751,0.02
 08/12  12:00:00,224.531030542,29.7609060321,93.5192847156,0.0,16.4897243779,83.9857416113,65.8002814206,49.2664536674,7.92461444751,8.60921330565
 08/12  13:00:00,228.759417163,30.0130923922,97.4955076658,0.0,16.4897243779,83.9857416113,49.3407382986,41.3961238511,7.92461444751,0.02
 08/12  14:00:00,229.620073118,30.1919435545,98.1773731776,0.0,16.4897243779,83.9857416113,49.8976651415,41.953050694,7.92461444751,0.02
 08/12  15:00:00,203.073588725,29.0505902189,90.229138367,0.0,12.3672932834,70.6512738906,26.5961248816,21.6232408519,4.9528840297,0.02
 08/12  16:00:00,201.54000388,29.0505902189,88.6955472654,0.0,12.3672932834,70.6512738906,28.0572118089,23.0843277792,4.9528840297,0.02
 08/12  17:00:00,188.148937681,29.0505902189,87.8279670256,0.0,12.3672932834,58.1284167478,33.0645298229,28.0916457932,4.9528840297,0.02
 08/12  18:00:00,142.343205403,28.3650521953,75.8952535369,0.0,12.3672932834,24.9413748627,51.5037253665,46.5308413368,4.9528840297,0.02
 08/12  19:00:00,140.089933609,28.1919279319,71.4659393196,0.0,12.3672932834,24.9413748627,60.3962150419,55.4233310122,4.9528840297,0.02
 08/12  20:00:00,135.333570599,28.5126518291,71.7775263909,0.0,4.12243109448,16.0517297156,73.3784172584,70.3866868406,2.97173041782,0.02
 08/12  21:00:00,96.0365085999,17.3873190602,43.9783104364,0.0,4.12243109448,15.9888894789,46.7079620735,43.7162316557,2.97173041782,0.02
 08/12  22:00:00,112.686884797,22.6810162498,55.1801528807,0.0,4.12243109448,15.9888894789,62.1002453172,59.1085148994,2.97173041782,0.02
 08/12  23:00:00,92.6836071735,16.7202115512,41.3183225438,0.0,4.12243109448,15.9888894789,50.6706123946,47.6788819767,2.97173041782,0.02
 08/12  24:00:00,103.551034882,21.4974878865,47.2536373479,0.0,4.12243109448,15.9888894789,82.2469304914,79.2552000736,2.97173041782,0.02
 08/13  01:00:00,80.5248748671,15.1493675473,32.8174558055,0.0,2.06121554724,15.9888894789,57.4023929181,54.4106625003,2.97173041782,0.02
 08/13  02:00:00,100.812353576,21.5835580289,46.4901013692,0.0,2.06121554724,15.9888894789,86.4469553918,83.455224974,2.97173041782,0.02
 08/13  03:00:00,77.3972338695,14.18101454,30.6839738176,0.0,2.06121554724,15.9888894789,55.4483723984,52.4566419806,2.97173041782,0.02
 08/13  04:00:00,99.1695461689,21.4114177442,45.019434167,0.0,2.06121554724,15.9888894789,100.97345058,89.401613347,2.97173041782,8.60010681531
 08/13  05:00:00,72.3766200941,13.040521248,26.8296594551,0.0,2.06121554724,15.9888894789,55.4145016499,52.4227712321,2.97173041782,0.02
 08/13  06:00:00,86.1565296529,22.4874223351,44.9738010326,0.0,2.06121554724,15.9888894789,96.3902878374,93.3985574195,2.97173041782,0.02
 08/13  07:00:00,79.1838343954,18.9367094341,41.6808491932,0.0,2.06121554724,15.9888894789,72.499848131,69.5081177132,2.97173041782,0.02
 08/13  08:00:00,121.394785535,23.4341939011,51.456732483,0.0,4.12243109448,41.7362269337,83.3293424906,78.3564584609,4.9528840297,0.02
 08/13  09:00:00,112.485291971,19.4746478239,46.6358154955,0.0,4.12243109448,41.7362269337,56.7036064744,51.7307224447,4.9528840297,0.02
 08/13  10:00:00,125.084212843,23.2405360808,55.3398177128,0.0,4.12243109448,41.7362269337,55.3332370367,50.360353007,4.9528840297,0.02
 08/13  11:00:00,118.335974317,19.6898231798,52.271322571,0.0,4.12243109448,41.7362269337,39.377930227,34.4050461973,4.9528840297,0.02
 08/13  12:00:00,132.812364532,23.7792228789,62.529282675,0.0,4.12243109448,41.7362269337,42.9134316457,37.940547616,4.9528840297,0.02
 08/13  13:00:00,119.591020858,19.7993535337,53.4168388157,0.0,4.12243109448,41.7362269337,41.4652752376,36.4923912079,4.9528840297,0.02
 08/13  14:00:00,125.891507656,23.7792888431,55.6083598788,0.0,4.12243109448,41.7362269337,62.5736924174,57.6008083877,4.9528840297,0.02
 08/13  15:00:00,112.754174205,19.7974108578,46.5819348698,0.0,4.12243109448,41.7362269337,51.9545727387,46.981688709,4.9528840297,0.02
 08/13  16:00:00,107.359605348,23.7784744706,53.9349642719,0.0,4.12243109448,24.8785346261,62.6717514421,57.6988674124,4.9528840297,0.02
 08/13  17:00:00,79.4699532482,17.817669772,43.1376201887,0.0,2.06121554724,15.9888894789,51.1561205521,48.1643901342,2.97173041782,0.02
 08/13  18:00:00,92.1380797339,22.4658408938,51.002739017,0.0,2.06121554724,15.9888894789,74.025852372,71.0341219542,2.97173041782,0.02
 08/13  19:00:00,77.3840281066,17.1721437043,39.3480544383,0.0,2.06121554724,15.9888894789,56.2746742061,53.2829437883,2.97173041782,0.02
 08/13  20:00:00,99.5751533482,21.368382673,45.468076922,0.0,2.06121554724,15.9888894789,75.8712004501,72.8794700322,2.97173041782,0.02
 08/13  21:00:00,81.2116812605,15.4075779744,33.246052139,0.0,2.06121554724,15.9888894789,55.8390602968,52.847329879,2.97173041782,0.02
 08/13  22:00:00,99.4158965016,21.5835580289,45.0936446842,0.0,2.06121554724,15.9888894789,83.3425958418,80.350865424,2.97173041782,0.02
 08/13  23:00:00,80.1832614822,15.4075779744,32.2176323179,0.0,2.06121554724,15.9888894789,62.4856485071,59.4939180893,2.97173041782,0.02
 08/13  24:00:00,96.224416419,21.3253476018,42.1603749787,0.0,2.06121554724,15.9888894789,91.789633909,88.7979034912,2.97173041782,0.02
 08/14  01:00:00,74.0423178815,13.5785235434,25.8703336354,0.0,4.12243109448,15.9888894789,58.9053612076,55.9136307898,2.97173041782,0.02
 08/14  02:00:00,94.7883059445,20.2709244521,39.7432781347,0.0,4.12243109448,15.9888894789,87.5196451218,84.527914704,2.97173041782,0.02
 08/14  03:00:00,78.2550259607,14.3101197536,29.3514454351,0.0,4.12243109448,15.9888894789,60.2182429182,57.2265125004,2.97173041782,0.02
 08/14  04:00:00,132.853831047,27.6160878461,53.0598434846,0.0,12.3672932834,24.9413748627,108.720483421,103.747599391,4.9528840297,0.02
 08/14  05:00:00,145.427602166,28.8193226291,60.0846040761,4.34577570358,12.3672932834,24.9413748627,174.383972654,169.411088624,4.9528840297,0.02
 08/14  06:00:00,192.598707028,29.1447223441,65.8134296677,1.41217421128,24.7345865669,70.7195625826,141.614044984,131.688276924,9.90576805939,0.02
 08/14  07:00:00,227.894239019,29.3875349298,67.7967515611,0.439313629774,37.1018798503,92.3937384068,130.150546372,111.637815025,9.90576805939,8.60696328732
 08/14  08:00:00,240.990272841,29.5861833061,68.8410190447,0.249261260871,37.1018798503,104.434947198,115.124970412,105.199202353,9.90576805939,0.02
 08/14  09:00:00,253.60370041,29.7372931936,69.3832487755,0.12773569874,37.1018798503,116.476155989,111.347140213,101.421372153,9.90576805939,0.02
 08/14  10:00:00,253.005114678,29.8602219246,68.7167764011,0.0720460795166,37.1018798503,116.476155989,117.075355829,98.5426795915,9.90576805939,8.62690817802
 08/14  11:00:00,252.576853048,29.9894544986,68.2027974328,0.0284244838743,37.1018798503,116.476155989,105.864666359,95.9388983,9.90576805939,0.02
 08/14  12:00:00,242.59472711,30.1721948861,70.108052211,0.0,37.1018798503,104.434947198,102.969715246,93.0439471864,9.90576805939,0.02
 08/14  13:00:00,257.568105617,30.4305652714,72.7813002657,0.0,37.1018798503,116.476155989,108.158273026,89.6243061899,9.90576805939,8.6281987769
 08/14  14:00:00,259.895462799,30.7654364153,74.7740346064,0.0,37.1018798503,116.476155989,95.9058819153,85.9801138559,9.90576805939,0.02
 08/14  15:00:00,260.312846117,31.0406823662,74.9162999383,0.0,37.1018798503,116.476155989,93.1702281739,83.2444601145,9.90576805939,0.02
 08/14  16:00:00,262.177500558,31.3292740855,76.4929469872,0.0,37.1018798503,116.476155989,99.8214049625,81.2936856484,9.90576805939,8.6219512547
 08/14  17:00:00,263.159994071,31.5841697303,77.2216242897,0.0,37.1018798503,116.476155989,89.5773860041,79.6516179447,9.90576805939,0.02
 08/14  18:00:00,161.133386366,28.3625121849,59.6823812794,0.0,24.7345865669,47.5788473902,66.1814259513,61.2085419216,4.9528840297,0.02
 08/14  19:00:00,162.208896756,28.1906537842,56.2314120885,0.0,24.7345865669,47.5788473902,71.0199900557,66.047106026,4.9528840297,0.02
 08/14  20:00:00,150.80573138,28.4051147466,56.4740525875,0.0,12.3672932834,38.6892022431,84.6069433053,81.6152128874,2.97173041782,0.02
 08/14  21:00:00,107.647081285,17.3873190602,36.2656634262,0.0,12.3672932834,27.0668015668,58.3477502795,55.3560198617,2.97173041782,0.02
 08/14  22:00:00,99.158529389,21.5835580289,42.7750612154,0.0,4.12243109448,15.9888894789,77.7269018321,74.7351714143,2.97173041782,0.02
 08/14  23:00:00,79.3448343659,15.0632974049,29.6622694169,0.0,4.12243109448,15.9888894789,59.2215944231,56.2298640052,2.97173041782,0.02
 08/14  24:00:00,95.4889043921,21.368382673,39.3206115394,0.0,4.12243109448,15.9888894789,95.9117057901,84.3382066295,2.97173041782,8.60176874275
 08/15  01:00:00,75.5503251896,14.3101197536,26.646744057,0.0,4.12243109448,15.9888894789,58.0865856705,55.0948552527,2.97173041782,0.02
 08/15  02:00:00,88.4866882427,20.2925058934,33.3942723649,0.0,4.12243109448,15.9888894789,91.4436958264,88.4519654086,2.97173041782,0.02
 08/15  03:00:00,79.1799363463,15.321507832,29.2391612451,0.0,4.12243109448,15.9888894789,64.3065587521,61.3148283343,2.97173041782,0.02
 08/15  04:00:00,128.769666056,27.7595380834,48.8322279692,0.0,12.3672932834,24.9413748627,102.502670852,97.529786822,4.9528840297,0.02
 08/15  05:00:00,140.136576146,28.9925164671,55.151927135,3.81423261348,12.3672932834,24.9413748627,166.484239986,161.511355957,4.9528840297,0.02
 08/15  06:00:00,186.180539638,29.3019612822,59.3624564806,1.28774100461,24.7345865669,70.7195625826,134.397664627,124.471896567,9.90576805939,0.02
 08/15  07:00:00,223.462014435,29.7616218745,63.3456343175,0.0841289862002,37.1018798503,92.3937384068,112.95910929,103.033341231,9.90576805939,0.02
 08/15  08:00:00,242.368577553,30.1705421795,69.8832120775,0.000992877569178,37.1018798503,104.434947198,104.213804542,94.2880364823,9.90576805939,0.02
 08/15  09:00:00,259.260784972,30.5934527218,74.31185948,0.0,37.1018798503,116.476155989,96.2579642399,86.3321961805,9.90576805939,0.02
 08/15  10:00:00,262.948184256,30.8989109177,77.6932711658,0.0,37.1018798503,116.476155989,94.4713148583,75.9386554542,9.90576805939,8.6268913447
 08/15  11:00:00,268.076597743,31.1652740216,82.5551110433,0.0,37.1018798503,116.476155989,69.4319226096,59.5061545502,9.90576805939,0.02
 08/15  12:00:00,261.580233279,31.4027650863,87.862957561,0.0,37.1018798503,104.434947198,66.1107617805,47.5805656864,9.90576805939,8.62442803472
 08/15  13:00:00,278.873368055,31.9780807078,92.5391112541,0.0,37.1018798503,116.476155989,46.9193724736,36.9936044142,9.90576805939,0.02
 08/15  14:00:00,284.472212922,32.4586147926,97.6575504361,0.0,37.1018798503,116.476155989,38.6445632678,28.7187952084,9.90576805939,0.02
 08/15  15:00:00,286.500629945,32.8655248162,99.2792783032,0.0,37.1018798503,116.476155989,41.0589008666,22.5275882718,9.90576805939,8.62554453537
 08/15  16:00:00,288.443391538,33.1455576403,100.942564364,0.0,37.1018798503,116.476155989,28.3271360308,18.4013679715,9.90576805939,0.02
 08/15  17:00:00,288.241435575,33.2726326632,100.614573152,0.0,37.1018798503,116.476155989,26.1318762072,16.2061081478,9.90576805939,0.02
 08/15  18:00:00,174.660148708,28.3708402116,73.2008017719,0.0,24.7345865669,47.5788473902,38.6695726521,33.6966886224,4.9528840297,0.02
 08/15  19:00:00,176.044514012,28.1972292148,70.060441876,0.0,24.7345865669,47.5788473902,55.8028922879,42.2427212053,4.9528840297,8.60728705291
 08/15  20:00:00,165.334265707,28.6228596837,70.7848524215,0.0,12.3672932834,38.6892022431,57.1732272939,54.1814968761,2.97173041782,0.02
 08/15  21:00:00,120.81494752,19.259472468,47.5097762445,0.0,12.3672932834,27.0668015668,43.6807236821,40.6889932643,2.97173041782,0.02
 08/15  22:00:00,112.164017246,22.8316389989,54.5066633677,0.0,4.12243109448,15.9888894789,53.0270671127,50.0353366949,2.97173041782,0.02
 08/15  23:00:00,95.26851193,17.6024944161,42.9951391667,0.0,4.12243109448,15.9888894789,40.7434246822,37.7516942644,2.97173041782,0.02
 08/15  24:00:00,108.342688539,22.3797707515,51.1372029011,0.0,4.12243109448,15.9888894789,51.7681792087,48.7764487909,2.97173041782,0.02
 08/16  01:00:00,91.308239438,17.0000034195,39.6373576548,0.0,4.12243109448,15.9888894789,40.2754409841,37.2837105663,2.97173041782,0.02
 08/16  02:00:00,106.310794651,22.2506655379,49.2344142022,0.0,4.12243109448,15.9888894789,57.7519511148,54.760220697,2.97173041782,0.02
 08/16  03:00:00,88.0019128316,16.2898608393,37.0669796851,0.0,4.12243109448,15.9888894789,44.9872328499,41.995502432,2.97173041782,0.02
 08/16  04:00:00,143.858598928,28.3189940088,63.3617058622,0.0,12.3672932834,24.9413748627,69.4942762448,64.5213922152,4.9528840297,0.02
 08/16  05:00:00,144.876702069,28.485120874,62.9128174425,1.30086467096,12.3672932834,24.9413748627,123.911812743,118.938928713,4.9528840297,0.02
 08/16  06:00:00,202.492693071,29.8241345236,76.2225393644,0.217639069781,24.7345865669,70.7195625826,92.5252940815,82.5995260221,9.90576805939,0.02
 08/16  07:00:00,239.607467672,30.2610348591,79.0758065427,0.0,37.1018798503,92.3937384068,76.077303088,66.1515350287,9.90576805939,0.02
 08/16  08:00:00,252.042389179,30.5252767756,79.2032465102,0.0,37.1018798503,104.434947198,75.4128625461,65.4870944867,9.90576805939,0.02
 08/16  09:00:00,264.9608754,30.7888671665,79.8165775912,0.0,37.1018798503,116.476155989,87.7323514382,69.2035562509,9.90576805939,8.62302712787
 08/16  10:00:00,267.070556339,31.0055826088,81.7089712756,0.0,37.1018798503,116.476155989,77.6105119591,67.6847438997,9.90576805939,0.02
 08/16  11:00:00,268.47596574,31.2362011513,82.8834990449,0.0,37.1018798503,116.476155989,84.2392308674,65.7053156834,9.90576805939,8.62814712467
 08/16  12:00:00,257.498378118,31.4429925361,83.7409522127,0.0,37.1018798503,104.434947198,71.8074393582,61.8816712988,9.90576805939,0.02
 08/16  13:00:00,268.990265911,31.7126736429,82.9213656742,0.0,37.1018798503,116.476155989,71.8117582,61.8859901406,9.90576805939,0.02
 08/16  14:00:00,270.007112035,31.9989538023,83.6521173191,0.0,37.1018798503,116.476155989,81.5026325705,62.9700317821,9.90576805939,8.62683272899
 08/16  15:00:00,268.769150543,32.002323943,82.411028737,0.0,37.1018798503,116.476155989,71.2734091327,61.3476410733,9.90576805939,0.02
 08/16  16:00:00,267.491487136,31.9126165682,81.2235544712,0.0,37.1018798503,116.476155989,70.8717140862,60.9459460268,9.90576805939,0.02
 08/16  17:00:00,267.50937883,31.8104495631,81.3446921318,0.0,37.1018798503,116.476155989,71.4909526922,52.9703952688,9.90576805939,8.61478936393
 08/16  18:00:00,164.060014732,28.1900083069,62.7815227452,0.0,24.7345865669,47.5788473902,51.0918748897,46.11899086,4.9528840297,0.02
 08/16  19:00:00,170.478855058,28.6204067178,64.0716315038,0.0,24.7345865669,47.5788473902,59.8786147109,54.9057306812,4.9528840297,0.02
 08/16  20:00:00,152.44876758,27.7236755241,58.798543893,0.0,12.3672932834,38.6892022431,71.7028995325,68.7111691147,2.97173041782,0.02
 08/16  21:00:00,112.686651636,17.7100820941,40.9824799332,0.0,12.3672932834,27.0668015668,48.0190844917,45.0273540739,2.97173041782,0.02
 08/16  22:00:00,101.840548228,21.4114177442,45.6292212676,0.0,4.12243109448,15.9888894789,66.0152741741,63.0235437563,2.97173041782,0.02
 08/16  23:00:00,82.1312799285,15.0632974049,32.4487159095,0.0,4.12243109448,15.9888894789,46.9409467703,43.9492163524,2.97173041782,0.02
 08/16  24:00:00,100.922564114,21.368382673,44.754272182,0.0,4.12243109448,15.9888894789,73.4397972505,70.4480668327,2.97173041782,0.02
 08/17  01:00:00,82.4794329833,15.1924026185,32.6677636986,0.0,4.12243109448,15.9888894789,53.1377165384,50.1459861206,2.97173041782,0.02
 08/17  02:00:00,98.0844488374,20.9380319611,42.3465075583,0.0,4.12243109448,15.9888894789,82.1910630083,79.1993325905,2.97173041782,0.02
 08/17  03:00:00,78.4847951767,14.5468765507,29.3186518967,0.0,4.12243109448,15.9888894789,57.7079165861,54.7161861682,2.97173041782,0.02
 08/17  04:00:00,141.118475924,28.2114063309,60.729170012,0.0,12.3672932834,24.9413748627,97.0682261939,92.0953421642,4.9528840297,0.02
 08/17  05:00:00,143.006394863,28.4256005193,60.2489153964,2.15397932688,12.3672932834,24.9413748627,151.85561219,146.88272816,4.9528840297,0.02
 08/17  06:00:00,197.706917533,29.6722654708,70.9475855215,0.858685875572,24.7345865669,70.7195625826,116.578157561,106.652389502,9.90576805939,0.02
 08/17  07:00:00,235.468193775,30.1132514685,74.9264739539,0.157831262503,37.1018798503,92.3937384068,93.0127531543,83.086985095,9.90576805939,0.02
 08/17  08:00:00,251.306884865,30.405055345,78.5847299779,0.00326937498086,37.1018798503,104.434947198,85.6725355103,67.1464089677,9.90576805939,8.62035848318
 08/17  09:00:00,267.082404719,30.701711745,82.0252806362,0.0,37.1018798503,116.476155989,63.2626253117,53.3368572523,9.90576805939,0.02
 08/17  10:00:00,270.300042809,30.9442744594,84.999708436,0.0,37.1018798503,116.476155989,54.355496187,44.4297281276,9.90576805939,0.02
 08/17  11:00:00,274.134658374,31.3134887876,88.4649750126,0.0,37.1018798503,116.476155989,53.1431082822,34.609188744,9.90576805939,8.62815147887
 08/17  12:00:00,266.288311588,31.6006867334,92.3731574117,0.0,37.1018798503,104.434947198,32.4546550107,22.5288869513,9.90576805939,0.02
 08/17  13:00:00,278.602724149,31.6632330668,92.5832343463,0.0,37.1018798503,116.476155989,35.4402826122,16.9063660956,9.90576805939,8.6281484572
 08/17  14:00:00,279.670495154,31.8397804297,93.4747315978,0.0,37.1018798503,116.476155989,26.0173974086,16.0916293492,9.90576805939,0.02
 08/17  15:00:00,285.476279208,32.2583567682,98.8620721918,0.0,37.1018798503,116.476155989,19.4178495908,9.49208153136,9.90576805939,0.02
 08/17  16:00:00,290.053174336,32.6065727653,103.091299612,0.0,37.1018798503,116.476155989,24.0459420173,5.51820701294,9.90576805939,8.62196694501
 08/17  17:00:00,290.710243029,32.7972224561,103.558825718,0.0,37.1018798503,116.476155989,15.5589953368,5.63322727742,9.90576805939,0.02
 08/17  18:00:00,175.444460302,28.3652539799,73.9907165146,0.0,24.7345865669,47.5788473902,29.3415886647,24.368704635,4.9528840297,0.02
 08/17  19:00:00,175.998238221,28.191890112,70.0195204435,0.0,24.7345865669,47.5788473902,45.9966729838,41.0237889541,4.9528840297,0.02
 08/17  20:00:00,163.744791728,28.513509858,69.3047211064,0.0,12.3672932834,38.6892022431,61.6973590166,58.7056285988,2.97173041782,0.02
 08/17  21:00:00,117.607175724,19.15188479,44.4095818007,0.0,12.3672932834,27.0668015668,56.1352512936,53.1435208758,2.97173041782,0.02
 08/17  22:00:00,103.410229794,22.6379811786,45.9465325673,0.0,4.12243109448,15.9888894789,77.5970635151,74.6053330973,2.97173041782,0.02
 08/17  23:00:00,83.1731825837,16.4620011241,32.066108012,0.0,4.12243109448,15.9888894789,56.909815069,53.9180846512,2.97173041782,0.02
 08/17  24:00:00,94.8471936424,21.5835580289,38.4637256081,0.0,4.12243109448,15.9888894789,82.5198412285,79.5281108107,2.97173041782,0.02
 08/18  01:00:00,73.8328607844,14.8050869778,24.4085063912,0.0,4.12243109448,15.9888894789,58.6219692181,55.6302388003,2.97173041782,0.02
 08/18  02:00:00,89.0788574081,21.1532073171,33.125740026,0.0,4.12243109448,15.9888894789,95.9226214592,84.3491262748,2.97173041782,8.60176476664
 08/18  03:00:00,73.0166288958,15.1924026185,23.2049589003,0.0,4.12243109448,15.9888894789,63.4107720211,60.4190416033,2.97173041782,0.02
 08/18  04:00:00,116.182908081,27.5443627275,36.4606452597,0.0,12.3672932834,24.9413748627,101.428100467,96.4552164376,4.9528840297,0.02
 08/18  05:00:00,125.899760159,28.9450517988,41.0164508387,3.76035751632,12.3672932834,24.9413748627,165.410120477,160.437236447,4.9528840297,0.02
 08/18  06:00:00,169.861038226,29.3672277746,42.7969070194,1.46852250235,24.7345865669,70.7195625826,133.225889444,123.300121385,9.90576805939,0.02
 08/18  07:00:00,205.367843552,29.8586207208,45.094020222,0.144573908201,37.1018798503,92.3937384068,111.929755159,102.003987099,9.90576805939,0.02
 08/18  08:00:00,224.390642447,30.2168018542,51.8399890497,0.0200300613505,37.1018798503,104.434947198,103.81361753,93.8878494702,9.90576805939,0.02
 08/18  09:00:00,241.076101915,30.6309250105,56.0897162266,0.0,37.1018798503,116.476155989,99.4563733779,89.5306053186,9.90576805939,0.02
 08/18  10:00:00,243.585183383,31.0063524406,58.2228061895,0.0,37.1018798503,116.476155989,104.916550631,86.3838700114,9.90576805939,8.62691255984
 08/18  11:00:00,248.83670522,31.4119277159,63.0685784743,0.0,37.1018798503,116.476155989,93.2218245345,83.2960564751,9.90576805939,0.02
 08/18  12:00:00,240.464765296,31.9179325591,66.2323155931,0.0,37.1018798503,104.434947198,98.7602906258,80.2301301761,9.90576805939,8.62439239031
 08/18  13:00:00,255.938702995,32.4165346823,69.1659891945,0.0,37.1018798503,116.476155989,87.5472508803,77.6214828209,9.90576805939,0.02
 08/18  14:00:00,260.237956197,32.8632947429,73.0186277198,0.0,37.1018798503,116.476155989,85.7750572108,75.8492891514,9.90576805939,0.02
 08/18  15:00:00,264.047536911,33.2651889054,76.4264998701,0.0,37.1018798503,116.476155989,92.6655612021,74.1342646876,9.90576805939,8.62552845515
 08/18  16:00:00,266.16080978,33.5448573212,78.2606915148,0.0,37.1018798503,116.476155989,82.6992730443,72.7735049849,9.90576805939,0.02
 08/18  17:00:00,268.39210041,33.6124634945,80.4254144689,0.0,37.1018798503,116.476155989,82.1597127318,72.2339446724,9.90576805939,0.02
 08/18  18:00:00,161.382355457,28.3698862827,59.9239657327,0.0,24.7345865669,47.5788473902,63.7825847595,58.8097007298,4.9528840297,0.02
 08/18  19:00:00,162.029513731,28.1960712331,56.0466009058,0.0,24.7345865669,47.5788473902,68.190973109,63.2180890793,4.9528840297,0.02
 08/18  20:00:00,153.063406488,28.6222599504,58.5145794233,0.0,12.3672932834,38.6892022431,89.5238300209,77.9448103694,2.97173041782,8.60728923369
 08/18  21:00:00,110.520846745,18.3771896031,38.1237614283,0.0,12.3672932834,27.0668015668,58.7643347836,55.7726043658,2.97173041782,0.02
 08/18  22:00:00,101.470629103,22.6379811786,44.0069328807,0.0,4.12243109448,15.9888894789,79.3913836182,76.3996532004,2.97173041782,0.02
 08/18  23:00:00,87.9678967402,17.5164242737,35.7805939739,0.0,4.12243109448,15.9888894789,60.4890560792,57.4973256613,2.97173041782,0.02
 08/18  24:00:00,103.174304508,22.6379811786,45.7106083163,0.0,4.12243109448,15.9888894789,84.0415052682,81.0497748504,2.97173041782,0.02
 08/19  01:00:00,83.2198679386,15.4075779744,33.1930236629,0.0,4.12243109448,15.9888894789,58.7696309875,55.7779005697,2.97173041782,0.02
 08/19  02:00:00,100.876879921,21.4114177442,44.6655532558,0.0,4.12243109448,15.9888894789,81.2958355439,78.3041051261,2.97173041782,0.02
 08/19  03:00:00,80.5023463698,14.8911571202,30.9919229467,0.0,4.12243109448,15.9888894789,59.9753258569,56.983595439,2.97173041782,0.02
 08/19  04:00:00,114.868706407,26.8988366597,52.9264779564,0.0,4.12243109448,16.0517297156,104.387433026,101.395702608,2.97173041782,0.02
 08/19  05:00:00,118.284311263,27.5443627275,55.696556733,0.0,4.12243109448,16.0517297156,105.431582077,102.439851659,2.97173041782,0.02
 08/19  06:00:00,140.140847902,29.0505902189,66.5877910122,0.0,4.12243109448,39.6058045677,87.2159364837,84.2242060658,2.97173041782,0.02
 08/19  07:00:00,173.363145351,29.0529843518,61.7021536433,4.11334102145,12.3672932834,65.3531420225,142.520498259,137.547614229,4.9528840297,0.02
 08/19  08:00:00,168.395142686,29.0507182136,53.7834182261,4.17552645495,12.3672932834,68.2430321324,141.698688525,136.725804495,4.9528840297,0.02
 08/19  09:00:00,195.643704603,29.0966613564,53.5436356549,2.60106804305,16.4897243779,93.1370602926,132.61327681,124.668662362,7.92461444751,0.02
 08/19  10:00:00,198.043675043,29.1019546746,56.1416288881,2.39764075799,16.4897243779,93.1370602926,128.619376394,120.674761946,7.92461444751,0.02
 08/19  11:00:00,198.968829046,29.1022443043,57.1932467573,2.27089482507,16.4897243779,93.1370602926,135.141391975,118.606527884,7.92461444751,8.61024964336
 08/19  12:00:00,189.827032404,29.1029762598,57.1801281426,2.29312271186,16.4897243779,83.9857416113,124.976767549,117.032153101,7.92461444751,0.02
 08/19  13:00:00,193.641422721,29.1110869829,61.4522852453,1.82724454662,16.4897243779,83.9857416113,123.081189081,115.136574634,7.92461444751,0.02
 08/19  14:00:00,194.800777467,29.1234359156,63.1265580659,1.30001989101,16.4897243779,83.9857416113,121.053551934,113.108937486,7.92461444751,0.02
 08/19  15:00:00,171.821216083,29.0505902189,58.9767539175,0.0,12.3672932834,70.6512738906,61.5883239117,56.615439882,4.9528840297,0.02
 08/19  16:00:00,172.853337519,29.0505902189,60.0088677345,0.0,12.3672932834,70.6512738906,58.622727975,53.6498439453,4.9528840297,0.02
 08/19  17:00:00,159.77458672,29.0505902189,59.4536101647,0.0,12.3672932834,58.1284167478,60.8944769897,55.92159296,4.9528840297,0.02
 08/19  18:00:00,112.801706673,27.4367750495,47.2820313581,0.0,12.3672932834,24.9413748627,83.4930652908,78.5201812611,4.9528840297,0.02
 08/19  19:00:00,120.072876652,27.9747134393,49.3169295938,0.0,12.3672932834,24.9413748627,91.1299038274,86.1570197977,4.9528840297,0.02
 08/19  20:00:00,107.424557511,27.3291873716,45.0519771658,0.0,4.12243109448,16.0517297156,100.659839664,97.6681092457,2.97173041782,0.02
 08/19  21:00:00,68.0285250768,12.2443085254,21.2423673039,0.0,4.12243109448,15.9888894789,55.9463530749,44.3728526083,2.97173041782,8.60177004878
 08/19  22:00:00,83.79979689,18.9582908754,30.0932081371,0.0,4.12243109448,15.9888894789,79.7075024021,76.7157719843,2.97173041782,0.02
 08/19  23:00:00,60.1051886222,10.5873943792,15.0017512675,0.0,4.12243109448,15.9888894789,44.8115854892,41.8198550714,2.97173041782,0.02
 08/19  24:00:00,78.3315447776,18.5279401635,25.0553069301,0.0,4.12243109448,15.9888894789,77.3344952565,74.3427648387,2.97173041782,0.02
 08/20  01:00:00,56.522664483,10.5873943792,13.4804428404,0.0,2.06121554724,15.9888894789,45.8794550503,42.8877246325,2.97173041782,0.02
 08/20  02:00:00,72.8522123398,17.6456572986,22.5452791377,0.0,2.06121554724,15.9888894789,76.2141351336,73.2224047158,2.97173041782,0.02
 08/20  03:00:00,68.4357188686,15.1493675473,20.7282998344,0.0,2.06121554724,15.9888894789,61.5381326605,58.5464022427,2.97173041782,0.02
 08/20  04:00:00,64.3611011746,14.1165258389,17.6865239014,0.0,2.06121554724,15.9888894789,61.9263944148,58.934663997,2.97173041782,0.02
 08/20  05:00:00,74.398824714,18.5279401635,23.1838027166,0.0,2.06121554724,15.9888894789,83.3814754255,80.3897450077,2.97173041782,0.02
 08/20  06:00:00,58.5655706118,17.6456572986,22.3536376053,0.0,2.06121554724,15.9888894789,79.3564814238,76.364751006,2.97173041782,0.02
 08/20  07:00:00,76.2806400457,23.175983474,34.4093504496,0.0,2.06121554724,15.9888894789,96.8873160478,93.89558563,2.97173041782,0.02
 08/20  08:00:00,99.4263500588,18.9367094341,34.1148119681,0.0,4.12243109448,41.7362269337,73.3733598389,68.4004758092,4.9528840297,0.02
 08/20  09:00:00,113.166771683,23.3481237588,43.2530853319,0.0,4.12243109448,41.7362269337,88.4810641907,83.508180161,4.9528840297,0.02
 08/20  10:00:00,102.578690409,19.1949198612,36.3944823845,0.0,4.12243109448,41.7362269337,71.0213677552,66.0484837255,4.9528840297,0.02
 08/20  11:00:00,112.593849571,23.5632991147,42.1181473112,0.0,4.12243109448,41.7362269337,87.3148943209,82.3420102912,4.9528840297,0.02
 08/20  12:00:00,102.080131664,19.0442971121,35.8619399086,0.0,4.12243109448,41.7362269337,69.1636331043,64.1907490746,4.9528840297,0.02
 08/20  13:00:00,114.792019215,23.6708867927,44.1604440656,0.0,4.12243109448,41.7362269337,85.1432399702,80.1703559405,4.9528840297,0.02
 08/20  14:00:00,103.330562794,19.15188479,37.0416779158,0.0,4.12243109448,41.7362269337,68.6178544639,63.6449704342,4.9528840297,0.02
 08/20  15:00:00,117.179787824,23.9936498265,46.4269853516,0.0,4.12243109448,41.7362269337,85.209616483,80.2367324533,4.9528840297,0.02
 08/20  16:00:00,87.5695852871,19.259472468,38.483232482,0.0,4.12243109448,24.8785346261,69.0794755005,64.1065914708,4.9528840297,0.02
 08/20  17:00:00,87.1717805146,22.7527413684,45.7495391081,0.0,2.06121554724,15.9888894789,85.7211394552,82.7294090374,2.97173041782,0.02
 08/20  18:00:00,71.7260471775,17.5164242737,35.6949593742,0.0,2.06121554724,15.9888894789,65.0254499446,62.0337195268,2.97173041782,0.02
 08/20  19:00:00,86.6721254068,21.841768456,41.4883296159,0.0,2.06121554724,15.9888894789,86.0863292496,83.0945988317,2.97173041782,0.02
 08/20  20:00:00,77.7056840424,15.4075779744,29.740054657,0.0,2.06121554724,15.9888894789,62.8733059817,59.8815755639,2.97173041782,0.02
 08/20  21:00:00,91.670330001,20.6152050216,38.3422370012,0.0,2.06121554724,15.9888894789,85.8401926049,82.8484621871,2.97173041782,0.02
 08/20  22:00:00,68.0566867767,12.7823108209,22.7679366511,0.0,2.06121554724,15.9888894789,56.488608404,53.4968779862,2.97173041782,0.02
 08/20  23:00:00,89.1426293836,20.2709244521,36.1588168762,0.0,2.06121554724,15.9888894789,87.4203431927,84.4286127749,2.97173041782,0.02
 08/20  24:00:00,69.4907717765,13.1265913903,23.857740999,0.0,2.06121554724,15.9888894789,57.0093467654,54.0176163476,2.97173041782,0.02
 08/21  01:00:00,87.1400929875,19.8405737403,32.5254155489,0.0,4.12243109448,15.9888894789,88.5482646601,85.5565342423,2.97173041782,0.02
 08/21  02:00:00,69.6728165525,13.040521248,22.0646402844,0.0,4.12243109448,15.9888894789,65.5319770719,53.9584897737,2.97173041782,8.60175688036
 08/21  03:00:00,83.444506172,18.9582908754,29.7379177243,0.0,4.12243109448,15.9888894789,84.1198555929,81.1281251751,2.97173041782,0.02
 08/21  04:00:00,126.251901319,28.1253361885,45.9486652677,0.0,12.3672932834,24.9413748627,109.803395446,104.830511416,4.9528840297,0.02
 08/21  05:00:00,135.29709666,28.2379635949,48.8476952036,6.03353807135,12.3672932834,24.9413748627,177.155821311,172.182937281,4.9528840297,0.02
 08/21  06:00:00,182.330349913,29.2242793384,54.3179964571,2.55969338647,24.7345865669,70.7195625826,143.270598969,133.344830909,9.90576805939,0.02
 08/21  07:00:00,219.873756519,29.4425947848,59.3498924,0.810642430287,37.1018798503,92.3937384068,122.114403762,112.188635703,9.90576805939,0.02
 08/21  08:00:00,239.55623151,29.6235288768,67.2400266997,0.378853623599,37.1018798503,104.434947198,114.117573544,104.191805485,9.90576805939,0.02
 08/21  09:00:00,260.686779717,30.0032126938,76.1651477774,0.162956008936,37.1018798503,116.476155989,100.590543691,90.6647756317,9.90576805939,0.02
 08/21  10:00:00,267.924822232,30.4778828012,83.0732725928,0.0176428793936,37.1018798503,116.476155989,85.7491064894,67.2164154334,9.90576805939,8.62692299665
 08/21  11:00:00,274.540471391,30.9506175376,89.2336516188,0.0,37.1018798503,116.476155989,57.7778055695,47.8520375101,9.90576805939,0.02
 08/21  12:00:00,271.33242722,31.5611569644,97.4567513841,0.0,37.1018798503,104.434947198,46.5202915734,27.990083005,9.90576805939,8.62444050894
 08/21  13:00:00,287.716140006,32.079495903,101.280464728,0.0,37.1018798503,116.476155989,23.6077322717,13.6819642124,9.90576805939,0.02
 08/21  14:00:00,289.967586769,32.3815775164,103.229972097,0.0,37.1018798503,116.476155989,19.5749812793,9.64921321991,9.90576805939,0.02
 08/21  15:00:00,293.336723104,32.7148542138,106.266021957,0.0,37.1018798503,116.476155989,24.0427045219,5.51136534544,9.90576805939,8.62557111709
 08/21  16:00:00,294.151286319,32.7560909009,107.039932107,0.0,37.1018798503,116.476155989,13.1440258993,3.21825783987,9.90576805939,0.02
 08/21  17:00:00,291.916566243,32.6718864089,104.890455504,0.0,37.1018798503,116.476155989,13.6935920087,3.76782394936,9.90576805939,0.02
 08/21  18:00:00,176.138065815,28.3681565912,74.6814049382,0.0,24.7345865669,47.5788473902,12.9576385529,7.98475452325,4.9528840297,0.02
 08/21  19:00:00,180.373118667,28.1961348114,72.0409747441,0.0,24.7345865669,47.5788473902,20.4631031592,15.4902191295,4.9528840297,0.02
 08/21  20:00:00,167.301834442,28.6235600911,72.7517085867,0.0,12.3672932834,38.6892022431,39.7188041698,28.1397579208,2.97173041782,8.60731583115
 08/21  21:00:00,122.095303587,19.259472468,48.7901297935,0.0,12.3672932834,27.0668015668,27.0546686475,24.0629382297,2.97173041782,0.02
 08/21  22:00:00,117.150818266,23.7139218638,58.5853752906,0.0,4.12243109448,15.9888894789,35.6407285751,32.6489981573,2.97173041782,0.02
 08/21  23:00:00,95.166037621,17.2797313822,43.2154277629,0.0,4.12243109448,15.9888894789,28.7873990557,25.7956686379,2.97173041782,0.02
 08/21  24:00:00,111.310426787,22.4658408938,54.0188708929,0.0,4.12243109448,15.9888894789,38.055680494,35.0639500762,2.97173041782,0.02
 08/22  01:00:00,94.3985585395,17.4303541314,42.2973259344,0.0,4.12243109448,15.9888894789,38.8706523578,35.87892194,2.97173041782,0.02
 08/22  02:00:00,107.914972585,22.6810162498,50.4082413268,0.0,4.12243109448,15.9888894789,68.4635832237,65.4718528059,2.97173041782,0.02
 08/22  03:00:00,89.1937849314,17.1721437043,37.3507627457,0.0,4.12243109448,15.9888894789,54.8789290373,51.8871986194,2.97173041782,0.02
 08/22  04:00:00,138.222869315,27.8671257614,58.1778444229,0.0,12.3672932834,24.9413748627,86.5214565969,81.5485725672,4.9528840297,0.02
 08/22  05:00:00,145.448579666,29.0291269207,61.9928281769,2.24872542326,12.3672932834,24.9413748627,148.480420238,143.507536208,4.9528840297,0.02
 08/22  06:00:00,198.544950429,29.4075659191,70.1369888336,0.422848842725,24.7345865669,70.7195625826,115.121010844,105.195242784,9.90576805939,0.02
 08/22  07:00:00,234.78130371,29.9932815424,74.5110964094,0.00629969037408,37.1018798503,92.3937384068,87.8601689236,77.9344008642,9.90576805939,0.02
 08/22  08:00:00,247.842051432,30.1858916676,75.3422998834,0.0,37.1018798503,104.434947198,80.8603261679,70.9345581085,9.90576805939,0.02
 08/22  09:00:00,260.61719982,30.3642521374,75.8974963372,0.0,37.1018798503,116.476155989,85.6299023327,67.1010949451,9.90576805939,8.62303932826
 08/22  10:00:00,262.981287407,30.5293115229,78.0959804476,0.0,37.1018798503,116.476155989,68.3989124921,58.4731444327,9.90576805939,0.02
 08/22  11:00:00,264.89381176,30.691753253,79.8457929411,0.0,37.1018798503,116.476155989,67.6934009949,49.1594697829,9.90576805939,8.62816315264
 08/22  12:00:00,254.088920841,30.8738134878,80.9006617365,0.0,37.1018798503,104.434947198,57.7352218343,47.8094537749,9.90576805939,0.02
 08/22  13:00:00,268.750008349,31.1633330359,83.2304575519,0.0,37.1018798503,116.476155989,54.4491029877,44.5233349283,9.90576805939,0.02
 08/22  14:00:00,271.755521462,31.3660784709,86.0333851085,0.0,37.1018798503,116.476155989,55.5551907754,37.0225346645,9.90576805939,8.62688805147
 08/22  15:00:00,273.72407125,31.4447513136,87.9235264864,0.0,37.1018798503,116.476155989,38.6045649155,28.6787968561,9.90576805939,0.02
 08/22  16:00:00,271.120381084,31.5268805482,85.2381912497,0.0,37.1018798503,116.476155989,42.1019201363,32.1761520769,9.90576805939,0.02
 08/22  17:00:00,267.017977942,31.5704389182,81.0932897806,0.0,37.1018798503,116.476155989,66.7765737518,48.2560029849,9.90576805939,8.61480270745
 08/22  18:00:00,163.130598887,28.1898887953,61.8522218797,0.0,24.7345865669,47.5788473902,60.1384683359,55.1655843062,4.9528840297,0.02
 08/22  19:00:00,171.475927139,28.6202395071,62.7197037041,0.0,24.7345865669,47.5788473902,71.4186758442,66.4457918145,4.9528840297,0.02
 08/22  20:00:00,149.446307926,27.7236755241,55.7960852638,0.0,12.3672932834,38.6892022431,83.5082196373,80.5164892195,2.97173041782,0.02
 08/22  21:00:00,110.579568598,17.7100820941,38.8753977227,0.0,12.3672932834,27.0668015668,56.5102088954,53.5184784776,2.97173041782,0.02
 08/22  22:00:00,99.3350544909,21.4114177442,43.1237276189,0.0,4.12243109448,15.9888894789,77.835994031,74.8442636131,2.97173041782,0.02
 08/22  23:00:00,82.3600999162,15.4075779744,32.3332554171,0.0,4.12243109448,15.9888894789,54.846346765,51.8546163472,2.97173041782,0.02
 08/22  24:00:00,101.409690283,21.5835580289,45.0262230849,0.0,4.12243109448,15.9888894789,84.1340544754,81.1423240576,2.97173041782,0.02
 08/23  01:00:00,78.8244823011,14.6329466931,29.5722690237,0.0,4.12243109448,15.9888894789,59.846173329,56.8544429111,2.97173041782,0.02
 08/23  02:00:00,95.8643005558,20.7228566052,40.3415347152,0.0,4.12243109448,15.9888894789,87.1404646373,84.1487342195,2.97173041782,0.02
 08/23  03:00:00,81.4945320744,15.2354376897,31.6398277389,0.0,4.12243109448,15.9888894789,61.0364562631,58.0447258452,2.97173041782,0.02
 08/23  04:00:00,136.354853207,28.0177485105,56.1592051992,0.0,12.3672932834,24.9413748627,99.9583779768,94.9854939471,4.9528840297,0.02
 08/23  05:00:00,145.156641933,28.833397151,61.0359630476,3.10938219884,12.3672932834,24.9413748627,163.051684415,158.078800386,4.9528840297,0.02
 08/23  06:00:00,197.368705713,29.415611522,68.2908548121,1.08469213288,24.7345865669,70.7195625826,126.053382029,116.12761397,9.90576805939,0.02
 08/23  07:00:00,232.180711157,29.9519770437,71.4856421611,0.472456395531,37.1018798503,92.3937384068,101.17788972,91.2521216605,9.90576805939,0.02
 08/23  08:00:00,246.712050353,30.1592905811,74.0170028924,0.221907717222,37.1018798503,104.434947198,97.1074754858,78.5813183303,9.90576805939,8.62038909615
 08/23  09:00:00,260.470039166,30.3101876039,75.7240439107,0.080398847962,37.1018798503,116.476155989,78.1925772367,68.2668091773,9.90576805939,0.02
 08/23  10:00:00,260.906861879,30.4353588896,76.0932590209,0.0221910355144,37.1018798503,116.476155989,75.4146310946,65.4888630352,9.90576805939,0.02
 08/23  11:00:00,261.438339837,30.5829812836,76.4991450911,0.0,37.1018798503,116.476155989,81.8560166664,63.3220594313,9.90576805939,8.62818917579
 08/23  12:00:00,250.08603983,30.7375919646,77.0339858241,0.0,37.1018798503,104.434947198,71.224942761,61.2991747016,9.90576805939,0.02
 08/23  13:00:00,262.599344865,30.8846940487,77.3583831838,0.0,37.1018798503,116.476155989,77.8553557868,59.3213989473,9.90576805939,8.6281887802
 08/23  14:00:00,266.248517532,31.0935599202,80.7989731211,0.0,37.1018798503,116.476155989,58.7063149074,48.780546848,9.90576805939,0.02
 08/23  15:00:00,270.525964519,31.3233512679,84.8467687549,0.0,37.1018798503,116.476155989,43.7627422497,33.8369741903,9.90576805939,0.02
 08/23  16:00:00,271.149063696,31.4446979908,85.3490478663,0.0,37.1018798503,116.476155989,52.1379319373,33.6101382097,9.90576805939,8.62202566821
 08/23  17:00:00,269.512154421,31.4955328236,83.6624270416,0.0,37.1018798503,116.476155989,49.8308434646,39.9050754052,9.90576805939,0.02
 08/23  18:00:00,164.564125486,28.1898887953,63.285748,0.0,24.7345865669,47.5788473902,48.8264726534,43.8535886237,4.9528840297,0.02
 08/23  19:00:00,173.493871963,28.6202395071,64.7376393681,0.0,24.7345865669,47.5788473902,60.4853523522,55.5124683225,4.9528840297,0.02
 08/23  20:00:00,152.849511511,27.7236755241,59.199276524,0.0,12.3672932834,38.6892022431,75.9956759123,73.0039454945,2.97173041782,0.02
 08/23  21:00:00,112.995803463,17.7100820941,41.2916251497,0.0,12.3672932834,27.0668015668,50.756103285,47.7643728672,2.97173041782,0.02
 08/23  22:00:00,101.484597354,21.4114177442,45.2732697239,0.0,4.12243109448,15.9888894789,70.8799927225,67.8882623047,2.97173041782,0.02
 08/23  23:00:00,83.6763291349,15.4075779744,33.6494838758,0.0,4.12243109448,15.9888894789,51.717180989,48.7254505712,2.97173041782,0.02
 08/23  24:00:00,99.9641612308,21.2392774594,43.9249738403,0.0,4.12243109448,15.9888894789,79.3356861275,76.3439557097,2.97173041782,0.02
 08/24  01:00:00,82.3604510169,15.1924026185,32.5487810483,0.0,4.12243109448,15.9888894789,56.5479665436,53.5562361258,2.97173041782,0.02
 08/24  02:00:00,95.4596067553,20.5076812493,40.1520155026,0.0,4.12243109448,15.9888894789,79.8475905363,76.8558601185,2.97173041782,0.02
