Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 08/24  03:00:00,80.5414114224,14.9772272626,30.9449167437,0.0,4.12243109448,15.9888894789,55.8344382647,52.8427078469,2.97173041782,0.02
 08/24  04:00:00,138.005738386,28.0177485105,57.8100896589,0.0,12.3672932834,24.9413748627,108.071981428,94.5173291141,4.9528840297,8.60176828445
 08/24  05:00:00,146.14401689,28.8503252082,61.9502740638,3.1655174999,12.3672932834,24.9413748627,154.213433663,149.240549633,4.9528840297,0.02
 08/24  06:00:00,200.225848895,29.4550213576,70.9995608377,1.19371900006,24.7345865669,70.7195625826,113.813709781,103.887941722,9.90576805939,0.02
 08/24  07:00:00,235.3589282,30.002249804,74.5442950238,0.541754024002,37.1018798503,92.3937384068,88.5238049382,78.5980368789,9.90576805939,0.02
 08/24  08:00:00,248.787213763,30.2287836437,76.0165398785,0.228071398113,37.1018798503,104.434947198,81.993778267,72.0680102076,9.90576805939,0.02
 08/24  09:00:00,261.846232816,30.4560312249,77.0193431832,0.0154019113159,37.1018798503,116.476155989,79.2894771348,69.3637090754,9.90576805939,0.02
 08/24  10:00:00,262.591626661,30.662284171,77.5733009203,0.0,37.1018798503,116.476155989,84.8448620624,66.3121144494,9.90576805939,8.62697955367
 08/24  11:00:00,263.831177254,30.802877438,78.6721041749,0.0,37.1018798503,116.476155989,74.7009242668,64.7751562074,9.90576805939,0.02
 08/24  12:00:00,255.03936638,31.1198334904,81.6050149964,0.0,37.1018798503,104.434947198,73.1944574685,63.2686894091,9.90576805939,0.02
 08/24  13:00:00,271.221624517,31.6475282359,85.2179049004,0.0,37.1018798503,116.476155989,77.3076634335,58.773549155,9.90576805939,8.62834621919
 08/24  14:00:00,271.839630468,31.960984985,85.5226156399,0.0,37.1018798503,116.476155989,65.9967925517,56.0710244923,9.90576805939,0.02
 08/24  15:00:00,272.141530874,32.3501777673,85.4354908876,0.0,37.1018798503,116.476155989,74.8273603937,56.2960157718,9.90576805939,8.62557656248
 08/24  16:00:00,272.5472498,32.6859303917,85.5060587933,0.0,37.1018798503,116.476155989,66.0401922932,56.1144242339,9.90576805939,0.02
 08/24  17:00:00,271.737053886,32.8496104294,84.5332228085,0.0,37.1018798503,116.476155989,68.55514028,58.6293722206,9.90576805939,0.02
 08/24  18:00:00,166.378056278,28.3643130149,64.925240648,0.0,24.7345865669,47.5788473902,62.0796184182,57.1067343885,4.9528840297,0.02
 08/24  19:00:00,169.853196435,28.1915860966,61.5256029178,0.0,24.7345865669,47.5788473902,69.2038855585,64.2310015288,4.9528840297,0.02
 08/24  20:00:00,156.714784252,28.5136518751,62.2745601051,0.0,12.3672932834,38.6892022431,90.4502114043,78.871139592,2.97173041782,8.60734139447
 08/24  21:00:00,109.626753836,17.3873190602,38.2453414245,0.0,12.3672932834,27.0668015668,56.551048519,53.5593181012,2.97173041782,0.02
 08/24  22:00:00,103.805708902,22.4945309413,46.4854626655,0.0,4.12243109448,15.9888894789,80.0571427548,77.065412337,2.97173041782,0.02
 08/24  23:00:00,83.321229373,15.5797182591,33.122244564,0.0,4.12243109448,15.9888894789,54.7657047773,51.7739743594,2.97173041782,0.02
 08/24  24:00:00,99.4952369159,21.5835580289,43.1117697432,0.0,4.12243109448,15.9888894789,83.2357978191,80.2440674013,2.97173041782,0.02
 08/25  01:00:00,77.1428526448,14.7190168355,27.8045692944,0.0,4.12243109448,15.9888894789,59.1407827606,56.1490523428,2.97173041782,0.02
 08/25  02:00:00,95.4353331106,21.1532073171,39.4822166722,0.0,4.12243109448,15.9888894789,86.6109174168,83.619186999,2.97173041782,0.02
 08/25  03:00:00,77.1588484541,14.3101197536,28.2552682996,0.0,4.12243109448,15.9888894789,58.5896122993,55.5978818815,2.97173041782,0.02
 08/25  04:00:00,128.840263025,27.6160878461,49.0462758773,0.0,12.3672932834,24.9413748627,101.141392687,96.1685086571,4.9528840297,0.02
 08/25  05:00:00,139.883738642,29.1872891273,55.4650173363,3.05353287588,12.3672932834,24.9413748627,164.711412221,159.738528191,4.9528840297,0.02
 08/25  06:00:00,191.320882643,29.4319309029,62.1774484839,1.13395627887,24.7345865669,70.7195625826,132.768024044,122.842255984,9.90576805939,0.02
 08/25  07:00:00,230.173010155,30.0230548395,69.8407463668,0.0385818931824,37.1018798503,92.3937384068,110.804019602,100.878251543,9.90576805939,0.02
 08/25  08:00:00,247.485787867,30.4339538731,74.7379775936,0.0,37.1018798503,104.434947198,94.3599054521,84.4341373927,9.90576805939,0.02
 08/25  09:00:00,263.617962726,30.86952746,78.3929685703,0.0,37.1018798503,116.476155989,89.5372461125,71.0083814789,9.90576805939,8.62309657416
 08/25  10:00:00,268.77851265,31.3631538891,83.0593666298,0.0,37.1018798503,116.476155989,69.4502673774,59.524499318,9.90576805939,0.02
 08/25  11:00:00,274.817771084,31.8774406093,88.5840710838,0.0,37.1018798503,116.476155989,58.2301754261,48.3044073667,9.90576805939,0.02
 08/25  12:00:00,266.050495763,32.5364434846,91.1995900285,0.0,37.1018798503,104.434947198,63.6953430474,45.1648599011,9.90576805939,8.62471508698
 08/25  13:00:00,278.993904501,33.1258289933,91.5118632745,0.0,37.1018798503,116.476155989,52.5451319938,42.6193639344,9.90576805939,0.02
 08/25  14:00:00,281.176838691,33.5868244842,93.2339449127,0.0,37.1018798503,116.476155989,55.2388074082,36.7061191835,9.90576805939,8.62692016529
 08/25  15:00:00,282.879791822,33.9430911023,94.580907632,0.0,37.1018798503,116.476155989,45.6141667885,35.6883987291,9.90576805939,0.02
 08/25  16:00:00,281.507864909,34.0362273696,93.1163325568,0.0,37.1018798503,116.476155989,47.6839690739,37.7582010145,9.90576805939,0.02
 08/25  17:00:00,278.448887656,33.7318339594,90.3628001761,0.0,37.1018798503,116.476155989,60.6234913393,42.1029194366,9.90576805939,8.61480384332
 08/25  18:00:00,167.666482304,28.3691397411,66.2088474312,0.0,24.7345865669,47.5788473902,51.7044867009,46.7316026712,4.9528840297,0.02
 08/25  19:00:00,171.270951738,28.1959564894,62.9390096707,0.0,24.7345865669,47.5788473902,61.807784081,56.8349000513,4.9528840297,0.02
 08/25  20:00:00,158.969701774,28.6225091087,64.4206456717,0.0,12.3672932834,38.6892022431,76.6028313875,73.6111009697,2.97173041782,0.02
 08/25  21:00:00,116.899887015,19.259472468,43.5947139811,0.0,12.3672932834,27.0668015668,59.5397169485,56.5479865307,2.97173041782,0.02
 08/25  22:00:00,106.972287948,22.6379811786,49.5085915987,0.0,4.12243109448,15.9888894789,73.6918199379,70.7000895201,2.97173041782,0.02
 08/25  23:00:00,90.7811586766,17.4303541314,38.6799258901,0.0,4.12243109448,15.9888894789,55.9843788222,52.9926484043,2.97173041782,0.02
 08/25  24:00:00,103.056820359,21.7556983136,46.5012129247,0.0,4.12243109448,15.9888894789,75.7797200291,72.7879896112,2.97173041782,0.02
 08/26  01:00:00,84.9344592762,16.0746854834,34.2147011643,0.0,4.12243109448,15.9888894789,59.3513748903,56.3596444725,2.97173041782,0.02
 08/26  02:00:00,99.7921284195,21.2392774594,43.7529417703,0.0,4.12243109448,15.9888894789,78.5959760609,75.6042456431,2.97173041782,0.02
 08/26  03:00:00,77.2936680726,14.4608064083,28.2135950649,0.0,4.12243109448,15.9888894789,60.5050764622,57.5133460444,2.97173041782,0.02
 08/26  04:00:00,114.700970886,27.3291873716,52.3283913999,0.0,4.12243109448,16.0517297156,106.293526003,103.301795586,2.97173041782,0.02
 08/26  05:00:00,115.870228617,27.5443627275,53.2824737385,0.0,4.12243109448,16.0517297156,106.645931209,103.654200792,2.97173041782,0.02
 08/26  06:00:00,138.805099976,29.0505902189,62.902876047,0.0,4.12243109448,39.6058045677,87.7103875278,84.71865711,2.97173041782,0.02
 08/26  07:00:00,178.146657611,29.0553133889,68.4431355894,2.1535419027,12.3672932834,65.3531420225,136.738668333,131.765784304,4.9528840297,0.02
 08/26  08:00:00,182.06507387,29.0541663867,70.9299014117,0.695515057343,12.3672932834,68.2430321324,127.375796869,122.402912839,4.9528840297,0.02
 08/26  09:00:00,213.275784038,29.1688599459,73.3872401641,0.317330683082,16.4897243779,93.1370602926,129.061370446,112.526171156,7.92461444751,8.6105848419
 08/26  10:00:00,216.053080371,29.2949896765,76.1708223653,0.184849692453,16.4897243779,93.1370602926,113.870964253,105.926349806,7.92461444751,0.02
 08/26  11:00:00,217.605617375,29.4226870503,77.7186123242,0.0619019922699,16.4897243779,93.1370602926,105.857067205,97.9124527572,7.92461444751,0.02
 08/26  12:00:00,209.390854663,29.5943833562,78.5456569191,0.0,16.4897243779,83.9857416113,100.046951528,92.1023370803,7.92461444751,0.02
 08/26  13:00:00,210.341369704,29.7934391129,79.2971084147,0.0,16.4897243779,83.9857416113,97.8500948458,89.9054803983,7.92461444751,0.02
 08/26  14:00:00,210.984127123,29.9314238507,79.8019222329,0.0,16.4897243779,83.9857416113,96.4665848992,88.5219704516,7.92461444751,0.02
 08/26  15:00:00,190.860196447,29.0505902189,78.0157161895,0.0,12.3672932834,70.6512738906,47.4069855607,42.4341015311,4.9528840297,0.02
 08/26  16:00:00,191.425522579,29.0505902189,78.58104646,0.0,12.3672932834,70.6512738906,55.369151784,41.8073210849,4.9528840297,8.60894666938
 08/26  17:00:00,177.721892609,29.0505902189,77.4009248518,0.0,12.3672932834,58.1284167478,52.6191255087,47.646241479,4.9528840297,0.02
 08/26  18:00:00,132.101313546,28.36202908,65.6563853063,0.0,12.3672932834,24.9413748627,78.1923872114,73.2195031817,4.9528840297,0.02
 08/26  19:00:00,131.792788743,28.1898887953,58.4725007993,0.0,12.3672932834,24.9413748627,87.0324370995,82.0595530698,4.9528840297,0.02
 08/26  20:00:00,120.342069113,28.1898887953,57.1087885116,0.0,4.12243109448,16.0517297156,97.090708582,94.0989781642,2.97173041782,0.02
 08/26  21:00:00,84.784858398,15.6657884015,34.4998036723,0.0,4.12243109448,15.9888894789,56.6097761094,53.6180456916,2.97173041782,0.02
 08/26  22:00:00,101.077252229,21.6696281713,44.6077151086,0.0,4.12243109448,15.9888894789,86.3256799843,83.3339495665,2.97173041782,0.02
 08/26  23:00:00,81.4892782224,15.1924026185,31.6776092681,0.0,4.12243109448,15.9888894789,63.0644638706,60.0727334528,2.97173041782,0.02
 08/26  24:00:00,94.9148341337,20.1274742149,40.0132570378,0.0,4.12243109448,15.9888894789,83.5209972161,80.5292667983,2.97173041782,0.02
 08/27  01:00:00,70.6548548179,12.7823108209,25.3661053403,0.0,2.06121554724,15.9888894789,55.7802580479,52.7885276301,2.97173041782,0.02
 08/27  02:00:00,97.0763555917,20.701275164,43.6621930403,0.0,2.06121554724,15.9888894789,87.0533880916,84.0616576738,2.97173041782,0.02
 08/27  03:00:00,68.1949538306,12.351960109,23.336555021,0.0,2.06121554724,15.9888894789,55.5116715815,52.5199411637,2.97173041782,0.02
 08/27  04:00:00,88.475181583,19.4102230285,36.3520711164,0.0,2.06121554724,15.9888894789,87.8653140543,84.8735836365,2.97173041782,0.02
 08/27  05:00:00,72.5073039741,12.6746592372,27.3520120678,0.0,2.06121554724,15.9888894789,52.5003762465,49.5086458287,2.97173041782,0.02
 08/27  06:00:00,85.0251838937,22.0570716232,41.9236398355,0.0,2.06121554724,15.9888894789,95.6106474416,92.6189170238,2.97173041782,0.02
 08/27  07:00:00,77.1622334532,18.7215340782,39.8744240148,0.0,2.06121554724,15.9888894789,75.0829276169,72.091197199,2.97173041782,0.02
 08/27  08:00:00,120.79447152,23.2763986401,51.0142140343,0.0,4.12243109448,41.7362269337,84.3138331424,79.3409491127,4.9528840297,0.02
 08/27  09:00:00,114.348991057,19.6898231798,48.2843394342,0.0,4.12243109448,41.7362269337,62.8692216347,57.896337605,4.9528840297,0.02
 08/27  10:00:00,126.829672909,23.7784744706,56.547339508,0.0,4.12243109448,41.7362269337,80.0331244102,75.0602403805,4.9528840297,0.02
 08/27  11:00:00,115.584963245,19.6898231798,49.5203115324,0.0,4.12243109448,41.7362269337,63.859242757,58.8863587273,4.9528840297,0.02
 08/27  12:00:00,128.14974349,23.7827399743,57.8631444901,0.0,4.12243109448,41.7362269337,76.1860687686,71.2131847389,4.9528840297,0.02
 08/27  13:00:00,116.829965888,19.8034504142,50.6516868419,0.0,4.12243109448,41.7362269337,60.636597691,55.6637136613,4.9528840297,0.02
 08/27  14:00:00,129.087111795,23.7938532035,58.7893994628,0.0,4.12243109448,41.7362269337,73.543852556,68.5709685263,4.9528840297,0.02
 08/27  15:00:00,117.303038987,19.8049350248,51.1232752226,0.0,4.12243109448,41.7362269337,61.6744405929,56.7015565632,4.9528840297,0.02
 08/27  16:00:00,110.455793981,23.7904162883,57.0192107609,0.0,4.12243109448,24.8785346261,80.4916542304,75.5187702007,4.9528840297,0.02
 08/27  17:00:00,87.8389616176,19.7997222204,49.4729635454,0.0,2.06121554724,15.9888894789,63.7453933841,60.7536629663,2.97173041782,0.02
 08/27  18:00:00,94.6559755824,22.8963867651,53.0900885922,0.0,2.06121554724,15.9888894789,83.7279977232,72.1553905418,2.97173041782,8.60087676364
 08/27  19:00:00,85.8921484047,17.8893948907,42.4405898947,0.0,2.06121554724,15.9888894789,60.2109221325,57.2191917147,2.97173041782,0.02
 08/27  20:00:00,99.8812672756,21.2966575543,45.8459157251,0.0,2.06121554724,15.9888894789,82.3127917561,79.3210613383,2.97173041782,0.02
 08/27  21:00:00,81.4506428456,15.321507832,33.5710836975,0.0,2.06121554724,15.9888894789,59.0155356874,56.0238052696,2.97173041782,0.02
 08/27  22:00:00,99.7188603041,21.368382673,45.6117837432,0.0,2.06121554724,15.9888894789,81.6306223213,78.6388919035,2.97173041782,0.02
 08/27  23:00:00,79.9520914001,15.0632974049,32.3307427711,0.0,2.06121554724,15.9888894789,59.1148044131,56.1230739953,2.97173041782,0.02
 08/27  24:00:00,100.275395637,21.5835580289,45.9531437974,0.0,2.06121554724,15.9888894789,91.5653423194,88.5736119015,2.97173041782,0.02
 08/28  01:00:00,78.5591179708,14.6329466931,29.3069045503,0.0,4.12243109448,15.9888894789,63.2877259181,60.2959955002,2.97173041782,0.02
 08/28  02:00:00,95.4323436279,20.7228566052,39.909577695,0.0,4.12243109448,15.9888894789,93.0277428186,90.0360124008,2.97173041782,0.02
 08/28  03:00:00,78.1537682887,14.3531548247,29.2071528623,0.0,4.12243109448,15.9888894789,58.8895550494,55.8978246315,2.97173041782,0.02
 08/28  04:00:00,133.576286183,27.8456082258,53.5527784602,0.0,12.3672932834,24.9413748627,108.542328919,103.569444889,4.9528840297,0.02
 08/28  05:00:00,144.23749159,28.6789788847,59.4935417801,3.88707143235,12.3672932834,24.9413748627,175.904570109,170.931686079,4.9528840297,0.02
 08/28  06:00:00,194.133789591,29.1327405643,65.4684217481,0.955080115381,24.7345865669,70.7195625826,141.963643439,132.03787538,9.90576805939,0.02
 08/28  07:00:00,226.512189469,29.4675925099,66.7469467577,0.027020491696,37.1018798503,92.3937384068,120.168521739,110.24275368,9.90576805939,0.02
 08/28  08:00:00,242.266694319,29.9023589661,70.0504721384,0.0,37.1018798503,104.434947198,111.300504505,101.374736446,9.90576805939,0.02
 08/28  09:00:00,258.121215659,30.308792255,73.4569596303,0.0,37.1018798503,116.476155989,112.284213172,93.7552982827,9.90576805939,8.62314682986
 08/28  10:00:00,261.31645471,30.7255510475,76.2349043893,0.0,37.1018798503,116.476155989,97.4820243446,87.5562562852,9.90576805939,0.02
 08/28  11:00:00,263.169791878,31.1290019345,77.6845210202,0.0,37.1018798503,116.476155989,93.472126548,83.5463584886,9.90576805939,0.02
 08/28  12:00:00,254.435055183,31.672496616,80.4481008856,0.0,37.1018798503,104.434947198,101.264139369,82.7336717675,9.90576805939,8.62469954238
 08/28  13:00:00,269.307581858,32.1885029718,82.7628571511,0.0,37.1018798503,116.476155989,89.5836110634,79.657843004,9.90576805939,0.02
 08/28  14:00:00,270.70484318,32.5410018163,83.807773514,0.0,37.1018798503,116.476155989,94.0903332412,75.5575823684,9.90576805939,8.62698281348
 08/28  15:00:00,269.639096842,32.765490331,82.5178076377,0.0,37.1018798503,116.476155989,85.9393814973,76.0136134379,9.90576805939,0.02
 08/28  16:00:00,267.779660283,32.8407055559,80.5836417782,0.0,37.1018798503,116.476155989,87.5280869889,77.6023189295,9.90576805939,0.02
 08/28  17:00:00,265.947503947,32.8097890792,78.7834608196,0.0,37.1018798503,116.476155989,95.5939743632,77.0733113829,9.90576805939,8.6148949209
 08/28  18:00:00,160.156512345,28.3679455564,58.7000757521,0.0,24.7345865669,47.5788473902,65.4302846314,60.4574006017,4.9528840297,0.02
 08/28  19:00:00,166.646863783,28.1932660429,55.9684454026,0.0,24.7345865669,47.5788473902,70.0012037347,65.028319705,4.9528840297,0.02
 08/28  20:00:00,151.743293521,28.5133754228,57.3033695757,0.0,12.3672932834,38.6892022431,83.6478443924,80.6561139745,2.97173041782,0.02
 08/28  21:00:00,107.965935592,17.3873190602,36.5845270401,0.0,12.3672932834,27.0668015668,57.8339480373,54.8422176195,2.97173041782,0.02
 08/28  22:00:00,101.581542344,22.3367356803,44.4190913774,0.0,4.12243109448,15.9888894789,81.4948214158,78.503090998,2.97173041782,0.02
 08/28  23:00:00,85.0691191913,16.3759309817,34.0481155264,0.0,4.12243109448,15.9888894789,58.7388428651,55.7471124473,2.97173041782,0.02
 08/28  24:00:00,98.0431048613,21.368382673,41.8748129499,0.0,4.12243109448,15.9888894789,86.8832036392,83.8914732214,2.97173041782,0.02
 08/29  01:00:00,77.0166201088,14.7190168355,27.6783366108,0.0,4.12243109448,15.9888894789,59.686473821,56.6947434031,2.97173041782,0.02
 08/29  02:00:00,94.7467554092,21.1532073171,38.7936387787,0.0,4.12243109448,15.9888894789,86.0636023663,83.0718719485,2.97173041782,0.02
 08/29  03:00:00,78.9649275253,15.1924026185,29.153258183,0.0,4.12243109448,15.9888894789,62.0941532791,59.1024228613,2.97173041782,0.02
 08/29  04:00:00,128.673774007,27.6160878461,48.8797865854,0.0,12.3672932834,24.9413748627,101.452219702,96.4793356718,4.9528840297,0.02
 08/29  05:00:00,139.571195554,29.1221569961,55.5105781785,2.76056076664,12.3672932834,24.9413748627,166.245282911,161.272398881,4.9528840297,0.02
 08/29  06:00:00,190.760166222,29.3299320277,62.2877718511,0.564915019459,24.7345865669,70.7195625826,133.862532193,123.936764134,9.90576805939,0.02
 08/29  07:00:00,229.692251218,29.8628203695,69.5577774013,0.00101658363908,37.1018798503,92.3937384068,112.459694291,102.533926231,9.90576805939,0.02
 08/29  08:00:00,245.993190591,30.2926752413,73.3866583184,0.0,37.1018798503,104.434947198,110.058200305,91.531913233,9.90576805939,8.62051901232
 08/29  09:00:00,261.488964657,30.7705353656,76.3630146519,0.0,37.1018798503,116.476155989,94.7751598507,84.8493917913,9.90576805939,0.02
 08/29  10:00:00,265.270121254,31.2596222117,79.6544394744,0.0,37.1018798503,116.476155989,85.9019865049,75.9762184455,9.90576805939,0.02
 08/29  11:00:00,268.575188362,31.7437262584,82.4752396888,0.0,37.1018798503,116.476155989,86.9107197195,68.3766308286,9.90576805939,8.62832083155
 08/29  12:00:00,259.518431517,32.320853657,84.8831090525,0.0,37.1018798503,104.434947198,72.4297771495,62.5040090901,9.90576805939,0.02
 08/29  13:00:00,273.198908172,32.8805224997,85.9621104271,0.0,37.1018798503,116.476155989,79.3944632768,60.8603688149,9.90576805939,8.62832640248
 08/29  14:00:00,273.872537802,33.2630855795,86.2534599123,0.0,37.1018798503,116.476155989,72.5321616355,62.6063935761,9.90576805939,0.02
 08/29  15:00:00,274.193931218,33.5155877035,86.3224910306,0.0,37.1018798503,116.476155989,73.5922438672,63.6664758078,9.90576805939,0.02
 08/29  16:00:00,274.568681808,33.6383073143,86.5750521589,0.0,37.1018798503,116.476155989,82.0713366948,63.5434909907,9.90576805939,8.62207764463
 08/29  17:00:00,273.24995202,33.5706381966,85.3251149703,0.0,37.1018798503,116.476155989,73.4712622567,63.5454941973,9.90576805939,0.02
 08/29  18:00:00,163.755308872,28.3696252024,62.2971929041,0.0,24.7345865669,47.5788473902,63.2254041732,58.2525201435,4.9528840297,0.02
 08/29  19:00:00,167.911715879,28.1953156272,57.2312383862,0.0,24.7345865669,47.5788473902,68.7139691239,63.7410850942,4.9528840297,0.02
 08/29  20:00:00,151.937142814,28.5138737166,57.4967074968,0.0,12.3672932834,38.6892022431,81.5660551381,78.5743247203,2.97173041782,0.02
 08/29  21:00:00,107.730104886,17.3873190602,36.3486884106,0.0,12.3672932834,27.0668015668,57.0732937722,54.0815633544,2.97173041782,0.02
 08/29  22:00:00,102.262744456,22.4945309413,44.9424974202,0.0,4.12243109448,15.9888894789,80.3040331353,77.3123027175,2.97173041782,0.02
 08/29  23:00:00,85.6350426011,16.4620011241,34.5279679835,0.0,4.12243109448,15.9888894789,57.8734984104,54.8817679926,2.97173041782,0.02
 08/29  24:00:00,99.3311738721,21.368382673,43.1628811479,0.0,4.12243109448,15.9888894789,85.9925272794,83.0007968616,2.97173041782,0.02
 08/30  01:00:00,80.3149860307,14.9772272626,30.7184912891,0.0,4.12243109448,15.9888894789,58.7679535357,55.7762231178,2.97173041782,0.02
 08/30  02:00:00,98.7746112735,21.1532073171,42.821493824,0.0,4.12243109448,15.9888894789,87.5093343051,84.5176038873,2.97173041782,0.02
 08/30  03:00:00,81.1578388782,15.0632974049,31.4752739293,0.0,4.12243109448,15.9888894789,66.4925778117,54.9190752699,2.97173041782,8.60177212403
 08/30  04:00:00,135.30920285,27.8456082258,55.2856943161,0.0,12.3672932834,24.9413748627,99.1852150247,94.212330995,4.9528840297,0.02
 08/30  05:00:00,140.538461505,28.8611887242,56.9899376038,2.50943496648,12.3672932834,24.9413748627,164.938818895,159.965934866,4.9528840297,0.02
 08/30  06:00:00,190.454522222,29.411713807,61.9729582811,0.492302339714,24.7345865669,70.7195625826,132.419311118,122.493543058,9.90576805939,0.02
 08/30  07:00:00,228.303749779,30.0542509395,67.978867657,0.0,37.1018798503,92.3937384068,110.997983506,101.072215446,9.90576805939,0.02
 08/30  08:00:00,244.696107359,30.5180974883,71.8641835732,0.0,37.1018798503,104.434947198,103.063671397,93.137903338,9.90576805939,0.02
 08/30  09:00:00,261.162376808,30.9725767274,75.8343345756,0.0,37.1018798503,116.476155989,98.8158725334,88.890104474,9.90576805939,0.02
 08/30  10:00:00,264.94835088,31.4800165108,79.1122883955,0.0,37.1018798503,116.476155989,103.390015982,84.8571362499,9.90576805939,8.62711167243
 08/30  11:00:00,271.118122365,32.0275969498,84.7343182643,0.0,37.1018798503,116.476155989,87.0392902021,77.1135221427,9.90576805939,0.02
 08/30  12:00:00,263.488458873,32.7060608502,88.4678708343,0.0,37.1018798503,104.434947198,85.2199674144,66.6896809126,9.90576805939,8.62451844236
 08/30  13:00:00,276.927188957,33.25266194,89.3183309895,0.0,37.1018798503,116.476155989,75.2527195325,65.3269514731,9.90576805939,0.02
 08/30  14:00:00,278.105443443,33.6502298924,90.0991711412,0.0,37.1018798503,116.476155989,74.0855801076,64.1598120482,9.90576805939,0.02
 08/30  15:00:00,278.723926288,33.8700568195,90.4980054841,0.0,37.1018798503,116.476155989,79.6463438169,61.1148216863,9.90576805939,8.62575407122
 08/30  16:00:00,277.386659807,33.8774313528,89.1539587716,0.0,37.1018798503,116.476155989,72.468897054,62.5431289946,9.90576805939,0.02
 08/30  17:00:00,276.100138403,33.7304321132,88.0154785312,0.0,37.1018798503,116.476155989,75.076643694,65.1508756346,9.90576805939,0.02
 08/30  18:00:00,167.73345565,28.37001338,66.2749364726,0.0,24.7345865669,47.5788473902,62.7693930832,57.7965090535,4.9528840297,0.02
 08/30  19:00:00,172.303523197,28.1965223313,61.621823566,0.0,24.7345865669,47.5788473902,67.9735196291,63.0006355994,4.9528840297,0.02
 08/30  20:00:00,157.05565482,28.5145100063,62.6145735667,0.0,12.3672932834,38.6892022431,88.889676357,77.3106648857,2.97173041782,8.6072810535
 08/30  21:00:00,117.051194244,19.259472468,43.7460177487,0.0,12.3672932834,27.0668015668,61.1632338234,58.1715034056,2.97173041782,0.02
 08/30  22:00:00,107.371693952,22.6379811786,49.9079975317,0.0,4.12243109448,15.9888894789,76.9804938343,73.9887634165,2.97173041782,0.02
 08/30  23:00:00,91.0716350262,17.4303541314,38.9704022076,0.0,4.12243109448,15.9888894789,59.3114751942,56.3197447764,2.97173041782,0.02
 08/30  24:00:00,103.207378132,21.6696281713,46.7378408447,0.0,4.12243109448,15.9888894789,78.9937792264,76.0020488086,2.97173041782,0.02
 08/31  01:00:00,84.8167277936,16.0746854834,34.0969697136,0.0,4.12243109448,15.9888894789,62.3336762356,59.3419458178,2.97173041782,0.02
 08/31  02:00:00,95.2949291178,20.9380319611,39.5569880315,0.0,4.12243109448,15.9888894789,83.9825009898,80.990770572,2.97173041782,0.02
 08/31  03:00:00,74.6049750311,14.5468765507,25.4388319764,0.0,4.12243109448,15.9888894789,59.7980916251,56.8063612073,2.97173041782,0.02
 08/31  04:00:00,131.185384719,28.2114063309,50.7960790622,0.0,12.3672932834,24.9413748627,100.352830722,95.3799466926,4.9528840297,0.02
 08/31  05:00:00,134.323163801,28.4677994164,51.9615441107,1.7159209389,12.3672932834,24.9413748627,164.833896252,159.861012223,4.9528840297,0.02
 08/31  06:00:00,187.504920438,29.6852069181,58.7557000501,0.486466450216,24.7345865669,70.7195625826,132.056132463,122.130364404,9.90576805939,0.02
 08/31  07:00:00,225.370857698,30.1702692005,64.9299597789,0.0,37.1018798503,92.3937384068,110.89178646,100.966018401,9.90576805939,0.02
 08/31  08:00:00,243.385221314,30.6686685653,70.4026861247,0.0,37.1018798503,104.434947198,102.545574975,92.6198069154,9.90576805939,0.02
 08/31  09:00:00,261.097567055,31.0968202319,75.6452812102,0.0,37.1018798503,116.476155989,106.706089619,88.1788737566,9.90576805939,8.62144780306
 08/31  10:00:00,266.957145294,31.5912250649,81.0099145931,0.0,37.1018798503,116.476155989,87.1528411509,77.2270730915,9.90576805939,0.02
 08/31  11:00:00,271.922365134,32.132613749,85.4334750387,0.0,37.1018798503,116.476155989,76.1451750827,66.2194070233,9.90576805939,0.02
 08/31  12:00:00,264.484699235,32.8481529022,89.3220876456,0.0,37.1018798503,104.434947198,76.7645961449,58.2339761198,9.90576805939,8.62485196577
 08/31  13:00:00,279.485349562,33.4753172943,91.6538027141,0.0,37.1018798503,116.476155989,62.3084563373,52.3826882779,9.90576805939,0.02
 08/31  14:00:00,280.31255033,33.9142104256,92.0422702781,0.0,37.1018798503,116.476155989,71.5700940571,53.0372360242,9.90576805939,8.62708997342
 08/31  15:00:00,279.945498943,34.173880794,91.4158130338,0.0,37.1018798503,116.476155989,69.1189366529,59.1931685935,9.90576805939,0.02
 08/31  16:00:00,279.460556938,34.2366509448,90.8685864308,0.0,37.1018798503,116.476155989,73.5771779442,63.6514098848,9.90576805939,0.02
 08/31  17:00:00,278.162609098,34.0576855284,89.7506691112,0.0,37.1018798503,116.476155989,80.5570476532,62.0363421276,9.90576805939,8.61493746625
 08/31  18:00:00,169.540540539,28.3728142027,68.0792360928,0.0,24.7345865669,47.5788473902,61.3949306351,56.4220466054,4.9528840297,0.02
 08/31  19:00:00,175.721958202,28.1991584342,65.0376464415,0.0,24.7345865669,47.5788473902,67.5505841136,62.5777000839,4.9528840297,0.02
 08/31  20:00:00,160.288835031,28.6237122975,65.7385725931,0.0,12.3672932834,38.6892022431,80.0558234354,77.0640930176,2.97173041782,0.02
 08/31  21:00:00,117.781802661,19.259472468,44.4766275104,0.0,12.3672932834,27.0668015668,58.4822480901,55.4905176722,2.97173041782,0.02
 08/31  22:00:00,107.488783981,22.6379811786,50.0250874123,0.0,4.12243109448,15.9888894789,74.1301689992,71.1384385814,2.97173041782,0.02
 08/31  23:00:00,91.3502515157,17.5164242737,39.1629483656,0.0,4.12243109448,15.9888894789,59.2184680035,56.2267375857,2.97173041782,0.02
 08/31  24:00:00,101.738116585,21.6696281713,45.2685790706,0.0,4.12243109448,15.9888894789,79.9810869354,76.9893565175,2.97173041782,0.02
 09/01  01:00:00,82.0488312613,16.0746854834,31.3290729172,0.0,4.12243109448,15.9888894789,64.275773386,61.2840429682,2.97173041782,0.02
 09/01  02:00:00,91.524751462,20.9380319611,35.7868100777,0.0,4.12243109448,15.9888894789,84.2717006035,81.2799701856,2.97173041782,0.02
 09/01  03:00:00,73.017612394,14.5468765507,23.8514690093,0.0,4.12243109448,15.9888894789,60.0833586501,57.0916282323,2.97173041782,0.02
 09/01  04:00:00,127.391361683,28.2114063309,47.0020556664,0.0,12.3672932834,24.9413748627,100.91591593,95.9430319005,4.9528840297,0.02
 09/01  05:00:00,130.381892092,28.4651256176,47.995370851,1.74349589906,12.3672932834,24.9413748627,165.443521389,160.470637359,4.9528840297,0.02
 09/01  06:00:00,184.31566569,29.6968952248,53.0143341521,0.677722211145,24.7345865669,70.7195625826,133.266851466,123.341083407,9.90576805939,0.02
 09/01  07:00:00,215.502311914,30.0824665492,54.9534341435,0.19577243246,37.1018798503,92.3937384068,114.007987543,104.082219484,9.90576805939,0.02
 09/01  08:00:00,228.329652171,30.2286683164,55.6369278198,0.150200539806,37.1018798503,104.434947198,116.925461392,98.3991295276,9.90576805939,8.62056380533
 09/01  09:00:00,241.457950617,30.3557615043,56.6465716375,0.100196095674,37.1018798503,116.476155989,105.331243447,95.4054753876,9.90576805939,0.02
 09/01  10:00:00,244.282155091,30.5105855734,59.3914997541,0.0240007090737,37.1018798503,116.476155989,102.633142293,92.7073742338,9.90576805939,0.02
 09/01  11:00:00,247.133699896,30.6796023662,62.0978758959,0.0,37.1018798503,116.476155989,108.800830356,90.2666177487,9.90576805939,8.62844454761
 09/01  12:00:00,239.632628926,30.9457629661,66.3723883682,0.0,37.1018798503,104.434947198,97.6367898722,87.7110218128,9.90576805939,0.02
 09/01  13:00:00,260.540315045,31.5512477762,74.6327897371,0.0,37.1018798503,116.476155989,101.37365509,82.8394756715,9.90576805939,8.62841135894
 09/01  14:00:00,266.410949608,31.9752413428,80.0797098736,0.0,37.1018798503,116.476155989,89.4253657069,79.4995976475,9.90576805939,0.02
 09/01  15:00:00,269.166173546,32.3453844146,82.4649265157,0.0,37.1018798503,116.476155989,82.7591463212,72.8333782618,9.90576805939,0.02
 09/01  16:00:00,272.058377076,32.6479747414,85.0550834946,0.0,37.1018798503,116.476155989,82.1534346785,63.6255097724,9.90576805939,8.62215684669
 09/01  17:00:00,271.554817884,32.7957585306,84.404856372,0.0,37.1018798503,116.476155989,72.5615170951,62.6357490357,9.90576805939,0.02
 09/01  18:00:00,165.93292573,28.3646476457,64.4797848665,0.0,24.7345865669,47.5788473902,64.3154677153,59.3425836856,4.9528840297,0.02
 09/01  19:00:00,171.494800052,28.1914335012,60.8182021362,0.0,24.7345865669,47.5788473902,70.4803879381,65.5075039084,4.9528840297,0.02
 09/01  20:00:00,152.847191235,28.405354371,58.5152726663,0.0,12.3672932834,38.6892022431,83.9984337683,81.0067033504,2.97173041782,0.02
 09/01  21:00:00,107.527634008,17.3873190602,36.1462160746,0.0,12.3672932834,27.0668015668,58.447584998,55.4558545802,2.97173041782,0.02
 09/01  22:00:00,97.8471275872,21.5835580289,41.4636594065,0.0,4.12243109448,15.9888894789,77.8661381893,74.8744077715,2.97173041782,0.02
 09/01  23:00:00,79.2532271844,15.1493675473,29.484592086,0.0,4.12243109448,15.9888894789,59.3535654211,56.3618350032,2.97173041782,0.02
 09/01  24:00:00,96.5654541078,21.368382673,40.3971612371,0.0,4.12243109448,15.9888894789,87.4354673809,84.4437369631,2.97173041782,0.02
 09/02  01:00:00,78.8628694539,15.2354376897,29.0081641343,0.0,4.12243109448,15.9888894789,59.6424919335,56.6507615157,2.97173041782,0.02
 09/02  02:00:00,91.9554531672,20.9380319611,36.2175109229,0.0,4.12243109448,15.9888894789,100.642812208,89.0693114384,2.97173041782,8.60177035133
 09/02  03:00:00,67.8961527546,12.7823108209,20.5461864948,0.0,4.12243109448,15.9888894789,55.6928144968,52.701084079,2.97173041782,0.02
 09/02  04:00:00,98.7808197804,26.6836613038,37.0537654813,0.0,4.12243109448,16.0517297156,111.322111761,108.330381343,2.97173041782,0.02
 09/02  05:00:00,99.9163411775,27.3291873716,37.5437609007,0.0,4.12243109448,16.0517297156,110.600688715,107.608958297,2.97173041782,0.02
 09/02  06:00:00,119.796224452,29.0505902189,41.5448332217,0.0,4.12243109448,39.6058045677,91.6438171012,88.6520866834,2.97173041782,0.02
 09/02  07:00:00,156.945259465,29.0650337066,45.1848409518,4.20071755432,12.3672932834,65.3531420225,145.327313199,140.354429169,4.9528840297,0.02
 09/02  08:00:00,161.067170018,29.058278835,48.3399807675,2.28342478685,12.3672932834,68.2430321324,141.496811607,136.523927578,4.9528840297,0.02
 09/02  09:00:00,192.451006849,29.1188682216,52.3924926076,0.537315689595,16.4897243779,93.1370602926,131.346717925,123.402103478,7.92461444751,0.02
 09/02  10:00:00,194.90291376,29.1755978224,54.9276004995,0.397280188822,16.4897243779,93.1370602926,126.174945439,118.230330992,7.92461444751,0.02
 09/02  11:00:00,196.980373002,29.2927105225,57.057743333,0.227472170699,16.4897243779,93.1370602926,122.836266499,114.891652052,7.92461444751,0.02
 09/02  12:00:00,189.511539209,29.460796183,58.7352229377,0.0646786276908,16.4897243779,83.9857416113,119.69986943,111.755254982,7.92461444751,0.02
 09/02  13:00:00,190.805444582,29.5989376458,59.9556683817,0.0,16.4897243779,83.9857416113,125.924033585,109.390123311,7.92461444751,8.60929582703
 09/02  14:00:00,191.943877043,29.6974645695,60.9956478348,0.0,16.4897243779,83.9857416113,115.901715163,107.957100715,7.92461444751,0.02
 09/02  15:00:00,170.636337786,29.0505902189,57.7918841488,0.0,12.3672932834,70.6512738906,56.4952129703,51.5223289406,4.9528840297,0.02
 09/02  16:00:00,168.482335468,29.0505902189,55.6378768774,0.0,12.3672932834,70.6512738906,55.4729428143,50.5000587846,4.9528840297,0.02
 09/02  17:00:00,153.678671851,29.0505902189,53.3577004673,0.0,12.3672932834,58.1284167478,59.1637492234,54.1908651938,4.9528840297,0.02
 09/02  18:00:00,114.19699041,28.2759589376,47.83813173,0.0,12.3672932834,24.9413748627,82.6682556618,77.6953716321,4.9528840297,0.02
 09/02  19:00:00,118.677410035,28.0823011173,43.1155424894,0.0,12.3672932834,24.9413748627,91.2874387134,86.3145546837,4.9528840297,0.02
 09/02  20:00:00,101.893784711,27.7595380834,39.0908541784,0.0,4.12243109448,16.0517297156,101.484059826,98.4923294081,2.97173041782,0.02
 09/02  21:00:00,68.3572920126,13.2987316751,20.4909055196,0.0,4.12243109448,15.9888894789,54.3970601574,51.4053297395,2.97173041782,0.02
 09/02  22:00:00,81.2604071632,19.5320918245,26.9800178688,0.0,4.12243109448,15.9888894789,81.8851664839,78.8934360661,2.97173041782,0.02
 09/02  23:00:00,65.1483727102,12.7661247399,17.8339476556,0.0,4.12243109448,15.9888894789,54.7819401856,51.7902097678,2.97173041782,0.02
 09/02  24:00:00,77.1080718471,18.5279401635,23.8318341443,0.0,4.12243109448,15.9888894789,80.6636712387,77.6719408209,2.97173041782,0.02
 09/03  01:00:00,54.9879526369,9.70511151423,12.8538199527,0.0,2.06121554724,15.9888894789,42.9624761013,39.9707456835,2.97173041782,0.02
 09/03  02:00:00,78.0017146621,18.5924288646,26.6950353106,0.0,2.06121554724,15.9888894789,78.24021501,75.2484845922,2.97173041782,0.02
 09/03  03:00:00,72.3753835326,17.6456572986,22.0566908773,0.0,2.06121554724,15.9888894789,77.6204764025,74.6287459847,2.97173041782,0.02
 09/03  04:00:00,71.7643434026,17.6456572986,21.4574100022,0.0,2.06121554724,15.9888894789,77.5685388746,74.5768084568,2.97173041782,0.02
 09/03  05:00:00,64.3229059569,14.3531548247,17.4375054257,0.0,2.06121554724,15.9888894789,59.4160277636,56.4242973457,2.97173041782,0.02
 09/03  06:00:00,70.9308900914,22.0570716232,25.4801785062,0.0,2.06121554724,15.9888894789,108.688325032,97.1148244993,2.97173041782,8.6017701146
 09/03  07:00:00,60.1545514988,18.0760080104,23.5122673733,0.0,2.06121554724,15.9888894789,81.7511659305,78.7594355127,2.97173041782,0.02
 09/03  08:00:00,104.69558104,23.7784744706,34.4132470863,0.0,4.12243109448,41.7362269337,96.5764499242,91.6035658945,4.9528840297,0.02
 09/03  09:00:00,94.5898952718,19.15188479,29.0631815118,0.0,4.12243109448,41.7362269337,76.8800761796,71.9071921499,4.9528840297,0.02
 09/03  10:00:00,107.731519411,23.3481237588,37.8126060504,0.0,4.12243109448,41.7362269337,92.6636560636,87.6907720339,4.9528840297,0.02
 09/03  11:00:00,98.656759466,18.7645691494,33.440220665,0.0,4.12243109448,41.7362269337,73.1824148501,68.2095308204,4.9528840297,0.02
 09/03  12:00:00,117.648560323,23.5632991147,47.4911464718,0.0,4.12243109448,41.7362269337,87.8088480776,82.8359640479,4.9528840297,0.02
 09/03  13:00:00,112.42370534,19.7974108578,46.2514657013,0.0,4.12243109448,41.7362269337,69.6864715869,64.7135875572,4.9528840297,0.02
 09/03  14:00:00,127.02015237,23.7800880054,56.7362051687,0.0,4.12243109448,41.7362269337,80.6429386221,75.6700545924,4.9528840297,0.02
 09/03  15:00:00,117.37126194,19.7991287864,51.1973044239,0.0,4.12243109448,41.7362269337,58.4793967425,53.5065127128,4.9528840297,0.02
 09/03  16:00:00,112.64966784,23.7809468632,59.2225541264,0.0,4.12243109448,24.8785346261,66.4596177505,61.4867337208,4.9528840297,0.02
 09/03  17:00:00,84.0838773364,18.9151279929,46.6282797312,0.0,2.06121554724,15.9888894789,56.8622891941,53.8705587763,2.97173041782,0.02
 09/03  18:00:00,86.2213783464,21.6911457069,45.8865386768,0.0,2.06121554724,15.9888894789,82.4026302184,79.4108998006,2.97173041782,0.02
 09/03  19:00:00,86.1681261464,17.6024944161,38.3051348783,0.0,2.06121554724,15.9888894789,69.0146206995,66.0228902817,2.97173041782,0.02
 09/03  20:00:00,93.6617347729,19.9050624414,41.0695905415,0.0,2.06121554724,15.9888894789,80.75476664,77.7630362221,2.97173041782,0.02
 09/03  21:00:00,82.3037685841,16.2898608393,33.4300503007,0.0,2.06121554724,15.9888894789,67.0920003707,64.1002699529,2.97173041782,0.02
 09/03  22:00:00,85.1240062416,17.538005715,34.9505308912,0.0,2.06121554724,15.9888894789,77.0858625397,74.0941321219,2.97173041782,0.02
 09/03  23:00:00,79.3504579784,15.8703008481,30.8833966105,0.0,2.06121554724,15.9888894789,75.6455878555,72.6538574377,2.97173041782,0.02
 09/03  24:00:00,87.0434621552,17.8822862845,36.5257061962,0.0,2.06121554724,15.9888894789,77.0323691375,74.0406387197,2.97173041782,0.02
 09/04  01:00:00,79.7875718537,16.085476204,31.1053350547,0.0,2.06121554724,15.9888894789,76.4347000536,73.4429696358,2.97173041782,0.02
 09/04  02:00:00,76.0780620554,15.6497301319,27.8380228223,0.0,2.06121554724,15.9888894789,70.4613692364,67.4696388186,2.97173041782,0.02
 09/04  03:00:00,76.6146516648,15.6443347716,28.3864592826,0.0,2.06121554724,15.9888894789,73.3281827177,70.3364522999,2.97173041782,0.02
 09/04  04:00:00,74.3837793235,15.6497301319,26.1437400242,0.0,2.06121554724,15.9888894789,70.8904265465,67.8986961287,2.97173041782,0.02
 09/04  05:00:00,69.2187577243,14.4231666975,22.2310879107,0.0,2.06121554724,15.9888894789,69.1529281942,66.1611977764,2.97173041782,0.02
 09/04  06:00:00,83.0108243861,22.9177730469,36.6994115721,0.0,2.06121554724,15.9888894789,102.156825781,99.1650953636,2.97173041782,0.02
 09/04  07:00:00,65.082085458,17.9038677257,28.6119417,0.0,2.06121554724,15.9888894789,80.441511988,77.4497815702,2.97173041782,0.02
 09/04  08:00:00,116.352390277,23.864544613,45.945934023,0.0,4.12243109448,41.7362269337,94.4704934399,89.4976094102,4.9528840297,0.02
 09/04  09:00:00,102.376023778,18.9367094341,36.9316704003,0.0,4.12243109448,41.7362269337,74.6413549464,69.6684709167,4.9528840297,0.02
 09/04  10:00:00,118.785504905,23.9506147553,47.7369026987,0.0,4.12243109448,41.7362269337,90.1638058817,85.190921852,4.9528840297,0.02
 09/04  11:00:00,105.746279292,19.367060146,39.6806885279,0.0,4.12243109448,41.7362269337,80.3585580876,66.8039060779,4.9528840297,8.60176798005
 09/04  12:00:00,122.21824437,24.2176423932,50.8037392248,0.0,4.12243109448,41.7362269337,86.7632609501,81.7903769204,4.9528840297,0.02
 09/04  13:00:00,106.626497111,19.3758593594,40.5130099886,0.0,4.12243109448,41.7362269337,69.8374444828,64.8645604531,4.9528840297,0.02
 09/04  14:00:00,123.228825106,24.2304791665,51.7557666226,0.0,4.12243109448,41.7362269337,85.8760985557,80.903214526,4.9528840297,0.02
 09/04  15:00:00,108.055649921,19.3775440423,41.9835735042,0.0,4.12243109448,41.7362269337,69.2264430206,64.253558991,4.9528840297,0.02
 09/04  16:00:00,105.193612586,24.2245342348,50.856733959,0.0,4.12243109448,24.8785346261,85.892431902,80.9195478723,4.9528840297,0.02
 09/04  17:00:00,74.2318388982,18.4880660406,37.2033031176,0.0,2.06121554724,15.9888894789,68.4879587004,65.4962282826,2.97173041782,0.02
 09/04  18:00:00,85.3234693977,22.4453171608,44.2344581757,0.0,2.06121554724,15.9888894789,84.6024149823,81.6106845645,2.97173041782,0.02
 09/04  19:00:00,81.4406520549,17.5164242737,33.6604813142,0.00324954378585,2.06121554724,15.9888894789,71.3681230012,68.3763925834,2.97173041782,0.02
 09/04  20:00:00,89.6421394628,20.5721699504,36.353079612,0.00400197615854,2.06121554724,15.9888894789,86.3672265846,83.3754961667,2.97173041782,0.02
 09/04  21:00:00,76.2115088534,15.8595101275,27.7621309342,0.00601032640268,2.06121554724,15.9888894789,70.1877037221,67.1959733043,2.97173041782,0.02
 09/04  22:00:00,85.2315169755,18.9367094341,33.6081697338,0.0253620848975,2.06121554724,15.9888894789,80.7628180416,77.7710876238,2.97173041782,0.02
 09/04  23:00:00,72.4884859138,15.4399501363,24.4517752807,0.0,2.06121554724,15.9888894789,76.3818094182,73.3900790004,2.97173041782,0.02
 09/04  24:00:00,74.7336439157,16.5428037174,25.5618220892,0.0,2.06121554724,15.9888894789,80.638199899,77.6464694811,2.97173041782,0.02
 09/05  01:00:00,69.3691400953,14.3370965551,20.4063250701,0.0,4.12243109448,15.9888894789,68.8901867512,65.8984563334,2.97173041782,0.02
 09/05  02:00:00,75.5758126057,16.1876685217,24.7366195147,0.0,4.12243109448,15.9888894789,69.7114713166,66.7197408988,2.97173041782,0.02
 09/05  03:00:00,68.6829103158,14.3370965551,19.7200952656,0.0,4.12243109448,15.9888894789,68.929198552,65.9374681341,2.97173041782,0.02
 09/05  04:00:00,122.085663483,28.2114063309,41.6963573449,0.0,12.3672932834,24.9413748627,114.706711653,109.733827623,4.9528840297,0.02
 09/05  05:00:00,129.007174765,28.2228406243,42.1592992995,6.4471350109,12.3672932834,24.9413748627,182.65774656,177.68486253,4.9528840297,0.02
 09/05  06:00:00,177.35768489,29.137502127,44.3883671417,2.90510142924,24.7345865669,70.7195625826,148.478822584,138.553054524,9.90576805939,0.02
 09/05  07:00:00,209.399655811,29.2955353418,49.3477257765,0.485756040601,37.1018798503,92.3937384068,126.351868184,116.426100124,9.90576805939,0.02
 09/05  08:00:00,232.252067925,29.5808054279,60.067723471,0.28964949982,37.1018798503,104.434947198,126.027088761,107.500632909,9.90576805939,8.62068779331
 09/05  09:00:00,253.085798923,29.9534966459,68.5756147153,0.201266070537,37.1018798503,116.476155989,112.155376141,102.229608082,9.90576805939,0.02
 09/05  10:00:00,259.956984061,30.3926223404,75.1277537901,0.0805507304621,37.1018798503,116.476155989,107.159214832,97.233446773,9.90576805939,0.02
 09/05  11:00:00,267.045911759,30.9290359111,81.75842351,0.00219333382261,37.1018798503,116.476155989,108.013513852,89.4790907656,9.90576805939,8.628655027
 09/05  12:00:00,261.180881268,31.6097793974,87.2566322111,0.0,37.1018798503,104.434947198,86.2511146442,76.3253465848,9.90576805939,0.02
 09/05  13:00:00,279.469512061,32.2451999371,92.8680231299,0.0,37.1018798503,116.476155989,83.3081160951,64.7736916241,9.90576805939,8.62865641157
 09/05  14:00:00,285.748481028,32.7710794799,98.6213876789,0.0,37.1018798503,116.476155989,61.8414829276,51.9157148682,9.90576805939,0.02
 09/05  15:00:00,288.230142967,33.1219508332,100.752338672,0.0,37.1018798503,116.476155989,47.9278518594,38.0020838001,9.90576805939,0.02
 09/05  16:00:00,289.555384694,33.3069070624,101.893130297,0.0,37.1018798503,116.476155989,45.6126468736,27.0845679247,9.90576805939,8.62231088946
 09/05  17:00:00,291.973688607,33.3654115537,104.254070852,0.0,37.1018798503,116.476155989,24.6918296628,14.7660616034,9.90576805939,0.02
 09/05  18:00:00,176.716215409,28.3792303123,75.2484933697,0.0,24.7345865669,47.5788473902,22.1273361734,17.1544521437,4.9528840297,0.02
 09/05  19:00:00,185.029708587,28.2045137967,71.9908655599,0.0,24.7345865669,47.5788473902,28.3289885042,23.3561044745,4.9528840297,0.02
 09/05  20:00:00,167.350911159,28.6291301325,72.7952188249,0.0,12.3672932834,38.6892022431,36.3092712143,33.3175407965,2.97173041782,0.02
 09/05  21:00:00,122.641951517,19.367060146,49.2291814604,0.0,12.3672932834,27.0668015668,28.4882488957,25.4965184779,2.97173041782,0.02
 09/05  22:00:00,113.981302444,22.9177091413,56.2378771772,0.0,4.12243109448,15.9888894789,40.9937719372,38.0020415194,2.97173041782,0.02
 09/05  23:00:00,94.1162723089,17.2797313822,42.165661313,0.0,4.12243109448,15.9888894789,37.6217523746,34.6300219568,2.97173041782,0.02
 09/05  24:00:00,109.952645253,22.4658408938,52.6610881876,0.0,4.12243109448,15.9888894789,56.3862087742,53.3944783564,2.97173041782,0.02
 09/06  01:00:00,93.8824359089,17.344283989,41.8672722224,0.0,4.12243109448,15.9888894789,47.9725542543,44.9808238365,2.97173041782,0.02
 09/06  02:00:00,107.54597085,22.4658408938,50.2544136944,0.0,4.12243109448,15.9888894789,70.7997645914,67.8080341736,2.97173041782,0.02
 09/06  03:00:00,84.9483273131,15.4075779744,34.9214817529,0.0,4.12243109448,15.9888894789,50.7502146099,47.7584841921,2.97173041782,0.02
 09/06  04:00:00,143.082134446,28.4050641512,62.499169855,0.0,12.3672932834,24.9413748627,95.0520392485,90.0791552189,4.9528840297,0.02
 09/06  05:00:00,144.332073987,28.6105382256,61.6281284456,1.91550685014,12.3672932834,24.9413748627,164.922989455,151.368346105,4.9528840297,8.60175931992
 09/06  06:00:00,201.739402136,29.3961291122,71.353844761,0.0627135364636,24.7345865669,70.7195625826,120.768291985,110.842523926,9.90576805939,0.02
 09/06  07:00:00,235.355105939,30.1643096744,74.9201620506,0.0,37.1018798503,92.3937384068,99.0269088715,89.1011408121,9.90576805939,0.02
 09/06  08:00:00,253.209764434,30.6421440356,80.253790011,0.0,37.1018798503,104.434947198,83.435634453,73.5098663936,9.90576805939,0.02
 09/06  09:00:00,272.659460753,31.2009801554,87.1030116994,0.0,37.1018798503,116.476155989,61.2582773382,51.3325092788,9.90576805939,0.02
 09/06  10:00:00,280.670874153,31.8385556627,94.4762447463,0.0,37.1018798503,116.476155989,45.5507543281,27.017605839,9.90576805939,8.62738042974
 09/06  11:00:00,289.305989418,32.5118805638,102.437893847,0.0,37.1018798503,116.476155989,23.3640181321,13.4382500727,9.90576805939,0.02
 09/06  12:00:00,284.59528809,33.361581566,108.919172594,0.0,37.1018798503,104.434947198,17.6229864865,7.69721842706,9.90576805939,0.02
 09/06  13:00:00,303.282089317,34.1151866797,114.810680183,0.0,37.1018798503,116.476155989,21.8752275233,3.34069508613,9.90576805939,8.62876437779
 09/06  14:00:00,309.454548384,34.7119203618,120.386578059,0.0,37.1018798503,116.476155989,10.0821318628,0.156363803369,9.90576805939,0.02
 09/06  15:00:00,312.292442356,35.1142155526,122.822341331,0.0,37.1018798503,116.476155989,18.5317559599,0.0,9.90576805939,8.6259879005
 09/06  16:00:00,310.344342455,35.2040808745,120.78498241,0.0,37.1018798503,116.476155989,9.92576805939,0.0,9.90576805939,0.02
 09/06  17:00:00,306.203139068,35.0787265951,116.770179878,0.0,37.1018798503,116.476155989,9.92576805939,0.0,9.90576805939,0.02
 09/06  18:00:00,179.488450662,28.4749253061,78.0088872186,0.0,24.7345865669,47.5788473902,5.12794714798,0.155063118281,4.9528840297,0.02
 09/06  19:00:00,186.126388633,28.2196456156,73.07239691,0.0,24.7345865669,47.5788473902,14.8312902046,9.85840617492,4.9528840297,0.02
 09/06  20:00:00,168.701973275,28.6429252869,74.1324707783,0.0,12.3672932834,38.6892022431,35.5802957064,24.0011354338,2.97173041782,8.60742985471
 09/06  21:00:00,126.465186044,20.2493430109,52.1443289331,0.0,12.3672932834,27.0668015668,30.8703320253,27.8786016074,2.97173041782,0.02
 09/06  22:00:00,104.475849911,19.6898231798,50.0635355262,0.0,4.12243109448,15.9888894789,44.1960784111,41.2043479933,2.97173041782,0.02
 09/06  23:00:00,110.21060953,22.6810162498,52.7038777526,0.0,4.12243109448,15.9888894789,67.8745625902,64.8828321724,2.97173041782,0.02
 09/06  24:00:00,94.5125101379,18.1978768065,41.6179482731,0.0,4.12243109448,15.9888894789,57.505002198,54.5132717802,2.97173041782,0.02
 09/07  01:00:00,102.604090786,21.9278385984,45.8763427601,0.0,4.12243109448,15.9888894789,79.2251230629,76.2333926451,2.97173041782,0.02
 09/07  02:00:00,89.3063679103,18.0544265692,36.5552562825,0.0,4.12243109448,15.9888894789,69.1950034865,66.2032730687,2.97173041782,0.02
 09/07  03:00:00,94.0835192661,19.7329221567,39.6022998811,0.0,4.12243109448,15.9888894789,74.3264452656,71.3347148478,2.97173041782,0.02
 09/07  04:00:00,133.638732949,27.8671257614,53.5937075898,0.0,12.3672932834,24.9413748627,98.66198434,93.6891003103,4.9528840297,0.02
 09/07  05:00:00,144.46553176,29.1746603833,61.0462906644,2.06668111228,12.3672932834,24.9413748627,160.516116896,155.543232866,4.9528840297,0.02
 09/07  06:00:00,200.139865496,29.4893146256,69.4527625348,0.271074392151,24.7345865669,70.7195625826,118.130657046,108.204888987,9.90576805939,0.02
