Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 09/07  07:00:00,232.571254189,30.1537710319,72.1468508105,0.0,37.1018798503,92.3937384068,99.6101259329,89.6843578735,9.90576805939,0.02
 09/07  08:00:00,243.487391434,30.3643665353,70.8091493277,0.0,37.1018798503,104.434947198,104.838257819,94.9124897596,9.90576805939,0.02
 09/07  09:00:00,253.50252088,30.5464618007,68.6005756043,0.0,37.1018798503,116.476155989,112.128233286,93.5990146578,9.90576805939,8.62345056831
 09/07  10:00:00,251.682474186,30.8549482941,66.4715067436,0.0,37.1018798503,116.476155989,99.9696173056,90.0438492462,9.90576805939,0.02
 09/07  11:00:00,252.057305186,31.2970757625,66.4039394164,0.0,37.1018798503,116.476155989,95.977375744,86.0516076847,9.90576805939,0.02
 09/07  12:00:00,242.877222877,31.8377272019,68.7250199477,0.0,37.1018798503,104.434947198,100.743772145,82.2129271585,9.90576805939,8.62507692722
 09/07  13:00:00,256.123439467,32.2713617786,69.4958327717,0.0,37.1018798503,116.476155989,89.3991155292,79.4733474698,9.90576805939,0.02
 09/07  14:00:00,256.035425065,32.4533675805,69.2259727761,0.0,37.1018798503,116.476155989,97.2171621543,78.6840390189,9.90576805939,8.62735507602
 09/07  15:00:00,257.428937502,32.6179690488,70.4551481883,0.0,37.1018798503,116.476155989,87.8435110206,77.9177429612,9.90576805939,0.02
 09/07  16:00:00,258.069419288,32.6877576561,71.0263286799,0.0,37.1018798503,116.476155989,87.0282187338,77.1024506744,9.90576805939,0.02
 09/07  17:00:00,253.258142917,32.4552030822,66.4486788949,0.0,37.1018798503,116.476155989,96.5597325263,78.0389250193,9.90576805939,8.6150394476
 09/07  18:00:00,150.25235833,28.2764288001,48.8874365608,0.0,24.7345865669,47.5788473902,65.8437123156,60.8708282859,4.9528840297,0.02
 09/07  19:00:00,160.322331396,28.1903453042,47.2976625069,0.0,24.7345865669,47.5788473902,71.2233558997,66.25047187,4.9528840297,0.02
 09/07  20:00:00,139.614793695,28.4050641512,45.2831754787,0.0,12.3672932834,38.6892022431,84.6018216314,81.6100912136,2.97173041782,0.02
 09/07  21:00:00,99.6145480433,17.6024944161,28.0179608742,0.0,12.3672932834,27.0668015668,58.4930844716,55.5013540538,2.97173041782,0.02
 09/07  22:00:00,86.183734881,21.2392774594,30.1445478935,0.0,4.12243109448,15.9888894789,80.2258734047,77.2341429869,2.97173041782,0.02
 09/07  23:00:00,70.833066185,14.5252951095,21.7143102388,0.0,4.12243109448,15.9888894789,56.493556063,53.5018256452,2.97173041782,0.02
 09/07  24:00:00,80.1706784792,19.4102230285,25.9863519693,0.0,4.12243109448,15.9888894789,82.2939515998,79.302221182,2.97173041782,0.02
 09/08  01:00:00,71.6218068343,14.5252951095,22.5030508047,0.0,4.12243109448,15.9888894789,55.8566892446,52.8649588267,2.97173041782,0.02
 09/08  02:00:00,81.3955786156,19.4102230285,27.2112520155,0.0,4.12243109448,15.9888894789,87.8249597506,84.8332293327,2.97173041782,0.02
 09/08  03:00:00,62.9849337402,12.351960109,16.0653187374,0.0,4.12243109448,15.9888894789,56.9117939164,53.9200634986,2.97173041782,0.02
 09/08  04:00:00,112.891517527,28.2114063309,32.5022112728,0.0,12.3672932834,24.9413748627,105.384090611,100.411206581,4.9528840297,0.02
 09/08  05:00:00,114.363708675,28.3835326983,30.3869648279,3.41531118643,12.3672932834,24.9413748627,169.609444742,164.636560712,4.9528840297,0.02
 09/08  06:00:00,163.961738983,29.536678932,31.6425566963,1.85578901429,24.7345865669,70.7195625826,137.211319031,127.285550972,9.90576805939,0.02
 09/08  07:00:00,195.578873991,29.8752140172,35.1862215055,0.24679559752,37.1018798503,92.3937384068,116.329474048,106.403705989,9.90576805939,0.02
 09/08  08:00:00,213.365235234,30.1173686327,40.8576809018,0.0763226472337,37.1018798503,104.434947198,117.102112487,98.5755720677,9.90576805939,8.62077235967
 09/08  09:00:00,231.628422875,30.5050636158,46.7512284228,0.0166934697667,37.1018798503,116.476155989,104.304660754,94.3788926946,9.90576805939,0.02
 09/08  10:00:00,239.026046036,30.8962881799,53.770118222,0.00355021136985,37.1018798503,116.476155989,100.502702029,90.5769339701,9.90576805939,0.02
 09/08  11:00:00,243.447234022,31.2820759625,57.8089264408,0.0,37.1018798503,116.476155989,105.683393482,87.1489003568,9.90576805939,8.62872506612
 09/08  12:00:00,233.549478531,31.6627389299,59.5722422756,0.0,37.1018798503,104.434947198,94.3899274507,84.4641593913,9.90576805939,0.02
 09/08  13:00:00,245.516911214,32.0922806426,59.0683425611,0.0,37.1018798503,116.476155989,100.087709258,81.553237111,9.90576805939,8.62870408755
 09/08  14:00:00,246.221818546,32.3344541067,59.5313466494,0.0,37.1018798503,116.476155989,89.8890561477,79.9632880883,9.90576805939,0.02
 09/08  15:00:00,245.745115215,32.3025229571,59.0867067234,0.0,37.1018798503,116.476155989,89.8956836226,79.9699155632,9.90576805939,0.02
 09/08  16:00:00,245.610047323,32.2887375005,58.9659908241,0.0,37.1018798503,116.476155989,98.254161504,79.7259658286,9.90576805939,8.62242761605
 09/08  17:00:00,243.048417907,31.9145386638,56.7796646976,0.0,37.1018798503,116.476155989,91.1038643178,81.1780962584,9.90576805939,0.02
 09/08  18:00:00,142.264311828,28.2759589376,40.8998538947,0.0,24.7345865669,47.5788473902,68.5018042927,63.528920263,4.9528840297,0.02
 09/08  19:00:00,150.400346601,28.1898887953,37.3761208146,0.0,24.7345865669,47.5788473902,74.1193870148,69.1465029851,4.9528840297,0.02
 09/08  20:00:00,129.90494447,27.9747134393,36.0036608417,0.0,12.3672932834,38.6892022431,87.4266787029,84.434948285,2.97173041782,0.02
 09/08  21:00:00,94.4616721055,17.344283989,23.1232858873,0.0,12.3672932834,27.0668015668,59.3414139328,56.349683515,2.97173041782,0.02
 09/08  22:00:00,80.5072805789,20.7228566052,24.9845134852,0.0,4.12243109448,15.9888894789,81.955892945,78.9641625272,2.97173041782,0.02
 09/08  23:00:00,63.5186296099,13.2126615327,15.7383123669,0.0,4.12243109448,15.9888894789,52.9120078153,49.9202773975,2.97173041782,0.02
 09/08  24:00:00,77.3721375146,19.8405737403,22.7574593284,0.0,4.12243109448,15.9888894789,84.4520472986,81.4603168808,2.97173041782,0.02
 09/09  01:00:00,61.6266107855,12.351960109,14.7069949031,0.0,4.12243109448,15.9888894789,65.2158395894,53.6423362538,2.97173041782,8.6017729178
 09/09  02:00:00,81.7576791486,20.701275164,26.2822996,0.0,4.12243109448,15.9888894789,88.9316726626,85.9399422448,2.97173041782,0.02
 09/09  03:00:00,61.7299297185,12.351960109,14.8103140357,0.0,4.12243109448,15.9888894789,56.5166998836,53.5249694658,2.97173041782,0.02
 09/09  04:00:00,93.8482865486,27.1140120157,31.69088139,0.0,4.12243109448,16.0517297156,113.969813882,110.978083465,2.97173041782,0.02
 09/09  05:00:00,92.4390405369,26.8988366597,30.4968108125,0.0,4.12243109448,16.0517297156,112.233823463,109.242093045,2.97173041782,0.02
 09/09  06:00:00,111.401706938,29.0505902189,33.1503155372,0.0,4.12243109448,39.6058045677,93.2798213244,90.2880909066,2.97173041782,0.02
 09/09  07:00:00,151.543910155,29.0899522835,34.7513803775,9.20791006122,12.3672932834,65.3531420225,147.588781582,142.615897552,4.9528840297,0.02
 09/09  08:00:00,154.403633474,29.0754215869,37.9743515095,5.96836968781,12.3672932834,68.2430321324,143.380232671,138.407348642,4.9528840297,0.02
 09/09  09:00:00,188.634225948,29.1180522523,47.062821102,2.05101313028,16.4897243779,93.1370602926,132.836167169,124.891552722,7.92461444751,0.02
 09/09  10:00:00,195.309467068,29.1655315176,54.52112435,1.22036539928,16.4897243779,93.1370602926,127.175803898,119.23118945,7.92461444751,0.02
 09/09  11:00:00,196.639336958,29.2688116391,56.2238488265,0.744218684738,16.4897243779,93.1370602926,123.616155044,115.671540597,7.92461444751,0.02
 09/09  12:00:00,187.46341981,29.4207486792,56.3504348254,0.44138616293,16.4897243779,83.9857416113,129.110330584,112.57638392,7.92461444751,8.6093322163
 09/09  13:00:00,188.628622604,29.4641929816,57.6883592186,0.225240165831,16.4897243779,83.9857416113,119.016609473,111.071995026,7.92461444751,0.02
 09/09  14:00:00,189.042275061,29.5083155655,58.2220115374,0.0611810462731,16.4897243779,83.9857416113,117.852604837,109.907990389,7.92461444751,0.02
 09/09  15:00:00,165.903860254,29.0505902189,53.0593997206,0.0,12.3672932834,70.6512738906,57.9623905567,52.989506527,4.9528840297,0.02
 09/09  16:00:00,164.63031285,29.0505902189,51.7858460641,0.0,12.3672932834,70.6512738906,56.9627000488,51.9898160191,4.9528840297,0.02
 09/09  17:00:00,151.241232944,29.0505902189,50.9202578442,0.0,12.3672932834,58.1284167478,60.6640398131,55.6911557834,4.9528840297,0.02
 09/09  18:00:00,109.719690375,27.8671257614,43.7696644965,0.0,12.3672932834,24.9413748627,84.5418214884,79.5689374587,4.9528840297,0.02
 09/09  19:00:00,124.749539693,28.2974764732,44.2741630834,0.0,12.3672932834,24.9413748627,93.0739182504,88.1010342207,4.9528840297,0.02
 09/09  20:00:00,101.878478088,27.5443627275,39.2907225358,0.0,4.12243109448,16.0517297156,102.888936773,99.8972063547,2.97173041782,0.02
 09/09  21:00:00,59.0176796314,10.5873943792,13.9142422358,0.0,4.12243109448,15.9888894789,46.5197801586,43.5280497408,2.97173041782,0.02
 09/09  22:00:00,82.7270996786,19.7329221567,28.2458796754,0.0,4.12243109448,15.9888894789,79.7223532325,76.7306228147,2.97173041782,0.02
 09/09  23:00:00,56.5709487173,9.70511151423,12.3756002111,0.0,4.12243109448,15.9888894789,42.9965342558,40.0048038379,2.97173041782,0.02
 09/09  24:00:00,78.97267588,19.0443610177,25.1800169452,0.0,4.12243109448,15.9888894789,80.5807499248,77.589019507,2.97173041782,0.02
 09/10  01:00:00,73.4785483208,18.0760080104,22.7412639534,0.0,2.06121554724,15.9888894789,79.4567466464,76.4650162286,2.97173041782,0.02
 09/10  02:00:00,61.1537124953,13.2342429739,15.3872235664,0.0,2.06121554724,15.9888894789,60.6574788225,57.6657484047,2.97173041782,0.02
 09/10  03:00:00,60.6542512802,13.2342429739,14.8877623066,0.0,2.06121554724,15.9888894789,61.0570160378,58.06528562,2.97173041782,0.02
 09/10  04:00:00,71.60913386,18.9367094341,20.0108634564,0.0,2.06121554724,15.9888894789,87.7093526681,76.1372643192,2.97173041782,8.60035793111
 09/10  05:00:00,68.9941263102,17.6456572986,18.6871926046,0.0,2.06121554724,15.9888894789,80.3530221914,77.3612917735,2.97173041782,0.02
 09/10  06:00:00,59.4208875462,17.6456572986,18.5106205902,0.0,2.06121554724,15.9888894789,80.3460606596,77.3543302418,2.97173041782,0.02
 09/10  07:00:00,64.6946433425,22.0570716232,23.9422650238,0.0,2.06121554724,15.9888894789,101.695929347,98.7041989288,2.97173041782,0.02
 09/10  08:00:00,91.0822673175,19.4244402409,25.1539638508,0.0,4.12243109448,41.7362269337,76.7854982551,71.8126142254,4.9528840297,0.02
 09/10  09:00:00,108.812523897,23.7784744706,38.184311327,0.0,4.12243109448,41.7362269337,91.6657755563,86.6928915266,4.9528840297,0.02
 09/10  10:00:00,97.7176630787,18.9367094341,32.1143727092,0.0,4.12243109448,41.7362269337,72.982482871,68.0095988413,4.9528840297,0.02
 09/10  11:00:00,112.708306037,23.5632991147,41.9492353872,0.0,4.12243109448,41.7362269337,87.9427207198,82.9698366901,4.9528840297,0.02
 09/10  12:00:00,105.923799715,19.7974108578,39.4103550958,0.0,4.12243109448,41.7362269337,69.7897019511,64.8168179214,4.9528840297,0.02
 09/10  13:00:00,118.039687054,23.7849619314,47.1164138458,0.0,4.12243109448,41.7362269337,85.1092221373,80.1363381076,4.9528840297,0.02
 09/10  14:00:00,108.878407455,19.8032533541,42.3599464804,0.0,4.12243109448,41.7362269337,68.5863974234,63.6135133937,4.9528840297,0.02
 09/10  15:00:00,119.979967338,23.7889287296,49.0463814182,0.0,4.12243109448,41.7362269337,84.5035265419,79.5306425122,4.9528840297,0.02
 09/10  16:00:00,93.3570395022,19.8008345529,43.7734217478,0.0,4.12243109448,24.8785346261,68.4992427199,63.5263586902,4.9528840297,0.02
 09/10  17:00:00,87.8389774681,22.8966666643,46.0013285347,0.0,2.06121554724,15.9888894789,84.0053480858,81.013617668,2.97173041782,0.02
 09/10  18:00:00,75.0858150449,18.7716777556,37.7736674232,0.0,2.06121554724,15.9888894789,70.5687879694,67.5770575516,2.97173041782,0.02
 09/10  19:00:00,88.7470755732,20.4143746894,35.6198127434,0.0,2.06121554724,15.9888894789,83.6690212088,80.677290791,2.97173041782,0.02
 09/10  20:00:00,78.3978343431,16.9569683483,28.8312021975,0.0,2.06121554724,15.9888894789,70.8388203664,67.8470899486,2.97173041782,0.02
 09/10  21:00:00,78.9663720835,17.7101459997,28.6207561816,0.0,2.06121554724,15.9888894789,75.2476435517,72.2559131338,2.97173041782,0.02
 09/10  22:00:00,70.2383046195,15.4399501363,22.2015936942,0.0,2.06121554724,15.9888894789,75.9706358701,72.9789054523,2.97173041782,0.02
 09/10  23:00:00,77.4124007937,17.3981097808,27.3917241112,0.0,2.06121554724,15.9888894789,77.9300916056,74.9383611878,2.97173041782,0.02
 09/10  24:00:00,65.9418383185,14.3370965551,19.0402385343,0.0,2.06121554724,15.9888894789,69.4370472719,66.445316854,2.97173041782,0.02
 09/11  01:00:00,74.1155557081,16.1464106021,23.3240716948,0.0,4.12243109448,15.9888894789,71.4242300524,68.4324996345,2.97173041782,0.02
 09/11  02:00:00,67.0583306375,14.3370965551,18.0955152041,0.0,4.12243109448,15.9888894789,69.5185724726,66.5268420548,2.97173041782,0.02
 09/11  03:00:00,74.5678419047,16.7310022718,23.1788631071,0.0,4.12243109448,15.9888894789,73.6133725736,70.6216421558,2.97173041782,0.02
 09/11  04:00:00,115.563761635,27.7595380834,35.626323303,0.0,12.3672932834,24.9413748627,113.968388284,108.995504254,4.9528840297,0.02
 09/11  05:00:00,129.946699793,28.6836723416,40.9367675065,8.1483596547,12.3672932834,24.9413748627,180.89084988,175.91796585,4.9528840297,0.02
 09/11  06:00:00,176.856154961,29.1285193083,41.1837687125,3.26798560243,24.7345865669,70.7195625826,147.196309706,137.270541647,9.90576805939,0.02
 09/11  07:00:00,201.277327455,29.3542664499,40.7564527009,0.895960779803,37.1018798503,92.3937384068,134.283341265,115.770461989,9.90576805939,8.60711121636
 09/11  08:00:00,218.727955747,29.537568612,46.3350071544,0.541540755993,37.1018798503,104.434947198,117.661861801,107.736093742,9.90576805939,0.02
 09/11  09:00:00,240.745212458,29.8452987671,56.2096641309,0.334789324314,37.1018798503,116.476155989,112.757799019,102.832030959,9.90576805939,0.02
 09/11  10:00:00,249.136041104,30.3190046901,64.2749146153,0.186012775882,37.1018798503,116.476155989,115.963945508,97.4305782654,9.90576805939,8.62759918317
 09/11  11:00:00,259.130781838,30.7924031698,73.9259052891,0.0562543547693,37.1018798503,116.476155989,102.513523738,92.5877556789,9.90576805939,0.02
 09/11  12:00:00,255.611451964,31.4127634363,81.8817404293,0.00242266408064,37.1018798503,104.434947198,96.098273167,86.1725051076,9.90576805939,0.02
 09/11  13:00:00,272.335381286,32.0025726145,85.976540366,0.0,37.1018798503,116.476155989,94.2616778517,75.726959275,9.90576805939,8.6289505173
 09/11  14:00:00,274.74898707,32.4401647255,87.9527786178,0.0,37.1018798503,116.476155989,80.5200086555,70.5942405961,9.90576805939,0.02
 09/11  15:00:00,277.243084423,32.737493322,90.1496793013,0.0,37.1018798503,116.476155989,84.753370016,66.2214140003,9.90576805939,8.62618795632
 09/11  16:00:00,278.311984512,32.859635743,91.0970570423,0.0,37.1018798503,116.476155989,74.5092429092,64.5834748498,9.90576805939,0.02
 09/11  17:00:00,276.132997149,32.8778441795,88.9009231397,0.0,37.1018798503,116.476155989,81.5150480062,71.5892799468,9.90576805939,0.02
 09/11  18:00:00,167.7069353,28.3711431991,66.2472855715,0.0,24.7345865669,47.5788473902,65.7874792019,60.8145951722,4.9528840297,0.02
 09/11  19:00:00,176.397808012,28.1963316527,61.0179650187,0.0,24.7345865669,47.5788473902,70.8303261074,65.8574420777,4.9528840297,0.02
 09/11  20:00:00,153.170524241,28.5147566902,58.7291895795,0.0,12.3672932834,38.6892022431,84.9828516676,81.9911212498,2.97173041782,0.02
 09/11  21:00:00,106.709653896,17.3873190602,35.3282284837,0.0,12.3672932834,27.0668015668,67.1773605527,55.600835631,2.97173041782,8.60479450385
 09/11  22:00:00,97.7441535234,22.3367356803,40.5817011517,0.0,4.12243109448,15.9888894789,82.7816352101,79.7899047923,2.97173041782,0.02
 09/11  23:00:00,79.2924717135,15.4936481168,29.1795557207,0.0,4.12243109448,15.9888894789,56.7621521572,53.7704217394,2.97173041782,0.02
 09/11  24:00:00,91.7313439991,21.1532073171,35.7782262773,0.0,4.12243109448,15.9888894789,88.6469369996,85.6552065818,2.97173041782,0.02
 09/12  01:00:00,71.7003310332,14.0949443976,23.0119249848,0.0,4.12243109448,15.9888894789,55.0993166084,52.1075861906,2.97173041782,0.02
 09/12  02:00:00,87.0195290507,20.4430647369,31.8023601132,0.0,4.12243109448,15.9888894789,86.3590255,83.3672950822,2.97173041782,0.02
 09/12  03:00:00,63.712763021,12.351960109,16.7931474847,0.0,4.12243109448,15.9888894789,55.3086643901,52.3169339723,2.97173041782,0.02
 09/12  04:00:00,120.551820686,28.1038186529,40.2701016661,0.0,12.3672932834,24.9413748627,105.456130135,100.483246105,4.9528840297,0.02
 09/12  05:00:00,127.802504431,28.7760802907,43.3718777413,3.47664607751,12.3672932834,24.9413748627,170.994359114,166.021475084,4.9528840297,0.02
 09/12  06:00:00,179.30028042,29.3312224329,45.5749041401,1.11827255967,24.7345865669,70.7195625826,137.799367511,127.873599452,9.90576805939,0.02
 09/12  07:00:00,209.740515339,29.7691276967,49.6422456314,0.0585029720813,37.1018798503,92.3937384068,117.079718356,107.153950296,9.90576805939,0.02
 09/12  08:00:00,229.710799676,30.0992453374,57.2976777314,0.0,37.1018798503,104.434947198,109.383271078,99.4575030184,9.90576805939,0.02
 09/12  09:00:00,250.581626265,30.6105166846,65.6155954444,0.0,37.1018798503,116.476155989,113.144080377,94.6146849359,9.90576805939,8.62362738195
 09/12  10:00:00,262.410800548,31.2160520026,76.8387223714,0.0,37.1018798503,116.476155989,99.1997463316,89.2739782722,9.90576805939,0.02
 09/12  11:00:00,271.245237821,31.8295462863,85.0594043999,0.0,37.1018798503,116.476155989,85.895910551,75.9701424916,9.90576805939,0.02
 09/12  12:00:00,265.098524409,32.5774748986,90.2065365779,0.0,37.1018798503,104.434947198,82.4683885039,63.9375770262,9.90576805939,8.62504341835
 09/12  13:00:00,281.666601524,33.2359784693,94.0743780122,0.0,37.1018798503,116.476155989,68.3801005506,58.4543324912,9.90576805939,0.02
 09/12  14:00:00,285.577902802,33.7807037243,97.4410883534,0.0,37.1018798503,116.476155989,72.2405703327,53.7072168125,9.90576805939,8.62758546083
 09/12  15:00:00,286.988669559,34.1354698182,98.4973698514,0.0,37.1018798503,116.476155989,63.5188609312,53.5930928718,9.90576805939,0.02
 09/12  16:00:00,286.357634939,34.1846588798,97.8176425373,0.0,37.1018798503,116.476155989,65.9124747721,55.9867067127,9.90576805939,0.02
 09/12  17:00:00,284.58461178,34.1036609002,96.1266779914,0.0,37.1018798503,116.476155989,77.0672137977,58.5462468014,9.90576805939,8.61519893696
 09/12  18:00:00,171.949374501,28.3766075822,70.4842615451,0.0,24.7345865669,47.5788473902,62.4032796519,57.4303956222,4.9528840297,0.02
 09/12  19:00:00,179.87929575,28.2018834162,64.4939175319,0.0,24.7345865669,47.5788473902,68.70190011,63.7290160803,4.9528840297,0.02
 09/12  20:00:00,158.164282135,28.6261665554,63.6115596004,0.0,12.3672932834,38.6892022431,81.9734079819,78.9816775641,2.97173041782,0.02
 09/12  21:00:00,113.071117371,18.3771896031,40.6740283137,0.0,12.3672932834,27.0668015668,59.3327045387,56.3409741209,2.97173041782,0.02
 09/12  22:00:00,103.654148124,22.6379811786,46.190451277,0.0,4.12243109448,15.9888894789,80.7463729295,77.7546425117,2.97173041782,0.02
 09/12  23:00:00,82.6295502468,15.5797182591,32.430565012,0.0,4.12243109448,15.9888894789,55.3813348909,52.389604473,2.97173041782,0.02
 09/12  24:00:00,97.6711279035,21.5835580289,41.2876602556,0.0,4.12243109448,15.9888894789,84.4079802209,81.4162498031,2.97173041782,0.02
 09/13  01:00:00,74.0994577424,14.5468765507,24.933314129,0.0,4.12243109448,15.9888894789,59.8043000902,56.8125696724,2.97173041782,0.02
 09/13  02:00:00,91.606709292,20.701275164,36.1313305038,0.0,4.12243109448,15.9888894789,83.1075101789,80.1157797611,2.97173041782,0.02
 09/13  03:00:00,68.0012011173,13.2342429739,20.1734971094,0.0,4.12243109448,15.9888894789,60.6835935204,57.6918631025,2.97173041782,0.02
 09/13  04:00:00,128.109564269,28.1898887953,47.7417754995,0.0,12.3672932834,24.9413748627,103.669372326,98.696488296,4.9528840297,0.02
 09/13  05:00:00,135.227772075,28.863453737,51.5864396665,2.59997866047,12.3672932834,24.9413748627,168.13390943,163.1610254,4.9528840297,0.02
 09/13  06:00:00,188.65217704,29.4228254448,55.1754670072,0.778003533438,24.7345865669,70.7195625826,135.957691029,126.03192297,9.90576805939,0.02
 09/13  07:00:00,220.890291099,29.9659176216,60.6364792373,0.0172506675922,37.1018798503,92.3937384068,115.25921406,105.333446,9.90576805939,0.02
 09/13  08:00:00,242.929649799,30.3978799614,70.217879726,0.0,37.1018798503,104.434947198,115.624521186,97.0977957644,9.90576805939,8.62095736211
 09/13  09:00:00,264.765759503,30.9731748358,79.4371408126,0.0,37.1018798503,116.476155989,91.6571007519,81.7313326925,9.90576805939,0.02
 09/13  10:00:00,273.642515952,31.6434384943,87.6429839723,0.0,37.1018798503,116.476155989,68.3239864475,58.3982183881,9.90576805939,0.02
 09/13  11:00:00,280.499188483,32.3345759114,93.8083515406,0.0,37.1018798503,116.476155989,57.1873479364,38.6526094853,9.90576805939,8.6289703917
 09/13  12:00:00,275.165973311,33.1763126805,99.6751577012,0.0,37.1018798503,104.434947198,39.2259747801,29.3002067207,9.90576805939,0.02
 09/13  13:00:00,292.845688091,33.9311396962,104.558238446,0.0,37.1018798503,116.476155989,42.6413915576,24.1081047775,9.90576805939,8.62751872072
 09/13  14:00:00,295.483421708,34.5204666924,106.606925449,0.0,37.1018798503,116.476155989,31.810603828,21.8848357686,9.90576805939,0.02
 09/13  15:00:00,295.391014556,34.8001360061,106.234985848,0.0,37.1018798503,116.476155989,28.2177962619,18.2920282025,9.90576805939,0.02
 09/13  16:00:00,295.851684283,34.8419428318,106.654401527,0.0,37.1018798503,116.476155989,35.1002158414,16.5718304692,9.90576805939,8.62261731283
 09/13  17:00:00,293.872356473,34.6470802742,104.871055892,0.0,37.1018798503,116.476155989,32.1589585897,22.2331905303,9.90576805939,0.02
 09/13  18:00:00,176.342903707,28.3789473051,74.8754552376,0.0,24.7345865669,47.5788473902,40.4775905298,35.5047065001,4.9528840297,0.02
 09/13  19:00:00,187.108408659,28.2087335099,71.716169359,0.0,24.7345865669,47.5788473902,50.7105090164,45.7376249867,4.9528840297,0.02
 09/13  20:00:00,168.030917231,28.6327928764,73.4715520367,0.0,12.3672932834,38.6892022431,64.7204481598,61.728717742,2.97173041782,0.02
 09/13  21:00:00,123.014560435,19.367060146,49.601784696,0.0,12.3672932834,27.0668015668,52.0920997781,49.1003693603,2.97173041782,0.02
 09/13  22:00:00,115.107755919,23.1113669616,57.1706722618,0.0,4.12243109448,15.9888894789,66.9097259785,63.9179955607,2.97173041782,0.02
 09/13  23:00:00,93.30106947,17.2797313822,41.3504579035,0.0,4.12243109448,15.9888894789,52.0693396897,49.0776092718,2.97173041782,0.02
 09/13  24:00:00,107.408514949,22.4658408938,50.1169573131,0.0,4.12243109448,15.9888894789,73.7637752314,70.7720448136,2.97173041782,0.02
 09/14  01:00:00,88.8702888015,16.5480712664,37.6771433448,0.0,4.12243109448,15.9888894789,56.202428674,53.2106982562,2.97173041782,0.02
 09/14  02:00:00,106.847676094,22.6810162498,49.3409430509,0.0,4.12243109448,15.9888894789,92.4188032919,80.8452918216,2.97173041782,8.60178105241
 09/14  03:00:00,84.1479032788,15.4075779744,34.1210573264,0.0,4.12243109448,15.9888894789,56.4700689392,53.4783385213,2.97173041782,0.02
 09/14  04:00:00,139.972731841,27.9747134393,59.8201177024,0.0,12.3672932834,24.9413748627,97.4009882415,92.4281042118,4.9528840297,0.02
 09/14  05:00:00,146.425321686,29.2567765718,63.3689857923,1.62165870674,12.3672932834,24.9413748627,160.022502983,155.049618953,4.9528840297,0.02
 09/14  06:00:00,202.375142426,29.5543064477,69.386757372,0.158197060783,24.7345865669,70.7195625826,131.004755903,121.078987843,9.90576805939,0.02
 09/14  07:00:00,233.09294199,30.3028610768,72.5194412408,0.0,37.1018798503,92.3937384068,110.610750576,100.684982516,9.90576805939,0.02
 09/14  08:00:00,247.796075526,30.5159217503,74.9662917096,0.0,37.1018798503,104.434947198,98.8792364072,88.9534683478,9.90576805939,0.02
 09/14  09:00:00,262.176500858,30.6808281215,77.1401637943,0.0,37.1018798503,116.476155989,86.8180128045,76.8922447451,9.90576805939,0.02
 09/14  10:00:00,263.269224972,30.8576430382,78.0555204854,0.0,37.1018798503,116.476155989,88.7879447481,70.2543974823,9.90576805939,8.62777920638
 09/14  11:00:00,264.85184195,31.0773315497,79.4182472198,0.0,37.1018798503,116.476155989,76.8732519128,66.9474838534,9.90576805939,0.02
 09/14  12:00:00,253.582086789,31.1658573263,80.1016741911,0.0,37.1018798503,104.434947198,84.6227196534,66.0917309221,9.90576805939,8.62522067183
 09/14  13:00:00,267.755262096,31.3066507302,82.0923805096,0.0,37.1018798503,116.476155989,74.8677029182,64.9419348588,9.90576805939,0.02
 09/14  14:00:00,268.672073821,31.4006571344,82.9153143106,0.0,37.1018798503,116.476155989,72.3792234249,62.4534553655,9.90576805939,0.02
 09/14  15:00:00,268.560791138,31.4408134296,82.7641125328,0.0,37.1018798503,116.476155989,76.6872699554,58.1551291948,9.90576805939,8.62637270124
 09/14  16:00:00,266.740183391,31.4736268463,80.9112397516,0.0,37.1018798503,116.476155989,68.2079715371,58.2822034777,9.90576805939,0.02
 09/14  17:00:00,265.230436838,31.4237392392,79.4524359137,0.0,37.1018798503,116.476155989,69.8047160251,59.8789479657,9.90576805939,0.02
 09/14  18:00:00,163.669127838,28.1898887953,62.3907181161,0.0,24.7345865669,47.5788473902,63.0671007615,58.0942167318,4.9528840297,0.02
 09/14  19:00:00,179.267475935,28.6202395071,63.4637235151,0.0,24.7345865669,47.5788473902,82.2637053812,68.7033223856,4.9528840297,8.60749896589
 09/14  20:00:00,150.44627846,27.5802252868,56.9394939686,0.0,12.3672932834,38.6892022431,86.4364441792,83.4447137613,2.97173041782,0.02
 09/14  21:00:00,110.64844386,17.6024944161,39.0518568303,0.0,12.3672932834,27.0668015668,57.8536987863,54.8619683685,2.97173041782,0.02
 09/14  22:00:00,100.473168373,21.4401077916,44.2331511311,0.0,4.12243109448,15.9888894789,79.3506842672,76.3589538494,2.97173041782,0.02
 09/14  23:00:00,80.4235890291,14.8911571202,30.9131650707,0.0,4.12243109448,15.9888894789,57.1416794157,54.1499489979,2.97173041782,0.02
 09/14  24:00:00,99.3815197474,21.1532073171,43.4284029561,0.0,4.12243109448,15.9888894789,81.9494123938,78.957681976,2.97173041782,0.02
 09/15  01:00:00,83.8742815966,15.321507832,33.9335068512,0.0,4.12243109448,15.9888894789,53.9768068945,50.9850764767,2.97173041782,0.02
 09/15  02:00:00,101.548306035,21.4114177442,45.3369787335,0.0,4.12243109448,15.9888894789,75.6594853133,72.6677548955,2.97173041782,0.02
 09/15  03:00:00,75.8236936214,14.1165258389,27.087900822,0.0,4.12243109448,15.9888894789,55.0468416296,52.0551112118,2.97173041782,0.02
 09/15  04:00:00,141.303898947,28.2974764732,60.8285226684,0.0,12.3672932834,24.9413748627,91.3372973997,86.36441337,4.9528840297,0.02
 09/15  05:00:00,143.113939874,28.434034842,60.3810550444,2.12095015026,12.3672932834,24.9413748627,146.51152408,141.53864005,4.9528840297,0.02
 09/15  06:00:00,204.946975147,29.6949016448,71.0074761812,0.96871644567,24.7345865669,70.7195625826,113.76773581,103.84196775,9.90576805939,0.02
 09/15  07:00:00,233.814957215,30.0985186531,73.1058413405,0.339957311067,37.1018798503,92.3937384068,96.078740679,86.1529726196,9.90576805939,0.02
 09/15  08:00:00,246.587812092,30.2749483545,73.8338517997,0.165097165193,37.1018798503,104.434947198,98.0219970409,79.4951996319,9.90576805939,8.62102934962
 09/15  09:00:00,260.087705043,30.3994678112,75.2559579766,0.0768268886411,37.1018798503,116.476155989,83.879800543,73.9540324836,9.90576805939,0.02
 09/15  10:00:00,260.099947087,30.4999798753,75.2122963353,0.0315970193953,37.1018798503,116.476155989,81.1108243646,71.1850563052,9.90576805939,0.02
 09/15  11:00:00,259.561542454,30.5695878649,74.6308729531,0.00477974006958,37.1018798503,116.476155989,90.5637222607,72.0288609332,9.90576805939,8.62909326816
 09/15  12:00:00,247.78678974,30.6463966794,74.8259035554,0.0,37.1018798503,104.434947198,80.5750027047,70.6492346453,9.90576805939,0.02
 09/15  13:00:00,260.028752921,30.7057831923,74.9666590423,0.0,37.1018798503,116.476155989,78.9265442382,69.0007761788,9.90576805939,0.02
 09/15  14:00:00,260.156423349,30.7430499588,75.0573202346,0.0,37.1018798503,116.476155989,86.3283015148,67.7947980337,9.90576805939,8.62773542175
 09/15  15:00:00,259.780024903,30.8000113362,74.6241380152,0.0,37.1018798503,116.476155989,79.7802927353,69.8545246759,9.90576805939,0.02
 09/15  16:00:00,259.439873619,30.8274342162,74.2570663555,0.0,37.1018798503,116.476155989,92.037095856,73.5104029328,9.90576805939,8.6209248638
 09/15  17:00:00,258.876499517,30.8408125176,73.6814646447,0.0,37.1018798503,116.476155989,86.5280085296,76.6022404702,9.90576805939,0.02
 09/15  18:00:00,161.094095107,27.9962309749,57.6601996098,0.0,24.7345865669,47.5788473902,70.1412523864,65.1683683567,4.9528840297,0.02
 09/15  19:00:00,175.009801993,28.5126518291,59.3136481885,0.0,24.7345865669,47.5788473902,75.737176675,70.7642926453,4.9528840297,0.02
 09/15  20:00:00,147.480678073,27.7595380834,53.7945716952,0.0,12.3672932834,38.6892022431,88.3161879953,85.3244575775,2.97173041782,0.02
 09/15  21:00:00,102.14285425,17.0000034195,31.1487496986,0.0,12.3672932834,27.0668015668,60.3622997827,57.3705693649,2.97173041782,0.02
 09/15  22:00:00,93.0553851597,21.260794995,36.9946797872,0.0,4.12243109448,15.9888894789,79.8240050233,76.8322746055,2.97173041782,0.02
 09/15  23:00:00,79.5953974047,15.1924026185,29.7837270095,0.0,4.12243109448,15.9888894789,61.8435428668,58.851812449,2.97173041782,0.02
 09/15  24:00:00,88.0008814684,19.4102230285,33.8165541055,0.0,4.12243109448,15.9888894789,83.161365233,80.1696348152,2.97173041782,0.02
 09/16  01:00:00,78.3251712061,14.4392249671,29.2924844545,0.0,4.12243109448,15.9888894789,59.108789228,56.1170588102,2.97173041782,0.02
 09/16  02:00:00,92.25994551,20.9380319611,36.5220030223,0.0,4.12243109448,15.9888894789,91.4463050755,88.4545746576,2.97173041782,0.02
 09/16  03:00:00,69.9163969406,12.7823108209,22.566430358,0.0,4.12243109448,15.9888894789,55.7797273516,52.7879969338,2.97173041782,0.02
 09/16  04:00:00,114.406472402,27.5443627275,51.818716217,0.0,4.12243109448,16.0517297156,110.777651201,107.785920783,2.97173041782,0.02
 09/16  05:00:00,107.835847238,26.4684859479,46.3239677946,0.0,4.12243109448,16.0517297156,118.360344818,106.786848271,2.97173041782,8.60176612898
 09/16  06:00:00,142.811587752,29.0505902189,62.2110292388,0.0,4.12243109448,39.6058045677,90.9289423726,87.9372119548,2.97173041782,0.02
 09/16  07:00:00,179.699966576,29.0862005872,66.2539965606,5.86510158187,12.3672932834,65.3531420225,145.885833018,140.912948988,4.9528840297,0.02
 09/16  08:00:00,182.707328372,29.0705660065,68.0446951551,4.2065726783,12.3672932834,68.2430321324,138.558791196,133.585907166,4.9528840297,0.02
 09/16  09:00:00,210.88031632,29.1700359502,70.3495484853,0.958392896715,16.4897243779,93.1370602926,122.054543052,114.109928605,7.92461444751,0.02
 09/16  10:00:00,211.606890882,29.2082494055,71.3144243264,0.681773649183,16.4897243779,93.1370602926,114.687838041,106.743223594,7.92461444751,0.02
 09/16  11:00:00,212.776069756,29.2619580605,72.6839190511,0.427737528283,16.4897243779,93.1370602926,108.95533845,101.010724002,7.92461444751,0.02
 09/16  12:00:00,204.750338408,29.3563841319,73.870835942,0.272270319042,16.4897243779,83.9857416113,103.237914919,95.2933004711,7.92461444751,0.02
 09/16  13:00:00,205.27968287,29.5011967018,74.4206697679,0.106959874751,16.4897243779,83.9857416113,108.856362469,92.3223089284,7.92461444751,8.6094390929
 09/16  14:00:00,205.692670843,29.6059735722,74.8321287409,0.00378041605837,16.4897243779,83.9857416113,98.2376977606,90.2930833131,7.92461444751,0.02
 09/16  15:00:00,185.033650677,29.0505902189,72.189185742,0.0,12.3672932834,70.6512738906,52.5439652966,47.5710812669,4.9528840297,0.02
 09/16  16:00:00,182.571681834,29.0505902189,69.7272149204,0.0,12.3672932834,70.6512738906,56.6485079647,51.675623935,4.9528840297,0.02
 09/16  17:00:00,168.820099279,29.0505902189,68.4991245548,0.0,12.3672932834,58.1284167478,60.8715764274,55.8986923977,4.9528840297,0.02
 09/16  18:00:00,124.922152746,27.7595380834,56.7305479239,0.0,12.3672932834,24.9413748627,84.8322644644,79.8593804348,4.9528840297,0.02
 09/16  19:00:00,140.373163577,28.4050641512,59.790199335,0.0,12.3672932834,24.9413748627,92.3915809164,87.4186968867,4.9528840297,0.02
 09/16  20:00:00,117.958383736,27.5443627275,55.370628231,0.0,4.12243109448,16.0517297156,101.662217128,98.6704867102,2.97173041782,0.02
 09/16  21:00:00,75.873319173,13.2987316751,28.0069323519,0.0,4.12243109448,15.9888894789,51.5340230892,48.5422926714,2.97173041782,0.02
 09/16  22:00:00,100.249958959,21.368382673,44.0816663112,0.0,4.12243109448,15.9888894789,88.7848281101,85.7930976923,2.97173041782,0.02
 09/16  23:00:00,77.303580485,13.4995620073,29.2363632692,0.0,4.12243109448,15.9888894789,53.9003400046,50.9086095868,2.97173041782,0.02
 09/16  24:00:00,94.1999422238,19.9840239776,39.4418142914,0.0,4.12243109448,15.9888894789,87.2766625898,84.284932172,2.97173041782,0.02
 09/17  01:00:00,64.4408209186,11.017745091,20.9682482249,0.0,2.06121554724,15.9888894789,48.3838784762,45.3921480584,2.97173041782,0.02
 09/17  02:00:00,90.524078803,19.4747117296,38.36228463,0.0,2.06121554724,15.9888894789,81.9855639144,78.9938334966,2.97173041782,0.02
 09/17  03:00:00,62.1724021682,10.5873943792,19.1301801013,0.0,2.06121554724,15.9888894789,47.9949511972,45.0032207793,2.97173041782,0.02
 09/17  04:00:00,91.949519895,19.6468520143,39.6155853473,0.0,2.06121554724,15.9888894789,82.2446140864,79.2528836685,2.97173041782,0.02
 09/17  05:00:00,59.2222816268,9.70511151423,17.0881484192,0.0,2.06121554724,15.9888894789,44.8469037227,41.8551733049,2.97173041782,0.02
 09/17  06:00:00,85.4146764993,22.0570716232,37.6147978885,0.0,2.06121554724,15.9888894789,97.1262017142,94.1344712964,2.97173041782,0.02
 09/17  07:00:00,74.367774351,18.9367094341,36.8647883208,0.0,2.06121554724,15.9888894789,77.8387801247,74.8470497068,2.97173041782,0.02
 09/17  08:00:00,115.648902115,23.2190185452,45.9260234883,0.0,4.12243109448,41.7362269337,101.030840505,87.4772283788,4.9528840297,8.60072809632
 09/17  09:00:00,105.589824299,19.15188479,40.0631099365,0.0,4.12243109448,41.7362269337,72.9328471505,67.9599631208,4.9528840297,0.02
 09/17  10:00:00,117.502971491,23.5632991147,47.3976035521,0.0,4.12243109448,41.7362269337,87.8583316391,82.8854476094,4.9528840297,0.02
 09/17  11:00:00,108.589543885,19.6906336101,42.4647941076,0.0,4.12243109448,41.7362269337,69.6881128492,64.7152288195,4.9528840297,0.02
 09/17  12:00:00,119.752797018,23.7828201867,49.1986588256,0.0,4.12243109448,41.7362269337,84.7481674076,79.7752833779,4.9528840297,0.02
 09/17  13:00:00,108.964211715,19.8129705864,42.5568987307,0.0,4.12243109448,41.7362269337,68.1859520089,63.2130679792,4.9528840297,0.02
 09/17  14:00:00,120.933023715,23.7891393997,50.1477725541,0.0,4.12243109448,41.7362269337,83.6298093384,78.6569253087,4.9528840297,0.02
 09/17  15:00:00,110.80899785,19.8189692543,44.3585794005,0.0,4.12243109448,41.7362269337,67.3840198386,62.4111358089,4.9528840297,0.02
 09/17  16:00:00,101.678462784,23.7865400258,47.7533501416,0.0,4.12243109448,24.8785346261,84.1673621394,79.1944781097,4.9528840297,0.02
 09/17  17:00:00,76.5298476897,18.9224427916,39.0669347834,0.0,2.06121554724,15.9888894789,67.0202115869,64.028481169,2.97173041782,0.02
 09/17  18:00:00,81.1916030796,21.1316258758,39.0929221699,0.0,2.06121554724,15.9888894789,79.9757682165,76.9840377987,2.97173041782,0.02
 09/17  19:00:00,82.6926051682,17.6024944161,32.4804467486,0.0,2.06121554724,15.9888894789,68.5063076764,65.5145772585,2.97173041782,0.02
 09/17  20:00:00,89.4345541808,20.2493430109,36.4981289029,0.0,2.06121554724,15.9888894789,81.1277115599,78.1359811421,2.97173041782,0.02
 09/17  21:00:00,75.4636414718,15.8595101275,27.0202734307,0.0,2.06121554724,15.9888894789,70.3295779896,67.3378475718,2.97173041782,0.02
 09/17  22:00:00,76.6857631496,17.1937251455,26.8565679061,0.0,2.06121554724,15.9888894789,75.8243322411,72.8326018233,2.97173041782,0.02
 09/17  23:00:00,71.0113802469,15.4399501363,22.9746691347,0.0,2.06121554724,15.9888894789,76.2744664308,73.2827360129,2.97173041782,0.02
 09/17  24:00:00,76.7141333869,16.7902234239,27.3077944052,0.0,2.06121554724,15.9888894789,75.938241847,72.9465114292,2.97173041782,0.02
 09/18  01:00:00,71.9297857256,14.5468765507,22.7636417045,0.0,4.12243109448,15.9888894789,66.2587509598,63.2670205419,2.97173041782,0.02
 09/18  02:00:00,72.1102285737,15.4399501363,22.0123018109,0.0,4.12243109448,15.9888894789,73.2293131128,70.2375826949,2.97173041782,0.02
 09/18  03:00:00,69.0212421698,14.3370965551,20.0584265727,0.0,4.12243109448,15.9888894789,68.9360123664,65.9442819486,2.97173041782,0.02
 09/18  04:00:00,123.799269213,28.2114063309,43.4099625162,0.0,12.3672932834,24.9413748627,113.693945468,108.721061439,4.9528840297,0.02
 09/18  05:00:00,131.034979193,28.2411699927,45.9296720008,4.68623680062,12.3672932834,24.9413748627,180.967001971,175.994117941,4.9528840297,0.02
 09/18  06:00:00,185.962683823,29.2049345248,51.1957786884,2.28608917156,24.7345865669,70.7195625826,146.929126488,137.003358429,9.90576805939,0.02
 09/18  07:00:00,218.444207913,29.4298694211,58.1295797067,0.614109167498,37.1018798503,92.3937384068,125.631602637,115.705834577,9.90576805939,0.02
 09/18  08:00:00,239.73305821,29.6915073357,67.4633170598,0.264340900369,37.1018798503,104.434947198,125.383818754,106.856846255,9.90576805939,8.62120443955
 09/18  09:00:00,257.581227991,30.1278507139,72.9733473058,0.124567523871,37.1018798503,116.476155989,107.61749685,97.6917287907,9.90576805939,0.02
 09/18  10:00:00,261.654496624,30.6761016074,76.5780869984,0.0441889874863,37.1018798503,116.476155989,97.7025764129,87.7768083536,9.90576805939,0.02
 09/18  11:00:00,268.28176407,31.2413718029,82.682758862,0.00136785681758,37.1018798503,116.476155989,91.2701421414,72.7349892573,9.90576805939,8.62938482473
 09/18  12:00:00,259.562244871,31.6184999939,85.629217691,0.0,37.1018798503,104.434947198,78.3603404979,68.4345724385,9.90576805939,0.02
 09/18  13:00:00,271.7314868,32.0329913304,85.3421785398,0.0,37.1018798503,116.476155989,86.7325738244,68.1990627233,9.90576805939,8.62774304174
 09/18  14:00:00,271.944269599,32.5707627737,85.0174547093,0.0,37.1018798503,116.476155989,78.9944500589,69.0686819995,9.90576805939,0.02
 09/18  15:00:00,272.287836016,32.8137857332,85.1181294852,0.0,37.1018798503,116.476155989,81.1122386066,71.1864705473,9.90576805939,0.02
 09/18  16:00:00,271.142370453,32.8035441825,83.9834927295,0.0,37.1018798503,116.476155989,89.2289860354,70.7003925229,9.90576805939,8.62282545304
 09/18  17:00:00,268.471353804,32.6590385126,81.4580808248,0.0,37.1018798503,116.476155989,85.793587717,75.8678196576,9.90576805939,0.02
 09/18  18:00:00,164.305775626,28.3649989879,60.5031017661,0.0,24.7345865669,47.5788473902,66.9302489626,61.9573649329,4.9528840297,0.02
 09/18  19:00:00,170.488422064,28.1917319781,55.1131771052,0.0,24.7345865669,47.5788473902,72.7995578599,67.8266738302,4.9528840297,0.02
 09/18  20:00:00,148.608898796,28.4051655394,54.277153654,0.0,12.3672932834,38.6892022431,86.7126075518,83.720877134,2.97173041782,0.02
 09/18  21:00:00,105.391700726,17.2797313822,34.1178618481,0.0,12.3672932834,27.0668015668,59.1195047405,56.1277743227,2.97173041782,0.02
 09/18  22:00:00,97.7142153203,21.5835580289,41.3307462749,0.0,4.12243109448,15.9888894789,79.1511255001,76.1593950822,2.97173041782,0.02
 09/18  23:00:00,81.6560883317,15.4075779744,31.629241942,0.0,4.12243109448,15.9888894789,68.2202367044,56.6467244427,2.97173041782,8.60178184391
 09/18  24:00:00,96.9333081034,21.3253476018,40.8080495287,0.0,4.12243109448,15.9888894789,91.6651150132,88.6733845953,2.97173041782,0.02
 09/19  01:00:00,71.7290701123,14.1165258389,22.9932759873,0.0,4.12243109448,15.9888894789,63.3048695766,60.3131391588,2.97173041782,0.02
 09/19  02:00:00,92.2625115806,20.4860998081,37.0023070526,0.0,4.12243109448,15.9888894789,88.0183974257,85.0266670079,2.97173041782,0.02
 09/19  03:00:00,69.1303162273,13.2342429739,21.3026112431,0.0,4.12243109448,15.9888894789,61.4113881267,58.4196577089,2.97173041782,0.02
 09/19  04:00:00,128.287765453,28.1038186529,48.0060459614,0.0,12.3672932834,24.9413748627,105.538578475,100.565694445,4.9528840297,0.02
 09/19  05:00:00,135.752913292,28.8009695154,51.5943484474,3.179694558,12.3672932834,24.9413748627,170.440388247,165.467504217,4.9528840297,0.02
 09/19  06:00:00,188.721823682,29.3709780676,55.0472737945,1.02769010396,24.7345865669,70.7195625826,137.307412709,127.38164465,9.90576805939,0.02
 09/19  07:00:00,217.339603725,29.8240407844,57.1983835313,0.0465352011472,37.1018798503,92.3937384068,116.744841334,106.819073275,9.90576805939,0.02
 09/19  08:00:00,235.926680842,30.1612868738,63.4515088663,0.0,37.1018798503,104.434947198,109.29858416,99.3728161007,9.90576805939,0.02
 09/19  09:00:00,257.38308293,30.7363118901,72.291234335,0.0,37.1018798503,116.476155989,112.652268049,94.1238914584,9.90576805939,8.62260853081
 09/19  10:00:00,265.807346197,31.3762739534,80.0750172665,0.0,37.1018798503,116.476155989,94.0523631818,84.1265951224,9.90576805939,0.02
 09/19  11:00:00,273.29803428,31.9805037095,86.9612307422,0.0,37.1018798503,116.476155989,75.0341965216,65.1084284622,9.90576805939,0.02
 09/19  12:00:00,265.753782373,32.7515209653,90.6877127238,0.0,37.1018798503,104.434947198,73.2593577796,54.7281535806,9.90576805939,8.62543613964
 09/19  13:00:00,281.37710791,33.3937309289,93.6271150487,0.0,37.1018798503,116.476155989,59.519351711,49.5935836516,9.90576805939,0.02
 09/19  14:00:00,284.4593428,33.927771755,96.1754354394,0.0,37.1018798503,116.476155989,60.3252982865,41.7915393448,9.90576805939,8.62799088231
 09/19  15:00:00,285.314201321,34.2257496911,96.7325969653,0.0,37.1018798503,116.476155989,49.9941165806,40.0683485212,9.90576805939,0.02
 09/19  16:00:00,284.086762926,34.1427668989,95.5886482813,0.0,37.1018798503,116.476155989,48.9953056855,39.0695376261,9.90576805939,0.02
 09/19  17:00:00,280.520867898,33.8777837938,92.2888012419,0.0,37.1018798503,116.476155989,54.4540709421,44.5283028827,9.90576805939,0.02
 09/19  18:00:00,172.178470786,28.3717441148,68.3690439903,0.0,24.7345865669,47.5788473902,64.783334397,51.2228481092,4.9528840297,8.60760225811
 09/19  19:00:00,180.85675602,28.1984113927,65.4748432273,0.0,24.7345865669,47.5788473902,67.2246804006,62.2517963709,4.9528840297,0.02
 09/19  20:00:00,159.122735386,28.5157730878,64.6804010626,0.0,12.3672932834,38.6892022431,82.6324584851,79.6407280673,2.97173041782,0.02
 09/19  21:00:00,114.406569936,18.3771896031,42.0094781714,0.0,12.3672932834,27.0668015668,59.0935530894,56.1018226716,2.97173041782,0.02
 09/19  22:00:00,107.61229794,22.6379811786,50.1486008268,0.0,4.12243109448,15.9888894789,78.9637263755,75.9719959577,2.97173041782,0.02
 09/19  23:00:00,88.0526112999,16.4620011241,36.9455368454,0.0,4.12243109448,15.9888894789,57.2463675363,54.2546371184,2.97173041782,0.02
 09/19  24:00:00,103.002335549,21.6696281713,46.5327974938,0.0,4.12243109448,15.9888894789,82.300982861,79.3092524432,2.97173041782,0.02
 09/20  01:00:00,82.2122933891,15.1924026185,32.4006234351,0.0,4.12243109448,15.9888894789,60.8535706951,57.8618402773,2.97173041782,0.02
 09/20  02:00:00,97.128390376,20.9380319611,41.3904484296,0.0,4.12243109448,15.9888894789,85.7831881967,82.7914577789,2.97173041782,0.02
 09/20  03:00:00,77.0326427257,14.5468765507,27.8664987802,0.0,4.12243109448,15.9888894789,60.9605432247,57.9688128069,2.97173041782,0.02
 09/20  04:00:00,135.669370341,28.2114063309,55.280063765,0.0,12.3672932834,24.9413748627,102.789405099,97.8165210693,4.9528840297,0.02
 09/20  05:00:00,138.134410948,28.4546983072,55.7847515372,1.71706082103,12.3672932834,24.9413748627,167.870926802,162.898042772,4.9528840297,0.02
 09/20  06:00:00,196.499594864,29.6681202875,62.8942153441,0.66137790718,24.7345865669,70.7195625826,135.400379358,125.474611298,9.90576805939,0.02
 09/20  07:00:00,228.534973978,30.1399403323,68.1243855077,0.0,37.1018798503,92.3937384068,114.644730552,104.718962493,9.90576805939,0.02
 09/20  08:00:00,248.119549521,30.6096986397,75.1959393997,0.0,37.1018798503,104.434947198,108.634508821,90.1074565749,9.90576805939,8.62128418694
 09/20  09:00:00,266.405366046,31.1810484124,80.8688538808,0.0,37.1018798503,116.476155989,82.3011689137,72.3754008543,9.90576805939,0.02
 09/20  10:00:00,273.21366905,31.8011852325,87.0563672966,0.0,37.1018798503,116.476155989,62.5604468187,52.6346787593,9.90576805939,0.02
 09/20  11:00:00,279.691917967,32.3442991908,92.9913323115,0.0,37.1018798503,116.476155989,51.1962273255,32.6610402075,9.90576805939,8.62941905863
 09/20  12:00:00,276.757475876,33.1291480283,101.313801754,0.0,37.1018798503,104.434947198,27.3654729506,17.4397048912,9.90576805939,0.02
 09/20  13:00:00,293.940541693,33.5886520259,105.995557346,0.0,37.1018798503,116.476155989,29.4442496784,10.9090523954,9.90576805939,8.62942922364
 09/20  14:00:00,287.861111914,33.8259425661,99.6791138298,0.0,37.1018798503,116.476155989,23.4516590307,13.5258909713,9.90576805939,0.02
 09/20  15:00:00,278.170363305,33.3981690098,90.4162742369,0.0,37.1018798503,116.476155989,35.3149821652,25.3892141058,9.90576805939,0.02
 09/20  16:00:00,278.573075298,33.2144774109,91.0032468833,0.0,37.1018798503,116.476155989,40.9102089896,22.381471797,9.90576805939,8.62296913324
 09/20  17:00:00,275.903881904,32.6128158009,88.9368306864,0.0,37.1018798503,116.476155989,32.4255763948,22.4998083354,9.90576805939,0.02
 09/20  18:00:00,170.840359519,28.2761821918,64.7773357419,0.0,24.7345865669,47.5788473902,41.0091046124,36.0362205827,4.9528840297,0.02
 09/20  19:00:00,178.380000863,28.1900625442,63.0064253164,0.0,24.7345865669,47.5788473902,49.7441017378,44.7712177081,4.9528840297,0.02
 09/20  20:00:00,156.244689871,28.2974764732,62.0206337849,0.0,12.3672932834,38.6892022431,67.513489403,64.5217589852,2.97173041782,0.02
 09/20  21:00:00,109.563685317,17.2797313822,38.2898464367,0.0,12.3672932834,27.0668015668,49.9365183461,46.9447879283,2.97173041782,0.02
 09/20  22:00:00,103.706308107,22.3582532159,46.5223377862,0.0,4.12243109448,15.9888894789,73.8289771231,70.8372467053,2.97173041782,0.02
 09/20  23:00:00,85.2055868365,16.203790697,34.3567216343,0.0,4.12243109448,15.9888894789,60.7360013825,57.7442709647,2.97173041782,0.02
 09/20  24:00:00,99.5956086691,21.4114177442,43.3842798616,0.0,4.12243109448,15.9888894789,93.429794183,81.8562815147,2.97173041782,8.60178225044
 09/21  01:00:00,76.5014429202,14.4608064083,27.4213680728,0.0,4.12243109448,15.9888894789,61.6191455096,58.6274150918,2.97173041782,0.02
 09/21  02:00:00,95.6809725564,21.1532073171,39.727854287,0.0,4.12243109448,15.9888894789,93.1700649122,90.1783344944,2.97173041782,0.02
 09/21  03:00:00,71.9131198361,14.1165258389,23.1773257631,0.0,4.12243109448,15.9888894789,64.7825023988,61.790771981,2.97173041782,0.02
 09/21  04:00:00,130.358623175,28.1038186529,50.0769035564,0.0,12.3672932834,24.9413748627,103.894554055,98.9216700248,4.9528840297,0.02
 09/21  05:00:00,137.21985961,28.8716251456,53.4148231566,2.75551041753,12.3672932834,24.9413748627,167.713116483,162.740232453,4.9528840297,0.02
 09/21  06:00:00,185.556157179,29.4600789746,49.4774644436,0.993565265219,24.7345865669,70.7195625826,135.838867796,125.913099737,9.90576805939,0.02
 09/21  07:00:00,203.959463335,29.9615798961,43.5573774832,0.169860546322,37.1018798503,92.3937384068,115.502987904,105.577219844,9.90576805939,0.02
 09/21  08:00:00,216.713584545,30.3026813925,44.0401416479,0.0568753759214,37.1018798503,104.434947198,107.931175066,98.0054070065,9.90576805939,0.02
 09/21  09:00:00,232.847619286,30.7829188133,47.7091619885,3.49233434288e-07,37.1018798503,116.476155989,103.435645912,93.5098778521,9.90576805939,0.02
