Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 09/21  10:00:00,240.112299323,31.281227821,54.4750004478,0.0,37.1018798503,116.476155989,107.536487779,89.0025159509,9.90576805939,8.62820376848
 09/21  11:00:00,243.330241615,31.6957138145,57.2782263753,0.0,37.1018798503,116.476155989,95.3018866038,85.3761185444,9.90576805939,0.02
 09/21  12:00:00,232.363737038,32.1052472733,57.943926836,0.0,37.1018798503,104.434947198,101.227217848,82.6962395875,9.90576805939,8.62521020119
 09/21  13:00:00,245.242220472,32.1380621301,58.7478928976,0.0,37.1018798503,116.476155989,92.358644458,82.4328763986,9.90576805939,0.02
 09/21  14:00:00,246.843966378,32.4970555958,59.9907694809,0.0,37.1018798503,116.476155989,98.8464077277,80.3125014191,9.90576805939,8.62813824912
 09/21  15:00:00,246.829698897,32.4909348153,59.9828982939,0.0,37.1018798503,116.476155989,89.5501462778,79.6243782184,9.90576805939,0.02
 09/21  16:00:00,243.76274877,32.2087183655,57.1986800032,0.0,37.1018798503,116.476155989,90.5470822156,80.6213141562,9.90576805939,0.02
 09/21  17:00:00,237.867156741,31.8366591258,51.6762130248,0.0,37.1018798503,116.476155989,92.0053204148,82.0795523554,9.90576805939,0.02
 09/21  18:00:00,147.681268928,28.2759589376,41.6184553244,0.0,24.7345865669,47.5788473902,77.5440719757,63.9835630346,4.9528840297,8.60762491132
 09/21  19:00:00,157.286268105,28.1898887953,41.9128749712,0.0,24.7345865669,47.5788473902,74.1930724847,69.220188455,4.9528840297,0.02
 09/21  20:00:00,135.817156244,28.1898887953,41.7007046192,0.0,12.3672932834,38.6892022431,87.2667018148,84.274971397,2.97173041782,0.02
 09/21  21:00:00,98.5036901827,17.344283989,27.1653094571,0.0,12.3672932834,27.0668015668,58.987805331,55.9960749132,2.97173041782,0.02
 09/21  22:00:00,84.0338573718,20.7228566052,28.5110908587,0.0,4.12243109448,15.9888894789,81.5933872626,78.6016568448,2.97173041782,0.02
 09/21  23:00:00,72.60032751,15.321507832,22.6595523753,0.0,4.12243109448,15.9888894789,62.4965715413,59.5048411235,2.97173041782,0.02
 09/21  24:00:00,82.1772357547,20.2925058934,27.0848199164,0.0,4.12243109448,15.9888894789,93.2399470212,90.2482166034,2.97173041782,0.02
 09/22  01:00:00,70.4615288922,14.5252951095,21.3427724741,0.0,4.12243109448,15.9888894789,56.3595363324,53.3678059146,2.97173041782,0.02
 09/22  02:00:00,80.0154138114,19.4102230285,25.831086825,0.0,4.12243109448,15.9888894789,88.3499145028,85.358184085,2.97173041782,0.02
 09/22  03:00:00,66.2186777566,13.1265913903,18.5244310883,0.0,4.12243109448,15.9888894789,57.2205524474,54.2288220295,2.97173041782,0.02
 09/22  04:00:00,117.963084414,27.8671257614,37.9180583467,0.0,12.3672932834,24.9413748627,104.534418997,99.5615349676,4.9528840297,0.02
 09/22  05:00:00,128.477009196,28.9263825664,43.6058091904,3.76691709672,12.3672932834,24.9413748627,168.884217103,163.911333073,4.9528840297,0.02
 09/22  06:00:00,179.272614041,29.4322670934,42.3733760071,1.84192288824,24.7345865669,70.7195625826,136.878012972,126.952244913,9.90576805939,0.02
 09/22  07:00:00,201.368478279,29.8880361536,40.7310648079,0.478728219968,37.1018798503,92.3937384068,116.788984537,106.863216478,9.90576805939,0.02
 09/22  08:00:00,217.678140239,30.1187593009,45.0011169322,0.244343066426,37.1018798503,104.434947198,117.827461659,99.300305417,9.90576805939,8.62138818251
 09/22  09:00:00,238.031036027,30.4792289947,53.0895650693,0.106772687256,37.1018798503,116.476155989,104.778125261,94.8523572016,9.90576805939,0.02
 09/22  10:00:00,241.178298334,30.453342103,56.3023814329,0.0664534120054,37.1018798503,116.476155989,103.451259302,93.5254912427,9.90576805939,0.02
 09/22  11:00:00,236.589142836,30.4855411922,51.7001437205,0.0471601449627,37.1018798503,116.476155989,111.078554357,92.5431927635,9.90576805939,8.62959353457
 09/22  12:00:00,221.166287672,30.5217177245,48.2975128694,0.0325256873139,37.1018798503,104.434947198,101.490466561,91.5646985019,9.90576805939,0.02
 09/22  13:00:00,235.313815273,30.5703418372,50.3680480493,0.0190840141068,37.1018798503,116.476155989,108.788152938,90.2528226664,9.90576805939,8.62956221247
 09/22  14:00:00,236.854685033,30.6335378729,51.8590386786,0.00604569194281,37.1018798503,116.476155989,98.8568252789,88.9310572195,9.90576805939,0.02
 09/22  15:00:00,234.712739303,30.8548301057,49.5019827859,0.0,37.1018798503,116.476155989,95.9937526055,86.0679845462,9.90576805939,0.02
 09/22  16:00:00,232.857039178,30.9072571747,47.5944240039,0.0,37.1018798503,116.476155989,102.97711764,84.4482780551,9.90576805939,8.62307152557
 09/22  17:00:00,231.198837488,30.8923888532,45.9522093086,0.0,37.1018798503,116.476155989,93.9233829143,83.9976148549,9.90576805939,0.02
 09/22  18:00:00,140.041084221,27.9747134393,34.2795274473,0.0,24.7345865669,47.5788473902,70.6306042533,65.6577202237,4.9528840297,0.02
 09/22  19:00:00,147.371179055,28.5126518291,31.6750124773,0.0,24.7345865669,47.5788473902,76.5192571565,71.5463731268,4.9528840297,0.02
 09/22  20:00:00,121.027827684,27.7595380834,27.3417082337,0.0,12.3672932834,38.6892022431,89.7706419761,86.7789115582,2.97173041782,0.02
 09/22  21:00:00,84.554582572,14.9988087038,15.5767583156,0.0,12.3672932834,27.0668015668,63.0260271341,60.0342967163,2.97173041782,0.02
 09/22  22:00:00,75.512654557,20.8663068425,19.8464365998,0.0,4.12243109448,15.9888894789,83.7040339707,80.7123035529,2.97173041782,0.02
 09/22  23:00:00,59.2397044099,12.7823108209,11.8087150017,0.0,4.12243109448,15.9888894789,53.4234569925,50.4317265747,2.97173041782,0.02
 09/22  24:00:00,72.9797560065,19.9840239776,17.2757225794,0.0,4.12243109448,15.9888894789,95.0508679457,83.4775704676,2.97173041782,8.60156706029
 09/23  01:00:00,60.5241565283,12.7823108209,10.8521844084,0.0,4.12243109448,15.9888894789,56.5070177311,53.5152873133,2.97173041782,0.02
 09/23  02:00:00,74.7346163282,20.701275164,16.4519797707,0.0,4.12243109448,15.9888894789,90.3188869347,87.3271565169,2.97173041782,0.02
 09/23  03:00:00,64.3355559231,15.2570191309,12.4016899868,0.0,4.12243109448,15.9888894789,65.7893258798,62.797595462,2.97173041782,0.02
 09/23  04:00:00,85.39705497,27.3291873716,22.6517439897,0.0,4.12243109448,16.0517297156,114.379374849,111.387644431,2.97173041782,0.02
 09/23  05:00:00,85.4528487798,27.7595380834,22.5870816115,0.0628354325549,4.12243109448,16.0517297156,114.324625981,111.332895563,2.97173041782,0.02
 09/23  06:00:00,106.14845742,29.0505902189,22.603621383,0.595110711429,4.12243109448,39.6058045677,95.3120583478,92.32032793,2.97173041782,0.02
 09/23  07:00:00,150.785186878,29.0878115469,25.5828208138,17.6198864903,12.3672932834,65.3531420225,149.513352159,144.540468129,4.9528840297,0.02
 09/23  08:00:00,151.4901273,29.0763987711,28.4172066086,12.611018831,12.3672932834,68.2430321324,145.291473847,140.318589818,4.9528840297,0.02
 09/23  09:00:00,177.875638507,29.1032955212,32.1235095886,6.24647566146,16.4897243779,93.1370602926,134.460966308,126.51635186,7.92461444751,0.02
 09/23  10:00:00,178.7773043,29.1278377204,34.9176066598,3.9732729173,16.4897243779,93.1370602926,128.524645247,120.5800308,7.92461444751,0.02
 09/23  11:00:00,180.979881241,29.1890696395,37.8771689518,2.96666310984,16.4897243779,93.1370602926,124.691406908,116.74679246,7.92461444751,0.02
 09/23  12:00:00,173.378449328,29.3293460569,40.857851661,1.94038788701,16.4897243779,83.9857416113,129.997689531,113.463411233,7.92461444751,8.60966385076
 09/23  13:00:00,173.950134643,29.419334137,42.0643799892,1.13732552457,16.4897243779,83.9857416113,119.274809918,111.33019547,7.92461444751,0.02
 09/23  14:00:00,176.853280764,29.4679919853,45.4078495948,0.689052471813,16.4897243779,83.9857416113,117.651271773,109.706657325,7.92461444751,0.02
 09/23  15:00:00,155.877381924,29.0505902189,42.9842615124,0.0,12.3672932834,70.6512738906,59.0625085405,54.0896245108,4.9528840297,0.02
 09/23  16:00:00,155.339646658,29.0505902189,42.495163233,0.0,12.3672932834,70.6512738906,58.3621451504,53.3892611207,4.9528840297,0.02
 09/23  17:00:00,142.489040099,29.0505902189,42.168057661,0.0,12.3672932834,58.1284167478,62.573511372,57.6006273423,4.9528840297,0.02
 09/23  18:00:00,106.767625179,27.7595380834,36.2268529087,0.0,12.3672932834,24.9413748627,86.5572189248,81.5843348951,4.9528840297,0.02
 09/23  19:00:00,113.429770763,27.5443627275,33.7075071618,0.0,12.3672932834,24.9413748627,94.6267369269,89.6538528972,4.9528840297,0.02
 09/23  20:00:00,91.5226442535,26.4684859479,30.0107647434,0.0,4.12243109448,16.0517297156,104.221540166,101.229809748,2.97173041782,0.02
 09/23  21:00:00,67.3774051011,14.4392249671,18.0465024779,0.0,4.12243109448,15.9888894789,56.389108666,53.3973782482,2.97173041782,0.02
 09/23  22:00:00,64.5455769553,14.1165258389,15.4653360057,0.0,4.12243109448,15.9888894789,60.0200820894,57.0283516716,2.97173041782,0.02
 09/23  23:00:00,76.6634427345,19.8189922991,22.0817604321,0.0,4.12243109448,15.9888894789,82.1274007085,79.1356702907,2.97173041782,0.02
 09/23  24:00:00,56.3440472005,10.5873943792,11.2323469955,0.0,4.12243109448,15.9888894789,48.3092827617,45.3175523439,2.97173041782,0.02
 09/24  01:00:00,69.096441118,17.6456572986,18.3388466681,0.0,2.06121554724,15.9888894789,78.4252993307,75.4335689129,2.97173041782,0.02
 09/24  02:00:00,70.3945377694,18.5924288646,18.6937508916,0.0,2.06121554724,15.9888894789,87.6939142334,76.1204062132,2.97173041782,8.60177760239
 09/24  03:00:00,59.575247783,13.2342429739,13.4048099721,0.0,2.06121554724,15.9888894789,59.6118088523,56.6200784345,2.97173041782,0.02
 09/24  04:00:00,59.4645570231,13.2342429739,13.3815881092,0.0,2.06121554724,15.9888894789,59.8933733277,56.9016429098,2.97173041782,0.02
 09/24  05:00:00,70.6404432925,18.9367094341,18.5949174714,0.0,2.06121554724,15.9888894789,79.1771928517,76.1854624339,2.97173041782,0.02
 09/24  06:00:00,72.0972018212,22.0570716232,21.9481562062,0.0,2.06121554724,15.9888894789,100.636926323,97.6451959048,2.97173041782,0.02
 09/24  07:00:00,55.4407586218,18.4202885799,18.4524480064,0.00174521539879,2.06121554724,15.9888894789,82.7861483594,79.7944179416,2.97173041782,0.02
 09/24  08:00:00,93.770921035,23.5202640435,23.6963729686,0.0251491461666,4.12243109448,41.7362269337,98.4021502114,93.4292661817,4.9528840297,0.02
 09/24  09:00:00,85.820577791,19.0227795765,20.2459860275,0.052485238045,4.12243109448,41.7362269337,78.0389018957,73.066017866,4.9528840297,0.02
 09/24  10:00:00,96.5728450823,23.7784744706,26.104755808,0.103274101385,4.12243109448,41.7362269337,96.8880914631,91.9152074335,4.9528840297,0.02
 09/24  11:00:00,90.5768236162,19.367060146,24.7175716874,0.0984706400834,4.12243109448,41.7362269337,77.3318141395,72.3589301098,4.9528840297,0.02
 09/24  12:00:00,101.978420589,23.3481237588,32.088837024,0.0375997252239,4.12243109448,41.7362269337,94.6743521225,89.7014680928,4.9528840297,0.02
 09/24  13:00:00,93.0386698429,18.9367094341,27.7145402846,0.0125905034421,4.12243109448,41.7362269337,75.7973803098,70.8244962801,4.9528840297,0.02
 09/24  14:00:00,106.37908306,23.7784744706,36.0854631717,0.011285363186,4.12243109448,41.7362269337,93.3518736163,88.3789895866,4.9528840297,0.02
 09/24  15:00:00,97.5619198237,19.367060146,31.8161663726,0.00386370011124,4.12243109448,41.7362269337,75.2954765149,70.3225924852,4.9528840297,0.02
 09/24  16:00:00,92.9885229975,23.7784744706,39.5638807854,0.0,4.12243109448,24.8785346261,93.6084504335,88.6355664038,4.9528840297,0.02
 09/24  17:00:00,47.1777319173,11.6902479603,17.0953984486,0.0,2.06121554724,15.9888894789,54.0877312582,51.0960008404,2.97173041782,0.02
 09/24  18:00:00,75.3022757362,19.5607818719,32.4510778247,0.0,2.06121554724,15.9888894789,83.6342365036,80.6425060858,2.97173041782,0.02
 09/24  19:00:00,56.1852572197,9.70511151423,14.0511238737,0.0,2.06121554724,15.9888894789,45.3558820873,42.3641516695,2.97173041782,0.02
 09/24  20:00:00,80.6399652529,18.678499007,29.3001895968,0.0,2.06121554724,15.9888894789,79.5691843609,76.577453943,2.97173041782,0.02
 09/24  21:00:00,82.0568375089,18.8506392918,30.5363006107,0.00862093566494,2.06121554724,15.9888894789,79.9459607715,76.9542303536,2.97173041782,0.02
 09/24  22:00:00,75.0253602262,17.6456572986,24.7184262316,0.0,2.06121554724,15.9888894789,80.0945582439,77.1028278261,2.97173041782,0.02
 09/24  23:00:00,70.2280722007,14.3531548247,23.3056946544,0.0369764409119,2.06121554724,15.9888894789,61.2824389354,58.2907085175,2.97173041782,0.02
 09/24  24:00:00,68.0366515309,14.0949443976,21.2796814885,0.129779332102,2.06121554724,15.9888894789,61.3947751192,58.4030447014,2.97173041782,0.02
 09/25  01:00:00,81.7866506532,19.2451913499,27.7172389418,0.0759218808124,4.12243109448,15.9888894789,84.985272343,81.9935419252,2.97173041782,0.02
 09/25  02:00:00,71.3295731296,14.9772272626,21.5570339388,0.176043853834,4.12243109448,15.9888894789,68.8008576112,65.8091271933,2.97173041782,0.02
 09/25  03:00:00,74.3439407386,16.5104315556,22.7168139647,0.465169492325,4.12243109448,15.9888894789,71.6787865814,68.6870561636,2.97173041782,0.02
 09/25  04:00:00,118.674486811,28.1611987478,38.0890699017,0.246317186825,12.3672932834,24.9413748627,116.345807042,111.372923013,4.9528840297,0.02
 09/25  05:00:00,138.080658029,28.2157036147,40.8561495568,16.8309038374,12.3672932834,24.9413748627,183.04194262,178.06905859,4.9528840297,0.02
 09/25  06:00:00,193.654683258,29.1455535312,46.6008551999,12.2832257883,24.7345865669,70.7195625826,148.695607004,138.769838945,9.90576805939,0.02
 09/25  07:00:00,218.801722973,29.2256843712,52.5516668189,6.75372072848,37.1018798503,92.3937384068,136.368178131,117.855141686,9.90576805939,8.60726838561
 09/25  08:00:00,235.610715529,29.3219920164,58.9411806737,5.03367049816,37.1018798503,104.434947198,121.08562264,111.159854581,9.90576805939,0.02
 09/25  09:00:00,249.986672114,29.4125181791,62.5495415876,3.6690982014,37.1018798503,116.476155989,116.983957447,107.058189388,9.90576805939,0.02
 09/25  10:00:00,253.791213869,29.5098191076,67.2125015194,2.71274942652,37.1018798503,116.476155989,120.785720729,102.251461951,9.90576805939,8.62849071863
 09/25  11:00:00,257.965181346,29.7272061525,72.1817453619,1.69995018196,37.1018798503,116.476155989,97.6289325813,87.703164522,9.90576805939,0.02
 09/25  12:00:00,252.054166832,30.1590747764,78.7892117448,0.791289983856,37.1018798503,104.434947198,80.3372021666,70.4114341072,9.90576805939,0.02
 09/25  13:00:00,267.532458121,30.3107007969,82.5697219246,0.295746793433,37.1018798503,116.476155989,74.9073375228,56.3729282643,9.90576805939,8.62864119911
 09/25  14:00:00,271.851449526,30.8241913129,86.6241354579,0.0470044029637,37.1018798503,116.476155989,51.3002804224,41.374512363,9.90576805939,0.02
 09/25  15:00:00,274.368517899,31.1083051224,88.9042780953,0.0,37.1018798503,116.476155989,49.9975098708,31.4647243049,9.90576805939,8.62701750651
 09/25  16:00:00,274.926467834,31.2586261517,89.312505627,0.0,37.1018798503,116.476155989,40.0594775697,30.1337095103,9.90576805939,0.02
 09/25  17:00:00,274.892856008,31.2535790071,89.2850044787,0.0,37.1018798503,116.476155989,40.466807159,30.5410390996,9.90576805939,0.02
 09/25  18:00:00,173.984543675,28.2759793722,67.9217052383,0.0,24.7345865669,47.5788473902,39.648030344,34.6751463143,4.9528840297,0.02
 09/25  19:00:00,180.793979584,28.1900748695,65.4203739946,0.0,24.7345865669,47.5788473902,58.6776104791,45.1170370245,4.9528840297,8.60768942496
 09/25  20:00:00,159.336108697,28.4050641512,65.0044648945,0.0,12.3672932834,38.6892022431,61.76521815,58.7734877322,2.97173041782,0.02
 09/25  21:00:00,110.99537673,17.2797313822,39.7215462566,0.0,12.3672932834,27.0668015668,43.5146399232,40.5229095053,2.97173041782,0.02
 09/25  22:00:00,103.543049598,21.5835580289,47.1595815692,0.0,4.12243109448,15.9888894789,63.0554849724,60.0637545546,2.97173041782,0.02
 09/25  23:00:00,84.5599775119,15.4075779744,34.5331321635,0.0,4.12243109448,15.9888894789,49.1179198902,46.1261894724,2.97173041782,0.02
 09/25  24:00:00,103.030274743,21.5835580289,46.6468067173,0.0,4.12243109448,15.9888894789,74.1362272854,71.1444968676,2.97173041782,0.02
 09/26  01:00:00,81.9118586188,14.9772272626,32.3153639209,0.0,4.12243109448,15.9888894789,51.9738061676,48.9820757498,2.97173041782,0.02
 09/26  02:00:00,97.542646473,20.7228566052,42.0198798003,0.0,4.12243109448,15.9888894789,75.1221648243,72.1304344065,2.97173041782,0.02
 09/26  03:00:00,84.0182845715,15.321507832,34.0775092793,0.0,4.12243109448,15.9888894789,51.8610455175,48.8693150997,2.97173041782,0.02
 09/26  04:00:00,138.719752951,27.8456082258,58.6962444303,0.0,12.3672932834,24.9413748627,92.4518377573,87.4789537276,4.9528840297,0.02
 09/26  05:00:00,147.190232857,28.7624232173,62.1861813667,4.06372795584,12.3672932834,24.9413748627,156.267234675,151.294350645,4.9528840297,0.02
 09/26  06:00:00,206.616043824,29.3298567605,70.0431068962,1.61803215423,24.7345865669,70.7195625826,120.86543507,110.939667011,9.90576805939,0.02
 09/26  07:00:00,233.555025865,29.7694506663,73.2815230307,0.233405243973,37.1018798503,92.3937384068,95.9560982672,86.0303302078,9.90576805939,0.02
 09/26  08:00:00,250.117441666,30.1661619661,77.6140475595,0.0232966200642,37.1018798503,104.434947198,78.4643303918,68.5385623324,9.90576805939,0.02
 09/26  09:00:00,268.83511058,30.7825660776,83.697035301,0.0,37.1018798503,116.476155989,70.8620515633,52.3332406555,9.90576805939,8.62304284847
 09/26  10:00:00,274.47847431,31.4122095332,88.7101610917,0.0,37.1018798503,116.476155989,47.9749409976,38.0491729382,9.90576805939,0.02
 09/26  11:00:00,280.596138373,31.997403774,94.2423799085,0.0,37.1018798503,116.476155989,44.8083297763,26.2726621272,9.90576805939,8.62989958971
 09/26  12:00:00,276.108468489,32.7616241658,101.032320759,0.0,37.1018798503,104.434947198,27.5138910546,17.5881229952,9.90576805939,0.02
 09/26  13:00:00,292.693785646,33.4006838467,104.936754741,0.0,37.1018798503,116.476155989,26.2655019881,16.3397339287,9.90576805939,0.02
 09/26  14:00:00,296.456254096,33.9048247121,108.195327151,0.0,37.1018798503,116.476155989,34.3188283619,15.7845709153,9.90576805939,8.6284893872
 09/26  15:00:00,297.92829221,34.152275178,109.420104379,0.0,37.1018798503,116.476155989,23.7972636254,13.871495566,9.90576805939,0.02
 09/26  16:00:00,295.724885367,34.0522124648,107.317267137,0.0,37.1018798503,116.476155989,33.5476154116,15.0196352633,9.90576805939,8.62221208881
 09/26  17:00:00,291.499889535,33.7338619249,103.411783163,0.0,37.1018798503,116.476155989,29.4406058705,19.5148378111,9.90576805939,0.02
 09/26  18:00:00,183.287590244,28.3727580943,74.7788243849,0.0,24.7345865669,47.5788473902,40.3380447905,35.3651607608,4.9528840297,0.02
 09/26  19:00:00,186.966033086,28.2001650528,71.5823560598,0.0,24.7345865669,47.5788473902,48.423134194,43.4502501643,4.9528840297,0.02
 09/26  20:00:00,166.923417653,28.6253973773,72.3714418978,0.0,12.3672932834,38.6892022431,58.7161633056,55.7244328878,2.97173041782,0.02
 09/26  21:00:00,121.182631887,19.259472468,47.8774404708,0.0,12.3672932834,27.0668015668,48.1512693192,45.1595389014,2.97173041782,0.02
 09/26  22:00:00,110.665485598,22.6379811786,53.2017873879,0.0,4.12243109448,15.9888894789,68.0839761308,65.092245713,2.97173041782,0.02
 09/26  23:00:00,93.6609419168,17.5164242737,41.4736371231,0.0,4.12243109448,15.9888894789,57.26530399,54.2735735722,2.97173041782,0.02
 09/26  24:00:00,109.053291877,22.7240513209,51.5035234784,0.0,4.12243109448,15.9888894789,82.4491032716,79.4573728538,2.97173041782,0.02
 09/27  01:00:00,90.3691335568,17.1721437043,38.5261092246,0.0,4.12243109448,15.9888894789,62.5690125182,59.5772821003,2.97173041782,0.02
 09/27  02:00:00,103.184148827,21.4974878865,46.8867498363,0.0,4.12243109448,15.9888894789,81.2951381588,78.303407741,2.97173041782,0.02
 09/27  03:00:00,87.5708147167,16.7417929924,36.1581410296,0.0,4.12243109448,15.9888894789,63.5385327386,60.5468023208,2.97173041782,0.02
 09/27  04:00:00,140.511597356,27.8671257614,60.466570223,0.0,12.3672932834,24.9413748627,92.1767762533,87.2038922236,4.9528840297,0.02
 09/27  05:00:00,147.721633834,29.1380476546,64.5766959844,1.82898881507,12.3672932834,24.9413748627,156.829596966,143.274923174,4.9528840297,8.60178976315
 09/27  06:00:00,207.807641523,29.4789654676,72.4065808844,0.297046210939,24.7345865669,70.7195625826,112.914530495,102.988762435,9.90576805939,0.02
 09/27  07:00:00,237.386415692,30.2478732493,76.8678926748,0.0,37.1018798503,92.3937384068,88.0612108251,78.1354427657,9.90576805939,0.02
 09/27  08:00:00,252.36577951,30.5270954821,79.5247980775,0.0,37.1018798503,104.434947198,74.5764944579,64.6507263985,9.90576805939,0.02
 09/27  09:00:00,267.856930816,30.7303100011,82.7710861816,0.0,37.1018798503,116.476155989,62.7994839261,52.8737158667,9.90576805939,0.02
 09/27  10:00:00,271.942264535,31.0551226326,86.5310092906,0.0,37.1018798503,116.476155989,57.3335808381,38.8003937335,9.90576805939,8.62741904517
 09/27  11:00:00,277.091983209,31.5531392073,91.1825420489,0.0,37.1018798503,116.476155989,38.8064195237,28.8806514643,9.90576805939,0.02
 09/27  12:00:00,269.929222,32.420908205,95.1937083214,0.0,37.1018798503,104.434947198,44.8705785506,26.3402834923,9.90576805939,8.62452699891
 09/27  13:00:00,284.981090591,33.1437753072,97.481033321,0.0,37.1018798503,116.476155989,41.5097300017,31.5839619423,9.90576805939,0.02
 09/27  14:00:00,281.96256542,33.5899935177,94.0164273202,0.0,37.1018798503,116.476155989,43.5942683783,33.6685003189,9.90576805939,0.02
 09/27  15:00:00,277.559298076,33.7178557359,89.485524146,0.0,37.1018798503,116.476155989,55.3067683912,36.7738394832,9.90576805939,8.62716084862
 09/27  16:00:00,274.636510875,33.5543725232,86.72678332,0.0,37.1018798503,116.476155989,53.1044919274,43.178723868,9.90576805939,0.02
 09/27  17:00:00,269.597265714,33.196084262,82.0468944622,0.0,37.1018798503,116.476155989,65.5141249111,55.5883568517,9.90576805939,0.02
 09/27  18:00:00,168.680787055,28.3644512208,60.1803036329,0.0,24.7345865669,47.5788473902,64.2918809828,59.3189969531,4.9528840297,0.02
 09/27  19:00:00,172.207655444,28.1906970838,56.833435288,0.0,24.7345865669,47.5788473902,79.7825470398,66.2219546156,4.9528840297,8.60770839452
 09/27  20:00:00,150.569704293,28.4050641512,56.2380698951,0.0,12.3672932834,38.6892022431,84.5116683254,81.5199379075,2.97173041782,0.02
 09/27  21:00:00,105.317289574,17.2797313822,34.0434591985,0.0,12.3672932834,27.0668015668,58.3848579947,55.3931275769,2.97173041782,0.02
 09/27  22:00:00,95.8280848012,21.4759703509,39.5522043557,0.0,4.12243109448,15.9888894789,78.3924187192,75.4006883014,2.97173041782,0.02
 09/27  23:00:00,77.2130101151,15.1493675473,27.4443750841,0.0,4.12243109448,15.9888894789,56.5878608842,53.5961304664,2.97173041782,0.02
 09/27  24:00:00,88.8729097667,20.9380319611,33.1349676848,0.0,4.12243109448,15.9888894789,90.6668927752,87.6751623574,2.97173041782,0.02
 09/28  01:00:00,66.3422374743,12.7823108209,18.9922712572,0.0,4.12243109448,15.9888894789,55.0039430189,52.0122126011,2.97173041782,0.02
 09/28  02:00:00,80.7386434653,19.4102230285,26.5543163071,0.0,4.12243109448,15.9888894789,88.5964387552,85.6047083374,2.97173041782,0.02
 09/28  03:00:00,65.0842324856,13.1265913903,17.3899856499,0.0,4.12243109448,15.9888894789,57.0164287798,54.0246983619,2.97173041782,0.02
 09/28  04:00:00,112.864429767,27.8671257614,32.8194035366,0.0,12.3672932834,24.9413748627,104.647037104,99.6741530744,4.9528840297,0.02
 09/28  05:00:00,119.947913697,28.9315996161,34.9217038043,3.9167097752,12.3672932834,24.9413748627,169.556591389,164.583707359,4.9528840297,0.02
 09/28  06:00:00,172.617850459,29.3953454832,35.5155558646,2.08190090383,24.7345865669,70.7195625826,137.41645077,127.49068271,9.90576805939,0.02
 09/28  07:00:00,201.435403881,29.8576181903,40.7058904886,0.60124388106,37.1018798503,92.3937384068,117.458771046,107.533002987,9.90576805939,0.02
 09/28  08:00:00,221.559792617,30.0717316178,49.12376117,0.0503489410938,37.1018798503,104.434947198,118.116035057,99.5885733869,9.90576805939,8.6216936111
 09/28  09:00:00,241.438141015,30.4986906854,56.5578141403,0.0261445690696,37.1018798503,116.476155989,104.42935175,94.5035836902,9.90576805939,0.02
 09/28  10:00:00,245.690045185,31.0683832842,60.2527162265,0.0128141844335,37.1018798503,116.476155989,99.4060708163,89.4803027569,9.90576805939,0.02
 09/28  11:00:00,250.08956721,31.592551412,64.1406748622,0.0,37.1018798503,116.476155989,103.809480806,85.2736463633,9.90576805939,8.63006638304
 09/28  12:00:00,241.496047815,32.1810705357,67.0004330889,0.0,37.1018798503,104.434947198,91.8874644804,81.961696421,9.90576805939,0.02
 09/28  13:00:00,257.454133328,32.6707699074,70.4269923551,0.0,37.1018798503,116.476155989,97.9750450694,79.439221994,9.90576805939,8.63005501601
 09/28  14:00:00,260.137235665,32.9501658789,72.8309821627,0.0,37.1018798503,116.476155989,88.1875883398,78.2618202805,9.90576805939,0.02
 09/28  15:00:00,259.192124851,33.1644290798,71.6717542695,0.0,37.1018798503,116.476155989,86.8545195218,76.9287514624,9.90576805939,0.02
 09/28  16:00:00,257.678801422,33.018624392,70.304788767,0.0,37.1018798503,116.476155989,95.6217986652,77.0926289941,9.90576805939,8.6234016117
 09/28  17:00:00,255.054393439,32.7165739284,67.9835693217,0.0,37.1018798503,116.476155989,88.0206718006,78.0949037412,9.90576805939,0.02
 09/28  18:00:00,158.055700558,28.2759589376,49.6437272855,0.0,24.7345865669,47.5788473902,66.9427661109,61.9698820812,4.9528840297,0.02
 09/28  19:00:00,162.271620286,28.1898887953,46.8982124303,0.0,24.7345865669,47.5788473902,72.7113987799,67.7385147502,4.9528840297,0.02
 09/28  20:00:00,140.500373197,28.1898887953,46.3838987102,0.0,12.3672932834,38.6892022431,86.0180650331,83.0263346153,2.97173041782,0.02
 09/28  21:00:00,101.344997326,17.5164242737,29.8344621615,0.0,12.3672932834,27.0668015668,58.7361577504,55.7444273326,2.97173041782,0.02
 09/28  22:00:00,85.6370448932,20.7228566052,30.1142769314,0.0,4.12243109448,15.9888894789,81.1963827839,78.2046523661,2.97173041782,0.02
 09/28  23:00:00,72.3673206015,14.5252951095,23.2485628244,0.0,4.12243109448,15.9888894789,57.3344168936,54.3426864758,2.97173041782,0.02
 09/28  24:00:00,79.7896152836,19.4102230285,25.6052869403,0.0,4.12243109448,15.9888894789,87.158416841,84.1666864232,2.97173041782,0.02
 09/29  01:00:00,66.2445166002,13.4278368886,18.2490230275,0.0,4.12243109448,15.9888894789,65.0480261402,53.4745030415,2.97173041782,8.60179268092
 09/29  02:00:00,76.8952923045,19.4102230285,22.7109639548,0.0,4.12243109448,15.9888894789,85.1717490624,82.1800186445,2.97173041782,0.02
 09/29  03:00:00,62.6459314635,12.9544511056,15.1238238505,0.0,4.12243109448,15.9888894789,57.2121777479,54.2204473301,2.97173041782,0.02
 09/29  04:00:00,111.2492457,27.8671257614,31.2042185291,0.0,12.3672932834,24.9413748627,105.134102949,100.16121892,4.9528840297,0.02
 09/29  05:00:00,121.005365083,28.9092199193,35.7124702274,4.20577360728,12.3672932834,24.9413748627,169.620613504,164.647729474,4.9528840297,0.02
 09/29  06:00:00,174.996594062,29.4167322095,37.5958394144,2.35897350921,24.7345865669,70.7195625826,137.552710553,127.626942494,9.90576805939,0.02
 09/29  07:00:00,203.918576659,29.8735148241,42.7303944573,1.04401512059,37.1018798503,92.3937384068,118.080094603,108.154326544,9.90576805939,0.02
 09/29  08:00:00,221.90474648,30.0106400838,48.8091372985,0.771061380786,37.1018798503,104.434947198,111.822140738,101.896372678,9.90576805939,0.02
 09/29  09:00:00,235.060145477,30.0711664389,49.9378783839,0.695537617015,37.1018798503,116.476155989,108.833779106,98.9080110468,9.90576805939,0.02
 09/29  10:00:00,236.607506739,30.0922181151,51.467552982,0.691628329092,37.1018798503,116.476155989,115.511865657,96.9772797428,9.90576805939,8.6288178551
 09/29  11:00:00,239.734804977,30.1300378594,54.6307416434,0.617689489997,37.1018798503,116.476155989,105.166117276,95.2403492169,9.90576805939,0.02
 09/29  12:00:00,232.424375683,30.2063196143,59.4231144829,0.480351536197,37.1018798503,104.434947198,111.888598394,93.3567916847,9.90576805939,8.62603864974
 09/29  13:00:00,247.551837583,30.332934237,62.5023741885,0.360226224486,37.1018798503,116.476155989,101.132740847,91.206972788,9.90576805939,0.02
 09/29  14:00:00,252.86349476,30.8140979758,67.5363890055,0.156833266823,37.1018798503,116.476155989,105.02455226,86.490055361,9.90576805939,8.62872883926
 09/29  15:00:00,259.270471092,31.1819883552,73.7044770996,0.0281123177774,37.1018798503,116.476155989,91.820006213,81.8942381536,9.90576805939,0.02
 09/29  16:00:00,261.019752374,31.3140541364,75.3503151391,0.0,37.1018798503,116.476155989,86.6415975773,76.7158295179,9.90576805939,0.02
 09/29  17:00:00,261.046276032,31.3216955874,75.3702746984,0.0,37.1018798503,116.476155989,95.3159214895,76.7943377055,9.90576805939,8.61581572458
 09/29  18:00:00,167.913545716,28.1898887953,59.5876377276,0.0,24.7345865669,47.5788473902,68.0091410777,63.036257048,4.9528840297,0.02
 09/29  19:00:00,175.651979333,28.6202395071,59.8482303526,0.0,24.7345865669,47.5788473902,74.2514268184,69.2785427887,4.9528840297,0.02
 09/29  20:00:00,144.356421218,27.7595380834,50.6703120377,0.0,12.3672932834,38.6892022431,87.6474361777,84.6557057599,2.97173041782,0.02
 09/29  21:00:00,101.244583707,16.9139332772,30.3365485451,0.0,12.3672932834,27.0668015668,59.7802678616,56.7885374438,2.97173041782,0.02
 09/29  22:00:00,94.236455234,21.4974878865,37.9390569121,0.0,4.12243109448,15.9888894789,82.4107248743,79.4189944564,2.97173041782,0.02
 09/29  23:00:00,65.6153428544,12.351960109,18.6957270911,0.0,4.12243109448,15.9888894789,53.044885745,50.0531553272,2.97173041782,0.02
 09/29  24:00:00,81.9419437591,19.4102230285,27.7576163434,0.0,4.12243109448,15.9888894789,86.1082972903,83.1165668725,2.97173041782,0.02
 09/30  01:00:00,68.9180621752,13.4995620073,20.8508444082,0.0,4.12243109448,15.9888894789,56.4500281766,53.4582977588,2.97173041782,0.02
 09/30  02:00:00,81.2464560853,19.4102230285,27.0621285573,0.0,4.12243109448,15.9888894789,89.8122924405,86.8205620226,2.97173041782,0.02
 09/30  03:00:00,67.6064085749,13.4995620073,19.5391907464,0.0,4.12243109448,15.9888894789,57.3534893764,54.3617589586,2.97173041782,0.02
 09/30  04:00:00,95.3752115653,26.4684859479,33.8633321029,0.0,4.12243109448,16.0517297156,114.390010682,111.398280264,2.97173041782,0.02
 09/30  05:00:00,100.02067206,27.5443627275,37.4329157798,0.0,4.12243109448,16.0517297156,112.888122656,109.896392239,2.97173041782,0.02
 09/30  06:00:00,134.861391628,29.0505902189,49.5288286626,0.0336709679289,4.12243109448,39.6058045677,93.3957292051,90.4039987873,2.97173041782,0.02
 09/30  07:00:00,176.728672776,29.0900448698,56.7689933107,12.3749664625,12.3672932834,65.3531420225,147.79217501,142.81929098,4.9528840297,0.02
 09/30  08:00:00,178.523056261,29.0763459866,59.1939491404,8.86724193898,12.3672932834,68.2430321324,144.02894442,139.05606039,4.9528840297,0.02
 09/30  09:00:00,205.059468977,29.1193785826,61.0807523937,4.45695275629,16.4897243779,93.1370602926,142.794892425,126.259012228,7.92461444751,8.61126574901
 09/30  10:00:00,206.671944607,29.1612201765,64.299010068,2.80925769704,16.4897243779,93.1370602926,129.002208925,121.057594477,7.92461444751,0.02
 09/30  11:00:00,208.568875226,29.2271677269,67.2022330936,1.7370150553,16.4897243779,93.1370602926,124.452389643,116.507775196,7.92461444751,0.02
 09/30  12:00:00,201.311951425,29.3737987708,69.5645884752,1.12271396834,16.4897243779,83.9857416113,120.60115083,112.656536382,7.92461444751,0.02
 09/30  13:00:00,203.915011821,29.415755316,72.5607524261,0.687645536824,16.4897243779,83.9857416113,116.090335032,108.145720585,7.92461444751,0.02
 09/30  14:00:00,203.701262017,29.2805981443,72.3361637041,0.833683868416,16.4897243779,83.9857416113,117.530166262,109.585551814,7.92461444751,0.02
 09/30  15:00:00,173.054710222,29.0505902189,60.2101972612,0.0,12.3672932834,70.6512738906,72.4637223267,58.9013569979,4.9528840297,8.60948129913
 09/30  16:00:00,168.249086977,29.0505902189,55.4045984417,0.0,12.3672932834,70.6512738906,64.8331148443,59.8602308146,4.9528840297,0.02
 09/30  17:00:00,155.235833011,29.0505902189,54.9148539916,0.0,12.3672932834,58.1284167478,68.6726449535,63.6997609238,4.9528840297,0.02
 09/30  18:00:00,114.251287574,26.6836613038,42.4372258481,0.0,12.3672932834,24.9413748627,90.9282319655,85.9553479358,4.9528840297,0.02
 09/30  19:00:00,126.271482007,27.5443627275,46.5492188502,0.0,12.3672932834,24.9413748627,97.1259708905,92.1530868608,4.9528840297,0.02
 09/30  20:00:00,103.253981388,27.3291873716,40.8814009108,0.0,4.12243109448,16.0517297156,105.872471126,102.880740709,2.97173041782,0.02
 09/30  21:00:00,64.8929533309,13.2342429739,17.0652488042,0.0,4.12243109448,15.9888894789,57.0450006813,54.0532702635,2.97173041782,0.02
 09/30  22:00:00,65.4088687502,14.1165258389,16.6708073174,0.0,4.12243109448,15.9888894789,60.6663111978,57.6745807799,2.97173041782,0.02
 09/30  23:00:00,74.0148267209,18.5279401635,20.7385884279,0.0,4.12243109448,15.9888894789,82.7251585507,79.7334281329,2.97173041782,0.02
 09/30  24:00:00,59.6310792315,11.7708588367,13.3441770376,0.0,4.12243109448,15.9888894789,49.2583207219,46.2665903041,2.97173041782,0.02
 10/01  01:00:00,69.0728365569,17.6456572986,18.3448602808,0.0,2.06121554724,15.9888894789,80.995198042,78.0034676242,2.97173041782,0.02
 10/01  02:00:00,67.6210641634,17.6456572986,16.7788333479,0.0,2.06121554724,15.9888894789,80.8942577221,77.9025273043,2.97173041782,0.02
 10/01  03:00:00,59.8334181855,14.18101454,12.6039727156,0.0,2.06121554724,15.9888894789,61.6886589907,58.6969285728,2.97173041782,0.02
 10/01  04:00:00,73.0975566444,21.1747887583,19.0214777951,0.0,2.06121554724,15.9888894789,96.6866548728,93.6949244549,2.97173041782,0.02
 10/01  05:00:00,67.658189271,18.9367094341,15.8571392207,0.0893618065084,2.06121554724,15.9888894789,83.5430393673,80.5513089494,2.97173041782,0.02
 10/01  06:00:00,72.8481892534,22.2722469792,19.9576478257,0.0,2.06121554724,15.9888894789,104.770132185,101.778401767,2.97173041782,0.02
 10/01  07:00:00,53.5260932608,18.5063587223,16.2268009974,0.0719055678851,2.06121554724,15.9888894789,82.9737740913,79.9820436735,2.97173041782,0.02
 10/01  08:00:00,96.6099605551,23.864544613,25.5243199525,0.0363195803604,4.12243109448,41.7362269337,98.2298857144,93.2570016847,4.9528840297,0.02
 10/01  09:00:00,90.3841588798,19.0227795765,24.4800513748,0.00541293610832,4.12243109448,41.7362269337,76.5689283156,71.5960442859,4.9528840297,0.02
 10/01  10:00:00,105.726975322,23.4341939011,34.7635745884,0.0,4.12243109448,41.7362269337,91.9715509761,86.9986669464,4.9528840297,0.02
 10/01  11:00:00,99.1482309773,19.367060146,32.8827406178,0.0,4.12243109448,41.7362269337,72.971046675,67.9981626453,4.9528840297,0.02
 10/01  12:00:00,112.895150339,23.7784744706,41.5247770323,0.0,4.12243109448,41.7362269337,88.1359243573,83.1630403276,4.9528840297,0.02
 10/01  13:00:00,105.815482407,19.8038438817,39.0892227099,0.0,4.12243109448,41.7362269337,70.4862992621,65.5134152324,4.9528840297,0.02
 10/01  14:00:00,118.069367476,23.7858864834,46.6954359208,0.0,4.12243109448,41.7362269337,86.369441678,81.3965576483,4.9528840297,0.02
 10/01  15:00:00,108.481797448,19.8130749744,41.7560179139,0.0,4.12243109448,41.7362269337,78.3192892941,64.7646157436,4.9528840297,8.60178952074
 10/01  16:00:00,101.303660364,23.7836262306,46.8652834971,0.0,4.12243109448,24.8785346261,86.9087937744,81.9359097447,4.9528840297,0.02
 10/01  17:00:00,76.7190721939,18.9171882907,39.2614128939,0.0,2.06121554724,15.9888894789,69.5592494254,66.5675190076,2.97173041782,0.02
 10/01  18:00:00,85.8861525759,20.9881756385,39.2325877184,0.0,2.06121554724,15.9888894789,83.1607862158,80.169055798,2.97173041782,0.02
 10/01  19:00:00,79.8800790535,17.1721437043,30.0982705338,0.0,2.06121554724,15.9888894789,70.4428135037,67.4510830859,2.97173041782,0.02
 10/01  20:00:00,80.9723811559,18.0544265692,30.2824837227,0.0,2.06121554724,15.9888894789,75.697041082,72.7053106642,2.97173041782,0.02
 10/01  21:00:00,69.4394245488,15.0848788462,21.7706870493,0.0,2.06121554724,15.9888894789,74.0622699033,71.0705394855,2.97173041782,0.02
 10/01  22:00:00,75.7065324734,16.7417929924,26.3550747649,0.0,2.06121554724,15.9888894789,77.5035368854,74.5118064676,2.97173041782,0.02
 10/01  23:00:00,65.7670155686,14.1165258389,19.0924372109,0.0,2.06121554724,15.9888894789,69.1870068032,66.1952763854,2.97173041782,0.02
 10/01  24:00:00,67.8702021865,15.21937942,20.0605126502,0.0,2.06121554724,15.9888894789,74.1748825279,71.1831521101,2.97173041782,0.02
 10/02  01:00:00,67.8074778104,14.3370965551,18.8446616298,0.0,4.12243109448,15.9888894789,70.4853931722,67.4936627543,2.97173041782,0.02
 10/02  02:00:00,71.5724842082,14.5252951095,22.374529706,0.0,4.12243109448,15.9888894789,62.5835174602,59.5917870424,2.97173041782,0.02
 10/02  03:00:00,65.2718227535,13.2342429739,17.4441177652,0.0,4.12243109448,15.9888894789,62.4913805561,59.4996501383,2.97173041782,0.02
 10/02  04:00:00,120.597786602,28.3189940088,40.0570211426,0.0,12.3672932834,24.9413748627,116.735688318,111.762804289,4.9528840297,0.02
 10/02  05:00:00,129.168817473,28.2364752712,40.4408417855,8.31359947813,12.3672932834,24.9413748627,184.819434294,179.846550264,4.9528840297,0.02
 10/02  06:00:00,185.184854605,29.1952769559,43.0551315505,4.96023080753,24.7345865669,70.7195625826,150.966287168,141.040519109,9.90576805939,0.02
 10/02  07:00:00,207.73175776,29.3711438105,46.1095741832,1.98038352507,37.1018798503,92.3937384068,129.802976945,119.877208885,9.90576805939,0.02
 10/02  08:00:00,226.21176895,29.5866659032,53.2720802936,1.03906008546,37.1018798503,104.434947198,121.672240524,111.746472464,9.90576805939,0.02
 10/02  09:00:00,249.103179168,29.9211628594,64.0942859694,0.732213114296,37.1018798503,116.476155989,124.497769714,105.967150733,9.90576805939,8.62485092242
 10/02  10:00:00,258.733675234,30.1503534445,73.720493018,0.506688436785,37.1018798503,116.476155989,108.138226046,98.2124579868,9.90576805939,0.02
 10/02  11:00:00,266.262107661,30.7414825285,80.857388255,0.306867976096,37.1018798503,116.476155989,94.1413225315,75.605079177,9.90576805939,8.63047529507
 10/02  12:00:00,259.806787567,31.2988453323,86.1053576169,0.0880294246952,37.1018798503,104.434947198,69.3883536259,59.4625855665,9.90576805939,0.02
 10/02  13:00:00,274.300818466,31.7070239882,88.2346832192,0.00272268427402,37.1018798503,116.476155989,71.4177359535,52.881502276,9.90576805939,8.63046561807
 10/02  14:00:00,274.979180897,31.9120678612,88.7110047248,0.0,37.1018798503,116.476155989,61.4642864355,51.5385183761,9.90576805939,0.02
 10/02  15:00:00,274.881441718,31.7692163479,88.7562716258,0.0,37.1018798503,116.476155989,61.2833784269,51.3576103675,9.90576805939,0.02
 10/02  16:00:00,266.808718592,31.521861996,80.931449157,0.0,37.1018798503,116.476155989,84.7450175861,66.2155638526,9.90576805939,8.62368567406
 10/02  17:00:00,261.717641812,31.3149908328,76.0483922383,0.0,37.1018798503,116.476155989,96.1869058783,86.2611378189,9.90576805939,0.02
 10/02  18:00:00,169.450581778,28.2759589376,58.6894383916,0.0,24.7345865669,47.5788473902,72.0712605614,67.0983765317,4.9528840297,0.02
 10/02  19:00:00,171.234253371,28.1898887953,55.8608420805,0.0,24.7345865669,47.5788473902,77.7241047337,72.751220704,4.9528840297,0.02
 10/02  20:00:00,149.748665051,28.1898887953,55.6321871157,0.0,12.3672932834,38.6892022431,91.8202996312,88.8285692134,2.97173041782,0.02
 10/02  21:00:00,108.227743607,17.5164242737,36.7172065179,0.0,12.3672932834,27.0668015668,60.8977374794,57.9060070616,2.97173041782,0.02
 10/02  22:00:00,99.8130300801,21.4401077916,43.573010739,0.0,4.12243109448,15.9888894789,83.3566224432,80.3648920254,2.97173041782,0.02
 10/02  23:00:00,80.7178356342,14.8911571202,31.2074095647,0.0,4.12243109448,15.9888894789,59.5840728203,56.5923424025,2.97173041782,0.02
 10/02  24:00:00,100.093965528,21.1532073171,44.140846614,0.0,4.12243109448,15.9888894789,88.1696272252,85.1778968074,2.97173041782,0.02
 10/03  01:00:00,84.2034038761,15.4075779744,34.176556839,0.0,4.12243109448,15.9888894789,61.428560076,58.4368296581,2.97173041782,0.02
 10/03  02:00:00,99.5463958371,21.1532073171,43.5932768627,0.0,4.12243109448,15.9888894789,97.0156205478,85.4420954339,2.97173041782,8.60179469611
 10/03  03:00:00,72.8771479033,12.7823108209,25.5271803302,0.0,4.12243109448,15.9888894789,55.3892454454,52.3975150275,2.97173041782,0.02
 10/03  04:00:00,138.352846034,28.1038186529,58.0711257295,0.0,12.3672932834,24.9413748627,107.124903396,102.152019367,4.9528840297,0.02
 10/03  05:00:00,145.951110058,28.8049358573,62.0389124785,2.92936015353,12.3672932834,24.9413748627,173.436155459,168.463271429,4.9528840297,0.02
 10/03  06:00:00,207.260280525,29.3824978867,68.7643278824,1.13923892378,24.7345865669,70.7195625826,138.916619257,128.990851197,9.90576805939,0.02
 10/03  07:00:00,231.716418501,29.8800645975,71.4133053805,0.152392487832,37.1018798503,92.3937384068,116.301862779,106.376094719,9.90576805939,0.02
 10/03  08:00:00,247.260849212,30.3114313648,74.6037455285,0.0317524861355,37.1018798503,104.434947198,102.864380958,92.9386128983,9.90576805939,0.02
 10/03  09:00:00,264.399827966,30.8992294125,79.1446342223,0.000387249584715,37.1018798503,116.476155989,88.079079205,78.1533111456,9.90576805939,0.02
 10/03  10:00:00,269.943198024,31.3834094663,84.2036622323,0.0,37.1018798503,116.476155989,80.7258877417,62.1909719348,9.90576805939,8.62914774752
 10/03  11:00:00,275.534228409,32.0742382032,89.1036347891,0.0,37.1018798503,116.476155989,57.8277401583,47.9019720989,9.90576805939,0.02
 10/03  12:00:00,269.843388516,32.8073946408,94.7213896305,0.0,37.1018798503,104.434947198,55.5226760901,36.9905466503,9.90576805939,8.62636138044
 10/03  13:00:00,285.319979133,33.3778460459,97.58580919,0.0,37.1018798503,116.476155989,41.8070644322,31.8812963728,9.90576805939,0.02
 10/03  14:00:00,286.46210527,33.508813727,98.5970999012,0.0,37.1018798503,116.476155989,52.4653423415,33.9319242464,9.90576805939,8.62765003573
 10/03  15:00:00,288.217152642,33.8982765898,99.9629666963,0.0,37.1018798503,116.476155989,43.4292174293,33.5034493699,9.90576805939,0.02
 10/03  16:00:00,288.053962371,33.8515533762,99.8470075383,0.0,37.1018798503,116.476155989,42.8405159949,32.9147479355,9.90576805939,0.02
 10/03  17:00:00,285.524177179,33.5212165102,97.6486464593,0.0,37.1018798503,116.476155989,53.7073392242,35.185615913,9.90576805939,8.61595525181
 10/03  18:00:00,182.355433801,28.3705184908,71.4997300841,0.0,24.7345865669,47.5788473902,46.0315715812,41.0586875515,4.9528840297,0.02
 10/03  19:00:00,183.81759187,28.1978650619,68.4362138773,0.0,24.7345865669,47.5788473902,56.6543355333,51.6814515036,4.9528840297,0.02
 10/03  20:00:00,164.561919174,28.6235971417,70.0117460843,0.0,12.3672932834,38.6892022431,71.2428817386,68.2511513208,2.97173041782,0.02
 10/03  21:00:00,114.208924271,17.4949067381,42.7199127026,0.0,12.3672932834,27.0668015668,50.6281082339,47.6363778161,2.97173041782,0.02
 10/03  22:00:00,108.01362946,22.5519110362,50.6360015996,0.0,4.12243109448,15.9888894789,77.1652772795,74.1735468617,2.97173041782,0.02
 10/03  23:00:00,86.5420109492,15.6657884015,36.2569544145,0.0,4.12243109448,15.9888894789,54.6903480457,51.6986176278,2.97173041782,0.02
 10/03  24:00:00,103.381159578,21.6696281713,46.9116206291,0.0,4.12243109448,15.9888894789,83.250973968,80.2592435502,2.97173041782,0.02
 10/04  01:00:00,82.7085791598,15.1924026185,32.8969082982,0.0,4.12243109448,15.9888894789,61.759649038,58.7679186201,2.97173041782,0.02
 10/04  02:00:00,98.5605497929,21.1532073171,42.607431581,0.0,4.12243109448,15.9888894789,84.9193947907,81.9276643729,2.97173041782,0.02
 10/04  03:00:00,75.5455205806,13.6645936858,27.2874646775,0.0,4.12243109448,15.9888894789,58.5078872398,55.516156822,2.97173041782,0.02
 10/04  04:00:00,139.15154855,28.2114063309,58.7622410609,0.0,12.3672932834,24.9413748627,105.075335536,100.102451506,4.9528840297,0.02
 10/04  05:00:00,142.177031957,28.4736280468,60.0386288425,1.48687387005,12.3672932834,24.9413748627,170.985374901,166.012490871,4.9528840297,0.02
 10/04  06:00:00,207.746102204,29.7211125431,69.5161651435,0.534608941433,24.7345865669,70.7195625826,136.836022832,126.910254773,9.90576805939,0.02
 10/04  07:00:00,232.617184815,30.1962919156,72.1502289894,0.0,37.1018798503,92.3937384068,115.698932272,105.773164213,9.90576805939,0.02
 10/04  08:00:00,249.531870795,30.6627523547,76.5551834655,0.0,37.1018798503,104.434947198,108.465548468,89.9376867164,9.90576805939,8.62209369246
 10/04  09:00:00,269.254890556,31.3936404344,83.5057261681,0.0,37.1018798503,116.476155989,78.6437544071,68.7179863477,9.90576805939,0.02
 10/04  10:00:00,274.922395541,32.1135122481,88.4526889299,0.0,37.1018798503,116.476155989,73.2168075241,54.6818876667,9.90576805939,8.62915179808
 10/04  11:00:00,279.265097637,32.7964497901,92.112327465,0.0,37.1018798503,116.476155989,57.1268178433,47.2010497839,9.90576805939,0.02
 10/04  12:00:00,271.701333961,33.3987757141,95.9879554008,0.0,37.1018798503,104.434947198,49.528147157,39.6023790976,9.90576805939,0.02
 10/04  13:00:00,289.794630036,34.0479085188,101.390359777,0.0,37.1018798503,116.476155989,50.1574000071,31.6209746811,9.90576805939,8.6306572666
 10/04  14:00:00,292.863489313,34.566406133,103.940945473,0.0,37.1018798503,116.476155989,38.0753409974,28.149572938,9.90576805939,0.02
 10/04  15:00:00,292.577284541,34.7573785642,103.463915732,0.0,37.1018798503,116.476155989,47.1344582699,28.6009851284,9.90576805939,8.62770508217
 10/04  16:00:00,292.127430597,34.6131836675,103.15888462,0.0,37.1018798503,116.476155989,39.9042830072,29.9785149478,9.90576805939,0.02
 10/04  17:00:00,289.911232598,34.182229436,101.374718437,0.0,37.1018798503,116.476155989,41.4551704143,31.5294023549,9.90576805939,0.02
 10/04  18:00:00,183.065976115,28.3742043848,72.2065739763,0.0,24.7345865669,47.5788473902,43.3939744913,38.4210904616,4.9528840297,0.02
 10/04  19:00:00,184.754817398,28.2014976064,69.3697836692,0.0,24.7345865669,47.5788473902,53.986521819,49.0136377893,4.9528840297,0.02
 10/04  20:00:00,165.322994344,28.626366575,70.7700276003,0.0,12.3672932834,38.6892022431,75.848687076,64.2690931221,2.97173041782,8.60786353607
 10/04  21:00:00,118.383443324,18.484777281,45.8787515309,0.0,12.3672932834,27.0668015668,50.6451143835,47.6533839657,2.97173041782,0.02
 10/04  22:00:00,111.063414916,22.7240513209,53.5136467523,0.0,4.12243109448,15.9888894789,71.2481511584,68.2564207406,2.97173041782,0.02
 10/04  23:00:00,90.5163605717,16.5480712664,39.323215113,0.0,4.12243109448,15.9888894789,53.8131431763,50.8214127585,2.97173041782,0.02
 10/04  24:00:00,104.758819394,21.6696281713,48.2892805196,0.0,4.12243109448,15.9888894789,79.5269801571,76.5352497393,2.97173041782,0.02
 10/05  01:00:00,84.8125356098,15.4075779744,34.7856895086,0.0,4.12243109448,15.9888894789,58.2985575235,55.3068271056,2.97173041782,0.02
 10/05  02:00:00,100.664443486,21.2392774594,44.6252552877,0.0,4.12243109448,15.9888894789,82.8985495606,79.9068191428,2.97173041782,0.02
 10/05  03:00:00,79.2978076593,14.7190168355,29.9595227114,0.0,4.12243109448,15.9888894789,63.0882401453,60.0965097275,2.97173041782,0.02
 10/05  04:00:00,135.947956316,27.8671257614,55.9029296254,0.0,12.3672932834,24.9413748627,104.333574051,99.3606900208,4.9528840297,0.02
 10/05  05:00:00,144.704274695,29.1493981344,61.4823996452,1.89457598084,12.3672932834,24.9413748627,170.805937817,165.833053787,4.9528840297,0.02
 10/05  06:00:00,204.622177933,29.4477345692,66.737087422,0.463140659942,24.7345865669,70.7195625826,138.125970407,128.200202348,9.90576805939,0.02
 10/05  07:00:00,229.283247009,30.1604957186,68.8520958412,0.0,37.1018798503,92.3937384068,118.321630307,108.395862248,9.90576805939,0.02
 10/05  08:00:00,245.727274699,30.6065555724,72.8067621397,0.0,37.1018798503,104.434947198,110.526295243,100.600527184,9.90576805939,0.02
