Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 10/05  09:00:00,264.476734049,31.2410225461,78.8801524081,0.0,37.1018798503,116.476155989,106.132337018,87.6029530351,9.90576805939,8.62361592332
 10/05  10:00:00,269.776690739,31.8958369712,83.5247179358,0.0,37.1018798503,116.476155989,84.4027592733,74.4769912139,9.90576805939,0.02
 10/05  11:00:00,273.82721129,32.4705256602,87.0002851645,0.0,37.1018798503,116.476155989,85.032443271,66.4959910991,9.90576805939,8.63068411253
 10/05  12:00:00,265.95292773,33.1824204326,90.455948032,0.0,37.1018798503,104.434947198,70.440167981,60.5143999217,9.90576805939,0.02
 10/05  13:00:00,281.780109743,33.7132690763,93.7104553472,0.0,37.1018798503,116.476155989,65.7489004841,55.8231324247,9.90576805939,0.02
 10/05  14:00:00,284.01514243,34.1117198449,95.5472775006,0.0,37.1018798503,116.476155989,69.986452628,51.4514691353,9.90576805939,8.62921543332
 10/05  15:00:00,284.413519178,34.084800187,95.9727677891,0.0,37.1018798503,116.476155989,61.0114519214,51.085683862,9.90576805939,0.02
 10/05  16:00:00,283.622270629,33.9812303601,95.2856051558,0.0,37.1018798503,116.476155989,71.2055724868,52.6759092272,9.90576805939,8.62389520015
 10/05  17:00:00,281.793563815,33.5726520462,93.866646549,0.0,37.1018798503,116.476155989,66.0967277133,56.1709596539,9.90576805939,0.02
 10/05  18:00:00,181.130497005,28.3691593118,70.276153142,0.0,24.7345865669,47.5788473902,60.3495648493,55.3766808196,4.9528840297,0.02
 10/05  19:00:00,182.951510799,28.1962396265,67.5717488851,0.0,24.7345865669,47.5788473902,70.9093723404,65.9364883107,4.9528840297,0.02
 10/05  20:00:00,162.607778298,28.6218963065,68.0592931737,0.0,12.3672932834,38.6892022431,84.9287153178,81.9369849,2.97173041782,0.02
 10/05  21:00:00,111.901807477,17.4949067381,40.4127881241,0.0,12.3672932834,27.0668015668,58.8156477366,55.8239173188,2.97173041782,0.02
 10/05  22:00:00,104.03909271,22.4658408938,46.7475341984,0.0,4.12243109448,15.9888894789,81.8035818605,78.8118514427,2.97173041782,0.02
 10/05  23:00:00,81.3421137094,15.1493675473,31.5734772335,0.0,4.12243109448,15.9888894789,59.8072846412,56.8155542234,2.97173041782,0.02
 10/05  24:00:00,100.28516617,21.5835580289,43.901696565,0.0,4.12243109448,15.9888894789,85.0081543004,82.0164238826,2.97173041782,0.02
 10/06  01:00:00,76.5058153684,14.18101454,27.7313378735,0.0,4.12243109448,15.9888894789,58.9679076761,55.9761772583,2.97173041782,0.02
 10/06  02:00:00,87.1015352829,20.6152050216,31.7122246525,0.0,4.12243109448,15.9888894789,88.1950253417,85.2032949239,2.97173041782,0.02
 10/06  03:00:00,57.1247269764,10.5873943792,12.0212878414,0.0,4.12243109448,15.9888894789,48.0786143357,45.0868839179,2.97173041782,0.02
 10/06  04:00:00,109.935666904,28.1038186529,29.6539463112,0.0,12.3672932834,24.9413748627,116.032015367,102.477346746,4.9528840297,8.60178459202
 10/06  05:00:00,113.940014525,28.8464281117,29.81106177,3.10462279437,12.3672932834,24.9413748627,172.52816707,167.55528304,4.9528840297,0.02
 10/06  06:00:00,166.021060409,29.4094132065,27.2142519616,1.42317914639,24.7345865669,70.7195625826,140.454269567,130.528501508,9.90576805939,0.02
 10/06  07:00:00,186.167244101,29.8349568446,25.3246987261,0.736929913259,37.1018798503,92.3937384068,121.922569183,111.996801123,9.90576805939,0.02
 10/06  08:00:00,197.189838197,29.9908167611,24.7108211213,0.17427956139,37.1018798503,104.434947198,115.18071148,105.254943421,9.90576805939,0.02
 10/06  09:00:00,209.5906913,30.2976081733,24.8839599752,0.0535467061693,37.1018798503,116.476155989,110.608984671,100.683216611,9.90576805939,0.02
 10/06  10:00:00,210.810294403,30.6249048866,25.3940793859,0.000268141192588,37.1018798503,116.476155989,115.234791939,96.6996164027,9.90576805939,8.62940747664
 10/06  11:00:00,213.892736121,31.0333083973,27.1547478429,0.00267025209425,37.1018798503,116.476155989,102.624912184,92.6991441245,9.90576805939,0.02
 10/06  12:00:00,206.507587256,31.4168151029,28.5105456625,0.0,37.1018798503,104.434947198,107.870130895,89.3377660643,9.90576805939,8.62659677092
 10/06  13:00:00,217.044708591,31.6159470189,26.7637017306,0.0,37.1018798503,116.476155989,97.5782807344,87.652512675,9.90576805939,0.02
 10/06  14:00:00,216.116325273,31.6510902168,25.5389969956,0.0,37.1018798503,116.476155989,105.498516662,86.9634253679,9.90576805939,8.62932323459
 10/06  15:00:00,214.787212824,31.5390902021,25.787326296,0.0,37.1018798503,116.476155989,97.1943784312,87.2686103719,9.90576805939,0.02
 10/06  16:00:00,213.43601963,31.3464208459,25.6820207751,0.0,37.1018798503,116.476155989,97.7029850777,87.7772170183,9.90576805939,0.02
 10/06  17:00:00,214.2359433,31.1038560338,25.5407782299,0.0,37.1018798503,116.476155989,101.512884927,88.1132384314,9.90576805939,3.4938784358
 10/06  18:00:00,138.422685909,27.9747134393,21.9069850612,0.0,24.7345865669,47.5788473902,78.0873279339,67.9989322707,4.9528840297,5.13551163357
 10/06  19:00:00,141.972133101,28.4050641512,19.7999606907,0.0,24.7345865669,47.5788473902,79.2614268621,74.2885428324,4.9528840297,0.02
 10/06  20:00:00,121.240254992,26.4684859479,18.9190865222,0.0,12.3672932834,38.6892022431,93.2394066616,90.2476762438,2.97173041782,0.02
 10/06  21:00:00,87.0172037617,15.4075779744,11.3883149911,0.0,12.3672932834,27.0668015668,59.1016029469,56.1098725291,2.97173041782,0.02
 10/06  22:00:00,78.9244384027,19.4102230285,15.2609600982,0.0,4.12243109448,15.9888894789,83.5542228784,80.5624924606,2.97173041782,0.02
 10/06  23:00:00,64.3788189828,12.6962406785,9.94811289212,0.0,4.12243109448,15.9888894789,57.1528732582,54.1611428404,2.97173041782,0.02
 10/06  24:00:00,86.8661378537,22.9177730469,16.9913976616,0.0,4.12243109448,15.9888894789,100.324871836,97.3331414186,2.97173041782,0.02
 10/07  01:00:00,75.2026849857,18.2481482952,12.7677377488,0.0,4.12243109448,15.9888894789,77.7484544735,74.7567240557,2.97173041782,0.02
 10/07  02:00:00,84.0699093532,22.4874223351,15.3652507137,0.0,4.12243109448,15.9888894789,97.6366183438,94.644887926,2.97173041782,0.02
 10/07  03:00:00,74.5857894477,18.678499007,12.3139954743,0.0402550739031,4.12243109448,15.9888894789,78.986800496,75.9950700782,2.97173041782,0.02
 10/07  04:00:00,92.4500229395,27.1140120157,17.9079897956,0.0545226795075,4.12243109448,16.0517297156,117.334380145,114.342649728,2.97173041782,0.02
 10/07  05:00:00,90.5289460956,26.8988366597,17.9011269417,0.0792901956037,4.12243109448,16.0517297156,118.549709248,115.55797883,2.97173041782,0.02
 10/07  06:00:00,113.567365168,29.0505902189,17.8941354269,1.26949311404,4.12243109448,39.6058045677,99.8296158581,96.8378854403,2.97173041782,0.02
 10/07  07:00:00,157.913681028,29.09641477,21.1190166544,20.7951991353,12.3672932834,65.3531420225,156.426730415,151.453846386,4.9528840297,0.02
 10/07  08:00:00,154.928059235,29.0806567804,21.3830412345,17.901393075,12.3672932834,68.2430321324,153.419926043,148.447042013,4.9528840297,0.02
 10/07  09:00:00,175.478613116,29.1070927083,22.4556901013,12.9947081801,16.4897243779,93.1370602926,152.152485147,135.618031039,7.92461444751,8.60983966074
 10/07  10:00:00,173.534824832,29.1079317547,23.8716511293,10.1527725013,16.4897243779,93.1370602926,137.905019969,129.960405522,7.92461444751,0.02
 10/07  11:00:00,173.366939419,29.1066016236,23.1079688025,10.7498970048,16.4897243779,93.1370602926,136.814192754,128.869578306,7.92461444751,0.02
 10/07  12:00:00,163.942946727,29.1055405898,22.6483664355,10.9381792775,16.4897243779,83.9857416113,136.244102345,128.299487897,7.92461444751,0.02
 10/07  13:00:00,164.9992735,29.1041809786,24.0069374686,10.6372861829,16.4897243779,83.9857416113,135.174702267,127.23008782,7.92461444751,0.02
 10/07  14:00:00,165.761059696,29.1028326096,24.9033280528,10.5040727301,16.4897243779,83.9857416113,134.193194968,126.24858052,7.92461444751,0.02
 10/07  15:00:00,134.810869097,29.0505902189,21.9663479233,0.0,12.3672932834,70.6512738906,84.2996097679,70.7371268739,4.9528840297,8.60959886429
 10/07  16:00:00,134.476252237,29.0505902189,21.6316657281,9.02161720971e-05,12.3672932834,70.6512738906,74.5415823202,69.5686982905,4.9528840297,0.02
 10/07  17:00:00,121.310036805,29.0505902189,20.8408628345,0.148190803098,12.3672932834,58.1284167478,78.0484335104,73.0755494807,4.9528840297,0.02
 10/07  18:00:00,94.02718079,26.4684859479,20.0791273258,0.0,12.3672932834,24.9413748627,100.10257132,95.1296872903,4.9528840297,0.02
 10/07  19:00:00,99.1006434737,27.1140120157,19.7927078427,0.0160227560433,12.3672932834,24.9413748627,106.031397936,101.058513906,4.9528840297,0.02
 10/07  20:00:00,81.5873728461,26.8988366597,19.2211847054,0.110678735257,4.12243109448,16.0517297156,114.702357129,111.710626711,2.97173041782,0.02
 10/07  21:00:00,71.9601994776,19.4102230285,14.9070544352,0.0,4.12243109448,15.9888894789,92.8106803431,89.8189499252,2.97173041782,0.02
 10/07  22:00:00,67.0510333122,17.6456572986,12.7923820774,0.0,4.12243109448,15.9888894789,83.8294974917,80.8377670739,2.97173041782,0.02
 10/07  23:00:00,77.6474132707,22.702597691,15.6036393053,0.490988162962,4.12243109448,15.9888894789,104.566175814,101.574445396,2.97173041782,0.02
 10/07  24:00:00,69.272216535,18.0760080104,11.9325968115,0.475568607369,4.12243109448,15.9888894789,83.8553089472,80.8635785294,2.97173041782,0.02
 10/08  01:00:00,75.6290316834,22.0570716232,15.1619193158,0.0,2.06121554724,15.9888894789,106.476838019,103.485107601,2.97173041782,0.02
 10/08  02:00:00,70.2145427318,18.9367094341,12.5608433996,1.95786843176,2.06121554724,15.9888894789,85.5421658281,82.5504354103,2.97173041782,0.02
 10/08  03:00:00,76.5129519226,22.0570716232,16.3802322783,0.0,2.06121554724,15.9888894789,107.495009453,104.503279036,2.97173041782,0.02
 10/08  04:00:00,72.5647191129,18.9367094341,13.640866674,2.43897852774,2.06121554724,15.9888894789,86.2875078875,83.2957774697,2.97173041782,0.02
 10/08  05:00:00,83.8669911486,22.810185369,17.3792332288,1.58162801864,2.06121554724,15.9888894789,108.131876049,105.140145631,2.97173041782,0.02
 10/08  06:00:00,71.5295002646,18.5063587223,13.4653099981,2.07967464996,2.06121554724,15.9888894789,87.571726875,84.5799964571,2.97173041782,0.02
 10/08  07:00:00,72.9461932582,23.6708867927,16.9204818123,4.32329506641,2.06121554724,15.9888894789,108.809279144,105.817548726,2.97173041782,0.02
 10/08  08:00:00,89.1249550311,19.15188479,13.824844716,3.0890504996,4.12243109448,41.7362269337,85.0172759366,80.0443919069,4.9528840297,0.02
 10/08  09:00:00,97.332189587,23.3481237588,17.8472736348,2.64952180381,4.12243109448,41.7362269337,102.850557605,97.8776735751,4.9528840297,0.02
 10/08  10:00:00,85.2807522971,18.9367094341,14.5429338047,2.62933255373,4.12243109448,41.7362269337,83.0833052342,78.1104212045,4.9528840297,0.02
 10/08  11:00:00,95.3642908564,23.7784744706,18.7913874554,3.23651598371,4.12243109448,41.7362269337,102.836310942,97.8634269122,4.9528840297,0.02
 10/08  12:00:00,86.8913526001,19.367060146,14.9097886437,3.24413465087,4.12243109448,41.7362269337,83.0293554836,78.0564714539,4.9528840297,0.02
 10/08  13:00:00,96.0109429309,23.7784744706,18.7140536128,3.12345663967,4.12243109448,41.7362269337,101.759529247,96.7866452176,4.9528840297,0.02
 10/08  14:00:00,84.8120029815,18.9367094341,14.918957813,2.32382156771,4.12243109448,41.7362269337,91.6590617139,78.1043859005,4.9528840297,8.60179178371
 10/08  15:00:00,93.6613587416,23.3481237588,18.8649140941,2.19995330757,4.12243109448,41.7362269337,102.209480192,97.2365961621,4.9528840297,0.02
 10/08  16:00:00,68.2128679704,19.367060146,14.9532642769,2.83625960957,4.12243109448,24.8785346261,82.9454140016,77.9725299719,4.9528840297,0.02
 10/08  17:00:00,65.3016114133,22.9177730469,18.2160507864,2.34944568797,2.06121554724,15.9888894789,106.540813649,103.549083231,2.97173041782,0.02
 10/08  18:00:00,64.1294255621,17.731727441,14.1304259231,0.054563268601,2.06121554724,15.9888894789,88.1244869268,85.132756509,2.97173041782,0.02
 10/08  19:00:00,78.4686187701,22.9177730469,17.6970280744,2.54284230694,2.06121554724,15.9888894789,109.470935536,106.479205118,2.97173041782,0.02
 10/08  20:00:00,71.2644427692,18.8291217562,14.1130416169,3.81599814518,2.06121554724,15.9888894789,88.7967976642,85.8050672464,2.97173041782,0.02
 10/08  21:00:00,74.7389815657,22.0570716232,17.7648204217,0.0,2.06121554724,15.9888894789,110.60700818,107.615277762,2.97173041782,0.02
 10/08  22:00:00,71.6380161317,18.9367094341,14.1115764189,4.77084943817,2.06121554724,15.9888894789,89.150359245,86.1586288272,2.97173041782,0.02
 10/08  23:00:00,81.6720575281,23.2620536164,18.245135953,4.66882318758,2.06121554724,15.9888894789,111.009543738,108.01781332,2.97173041782,0.02
 10/08  24:00:00,67.3746058407,17.9038677257,14.9453498165,0.835999028943,2.06121554724,15.9888894789,90.2463740832,87.2546436654,2.97173041782,0.02
 10/09  01:00:00,81.3939587225,23.4915739961,18.1657378144,6.06721381634,2.06121554724,15.9888894789,112.087585323,109.095854906,2.97173041782,0.02
 10/09  02:00:00,74.3067281499,19.367060146,13.7038937731,8.17463609982,2.06121554724,15.9888894789,90.4689667543,87.4772363365,2.97173041782,0.02
 10/09  03:00:00,79.693595417,23.3481237588,16.7290125442,6.11738754231,2.06121554724,15.9888894789,111.84035441,108.848623992,2.97173041782,0.02
 10/09  04:00:00,75.9962233494,19.5822355019,13.4804746978,10.01841604,2.06121554724,15.9888894789,90.4898083956,87.4980779778,2.97173041782,0.02
 10/09  05:00:00,81.9241148208,23.5632991147,17.1515015635,8.08755388871,2.06121554724,15.9888894789,112.271156439,109.279426021,2.97173041782,0.02
 10/09  06:00:00,78.5698448686,19.7974108578,13.65170211,12.302487419,2.06121554724,15.9888894789,90.4939150811,87.5021846633,2.97173041782,0.02
 10/09  07:00:00,70.4154806172,23.7784744706,17.6234449115,10.0304193616,2.06121554724,15.9888894789,112.288395425,109.296665007,2.97173041782,0.02
 10/09  08:00:00,84.049949727,18.5063587223,14.4585021498,4.26021485503,4.12243109448,41.7362269337,88.0378486017,83.064964572,4.9528840297,0.02
 10/09  09:00:00,88.4585948565,22.0570716232,18.892990822,0.0,4.12243109448,41.7362269337,105.984352011,101.011467981,4.9528840297,0.02
 10/09  10:00:00,84.8546156418,18.9367094341,16.0266193215,2.89103192189,4.12243109448,41.7362269337,83.3620215497,78.38913752,4.9528840297,0.02
 10/09  11:00:00,95.2047355425,23.3481237588,21.8946468759,2.09495484195,4.12243109448,41.7362269337,100.051528444,95.0786444138,4.9528840297,0.02
 10/09  12:00:00,85.323251021,18.7645691494,18.0766752696,1.38005880475,4.12243109448,41.7362269337,79.6299480582,74.6570640285,4.9528840297,0.02
 10/09  13:00:00,94.373428594,23.0038431893,22.3816003425,0.916230123067,4.12243109448,41.7362269337,96.4543435829,91.4814595532,4.9528840297,0.02
 10/09  14:00:00,86.9663603002,19.2809900036,19.5472664906,0.97121882947,4.12243109448,41.7362269337,77.6178872703,72.6450032406,4.9528840297,0.02
 10/09  15:00:00,96.5416100285,23.6063341859,24.018451644,0.778751432017,4.12243109448,41.7362269337,94.8403911744,89.8675071447,4.9528840297,0.02
 10/09  16:00:00,68.6928459304,19.15188479,18.6351622311,0.61103369884,4.12243109448,24.8785346261,77.9937846771,73.0209006474,4.9528840297,0.02
 10/09  17:00:00,54.3352820471,17.6456572986,16.744508635,0.0,2.06121554724,15.9888894789,80.3902244792,77.3984940613,2.97173041782,0.02
 10/09  18:00:00,72.4421368873,22.0570716232,19.6594430582,0.0,2.06121554724,15.9888894789,104.974342182,101.982611764,2.97173041782,0.02
 10/09  19:00:00,68.7374400781,18.9367094341,15.7379758522,1.02719321673,2.06121554724,15.9888894789,94.9009752207,83.3274417951,2.97173041782,8.6018030078
 10/09  20:00:00,74.4814119767,22.0570716232,19.4843501905,0.0,2.06121554724,15.9888894789,108.717880778,105.726150361,2.97173041782,0.02
 10/09  21:00:00,68.5620748036,18.9367094341,15.06423972,1.60227913995,2.06121554724,15.9888894789,88.3014567719,85.3097263541,2.97173041782,0.02
 10/09  22:00:00,75.886656614,23.0253607249,18.3884586664,1.55070954673,2.06121554724,15.9888894789,110.93597804,107.944247623,2.97173041782,0.02
 10/09  23:00:00,66.3704597329,17.6456572986,15.9236276297,0.0,2.06121554724,15.9888894789,88.7423080142,85.7505775964,2.97173041782,0.02
 10/09  24:00:00,80.3763258846,23.3481237588,21.4930074891,2.74488667366,2.06121554724,15.9888894789,110.606427892,107.614697474,2.97173041782,0.02
 10/10  01:00:00,74.4090294689,18.9367094341,17.7195168138,3.03031012886,4.12243109448,15.9888894789,88.4690098058,85.477279388,2.97173041782,0.02
 10/10  02:00:00,78.9080143905,22.4874223351,20.5403560925,1.02871245702,4.12243109448,15.9888894789,110.16586149,107.174131072,2.97173041782,0.02
 10/10  03:00:00,71.6098563553,18.5063587223,15.7612700401,2.61973455482,4.12243109448,15.9888894789,88.6911693406,85.6994389228,2.97173041782,0.02
 10/10  04:00:00,107.358729798,28.3907191275,22.939859381,3.85024980795,12.3672932834,24.9413748627,125.573155986,120.600271956,4.9528840297,0.02
 10/10  05:00:00,137.365690893,28.2045751448,24.9108493664,32.0723649114,12.3672932834,24.9413748627,193.528222125,188.555338096,4.9528840297,0.02
 10/10  06:00:00,191.608835044,29.1149882335,24.8525737481,27.3178905941,24.7345865669,70.7195625826,158.713425939,148.787657879,9.90576805939,0.02
 10/10  07:00:00,203.060444408,29.1457287994,26.9359162663,16.7081367258,37.1018798503,92.3937384068,137.553902184,127.628134125,9.90576805939,0.02
 10/10  08:00:00,214.233757221,29.1548187741,31.4033540244,11.3616102694,37.1018798503,104.434947198,128.604117157,118.678349097,9.90576805939,0.02
 10/10  09:00:00,226.904685771,29.1851012967,35.5426450135,7.82135783577,37.1018798503,116.476155989,130.689255174,112.158045247,9.90576805939,8.62544186712
 10/10  10:00:00,229.358834471,29.2750655259,39.6115916423,6.11601776578,37.1018798503,116.476155989,117.299020251,107.373252191,9.90576805939,0.02
 10/10  11:00:00,230.071141184,29.3255938071,41.5637096464,4.82541332458,37.1018798503,116.476155989,123.346636992,104.809636467,9.90576805939,8.63123246579
 10/10  12:00:00,215.488288409,29.5553157726,40.2973739496,3.32101672059,37.1018798503,104.434947198,110.673530054,100.747761995,9.90576805939,0.02
 10/10  13:00:00,225.398120531,29.594950359,39.2297857785,2.21697077948,37.1018798503,116.476155989,109.078155584,99.1523875246,9.90576805939,0.02
 10/10  14:00:00,224.952835504,29.6349359337,39.2918363756,1.6698991335,37.1018798503,116.476155989,116.720257966,98.1860701963,9.90576805939,8.62841971079
 10/10  15:00:00,223.204441336,29.7023919898,37.8151348376,1.33093551864,37.1018798503,116.476155989,106.798317744,96.8725496842,9.90576805939,0.02
 10/10  16:00:00,220.138860571,29.7494382618,34.8579658328,1.17600831836,37.1018798503,116.476155989,113.949961468,95.4199082806,9.90576805939,8.62428512787
 10/10  17:00:00,219.170643825,29.6748177892,33.8973221553,1.24422619106,37.1018798503,116.476155989,105.885493443,95.9597253835,9.90576805939,0.02
 10/10  18:00:00,140.920046655,27.5443627275,28.5413256216,0.0,24.7345865669,47.5788473902,77.9143564245,72.9414723948,4.9528840297,0.02
 10/10  19:00:00,144.901404985,28.4050641512,29.3128112233,0.0,24.7345865669,47.5788473902,83.465298442,78.4924144123,4.9528840297,0.02
 10/10  20:00:00,119.581967454,26.4684859479,27.1868852373,0.0,12.3672932834,38.6892022431,97.2862926014,94.2945621836,2.97173041782,0.02
 10/10  21:00:00,86.026419145,15.2354376897,16.848476846,0.0,12.3672932834,27.0668015668,60.5893804474,57.5976500296,2.97173041782,0.02
 10/10  22:00:00,75.9952487514,19.6253983844,21.5957445085,0.0,4.12243109448,15.9888894789,86.0513855123,83.0596550945,2.97173041782,0.02
 10/10  23:00:00,60.5442926199,12.3303786678,13.6720628712,0.0,4.12243109448,15.9888894789,51.8764099374,48.8846795196,2.97173041782,0.02
 10/10  24:00:00,76.8950857927,19.6468520143,22.4999339612,0.0,4.12243109448,15.9888894789,84.4269637506,81.4352333328,2.97173041782,0.02
 10/11  01:00:00,57.5865139316,10.9316749486,12.1387938725,0.0,4.12243109448,15.9888894789,48.5314109434,45.5396805255,2.97173041782,0.02
 10/11  02:00:00,76.1313374525,19.3886415872,21.9943959229,0.0,4.12243109448,15.9888894789,84.1861975977,81.1944671799,2.97173041782,0.02
 10/11  03:00:00,59.9768483575,11.7708588367,13.6863424377,0.00360197165557,4.12243109448,15.9888894789,58.3574174297,46.7838817093,2.97173041782,8.60180530255
 10/11  04:00:00,111.785229797,28.0751286054,31.5321990113,0.0,12.3672932834,24.9413748627,110.6959179,105.723033871,4.9528840297,0.02
 10/11  05:00:00,127.059254238,28.2404114499,33.6486495175,12.9922911806,12.3672932834,24.9413748627,177.795704854,172.822820825,4.9528840297,0.02
 10/11  06:00:00,183.757747052,29.1776220469,34.7478692096,9.50887278278,24.7345865669,70.7195625826,144.225313898,134.299545838,9.90576805939,0.02
 10/11  07:00:00,199.968187325,29.35570332,34.7858745233,5.55594539735,37.1018798503,92.3937384068,125.341012569,115.415244509,9.90576805939,0.02
 10/11  08:00:00,212.328657369,29.4536370602,36.7795543901,3.78152095903,37.1018798503,104.434947198,118.878483706,108.952715647,9.90576805939,0.02
 10/11  09:00:00,224.060972889,29.5228650975,37.1222147568,3.06028699631,37.1018798503,116.476155989,115.341509369,105.415741309,9.90576805939,0.02
 10/11  10:00:00,222.435299743,29.5775445677,35.7504170731,2.75116984297,37.1018798503,116.476155989,121.552334699,103.016706682,9.90576805939,8.6298599578
 10/11  11:00:00,221.745572385,29.6212140394,35.248111104,2.5198515117,37.1018798503,116.476155989,111.330847572,101.405079512,9.90576805939,0.02
 10/11  12:00:00,211.2637273,29.6715500721,37.0608302818,2.21671094477,37.1018798503,104.434947198,118.38548975,99.8526702078,9.90576805939,8.62705148309
 10/11  13:00:00,225.051991372,29.7390979728,39.070971209,1.88555439018,37.1018798503,116.476155989,107.814257254,97.8884891946,9.90576805939,0.02
 10/11  14:00:00,227.19779816,29.7992040595,41.4391766709,1.6031918047,37.1018798503,116.476155989,114.954034339,96.4200172107,9.90576805939,8.62824906918
 10/11  15:00:00,226.321238457,29.8519430699,40.7388338931,1.37451443645,37.1018798503,116.476155989,105.043667026,95.1178989669,9.90576805939,0.02
 10/11  16:00:00,225.031239945,29.8710427422,39.5196784502,1.28507882728,37.1018798503,116.476155989,104.378903812,94.453135753,9.90576805939,0.02
 10/11  17:00:00,225.211907489,29.8750369203,39.6809701339,1.301574345,37.1018798503,116.476155989,112.697251205,94.1751442097,9.90576805939,8.61633893606
 10/11  18:00:00,145.285353609,27.6519504055,32.7990472423,0.0,24.7345865669,47.5788473902,77.0849516964,72.1120676667,4.9528840297,0.02
 10/11  19:00:00,148.698342299,28.4050641512,33.109756162,0.0,24.7345865669,47.5788473902,82.3611534162,77.3882693865,4.9528840297,0.02
 10/11  20:00:00,122.664714133,26.4684859479,30.2696414175,0.0,12.3672932834,38.6892022431,95.7231356736,92.7314052558,2.97173041782,0.02
 10/11  21:00:00,89.3228055198,15.4075779744,19.9727285579,0.0,12.3672932834,27.0668015668,60.0703808504,57.0786504326,2.97173041782,0.02
 10/11  22:00:00,77.1910999346,19.4102230285,23.006771618,0.0,4.12243109448,15.9888894789,85.0014665591,82.0097361413,2.97173041782,0.02
 10/11  23:00:00,64.8484202111,13.5569421022,16.7238215109,0.0,4.12243109448,15.9888894789,57.039991567,54.0482611492,2.97173041782,0.02
 10/11  24:00:00,79.231297849,20.1274742149,24.3297183012,0.0,4.12243109448,15.9888894789,91.4047175553,88.4129871374,2.97173041782,0.02
 10/12  01:00:00,60.5931387553,11.9000279559,14.1512601735,0.0,4.12243109448,15.9888894789,53.567918515,50.5761880972,2.97173041782,0.02
 10/12  02:00:00,80.1142671368,20.4860998081,24.8540618723,0.0,4.12243109448,15.9888894789,90.575493719,87.5837633012,2.97173041782,0.02
 10/12  03:00:00,59.9882155255,11.4480958028,14.0059223946,0.0181527257554,4.12243109448,15.9888894789,49.1481401233,46.1564097055,2.97173041782,0.02
 10/12  04:00:00,113.528854425,27.9747134393,33.3762391747,0.0,12.3672932834,24.9413748627,109.861993537,104.889109507,4.9528840297,0.02
 10/12  05:00:00,129.282813925,28.7506116703,35.8872844769,12.4670159266,12.3672932834,24.9413748627,175.87081756,170.89793353,4.9528840297,0.02
 10/12  06:00:00,184.281047008,29.20306473,36.4181502469,8.33644913362,24.7345865669,70.7195625826,142.855484273,132.929716214,9.90576805939,0.02
 10/12  07:00:00,201.699329105,29.5439310251,37.0889254932,4.79579743173,37.1018798503,92.3937384068,124.208470307,114.282702248,9.90576805939,0.02
 10/12  08:00:00,213.254452275,29.6378962528,37.3423504047,3.96026165775,37.1018798503,104.434947198,127.219448793,108.691061502,9.90576805939,8.62261923206
 10/12  09:00:00,226.875177755,29.6945262803,39.4729454094,3.35213796338,37.1018798503,116.476155989,115.569491714,105.643723655,9.90576805939,0.02
 10/12  10:00:00,229.003129296,29.7484803902,42.0390946494,2.85932495937,37.1018798503,116.476155989,121.599962685,103.06431917,9.90576805939,8.62987545509
 10/12  11:00:00,230.086583182,29.8047633851,43.4619831096,2.46347760565,37.1018798503,116.476155989,110.762317657,100.836549597,9.90576805939,0.02
 10/12  12:00:00,217.65237199,29.8528085171,43.3527276554,2.13217844977,37.1018798503,104.434947198,109.175395057,99.249626998,9.90576805939,0.02
 10/12  13:00:00,231.44187699,29.9404868576,45.4712400969,1.67377655583,37.1018798503,116.476155989,115.575997992,97.0387287224,9.90576805939,8.63150120972
 10/12  14:00:00,232.460476291,30.003797167,46.7713144309,1.32916436693,37.1018798503,116.476155989,105.415616408,95.4898483485,9.90576805939,0.02
 10/12  15:00:00,233.06870747,30.0913034456,47.6052427746,1.01616323976,37.1018798503,116.476155989,112.533645293,93.9994494452,9.90576805939,8.62842778858
 10/12  16:00:00,233.500043436,30.1603390559,48.1151990298,0.869098630075,37.1018798503,116.476155989,103.064317022,93.1385489625,9.90576805939,0.02
 10/12  17:00:00,231.257112523,30.1911002836,45.936218414,0.775473052989,37.1018798503,116.476155989,102.452075855,92.5263077953,9.90576805939,0.02
 10/12  18:00:00,148.70347337,27.7595380834,36.1095547239,0.0,24.7345865669,47.5788473902,76.0280041733,71.0551201436,4.9528840297,0.02
 10/12  19:00:00,150.230428055,28.4050641512,34.6418223999,0.0,24.7345865669,47.5788473902,90.2086700741,76.6478046021,4.9528840297,8.60798144223
 10/12  20:00:00,123.066880476,26.8988366597,30.2414566664,0.0,12.3672932834,38.6892022431,95.4007064611,92.4089760432,2.97173041782,0.02
 10/12  21:00:00,86.50814436,14.9772272626,17.5884212189,0.0,12.3672932834,27.0668015668,56.6978296464,53.7060992286,2.97173041782,0.02
 10/12  22:00:00,76.8468824729,19.4102230285,22.6625545373,0.0,4.12243109448,15.9888894789,84.5580434427,81.5663130249,2.97173041782,0.02
 10/12  23:00:00,64.4778203368,13.6430122445,16.2671518853,0.0,4.12243109448,15.9888894789,56.5368816301,53.5451512123,2.97173041782,0.02
 10/12  24:00:00,78.4303309746,19.9840239776,23.6722020646,0.0,4.12243109448,15.9888894789,90.8717994687,87.8800690509,2.97173041782,0.02
 10/13  01:00:00,60.3601633092,11.9000279559,13.9182851362,0.0,4.12243109448,15.9888894789,52.9857550103,49.9940245925,2.97173041782,0.02
 10/13  02:00:00,76.6345247682,19.8189922991,22.0591388828,0.00809463620909,4.12243109448,15.9888894789,85.1390901568,82.147359739,2.97173041782,0.02
 10/13  03:00:00,64.5639010058,14.8911571202,15.0331594544,0.0203158992722,4.12243109448,15.9888894789,65.9446878253,62.9529574075,2.97173041782,0.02
 10/13  04:00:00,106.645581892,27.9029883207,26.5301806321,0.0345115617481,12.3672932834,24.9413748627,110.409902091,105.437018062,4.9528840297,0.02
 10/13  05:00:00,122.270090987,28.7712533105,28.0110461239,13.3098901425,12.3672932834,24.9413748627,176.816750075,171.843866046,4.9528840297,0.02
 10/13  06:00:00,177.399373105,29.2271944268,28.2147774946,9.63401873463,24.7345865669,70.7195625826,143.87788489,133.952116831,9.90576805939,0.02
 10/13  07:00:00,196.941305882,29.5717512384,31.4243844093,5.67450348021,37.1018798503,92.3937384068,124.918514971,114.992746912,9.90576805939,0.02
 10/13  08:00:00,210.911155176,29.6776904903,35.9579226552,2.96154069071,37.1018798503,104.434947198,126.099918731,107.571438221,9.90576805939,8.62271245109
 10/13  09:00:00,229.951548644,29.8489286919,43.8848659643,1.8622026971,37.1018798503,116.476155989,111.935801308,102.010033248,9.90576805939,0.02
 10/13  10:00:00,240.029221582,30.2579788306,54.1022436469,1.31278993401,37.1018798503,116.476155989,106.582670477,96.6569024181,9.90576805939,0.02
 10/13  11:00:00,244.239905332,30.7302190535,58.4318117535,0.721473369279,37.1018798503,116.476155989,110.761420282,92.2242024079,9.90576805939,8.63144981446
 10/13  12:00:00,233.3217774,31.1164007487,59.5136739048,0.377082329887,37.1018798503,104.434947198,98.7546327097,88.8288646503,9.90576805939,0.02
 10/13  13:00:00,247.142448861,31.293430506,61.3460205647,0.146566020823,37.1018798503,116.476155989,105.892744563,87.3554346184,9.90576805939,8.63154188544
 10/13  14:00:00,247.631882514,31.3418932198,61.8855884357,0.0482354118496,37.1018798503,116.476155989,97.3866568501,87.4608887907,9.90576805939,0.02
 10/13  15:00:00,248.243511137,31.3991127828,62.4883669837,0.0,37.1018798503,116.476155989,105.786166769,87.2518872105,9.90576805939,8.62851149863
 10/13  16:00:00,248.802948395,31.4680870911,62.9794545478,0.0,37.1018798503,116.476155989,96.0333141914,86.107546132,9.90576805939,0.02
 10/13  17:00:00,245.177319456,31.212620368,59.6103989196,0.0,37.1018798503,116.476155989,97.29091425,87.3651461906,9.90576805939,0.02
 10/13  18:00:00,157.791638828,28.1898887953,44.7673789196,0.0,24.7345865669,47.5788473902,72.1059444002,67.1330603705,4.9528840297,0.02
 10/13  19:00:00,162.047053051,28.5126518291,46.3508583737,0.0,24.7345865669,47.5788473902,77.7437015207,72.770817491,4.9528840297,0.02
 10/13  20:00:00,136.041909277,27.7595380834,42.3557614605,0.0,12.3672932834,38.6892022431,91.4902525958,88.4985221779,2.97173041782,0.02
 10/13  21:00:00,92.8592502659,15.1493675473,23.7673737046,0.0,12.3672932834,27.0668015668,63.8165460316,52.2396996658,2.97173041782,8.60511594795
 10/13  22:00:00,84.162686386,20.3569945945,29.0315860697,0.0,4.12243109448,15.9888894789,79.70641616,76.7146857422,2.97173041782,0.02
 10/13  23:00:00,63.2261088615,12.351960109,16.3064918098,0.0,4.12243109448,15.9888894789,55.9133839298,52.9216535119,2.97173041782,0.02
 10/13  24:00:00,82.3147240458,20.3569945945,27.183623857,0.0,4.12243109448,15.9888894789,87.8303867844,84.8386563666,2.97173041782,0.02
 10/14  01:00:00,57.5522108214,10.5873943792,12.4487717213,0.0,4.12243109448,15.9888894789,47.1546515949,44.1629211771,2.97173041782,0.02
 10/14  02:00:00,79.0754171551,20.3569945945,23.9443169936,0.0,4.12243109448,15.9888894789,88.8013246978,85.80959428,2.97173041782,0.02
 10/14  03:00:00,56.2705959634,10.5873943792,11.1671569403,0.0,4.12243109448,15.9888894789,49.408203317,46.4164728992,2.97173041782,0.02
 10/14  04:00:00,88.9065095906,27.673467941,26.1896471975,0.0,4.12243109448,16.0517297156,117.241409048,114.24967863,2.97173041782,0.02
 10/14  05:00:00,88.115857927,27.5443627275,25.5281007684,0.0,4.12243109448,16.0517297156,116.580135322,113.588404905,2.97173041782,0.02
 10/14  06:00:00,112.782499019,29.0505902189,25.0974643573,0.036975174458,4.12243109448,39.6058045677,97.9671541739,94.9754237561,2.97173041782,0.02
 10/14  07:00:00,151.569549001,29.0882980579,27.8987914466,16.0877905928,12.3672932834,65.3531420225,154.401522532,149.428638502,4.9528840297,0.02
 10/14  08:00:00,154.0248725,29.0762130442,32.1102983953,11.4528338645,12.3672932834,68.2430321324,149.578545199,144.605661169,4.9528840297,0.02
 10/14  09:00:00,183.212421176,29.1159992271,38.5844472956,5.10957388041,16.4897243779,93.1370602926,137.86901938,129.924404933,7.92461444751,0.02
 10/14  10:00:00,189.182659493,29.1849011568,45.980837468,3.61440548651,16.4897243779,93.1370602926,131.414711803,123.470097355,7.92461444751,0.02
 10/14  11:00:00,194.862774233,29.3649612349,52.2424198071,2.85287681942,16.4897243779,93.1370602926,135.548883173,119.012254001,7.92461444751,8.61201472382
 10/14  12:00:00,188.184308207,29.5416140295,55.4396387886,1.9521933663,16.4897243779,83.9857416113,123.29892255,115.354308103,7.92461444751,0.02
 10/14  13:00:00,190.487757763,29.671872281,58.3536050181,1.21141899958,16.4897243779,83.9857416113,120.899804882,112.955190434,7.92461444751,0.02
 10/14  14:00:00,191.557991763,29.7691843917,59.7211163699,0.816873938957,16.4897243779,83.9857416113,118.995136979,111.050522532,7.92461444751,0.02
 10/14  15:00:00,167.578769358,29.0505902189,54.7342532203,0.0,12.3672932834,70.6512738906,60.1031619763,55.1302779466,4.9528840297,0.02
 10/14  16:00:00,167.209055047,29.0505902189,54.3645307394,0.0,12.3672932834,70.6512738906,59.3084794835,54.3355954538,4.9528840297,0.02
 10/14  17:00:00,153.206698039,29.0505902189,52.8856976038,0.0,12.3672932834,58.1284167478,64.4303909187,59.457506889,4.9528840297,0.02
 10/14  18:00:00,124.37854408,27.8671257614,44.3335156598,0.0,12.3672932834,24.9413748627,89.0474268052,84.0745427755,4.9528840297,0.02
 10/14  19:00:00,125.141705499,28.2974764732,44.666326345,0.0,12.3672932834,24.9413748627,101.593636382,91.6046159371,4.9528840297,5.03613641514
 10/14  20:00:00,97.2057004194,26.6836613038,35.4786438197,0.0,4.12243109448,16.0517297156,109.600952352,103.045275757,2.97173041782,3.58394617659
 10/14  21:00:00,63.1565857002,11.4480958028,17.19244455,0.0,4.12243109448,15.9888894789,46.8660875142,43.8743570964,2.97173041782,0.02
 10/14  22:00:00,74.3912647237,17.6456572986,21.623155359,0.0,4.12243109448,15.9888894789,78.7427930902,75.7510626723,2.97173041782,0.02
 10/14  23:00:00,73.8570482934,17.6456572986,21.0729494879,0.0,4.12243109448,15.9888894789,76.4628074479,73.47107703,2.97173041782,0.02
 10/14  24:00:00,63.6420999425,13.2342429739,15.4096451082,0.0,4.12243109448,15.9888894789,58.6975139183,55.7057835005,2.97173041782,0.02
 10/15  01:00:00,59.675823705,12.1044125912,14.9236054314,0.0,2.06121554724,15.9888894789,55.5119540615,52.5202236437,2.97173041782,0.02
 10/15  02:00:00,62.4109903659,14.5576672713,15.2823662219,0.0,2.06121554724,15.9888894789,68.9413136336,65.9495832158,2.97173041782,0.02
 10/15  03:00:00,69.8298655417,17.6456572986,17.9210856086,0.0,2.06121554724,15.9888894789,87.0342496809,84.042519263,2.97173041782,0.02
 10/15  04:00:00,66.9048916484,17.1937251455,15.4611271037,0.0,2.06121554724,15.9888894789,76.442606743,73.4508763252,2.97173041782,0.02
 10/15  05:00:00,78.111353675,22.9177730469,19.6044623846,0.0,2.06121554724,15.9888894789,103.624092392,100.632361974,2.97173041782,0.02
 10/15  06:00:00,66.452767154,17.6456572986,14.1575211335,0.0,2.06121554724,15.9888894789,84.3738702507,81.3821398329,2.97173041782,0.02
 10/15  07:00:00,62.0529142807,23.3481237588,17.468763282,0.00721520716336,2.06121554724,15.9888894789,105.724151911,102.732421493,2.97173041782,0.02
 10/15  08:00:00,82.3486355209,19.0227795765,15.1886224782,0.0,4.12243109448,41.7362269337,81.0358553763,76.0629713466,4.9528840297,0.02
 10/15  09:00:00,98.850727913,23.7784744706,22.9395019121,0.0,4.12243109448,41.7362269337,96.9283122635,91.9554282338,4.9528840297,0.02
 10/15  10:00:00,93.7694064875,19.367060146,21.0051827399,0.0,4.12243109448,41.7362269337,76.2639694515,71.2910854218,4.9528840297,0.02
 10/15  11:00:00,112.129951463,23.6709966981,28.6056687516,0.0,4.12243109448,41.7362269337,91.3734456722,86.4005616425,4.9528840297,0.02
 10/15  12:00:00,106.858642791,19.7984147417,29.7096855684,0.0,4.12243109448,41.7362269337,72.5074015215,67.5345174918,4.9528840297,0.02
 10/15  13:00:00,122.720427405,23.7902215908,34.9301617763,0.0,4.12243109448,41.7362269337,88.3605961597,83.38771213,4.9528840297,0.02
 10/15  14:00:00,114.747555878,19.8077425379,31.8418019332,0.0,4.12243109448,41.7362269337,71.0402737741,66.0673897444,4.9528840297,0.02
 10/15  15:00:00,130.178271935,23.7933650606,36.6575286456,0.0,4.12243109448,41.7362269337,87.1924216083,82.2195375786,4.9528840297,0.02
 10/15  16:00:00,98.4282939728,19.8000728105,31.5549693354,0.0,4.12243109448,24.8785346261,71.4730385834,66.5001545537,4.9528840297,0.02
 10/15  17:00:00,92.1020424876,22.013972067,30.9171059998,0.0,2.06121554724,15.9888894789,85.3202287499,82.3284983321,2.97173041782,0.02
 10/15  18:00:00,83.6256873743,15.8595101275,19.5986523376,0.0,2.06121554724,15.9888894789,68.7610433036,65.7693128858,2.97173041782,0.02
 10/15  19:00:00,79.3962057371,15.4399501363,16.2317871875,0.0,2.06121554724,15.9888894789,73.3970516763,70.4053212585,2.97173041782,0.02
 10/15  20:00:00,80.4815927335,17.6456572986,16.2634133168,0.0,2.06121554724,15.9888894789,84.5384950982,81.5467646804,2.97173041782,0.02
 10/15  21:00:00,91.0111873452,22.0570716232,19.3117601335,0.0,2.06121554724,15.9888894789,104.518398032,101.526667614,2.97173041782,0.02
 10/15  22:00:00,76.7884016103,17.6456572986,14.5399635337,0.0,2.06121554724,15.9888894789,84.9498527671,81.9581223493,2.97173041782,0.02
 10/15  23:00:00,85.9577342107,23.3481237588,17.1996435969,0.0556148733875,2.06121554724,15.9888894789,106.604599538,103.61286912,2.97173041782,0.02
 10/15  24:00:00,73.3849099115,17.6456572986,13.1263457917,0.0,2.06121554724,15.9888894789,96.1153153093,84.5417841849,2.97173041782,8.60180070661
 10/16  01:00:00,86.0438076568,23.3481237588,15.6829644415,0.26132655895,4.12243109448,15.9888894789,108.633463379,105.641732962,2.97173041782,0.02
 10/16  02:00:00,72.6461189352,17.9038677257,12.1149674956,0.0388386063717,4.12243109448,15.9888894789,87.0177889797,84.0260585619,2.97173041782,0.02
 10/16  03:00:00,80.8385506981,22.9177730469,15.3595426042,0.32368524852,4.12243109448,15.9888894789,108.708527352,105.716796934,2.97173041782,0.02
 10/16  04:00:00,106.43442871,28.3907191275,18.0090284884,0.600869526113,12.3672932834,24.9413748627,123.370790031,118.397906001,4.9528840297,0.02
 10/16  05:00:00,129.628418386,28.2188658181,20.6299066554,20.0684000363,12.3672932834,24.9413748627,191.549156079,186.576272049,4.9528840297,0.02
 10/16  06:00:00,183.013162671,29.1424987128,20.4807597029,15.7337674474,24.7345865669,70.7195625826,156.892693997,146.966925938,9.90576805939,0.02
 10/16  07:00:00,192.963333518,29.2300190152,21.0220896353,10.417542989,37.1018798503,92.3937384068,136.49017716,126.564409101,9.90576805939,0.02
 10/16  08:00:00,201.817355541,29.2819812366,23.0483488367,7.173051209,37.1018798503,104.434947198,128.123671709,118.197903649,9.90576805939,0.02
 10/16  09:00:00,214.560765258,29.425949822,25.8620049445,4.91717403146,37.1018798503,116.476155989,130.026625413,111.49660254,9.90576805939,8.62425481416
 10/16  10:00:00,217.307024087,29.7256349305,29.5870385432,3.63817540355,37.1018798503,116.476155989,115.742723664,105.816955604,9.90576805939,0.02
 10/16  11:00:00,220.379541637,30.0953316514,32.8123916918,2.6804944216,37.1018798503,116.476155989,111.010946428,101.085178368,9.90576805939,0.02
 10/16  12:00:00,212.937218834,30.467313468,35.974282204,1.59116775269,37.1018798503,104.434947198,115.246162341,96.7126812866,9.90576805939,8.62771299534
 10/16  13:00:00,224.251008165,30.7706305022,37.4956286561,1.0516344976,37.1018798503,116.476155989,103.553317255,93.6275491953,9.90576805939,0.02
 10/16  14:00:00,223.936634856,31.0204886678,37.8342771713,0.725643488031,37.1018798503,116.476155989,109.61754329,91.0814627696,9.90576805939,8.63031246059
 10/16  15:00:00,223.020440709,31.1217860691,37.0936643166,0.449003212734,37.1018798503,116.476155989,99.4754472159,89.5496791566,9.90576805939,0.02
 10/16  16:00:00,219.426423359,30.9562791542,33.7200772169,0.39458519255,37.1018798503,116.476155989,108.492692056,89.9621599318,9.90576805939,8.62476406456
 10/16  17:00:00,215.232842862,30.6574071144,29.7340644375,0.487068977563,37.1018798503,116.476155989,101.623212052,91.6974439929,9.90576805939,0.02
 10/16  18:00:00,138.52689726,28.0823011173,23.2610677097,0.0,24.7345865669,47.5788473902,75.523557332,70.5506733023,4.9528840297,0.02
 10/16  19:00:00,138.29087878,28.5126518291,22.5946946453,0.0,24.7345865669,47.5788473902,81.759582569,76.7866985393,4.9528840297,0.02
 10/16  20:00:00,115.347512445,27.3291873716,22.0917263709,0.0,12.3672932834,38.6892022431,96.273028376,93.2812979582,2.97173041782,0.02
 10/16  21:00:00,80.8564876172,14.5468765507,12.3484462346,0.0,12.3672932834,27.0668015668,60.0544532813,57.0627228635,2.97173041782,0.02
 10/16  22:00:00,71.1814513725,19.4102230285,16.783566889,0.0,4.12243109448,15.9888894789,86.072170207,83.0804397891,2.97173041782,0.02
 10/16  23:00:00,64.0472084083,16.1177205546,12.7511534204,0.0,4.12243109448,15.9888894789,69.3723157789,66.3805853611,2.97173041782,0.02
 10/16  24:00:00,74.9205761853,22.702597691,17.0383633584,0.0,4.12243109448,15.9888894789,97.6438217679,94.6520913501,2.97173041782,0.02
 10/17  01:00:00,66.5810838595,18.0760080104,12.9589961031,0.0063837345777,4.12243109448,15.9888894789,79.4394509302,76.4477205124,2.97173041782,0.02
 10/17  02:00:00,74.2899372481,23.3481237588,15.4507291691,0.142263058029,4.12243109448,15.9888894789,100.32447764,97.3327472219,2.97173041782,0.02
 10/17  03:00:00,66.3516775648,18.1620781528,12.4315047851,0.0766009249087,4.12243109448,15.9888894789,81.2856894121,78.2939589943,2.97173041782,0.02
 10/17  04:00:00,98.4833555344,28.046438558,17.883265637,0.25916524684,12.3672932834,24.9413748627,113.704763813,108.731879783,4.9528840297,0.02
 10/17  05:00:00,119.382946786,28.709476063,21.1339902429,16.6291886391,12.3672932834,24.9413748627,181.045043778,176.072159748,4.9528840297,0.02
 10/17  06:00:00,173.392640465,29.1794472239,21.9198924193,11.9699172847,24.7345865669,70.7195625826,155.686037485,137.178456056,9.90576805939,8.60181336912
 10/17  07:00:00,190.474296086,29.3981808342,22.8357561173,7.96968878166,37.1018798503,92.3937384068,127.845778533,117.920010473,9.90576805939,0.02
 10/17  08:00:00,202.135048882,29.4919414513,23.8766284327,6.45252333644,37.1018798503,104.434947198,121.717152936,111.791384877,9.90576805939,0.02
 10/17  09:00:00,215.120976754,29.5669949421,25.8804192111,5.31794625744,37.1018798503,116.476155989,118.193450323,108.267682263,9.90576805939,0.02
 10/17  10:00:00,216.785898592,29.6155099954,28.2094974089,4.60467184525,37.1018798503,116.476155989,124.44272001,105.906485298,9.90576805939,8.63046665267
 10/17  11:00:00,217.675937666,29.6588209636,29.7805484836,3.88015519707,37.1018798503,116.476155989,113.841489135,103.915721076,9.90576805939,0.02
 10/17  12:00:00,207.426064719,29.7334386401,32.2465085959,3.13144050114,37.1018798503,104.434947198,120.317789432,101.784442017,9.90576805939,8.62757935526
 10/17  13:00:00,231.758932422,30.1031314104,45.0895740568,2.20983558541,37.1018798503,116.476155989,105.509407555,95.583639496,9.90576805939,0.02
 10/17  14:00:00,243.55715958,30.5323894193,57.1681126989,1.50039951301,37.1018798503,116.476155989,109.044246122,90.5080809541,9.90576805939,8.63039710875
 10/17  15:00:00,251.272373897,30.7971118536,65.133971286,0.985314034589,37.1018798503,116.476155989,97.3213521975,87.3955841381,9.90576805939,0.02
 10/17  16:00:00,255.361378056,30.8374671022,69.5628356796,0.605616643209,37.1018798503,116.476155989,96.4405758187,86.5148077593,9.90576805939,0.02
 10/17  17:00:00,251.22396936,30.6769100536,65.7347290615,0.457983841272,37.1018798503,116.476155989,106.173630022,87.6511696668,9.90576805939,8.61669229575
 10/17  18:00:00,165.262274579,28.1898887953,49.8888544235,0.0,24.7345865669,47.5788473902,72.4881661987,67.515282169,4.9528840297,0.02
 10/17  19:00:00,162.629333303,28.5126518291,46.933152628,0.0,24.7345865669,47.5788473902,78.4150689657,73.442184936,4.9528840297,0.02
 10/17  20:00:00,132.982176334,27.7595380834,39.2960452039,0.0,12.3672932834,38.6892022431,92.3676725677,89.3759421499,2.97173041782,0.02
 10/17  21:00:00,89.0163929859,14.8911571202,19.801789791,0.0,12.3672932834,27.0668015668,60.5468497169,57.555119299,2.97173041782,0.02
 10/17  22:00:00,82.3075543055,19.8405737403,24.1398635762,0.0,4.12243109448,15.9888894789,83.0902058647,80.0984754469,2.97173041782,0.02
 10/17  23:00:00,65.0735055378,12.351960109,13.8431378169,0.0,4.12243109448,15.9888894789,56.6800824845,53.6883520667,2.97173041782,0.02
 10/17  24:00:00,81.2855131955,20.5291348792,20.4054679485,0.0,4.12243109448,15.9888894789,90.3757490632,87.3840186454,2.97173041782,0.02
 10/18  01:00:00,60.6158520909,11.4696772441,10.9788429007,0.0,4.12243109448,15.9888894789,52.4129252081,49.4211947903,2.97173041782,0.02
 10/18  02:00:00,75.7453589345,19.6755420618,17.4896628191,0.0,4.12243109448,15.9888894789,86.7723786825,83.7806482647,2.97173041782,0.02
 10/18  03:00:00,70.7334936421,18.5063587223,15.1454624878,0.00977110630345,4.12243109448,15.9888894789,79.9761858213,76.9844554034,2.97173041782,0.02
 10/18  04:00:00,102.121886765,27.9029883207,21.279863537,0.0252064798332,12.3672932834,24.9413748627,110.080636241,105.107752212,4.9528840297,0.02
 10/18  05:00:00,118.143737108,28.7753928439,24.0807203252,12.2581644579,12.3672932834,24.9413748627,177.000423692,172.027539662,4.9528840297,0.02
 10/18  06:00:00,172.127059724,29.2330640248,23.6756912854,8.89118435466,24.7345865669,70.7195625826,144.10486881,134.179100751,9.90576805939,0.02
 10/18  07:00:00,191.161607458,29.5667472378,23.2627056978,5.71230691781,37.1018798503,92.3937384068,125.500293588,115.574525529,9.90576805939,0.02
 10/18  08:00:00,201.363309881,29.6770924066,26.155687643,3.21655821914,37.1018798503,104.434947198,126.866463296,108.337639274,9.90576805939,8.62305596311
 10/18  09:00:00,218.027382003,29.8658422626,32.0298820808,1.77606504394,37.1018798503,116.476155989,112.671931278,102.746163218,9.90576805939,0.02
 10/18  10:00:00,223.200224568,30.2480692202,37.4988698715,1.09702678494,37.1018798503,116.476155989,116.154570348,97.6183256066,9.90576805939,8.63047668222
 10/18  11:00:00,228.0051106,30.6649072395,42.2071072074,0.776703876428,37.1018798503,116.476155989,103.208386634,93.2826185745,9.90576805939,0.02
 10/18  12:00:00,227.316152625,31.1064528852,52.8370450023,0.513120591364,37.1018798503,104.434947198,99.2409036231,89.3151355637,9.90576805939,0.02
 10/18  13:00:00,242.745653401,31.4996161088,56.6386079653,0.251028265862,37.1018798503,116.476155989,104.534207336,85.9963003904,9.90576805939,8.63213888601
 10/18  14:00:00,243.236212301,31.8749084016,56.9151773208,0.089889939824,37.1018798503,116.476155989,93.7528230993,83.8270550399,9.90576805939,0.02
 10/18  15:00:00,245.584799322,32.1831628839,59.0341617564,0.0114572320307,37.1018798503,116.476155989,100.696922017,82.1621454465,9.90576805939,8.62900851087
 10/18  16:00:00,246.005944819,32.0934003412,59.5571068328,0.0,37.1018798503,116.476155989,92.4902058798,82.5644378204,9.90576805939,0.02
 10/18  17:00:00,243.18516887,31.7428366948,57.0879901744,0.0,37.1018798503,116.476155989,94.5315330015,84.6057649421,9.90576805939,0.02
 10/18  18:00:00,158.825795498,28.2759589376,43.3662811889,0.0,24.7345865669,47.5788473902,79.2306083242,65.669563347,4.9528840297,8.60816094751
 10/18  19:00:00,154.629694422,28.1898887953,39.2562671274,0.0,24.7345865669,47.5788473902,76.6759534794,71.7030694497,4.9528840297,0.02
 10/18  20:00:00,127.996474991,27.7595380834,34.3103447115,0.0,12.3672932834,38.6892022431,90.8261966471,87.8344662293,2.97173041782,0.02
 10/18  21:00:00,90.78029563,15.4075779744,20.6725030244,0.0,12.3672932834,27.0668015668,58.2243665155,55.2326360977,2.97173041782,0.02
 10/18  22:00:00,82.4195986247,20.701275164,25.9335821223,0.0,4.12243109448,15.9888894789,82.1702070615,79.1784766437,2.97173041782,0.02
 10/18  23:00:00,63.3730501258,12.351960109,14.5969939055,0.0,4.12243109448,15.9888894789,56.3724728578,53.3807424399,2.97173041782,0.02
 10/18  24:00:00,81.3543821008,19.6253983844,23.5033301625,0.0,4.12243109448,15.9888894789,90.1571854324,87.1654550146,2.97173041782,0.02
 10/19  01:00:00,62.9461697894,12.3303786678,15.2765788841,0.0,4.12243109448,15.9888894789,51.260720138,48.2689897202,2.97173041782,0.02
 10/19  02:00:00,75.4519772107,18.7431155194,21.0097009304,0.0,4.12243109448,15.9888894789,80.9808181727,77.9890877549,2.97173041782,0.02
