Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 11/01  16:00:00,251.253878209,30.7148013003,66.1312732678,0.052270510277,37.1018798503,116.476155989,100.267186175,90.3414181159,9.90576805939,0.02
 11/01  17:00:00,254.542067704,30.6436756921,64.7687164198,0.0769724894342,37.1018798503,116.476155989,109.153505138,90.6302397712,9.90576805939,8.61749730744
 11/01  18:00:00,160.229193617,27.9962309749,45.0494157971,0.0,24.7345865669,47.5788473902,74.1956500946,69.2227660649,4.9528840297,0.02
 11/01  19:00:00,148.275070965,28.4050641512,32.6864576684,0.0,24.7345865669,47.5788473902,80.8475032549,75.8746192252,4.9528840297,0.02
 11/01  20:00:00,121.263435197,27.3291873716,24.3371868055,0.0,12.3672932834,38.6892022431,95.1857165827,92.1939861648,2.97173041782,0.02
 11/01  21:00:00,89.4423057117,14.5468765507,13.2170196332,0.0,12.3672932834,27.0668015668,58.9054786638,55.9137482459,2.97173041782,0.02
 11/01  22:00:00,83.667790867,20.1274742149,16.8907792034,0.0,4.12243109448,15.9888894789,84.2255213706,81.2337909528,2.97173041782,0.02
 11/01  23:00:00,68.1258237669,12.7823108209,10.5653619025,0.0,4.12243109448,15.9888894789,57.3870627303,54.3953323125,2.97173041782,0.02
 11/01  24:00:00,88.6055576919,20.4430647369,15.5363210724,0.0,4.12243109448,15.9888894789,89.0981822013,86.1064517835,2.97173041782,0.02
 11/02  01:00:00,82.5640093901,17.6456572986,12.7847709515,0.0,4.12243109448,15.9888894789,78.222566057,75.2308356392,2.97173041782,0.02
 11/02  02:00:00,94.736564043,23.1329484028,14.9029843096,0.014528874275,4.12243109448,15.9888894789,97.8781554767,94.8864250589,2.97173041782,0.02
 11/02  03:00:00,83.1179562396,18.9367094341,11.6817297598,0.219671523652,4.12243109448,15.9888894789,79.5941424779,76.6024120601,2.97173041782,0.02
 11/02  04:00:00,120.84448918,27.6160878461,16.3706186548,0.12941575756,12.3672932834,24.9413748627,111.516132948,106.543248918,4.9528840297,0.02
 11/02  05:00:00,139.163199606,28.7342459048,19.3015924616,15.8271966162,12.3672932834,24.9413748627,178.293689176,173.320805147,4.9528840297,0.02
 11/02  06:00:00,194.862574039,29.2127115297,20.1102106859,11.7096829818,24.7345865669,70.7195625826,144.75190547,134.82613741,9.90576805939,0.02
 11/02  07:00:00,214.767236974,29.5141176354,19.9681324299,7.36972933692,37.1018798503,92.3937384068,134.450325046,115.936475878,9.90576805939,8.60808110803
 11/02  08:00:00,215.957657555,29.6129070116,20.1203592328,4.70979231004,37.1018798503,104.434947198,119.215223983,109.289455924,9.90576805939,0.02
 11/02  09:00:00,224.91999094,29.7253121107,20.3405509813,3.15690248801,37.1018798503,116.476155989,114.338955124,104.413187065,9.90576805939,0.02
 11/02  10:00:00,225.993947947,29.8950784169,20.3901704976,2.69544398165,37.1018798503,116.476155989,118.673394561,100.135406111,9.90576805939,8.63222039067
 11/02  11:00:00,226.571827735,30.1049909749,21.0393255895,2.28658773742,37.1018798503,116.476155989,107.103547335,97.1777792752,9.90576805939,0.02
 11/02  12:00:00,216.342458186,30.2788960802,21.4166439058,1.85671921025,37.1018798503,104.434947198,113.18338895,94.6485611903,9.90576805939,8.62905970005
 11/02  13:00:00,228.738883218,30.180425184,20.8824718495,1.78860848625,37.1018798503,116.476155989,104.461885779,94.53611772,9.90576805939,0.02
 11/02  14:00:00,230.888504783,30.1197116955,20.5082307643,1.78082929261,37.1018798503,116.476155989,112.801864577,94.2640001363,9.90576805939,8.63209638111
 11/02  15:00:00,232.965189139,30.0032923862,20.6172826186,1.93061508104,37.1018798503,116.476155989,104.517115251,94.5913471912,9.90576805939,0.02
 11/02  16:00:00,234.011683732,30.009462161,20.5855444858,1.86750984008,37.1018798503,116.476155989,103.516641487,93.5908734278,9.90576805939,0.02
 11/02  17:00:00,240.657133589,29.9112859356,19.4435006909,2.29104042696,37.1018798503,116.476155989,112.779556236,94.2563194429,9.90576805939,8.61746873353
 11/02  18:00:00,164.267987744,27.7595380834,15.603587766,0.0,24.7345865669,47.5788473902,78.3879022732,73.4150182435,4.9528840297,0.02
 11/02  19:00:00,164.37750439,28.1898887953,14.6807081457,0.0,24.7345865669,47.5788473902,84.1873246844,79.2144406547,4.9528840297,0.02
 11/02  20:00:00,142.022647751,26.8988366597,13.6066092054,0.0,12.3672932834,38.6892022431,97.6690848892,94.6773544714,2.97173041782,0.02
 11/02  21:00:00,114.663616846,21.5835580289,10.9728635154,0.0771438276435,12.3672932834,27.0668015668,83.0611556132,80.0694251954,2.97173041782,0.02
 11/02  22:00:00,85.6245676835,17.6456572986,9.25430053564,0.0,4.12243109448,15.9888894789,75.5578393079,72.56610889,2.97173041782,0.02
 11/02  23:00:00,101.510151461,23.3481237588,11.5778199661,0.567696513395,4.12243109448,15.9888894789,96.1735348217,93.1818044039,2.97173041782,0.02
 11/02  24:00:00,87.2659822705,17.9038677257,9.17540724575,0.122606433223,4.12243109448,15.9888894789,79.0691071052,76.0773766874,2.97173041782,0.02
 11/03  01:00:00,101.618855546,22.9177730469,11.0694295568,0.925677324989,4.12243109448,15.9888894789,99.4401904579,96.4484600401,2.97173041782,0.02
 11/03  02:00:00,89.893891276,18.8506392918,8.45032520963,1.85603516973,4.12243109448,15.9888894789,81.135247577,78.1435171591,2.97173041782,0.02
 11/03  03:00:00,105.282347959,23.864544613,10.1564941092,3.9197846061,4.12243109448,15.9888894789,101.485482533,98.4937521154,2.97173041782,0.02
 11/03  04:00:00,130.852922806,28.1898887953,10.5804732358,3.39890612327,12.3672932834,24.9413748627,114.860193284,109.887309254,4.9528840297,0.02
 11/03  05:00:00,152.594154237,28.2430728153,13.0540330291,23.9497666116,12.3672932834,24.9413748627,182.891872338,177.918988308,4.9528840297,0.02
 11/03  06:00:00,208.839860559,29.1725900277,12.9079920302,23.4483307397,24.7345865669,70.7195625826,171.882747421,153.376751969,9.90576805939,8.60022739316
 11/03  07:00:00,224.269009199,29.3049911322,12.9167117359,16.9306559013,37.1018798503,92.3937384068,142.923513562,132.997745502,9.90576805939,0.02
 11/03  08:00:00,226.804358876,29.3841424621,13.5036819492,13.6229187525,37.1018798503,104.434947198,132.587448457,122.661680397,9.90576805939,0.02
 11/03  09:00:00,235.942747968,29.4633596329,14.8929907891,10.2111146467,37.1018798503,116.476155989,121.077665963,111.151897903,9.90576805939,0.02
 11/03  10:00:00,235.046874866,29.5487713064,16.2874450623,8.32361062428,37.1018798503,116.476155989,121.978197267,103.440116465,9.90576805939,8.63231274238
 11/03  11:00:00,237.239177765,29.6727856949,17.8913309987,7.36996877547,37.1018798503,116.476155989,109.134401894,99.2086338345,9.90576805939,0.02
 11/03  12:00:00,230.266672317,29.9214884737,19.7471737721,6.09115024136,37.1018798503,104.434947198,113.795633222,95.2618159571,9.90576805939,8.62804920576
 11/03  13:00:00,243.645366176,30.1615658021,21.0387839082,4.91890248523,37.1018798503,116.476155989,102.11902227,92.1932542105,9.90576805939,0.02
 11/03  14:00:00,244.178097218,30.2855503044,21.4212268439,3.81346555309,37.1018798503,116.476155989,108.928018384,90.3915280872,9.90576805939,8.63072223705
 11/03  15:00:00,242.859960828,30.3023297848,21.8967716407,3.05185448919,37.1018798503,116.476155989,99.4123959052,89.4866278458,9.90576805939,0.02
 11/03  16:00:00,241.013649136,30.1859285289,21.7608463589,2.7050861041,37.1018798503,116.476155989,108.411482588,89.8793830496,9.90576805939,8.62633147908
 11/03  17:00:00,247.512825183,29.9779335423,20.8916036199,2.7127213711,37.1018798503,116.476155989,101.68229864,91.7565305809,9.90576805939,0.02
 11/03  18:00:00,166.668463827,27.7595380834,16.952445703,0.0,24.7345865669,47.5788473902,76.8754237435,71.9025397138,4.9528840297,0.02
 11/03  19:00:00,164.811496768,28.1898887953,15.0789913939,0.0,24.7345865669,47.5788473902,83.2280020399,78.2551180102,4.9528840297,0.02
 11/03  20:00:00,141.882154344,26.8988366597,14.7687638879,0.0,12.3672932834,38.6892022431,97.0782304159,94.086499998,2.97173041782,0.02
 11/03  21:00:00,114.83927038,21.4114177442,12.0480486575,0.066025318186,12.3672932834,27.0668015668,82.5287242516,79.5369938338,2.97173041782,0.02
 11/03  22:00:00,87.0204532207,17.6456572986,9.94549801503,0.0,4.12243109448,15.9888894789,75.1994095788,72.2076791609,2.97173041782,0.02
 11/03  23:00:00,101.417607681,23.3481237588,11.9276183361,0.483939398661,4.12243109448,15.9888894789,95.8791679454,92.8874375276,2.97173041782,0.02
 11/03  24:00:00,85.408959606,17.9038677257,8.80521776411,0.122317398779,4.12243109448,15.9888894789,79.1485945492,76.1568641313,2.97173041782,0.02
 11/04  01:00:00,99.5380990765,22.9177730469,10.6965529041,0.974557475851,4.12243109448,15.9888894789,99.6236498405,96.6319194227,2.97173041782,0.02
 11/04  02:00:00,89.4523099803,19.367060146,8.41969000693,3.2511545432,4.12243109448,15.9888894789,81.184357137,78.1926267192,2.97173041782,0.02
 11/04  03:00:00,105.701500225,24.2088251825,10.6162938837,5.86691350254,4.12243109448,15.9888894789,110.358228325,98.7846729339,2.97173041782,8.60182497346
 11/04  04:00:00,116.162855605,28.1898887953,12.1300406008,5.73485513353,4.12243109448,16.0517297156,120.994311984,118.002581567,2.97173041782,0.02
 11/04  05:00:00,119.493312829,28.6202395071,12.0816439873,8.50111346336,4.12243109448,16.0517297156,122.34735554,119.355625122,2.97173041782,0.02
 11/04  06:00:00,147.305187629,29.0505902189,11.4976385451,11.9342927558,4.12243109448,39.6058045677,117.716605844,114.724875426,2.97173041782,0.02
 11/04  07:00:00,210.54199935,29.0599939034,15.1524202036,44.4482663005,12.3672932834,65.3531420225,171.511493187,166.538609158,4.9528840297,0.02
 11/04  08:00:00,195.498539353,29.0590308602,16.9301780514,34.1524402183,12.3672932834,68.2430321324,159.971261335,154.998377305,4.9528840297,0.02
 11/04  09:00:00,213.554877959,29.086032549,19.1874565374,23.7308683088,16.4897243779,93.1370602926,142.882523539,134.937909091,7.92461444751,0.02
 11/04  10:00:00,210.736205735,29.0878171743,21.9744389494,19.1620628367,16.4897243779,93.1370602926,136.136984618,128.192370171,7.92461444751,0.02
 11/04  11:00:00,209.015477564,29.1073523224,25.4562214288,15.4733241418,16.4897243779,93.1370602926,131.530352406,123.585737959,7.92461444751,0.02
 11/04  12:00:00,199.183271085,29.1603131829,29.1702705499,12.8177900772,16.4897243779,83.9857416113,136.38687428,119.851413607,7.92461444751,8.61084622521
 11/04  13:00:00,201.678573038,29.2649187324,35.081797842,10.6894273918,16.4897243779,83.9857416113,125.091149236,117.146534788,7.92461444751,0.02
 11/04  14:00:00,205.505173599,29.3107683465,40.5241135422,8.80031458728,16.4897243779,83.9857416113,122.993564897,115.048950449,7.92461444751,0.02
 11/04  15:00:00,178.426701669,29.0505902189,38.4785142521,0.0,12.3672932834,70.6512738906,64.4677251136,59.4948410839,4.9528840297,0.02
 11/04  16:00:00,175.666285678,29.0505902189,36.2778652167,0.0,12.3672932834,70.6512738906,64.2524173796,59.2795333499,4.9528840297,0.02
 11/04  17:00:00,165.675660462,29.0505902189,33.0626136794,0.0,12.3672932834,58.1284167478,70.071768761,65.0988847313,4.9528840297,0.02
 11/04  18:00:00,129.918752119,26.4684859479,26.5274500951,0.0,12.3672932834,24.9413748627,93.561353276,88.5884692463,4.9528840297,0.02
 11/04  19:00:00,126.992399057,26.4684859479,25.1117290532,0.0,12.3672932834,24.9413748627,100.665856705,95.6929726751,4.9528840297,0.02
 11/04  20:00:00,105.755531485,26.4684859479,23.7826539705,0.0,4.12243109448,16.0517297156,110.028391934,107.036661516,2.97173041782,0.02
 11/04  21:00:00,66.9810410626,11.7637715324,11.309273858,0.0,4.12243109448,15.9888894789,57.591628332,54.5998979142,2.97173041782,0.02
 11/04  22:00:00,93.9529312965,22.0570716232,19.5039142206,0.0,4.12243109448,15.9888894789,101.668836313,98.6771058953,2.97173041782,0.02
 11/04  23:00:00,80.0638967507,17.9899378681,15.0918618749,0.00570729149682,4.12243109448,15.9888894789,81.1359547013,78.1442242835,2.97173041782,0.02
 11/04  24:00:00,92.7937440533,22.9177730469,18.9777068309,0.0961371090882,4.12243109448,15.9888894789,110.503699642,98.9316129945,2.97173041782,8.60035622978
 11/05  01:00:00,77.2667568347,17.6456572986,14.6134522884,0.0,2.06121554724,15.9888894789,83.3493739118,80.357643494,2.97173041782,0.02
 11/05  02:00:00,88.1213165848,23.3481237588,17.3977536494,0.456368375439,2.06121554724,15.9888894789,105.159523831,102.167793414,2.97173041782,0.02
 11/05  03:00:00,74.6536074244,17.6456572986,13.1000717018,0.0,2.06121554724,15.9888894789,85.2076562742,82.2159258564,2.97173041782,0.02
 11/05  04:00:00,87.4480299227,23.3481237588,16.1386456338,0.879533290482,2.06121554724,15.9888894789,107.023173791,104.031443373,2.97173041782,0.02
 11/05  05:00:00,74.6435189314,17.6456572986,12.8149434131,0.0,2.06121554724,15.9888894789,86.41422296,83.4224925422,2.97173041782,0.02
 11/05  06:00:00,87.9308545407,23.1329484028,16.145117808,1.26873847503,2.06121554724,15.9888894789,108.424430366,105.432699948,2.97173041782,0.02
 11/05  07:00:00,70.6920998857,18.5063587223,12.7931180273,1.29240743271,2.06121554724,15.9888894789,87.4288534528,84.437123035,2.97173041782,0.02
 11/05  08:00:00,105.1298207,23.4915739961,16.9744152362,1.26808248577,4.12243109448,41.7362269337,103.522121654,98.5492376241,4.9528840297,0.02
 11/05  09:00:00,86.1824483041,19.0801596714,15.3898022911,0.871671355554,4.12243109448,41.7362269337,82.1710673522,77.1981833225,4.9528840297,0.02
 11/05  10:00:00,97.8689255602,23.864544613,25.215198803,0.935888702163,4.12243109448,41.7362269337,98.9144874669,93.9416034373,4.9528840297,0.02
 11/05  11:00:00,87.7231456834,18.5924288646,21.8614774553,0.291046691451,4.12243109448,41.7362269337,78.260646836,73.2877628063,4.9528840297,0.02
 11/05  12:00:00,101.735287409,23.864544613,29.6865222825,0.396174060003,4.12243109448,41.7362269337,96.4208367254,91.4479526957,4.9528840297,0.02
 11/05  13:00:00,91.7584012415,19.367060146,25.084051819,0.209435300873,4.12243109448,41.7362269337,77.4960824629,72.5231984332,4.9528840297,0.02
 11/05  14:00:00,103.040903975,23.3481237588,31.4604476694,0.0975793993282,4.12243109448,41.7362269337,94.7112397297,89.7383557,4.9528840297,0.02
 11/05  15:00:00,95.3669284747,19.259472468,28.6061623866,0.104066499513,4.12243109448,41.7362269337,76.7638155021,71.7909314725,4.9528840297,0.02
 11/05  16:00:00,92.7190800678,23.7784744706,34.6518345332,0.107914325528,4.12243109448,24.8785346261,96.0963138654,91.1234298357,4.9528840297,0.02
 11/05  17:00:00,63.9393909847,14.5468765507,17.9474581614,0.0738156781097,2.06121554724,15.9888894789,67.1705468641,64.1788164463,2.97173041782,0.02
 11/05  18:00:00,75.7112251683,17.9684203325,17.7605465558,0.0360197470676,2.06121554724,15.9888894789,83.8751042267,80.8833738089,2.97173041782,0.02
 11/05  19:00:00,87.3984367361,22.9177730469,20.7812580503,0.252731752401,2.06121554724,15.9888894789,106.633686309,103.641955891,2.97173041782,0.02
 11/05  20:00:00,78.2050342404,18.9367094341,16.3500924888,0.755122712466,2.06121554724,15.9888894789,86.1825596219,83.1908292041,2.97173041782,0.02
 11/05  21:00:00,86.0493529168,22.0570716232,18.5381812728,0.0,2.06121554724,15.9888894789,108.932439228,105.94070881,2.97173041782,0.02
 11/05  22:00:00,78.5985818858,18.7645691494,14.3885848319,1.0526650904,2.06121554724,15.9888894789,88.738097135,85.7463667172,2.97173041782,0.02
 11/05  23:00:00,88.7294025295,23.2046735215,16.6884693428,1.62600232237,2.06121554724,15.9888894789,111.124654012,108.132923595,2.97173041782,0.02
 11/05  24:00:00,75.5171170929,17.6456572986,12.6148557953,0.0,2.06121554724,15.9888894789,90.0116833678,87.01995295,2.97173041782,0.02
 11/06  01:00:00,89.3420521448,23.3481237588,15.1105925861,2.58329031532,4.12243109448,15.9888894789,110.175969977,107.18423956,2.97173041782,0.02
 11/06  02:00:00,79.9115765854,18.7215340782,12.2699763032,2.58686284763,4.12243109448,15.9888894789,88.8510327081,85.8593022903,2.97173041782,0.02
 11/06  03:00:00,90.3781330408,23.2620536164,14.7619749483,3.69544966338,4.12243109448,15.9888894789,111.237724305,108.245993887,2.97173041782,0.02
 11/06  04:00:00,89.519044982,19.6252705731,11.2219607403,7.35371539475,4.12243109448,15.9888894789,97.3135845508,85.7400158208,2.97173041782,8.60183831224
 11/06  05:00:00,129.967346077,28.1898887953,16.0354935515,5.13622342112,12.3672932834,24.9413748627,125.209838258,120.236954229,4.9528840297,0.02
 11/06  06:00:00,160.450079013,28.2147066438,18.2459181455,30.8767764495,12.3672932834,24.9413748627,193.227707309,188.254823279,4.9528840297,0.02
 11/06  07:00:00,208.063553384,29.1204652922,17.7158177815,28.7239539705,24.7345865669,70.7195625826,158.560075711,148.634307651,9.90576805939,0.02
 11/06  08:00:00,222.41620995,29.1643995192,19.3513438672,17.2701231261,37.1018798503,92.3937384068,136.096807933,126.171039873,9.90576805939,0.02
 11/06  09:00:00,231.380394971,29.2267497512,21.5044853905,12.1206397516,37.1018798503,104.434947198,126.730052825,116.804284766,9.90576805939,0.02
 11/06  10:00:00,244.173205215,29.3055088129,23.3963388262,9.54623624942,37.1018798503,116.476155989,120.919562283,110.386927686,9.90576805939,0.626866537805
 11/06  11:00:00,246.061642211,29.4720763915,25.0297384339,8.00712136447,37.1018798503,116.476155989,122.859722268,104.928943116,9.90576805939,8.02501109262
 11/06  12:00:00,248.008691329,29.7152136169,25.5362810029,6.40451337253,37.1018798503,116.476155989,110.045668966,100.119900906,9.90576805939,0.02
 11/06  13:00:00,238.58211897,29.9439322705,28.4553115507,4.8834671676,37.1018798503,104.434947198,115.209332562,96.6737550114,9.90576805939,8.62980949092
 11/06  14:00:00,250.418560454,30.130843668,30.8240704123,3.59902376474,37.1018798503,116.476155989,103.749508245,93.8237401854,9.90576805939,0.02
 11/06  15:00:00,241.899257921,30.1382895942,27.2419536117,2.83637510044,37.1018798503,116.476155989,111.457119642,92.9187441207,9.90576805939,8.63260746194
 11/06  16:00:00,235.626589749,30.0351457974,24.6848590829,2.3557976064,37.1018798503,116.476155989,103.356683701,93.430915642,9.90576805939,0.02
 11/06  17:00:00,238.626440523,29.8246488061,23.1018231113,2.28681105385,37.1018798503,116.476155989,114.019483833,95.4871215619,9.90576805939,8.62659421194
 11/06  18:00:00,242.808218104,29.7014233497,22.316140337,2.45715699929,37.1018798503,116.476155989,106.856250037,96.9304819777,9.90576805939,0.02
 11/06  19:00:00,156.431680826,27.6160878461,19.3174873415,0.0,24.7345865669,47.5788473902,79.3742894194,74.4014053897,4.9528840297,0.02
 11/06  20:00:00,156.492222673,28.2616139139,18.3904635211,0.0,24.7345865669,47.5788473902,84.8470487986,79.8741647689,4.9528840297,0.02
 11/06  21:00:00,132.279784183,26.8988366597,17.240723689,0.0,12.3672932834,38.6892022431,99.0162824227,96.0245520049,2.97173041782,0.02
 11/06  22:00:00,103.755964912,20.4143746894,13.1183726358,0.0,12.3672932834,27.0668015668,80.4227179393,77.4309875215,2.97173041782,0.02
 11/06  23:00:00,76.3442071944,17.6456572986,11.3273493337,0.0,4.12243109448,15.9888894789,76.2199710705,73.2282406527,2.97173041782,0.02
 11/06  24:00:00,88.3546121897,23.2620536164,13.9891415369,0.256391292791,4.12243109448,15.9888894789,97.9195858626,94.9278554448,2.97173041782,0.02
 11/07  01:00:00,76.9366078766,18.2911833664,10.3767204836,0.253847627389,4.12243109448,15.9888894789,88.6782885482,77.1058834477,2.97173041782,8.60067468271
 11/07  02:00:00,86.6445691926,22.4874223351,12.2624498752,0.294871429595,4.12243109448,15.9888894789,100.371938348,97.3802079306,2.97173041782,0.02
 11/07  03:00:00,77.0919767389,18.9367094341,9.39062215875,1.51035630249,4.12243109448,15.9888894789,81.6681027075,78.6763722896,2.97173041782,0.02
 11/07  04:00:00,87.6215377407,22.9177730469,11.9088494853,1.58240812414,4.12243109448,15.9888894789,102.267483361,99.2757529429,2.97173041782,0.02
 11/07  05:00:00,114.596026877,27.9029883207,14.1072360753,2.05346249157,12.3672932834,24.9413748627,116.046798221,111.073914192,4.9528840297,0.02
 11/07  06:00:00,145.582058401,28.6817672191,16.8584266226,29.4610006756,12.3672932834,24.9413748627,184.138457471,179.165573442,4.9528840297,0.02
 11/07  07:00:00,187.828190658,29.1510017552,16.7623852126,21.6584956099,24.7345865669,70.7195625826,151.954337842,142.028569782,9.90576805939,0.02
 11/07  08:00:00,206.679093393,29.2800199844,18.4083790936,12.9728826409,37.1018798503,92.3937384068,128.985605188,119.059837129,9.90576805939,0.02
 11/07  09:00:00,216.31200839,29.3853625458,20.8064697577,9.15295768979,37.1018798503,104.434947198,120.260934566,110.335166507,9.90576805939,0.02
 11/07  10:00:00,223.277236842,29.5185700094,23.1601583797,7.52962331869,37.1018798503,116.476155989,123.392328794,104.858564496,9.90576805939,8.62799623847
 11/07  11:00:00,219.482529,29.7591941776,25.0297084902,6.25894019512,37.1018798503,116.476155989,110.523315356,100.597547297,9.90576805939,0.02
 11/07  12:00:00,220.659037055,30.0850547737,26.9582008069,4.74064426851,37.1018798503,116.476155989,114.98601121,96.4459635393,9.90576805939,8.63427961167
 11/07  13:00:00,210.079270828,30.3083378062,28.3616846959,3.54828678734,37.1018798503,104.434947198,103.700872009,93.7751039497,9.90576805939,0.02
 11/07  14:00:00,219.701730378,30.4485856344,28.3541148396,2.57306190736,37.1018798503,116.476155989,110.431574577,91.8915164888,9.90576805939,8.63429002858
 11/07  15:00:00,220.076440077,30.4411766888,27.8828764572,1.9288263162,37.1018798503,116.476155989,100.783936362,90.8581683027,9.90576805939,0.02
 11/07  16:00:00,216.195012239,30.3260088578,26.3303235842,1.7479433285,37.1018798503,116.476155989,101.253674977,91.3279069172,9.90576805939,0.02
 11/07  17:00:00,219.547282289,30.0963711331,24.8384728538,1.71939888388,37.1018798503,116.476155989,112.037904382,93.5057935917,9.90576805939,8.6263427313
 11/07  18:00:00,226.614405483,29.9596436325,23.6781364282,1.81182701512,37.1018798503,116.476155989,104.603926958,94.6781588984,9.90576805939,0.02
 11/07  19:00:00,138.633455651,27.7595380834,19.7096860365,0.0,24.7345865669,47.5788473902,78.2588933461,73.2860093164,4.9528840297,0.02
 11/07  20:00:00,137.177456115,28.1898887953,18.9602890946,0.0,24.7345865669,47.5788473902,84.2218449602,79.2489609305,4.9528840297,0.02
 11/07  21:00:00,113.172730891,26.8988366597,18.5185393955,0.0,12.3672932834,38.6892022431,98.1838944984,95.1921640806,2.97173041782,0.02
 11/07  22:00:00,89.1029358111,16.9139332772,12.3675063146,0.0,12.3672932834,27.0668015668,77.172181565,65.5967089646,2.97173041782,8.60374218258
 11/07  23:00:00,88.8303997274,22.0570716232,16.1437567285,0.0,4.12243109448,15.9888894789,92.8009532723,89.8092228545,2.97173041782,0.02
 11/07  24:00:00,82.4091407218,18.9367094341,12.7440569247,0.106518680812,4.12243109448,15.9888894789,76.6340281309,73.6422977131,2.97173041782,0.02
 11/08  01:00:00,93.9789510188,22.702597691,15.3930718559,0.103962955588,4.12243109448,15.9888894789,97.099422445,94.1076920272,2.97173041782,0.02
 11/08  02:00:00,83.4380693708,18.0760080104,12.4658977882,0.124243367578,4.12243109448,15.9888894789,78.8671302506,75.8753998327,2.97173041782,0.02
 11/08  03:00:00,96.6356224311,23.3481237588,14.8880576998,0.649862850547,4.12243109448,15.9888894789,98.700709799,95.7089793812,2.97173041782,0.02
 11/08  04:00:00,85.2048793274,18.4202885799,11.8294035606,0.618871848153,4.12243109448,15.9888894789,80.5331440756,77.5414136578,2.97173041782,0.02
 11/08  05:00:00,125.362325837,28.046438558,17.0238222417,1.11840137011,12.3672932834,24.9413748627,112.846254737,107.873370707,4.9528840297,0.02
 11/08  06:00:00,151.249995531,28.7015446825,20.196191973,23.1463858905,12.3672932834,24.9413748627,179.608499791,174.635615761,4.9528840297,0.02
 11/08  07:00:00,194.477364844,29.1732571405,21.0201436744,16.680063935,24.7345865669,70.7195625826,146.067924343,136.142156284,9.90576805939,0.02
 11/08  08:00:00,210.163080184,29.3995741601,21.9356921882,9.78673587087,37.1018798503,92.3937384068,125.670542863,115.744774804,9.90576805939,0.02
 11/08  09:00:00,215.355245902,29.523841665,23.8960097462,6.80962791484,37.1018798503,104.434947198,118.072827337,108.147059277,9.90576805939,0.02
 11/08  10:00:00,223.030847322,29.7123844732,29.8236046706,5.26284787807,37.1018798503,116.476155989,121.301734264,102.768159685,9.90576805939,8.62780651944
 11/08  11:00:00,226.012098657,30.097311911,37.5517097963,4.00675565291,37.1018798503,116.476155989,107.91105625,97.9852881904,9.90576805939,0.02
 11/08  12:00:00,233.436636761,30.5076291636,46.0039426842,2.56850417377,37.1018798503,116.476155989,112.33184838,93.7930519043,9.90576805939,8.63302841632
 11/08  13:00:00,229.385533034,30.8590376198,54.6644337666,1.54732518364,37.1018798503,104.434947198,100.424305608,90.4985375487,9.90576805939,0.02
 11/08  14:00:00,248.960276736,31.0597992583,62.4727277676,1.0711781185,37.1018798503,116.476155989,106.581935207,88.0416674212,9.90576805939,8.63449972645
 11/08  15:00:00,252.967333552,31.1756437256,66.7442334976,0.691150345366,37.1018798503,116.476155989,96.5380605248,86.6122924655,9.90576805939,0.02
 11/08  16:00:00,252.342382304,31.0461612739,66.504949635,0.43511493832,37.1018798503,116.476155989,105.477372368,86.9404026305,9.90576805939,8.63120167792
 11/08  17:00:00,255.038974007,30.7281635696,62.5198873696,0.387912213177,37.1018798503,116.476155989,98.9019621036,88.9761940442,9.90576805939,0.02
 11/08  18:00:00,256.506596572,30.5302358972,57.1069538386,0.420023721345,37.1018798503,116.476155989,100.409531114,90.4837630551,9.90576805939,0.02
 11/08  19:00:00,158.472541469,28.0823011173,43.2066654512,0.0,24.7345865669,47.5788473902,74.2620066191,69.2891225894,4.9528840297,0.02
 11/08  20:00:00,157.615241748,28.5126518291,41.9190099142,0.0,24.7345865669,47.5788473902,88.4782435684,74.9167371549,4.9528840297,8.60862238373
 11/08  21:00:00,132.080446114,27.7595380834,38.3942798217,0.0,12.3672932834,38.6892022431,93.5853574386,90.5936270208,2.97173041782,0.02
 11/08  22:00:00,89.9443999524,14.9772272626,21.0246578398,0.0,12.3672932834,27.0668015668,60.9926002663,58.0008698485,2.97173041782,0.02
 11/08  23:00:00,79.8783663621,19.8405737403,25.2636858892,0.0,4.12243109448,15.9888894789,84.0301136661,81.0383832483,2.97173041782,0.02
 11/08  24:00:00,61.384970546,12.351960109,14.4653524142,0.0,4.12243109448,15.9888894789,57.4115782195,54.4198478017,2.97173041782,0.02
 11/09  01:00:00,78.4351086479,20.5291348792,23.1318669615,0.0,4.12243109448,15.9888894789,91.2948482458,88.3031178279,2.97173041782,0.02
 11/09  02:00:00,56.3963872233,10.5873943792,11.2929469149,0.0,4.12243109448,15.9888894789,49.3203628695,46.3286324517,2.97173041782,0.02
 11/09  03:00:00,75.6408746098,19.6038169431,21.2887569234,0.0,4.12243109448,15.9888894789,84.7593778614,81.7676474436,2.97173041782,0.02
 11/09  04:00:00,58.6833817362,11.6632711588,12.5027884685,0.00127614646618,4.12243109448,15.9888894789,50.4466482095,47.4549177917,2.97173041782,0.02
 11/09  05:00:00,112.303938276,27.6878129648,32.4382221548,0.0,12.3672932834,24.9413748627,110.424253423,105.451369393,4.9528840297,0.02
 11/09  06:00:00,130.619574469,28.7579216095,38.6424821021,11.0412675746,12.3672932834,24.9413748627,175.720162353,170.747278324,4.9528840297,0.02
 11/09  07:00:00,177.159690375,29.2757064015,37.5631681365,7.04493162115,24.7345865669,70.7195625826,142.742022776,132.816254716,9.90576805939,0.02
 11/09  08:00:00,201.700474015,29.6679323399,38.8355129241,2.9263325963,37.1018798503,92.3937384068,122.565667539,112.639899479,9.90576805939,0.02
 11/09  09:00:00,217.428881341,29.929075816,43.6579223286,1.52777886488,37.1018798503,104.434947198,123.377146501,104.848178682,9.90576805939,8.62319975914
 11/09  10:00:00,235.786646124,30.3692917663,50.1980113785,0.863668262391,37.1018798503,116.476155989,108.890919471,98.9651514118,9.90576805939,0.02
 11/09  11:00:00,243.048183379,30.8348333723,57.2394841509,0.617511003225,37.1018798503,116.476155989,103.989254589,94.0634865293,9.90576805939,0.02
 11/09  12:00:00,248.797453217,31.2857464685,62.744852426,0.410318258962,37.1018798503,116.476155989,108.340085537,89.7999646695,9.90576805939,8.63435280825
 11/09  13:00:00,238.614628464,31.5711777377,64.5083636067,0.220320439922,37.1018798503,104.434947198,97.1336193966,87.2078513372,9.90576805939,0.02
 11/09  14:00:00,251.297297023,31.8134132258,65.0293673865,0.0979673913205,37.1018798503,116.476155989,103.968737089,85.4283430735,9.90576805939,8.63462595585
 11/09  15:00:00,251.30016408,31.8346692745,65.0768436451,0.0323139327213,37.1018798503,116.476155989,94.9054792638,84.9797112044,9.90576805939,0.02
 11/09  16:00:00,250.760818646,31.6428835129,64.7617986723,0.0,37.1018798503,116.476155989,104.174889013,85.6378425556,9.90576805939,8.631278398
 11/09  17:00:00,253.735417183,31.2605622273,61.048204755,0.0236210841061,37.1018798503,116.476155989,97.5874263429,87.6616582835,9.90576805939,0.02
 11/09  18:00:00,256.46568541,31.0013923911,56.9411322248,0.0737582023516,37.1018798503,116.476155989,98.9774033346,89.0516352752,9.90576805939,0.02
 11/09  19:00:00,159.248285546,28.1898887953,43.8748167856,0.0,24.7345865669,47.5788473902,81.4743449163,67.9127463526,4.9528840297,8.60871453398
 11/09  20:00:00,157.831717992,28.6202395071,42.0279160539,0.0,24.7345865669,47.5788473902,78.5956112117,73.622727182,4.9528840297,0.02
 11/09  21:00:00,128.65376091,27.5443627275,35.1827791728,0.0,12.3672932834,38.6892022431,92.4572162711,89.4654858533,2.97173041782,0.02
 11/09  22:00:00,91.5259620279,15.4075779744,22.175868383,0.0,12.3672932834,27.0668015668,55.4086286355,52.4168982176,2.97173041782,0.02
 11/09  23:00:00,78.3723421422,19.4102230285,24.1880121807,0.0,4.12243109448,15.9888894789,82.9300227057,79.9382922879,2.97173041782,0.02
 11/09  24:00:00,62.1417500575,12.351960109,15.2221317086,0.0,4.12243109448,15.9888894789,56.9180245475,53.9262941296,2.97173041782,0.02
 11/10  01:00:00,83.3004597487,20.701275164,27.8250775453,0.0,4.12243109448,15.9888894789,90.3533361866,87.3616057688,2.97173041782,0.02
 11/10  02:00:00,57.4540818427,10.5873943792,12.3506412874,0.0,4.12243109448,15.9888894789,47.3066723362,44.3149419184,2.97173041782,0.02
 11/10  03:00:00,79.2901665545,19.8189922991,24.7228732513,0.0,4.12243109448,15.9888894789,81.9933334583,79.0016030405,2.97173041782,0.02
 11/10  04:00:00,59.0671138262,11.1038152334,13.4472523564,0.0,4.12243109448,15.9888894789,49.2470069571,46.2552765393,2.97173041782,0.02
 11/10  05:00:00,114.972628955,27.9747134393,34.8200120723,0.0,12.3672932834,24.9413748627,108.675737334,103.702853305,4.9528840297,0.02
 11/10  06:00:00,127.218334542,28.8479329076,38.8270828687,7.36541528519,12.3672932834,24.9413748627,174.625750422,169.652866393,4.9528840297,0.02
 11/10  07:00:00,177.643553053,29.3702088266,41.0448123326,3.95264736893,24.7345865669,70.7195625826,141.699775114,131.774007054,9.90576805939,0.02
 11/10  08:00:00,204.837056757,29.8415553462,43.256258913,1.46853990435,37.1018798503,92.3937384068,121.317530321,111.391762262,9.90576805939,0.02
 11/10  09:00:00,218.838545,30.2251918456,45.6873066572,0.61196095833,37.1018798503,104.434947198,121.882447271,103.351693887,9.90576805939,8.62498532441
 11/10  10:00:00,236.413100933,30.6270598141,51.03319385,0.397161214051,37.1018798503,116.476155989,107.904588181,97.9788201215,9.90576805939,0.02
 11/10  11:00:00,242.168752534,31.0859137129,56.4405899319,0.285871013462,37.1018798503,116.476155989,111.946087518,93.407284743,9.90576805939,8.63303471594
 11/10  12:00:00,245.072219564,31.4541242587,59.1050787599,0.15649481684,37.1018798503,116.476155989,99.9502805124,90.024512453,9.90576805939,0.02
 11/10  13:00:00,234.981853413,31.8479155845,60.7343399004,0.0848002153633,37.1018798503,104.434947198,106.001560691,87.4658180696,9.90576805939,8.62997456181
 11/10  14:00:00,247.437387211,31.9848606418,61.0661133086,0.029889760347,37.1018798503,116.476155989,96.1096940994,86.18392604,9.90576805939,0.02
 11/10  15:00:00,234.172328006,31.4608820399,48.3550707794,0.0,37.1018798503,116.476155989,107.470955534,88.9321800251,9.90576805939,8.63300744977
 11/10  16:00:00,217.823086249,31.0607422891,32.3721353987,0.034104185739,37.1018798503,116.476155989,101.312612848,91.3868447889,9.90576805939,0.02
 11/10  17:00:00,220.076618571,30.7604882311,27.7224942573,0.190576914245,37.1018798503,116.476155989,102.520633081,92.5948650217,9.90576805939,0.02
 11/10  18:00:00,226.264088127,30.5332599554,26.8875563237,0.393864894889,37.1018798503,116.476155989,111.785145447,93.2614308454,9.90576805939,8.61794654264
 11/10  19:00:00,137.71237721,27.7595380834,22.7692799134,0.0,24.7345865669,47.5788473902,76.732513386,71.7596293563,4.9528840297,0.02
 11/10  20:00:00,136.191760154,28.4050641512,20.603137171,0.0,24.7345865669,47.5788473902,82.5751619889,77.6022779592,4.9528840297,0.02
 11/10  21:00:00,112.948535754,26.8988366597,20.123075113,0.0,12.3672932834,38.6892022431,96.425603987,93.4338735692,2.97173041782,0.02
 11/10  22:00:00,80.9898804358,14.9772272626,12.0701333582,0.0,12.3672932834,27.0668015668,57.2148455856,54.2231151678,2.97173041782,0.02
 11/10  23:00:00,71.1185848645,19.4102230285,16.9342544595,0.0,4.12243109448,15.9888894789,85.337745455,82.3460150372,2.97173041782,0.02
 11/10  24:00:00,63.682163958,16.203790697,12.61585682,0.0,4.12243109448,15.9888894789,68.8454228256,65.8536924078,2.97173041782,0.02
 11/11  01:00:00,72.1060810538,22.0570716232,17.0076025773,0.0,2.06121554724,15.9888894789,98.2007347979,95.2090043801,2.97173041782,0.02
 11/11  02:00:00,65.6257113616,18.8506392918,13.4876280257,0.0274350311819,2.06121554724,15.9888894789,79.7583570726,76.7666266548,2.97173041782,0.02
 11/11  03:00:00,71.9941067213,22.702597691,16.0932794957,0.0484048118396,2.06121554724,15.9888894789,100.751159498,97.75942908,2.97173041782,0.02
 11/11  04:00:00,64.284600377,18.0760080104,12.5745154522,0.0676889588222,2.06121554724,15.9888894789,81.7840923564,78.7923619386,2.97173041782,0.02
 11/11  05:00:00,72.0861180584,23.3481237588,15.0148315924,0.491312126491,2.06121554724,15.9888894789,103.939443652,100.947713234,2.97173041782,0.02
 11/11  06:00:00,65.5580367689,17.8608326545,12.2697327405,0.0319384902953,2.06121554724,15.9888894789,84.563082081,81.5713516632,2.97173041782,0.02
 11/11  07:00:00,69.5367118697,22.9177730469,15.2421121551,0.619410118482,2.06121554724,15.9888894789,104.640416125,101.648685707,2.97173041782,0.02
 11/11  08:00:00,55.590695332,18.9367094341,12.3575304207,1.08562065666,2.06121554724,15.9888894789,84.5575302548,81.565799837,2.97173041782,0.02
 11/11  09:00:00,90.458302973,23.2046735215,15.0854318526,0.627074591346,4.12243109448,41.7362269337,101.522280524,96.5493964946,4.9528840297,0.02
 11/11  10:00:00,84.1068911869,19.5105103832,12.2720571609,1.25411102761,4.12243109448,41.7362269337,89.1853163046,75.6305849338,4.9528840297,8.60184734108
 11/11  11:00:00,90.6430482278,23.3481237588,15.1297981942,1.01177378439,4.12243109448,41.7362269337,100.130405058,95.1575210279,4.9528840297,0.02
 11/11  12:00:00,83.4779262379,19.1088497189,12.3154015101,1.00409718254,4.12243109448,41.7362269337,80.8932689848,75.9203849551,4.9528840297,0.02
 11/11  13:00:00,92.3548500108,23.7784744706,15.202903375,1.51527863426,4.12243109448,41.7362269337,101.109673582,96.1367895526,4.9528840297,0.02
 11/11  14:00:00,82.3500906043,18.5924288646,12.2923108222,0.760276513388,4.12243109448,41.7362269337,81.3277113946,76.3548273649,4.9528840297,0.02
 11/11  15:00:00,91.0204513273,23.7784744706,15.05829892,1.29387485531,4.12243109448,41.7362269337,100.628357597,95.6554735672,4.9528840297,0.02
 11/11  16:00:00,83.8585370343,19.367060146,12.2300734416,1.49732040836,4.12243109448,41.7362269337,81.0736271625,76.1007431328,4.9528840297,0.02
 11/11  17:00:00,79.2755232072,23.4341939011,14.6654874163,1.50792077518,4.12243109448,24.8785346261,102.1747963,97.2019122702,4.9528840297,0.02
 11/11  18:00:00,64.9003773573,17.6456572986,12.0828029978,0.0,2.06121554724,15.9888894789,86.4577960068,83.466065589,2.97173041782,0.02
 11/11  19:00:00,75.0561630647,23.1329484028,15.1857010062,1.99039830512,2.06121554724,15.9888894789,109.584118226,106.592387809,2.97173041782,0.02
 11/11  20:00:00,67.3208993202,18.4202885799,12.2365701628,1.73808538247,2.06121554724,15.9888894789,88.2101715854,85.2184411676,2.97173041782,0.02
 11/11  21:00:00,78.6543849701,23.6708867927,15.0397334271,4.58928839372,2.06121554724,15.9888894789,110.664332662,107.672602244,2.97173041782,0.02
 11/11  22:00:00,73.6414716659,19.0442971121,11.8099903509,4.51059736351,2.06121554724,15.9888894789,89.4145926128,86.422862195,2.97173041782,0.02
 11/11  23:00:00,86.1382706441,24.2088251825,14.2861091856,8.47827872591,2.06121554724,15.9888894789,111.212661191,108.220930773,2.97173041782,0.02
 11/11  24:00:00,75.4284752223,19.367060146,11.138835051,7.69875928351,2.06121554724,15.9888894789,89.7461988443,86.7544684265,2.97173041782,0.02
 11/12  01:00:00,86.7835646429,24.2088251825,13.5147700858,10.7408629568,2.06121554724,15.9888894789,112.545742708,109.55401229,2.97173041782,0.02
 11/12  02:00:00,76.8417826528,19.367060146,10.8910300003,9.37439611605,2.06121554724,15.9888894789,90.5499078753,87.5581774574,2.97173041782,0.02
 11/12  03:00:00,88.4841252011,24.2088251825,13.0329028881,12.7140523265,2.06121554724,15.9888894789,113.483756289,110.492025871,2.97173041782,0.02
 11/12  04:00:00,79.1379898424,19.367060146,9.84458781877,11.1798225986,2.06121554724,15.9888894789,91.3965419953,88.4048115774,2.97173041782,0.02
 11/12  05:00:00,91.9875750348,24.2088251825,11.9055062341,14.7247032655,2.06121554724,15.9888894789,114.440113367,111.44838295,2.97173041782,0.02
 11/12  06:00:00,81.0338634164,19.367060146,9.59433003036,12.6054647437,2.06121554724,15.9888894789,92.0630407775,89.0713103597,2.97173041782,0.02
 11/12  07:00:00,86.9373979255,24.2088251825,11.8926931729,16.1013936091,2.06121554724,15.9888894789,115.187537859,112.195807441,2.97173041782,0.02
 11/12  08:00:00,64.9615059115,19.367060146,10.0028230708,12.4444020955,2.06121554724,15.9888894789,91.9432601031,88.9515296852,2.97173041782,0.02
 11/12  09:00:00,98.5014517965,24.2088251825,13.7862026854,11.0238524286,4.12243109448,41.7362269337,108.991637046,104.018753016,4.9528840297,0.02
 11/12  10:00:00,86.8246955964,19.367060146,12.7288502402,6.50584845063,4.12243109448,41.7362269337,84.3767730584,79.4038890287,4.9528840297,0.02
 11/12  11:00:00,96.0694274061,24.2088251825,17.7041209953,6.99246749246,4.12243109448,41.7362269337,102.822282468,97.8493984387,4.9528840297,0.02
 11/12  12:00:00,86.8098444373,19.1949198612,15.9968713444,3.90247991949,4.12243109448,41.7362269337,81.771231058,76.7983470283,4.9528840297,0.02
 11/12  13:00:00,93.8521891479,22.9177730469,21.6005355411,2.18376929433,4.12243109448,41.7362269337,101.244800441,96.2719164116,4.9528840297,0.02
 11/12  14:00:00,83.1705943266,17.6456572986,17.9762908473,0.0,4.12243109448,41.7362269337,88.6577326422,75.1036398706,4.9528840297,8.60120874191
 11/12  15:00:00,92.1032004471,22.0570716232,23.0010379987,0.0,4.12243109448,41.7362269337,99.2554314353,94.2825474056,4.9528840297,0.02
 11/12  16:00:00,83.4925276239,17.6456572986,18.4664416284,0.0,4.12243109448,41.7362269337,80.3257364336,75.3528524039,4.9528840297,0.02
 11/12  17:00:00,83.633848187,22.0570716232,22.0792473984,0.0,4.12243109448,24.8785346261,102.291207802,97.3183237719,4.9528840297,0.02
 11/12  18:00:00,71.4427022759,18.9367094341,18.1149781366,1.42008126983,2.06121554724,15.9888894789,86.6996495091,83.7079190913,2.97173041782,0.02
 11/12  19:00:00,74.8921627095,22.0570716232,19.9192415352,0.0,2.06121554724,15.9888894789,109.840443909,106.848713491,2.97173041782,0.02
 11/12  20:00:00,66.2299496338,17.6456572986,15.7108662587,0.0,2.06121554724,15.9888894789,88.9403122972,85.9485818794,2.97173041782,0.02
 11/12  21:00:00,73.8454682532,22.0570716232,18.8789811928,0.0,2.06121554724,15.9888894789,111.415960775,108.424230357,2.97173041782,0.02
 11/12  22:00:00,65.0813765058,17.6456572986,14.3810706878,0.0,2.06121554724,15.9888894789,91.2139888252,88.2222584074,2.97173041782,0.02
 11/12  23:00:00,73.9108788681,22.4874223351,17.4590128087,1.05343173033,2.06121554724,15.9888894789,113.201050399,110.209319981,2.97173041782,0.02
 11/12  24:00:00,67.7803968734,18.5063587223,13.6860517184,2.61208627511,2.06121554724,15.9888894789,91.2409988375,88.2492684197,2.97173041782,0.02
 11/13  01:00:00,78.3333329694,23.175983474,16.3556544247,3.74814189318,4.12243109448,15.9888894789,112.499919094,109.508188677,2.97173041782,0.02
 11/13  02:00:00,73.0267859935,19.15188479,12.9083026355,5.83681565486,4.12243109448,15.9888894789,90.735558844,87.7438284262,2.97173041782,0.02
 11/13  03:00:00,84.0753719283,24.1012375045,15.4651811235,9.43153913031,4.12243109448,15.9888894789,112.968082936,109.976352518,2.97173041782,0.02
 11/13  04:00:00,75.5572515039,19.367060146,12.1322686934,8.8953719716,4.12243109448,15.9888894789,90.7066671351,87.7149367173,2.97173041782,0.02
 11/13  05:00:00,104.761924245,28.3333390325,16.8730630816,7.37761836344,12.3672932834,24.9413748627,128.947126819,123.974242789,4.9528840297,0.02
 11/13  06:00:00,135.833856567,28.2041706857,19.8508896642,35.6008924325,12.3672932834,24.9413748627,197.154336346,192.181452316,4.9528840297,0.02
 11/13  07:00:00,188.792703365,29.0917060999,20.6161110486,33.45983474,24.7345865669,70.7195625826,162.146810777,152.221042717,9.90576805939,0.02
 11/13  08:00:00,201.311097132,29.1274659782,21.74577451,20.1671512505,37.1018798503,92.3937384068,139.483142533,129.557374474,9.90576805939,0.02
 11/13  09:00:00,209.983075248,29.1414473744,24.2937031192,14.23381155,37.1018798503,104.434947198,138.691353376,120.160309678,9.90576805939,8.62527563843
 11/13  10:00:00,223.447500574,29.2101817684,29.1941766432,10.6874500887,37.1018798503,116.476155989,123.020604281,113.094836222,9.90576805939,0.02
 11/13  11:00:00,232.122049032,29.4246844411,40.0082770615,8.33269528256,37.1018798503,116.476155989,125.35257559,106.813324768,9.90576805939,8.63348276205
 11/13  12:00:00,238.501483061,29.6333832973,48.2731975851,6.23836266394,37.1018798503,116.476155989,111.843779665,101.918011606,9.90576805939,0.02
 11/13  13:00:00,228.390198963,29.8579554985,51.830932608,4.38650701967,37.1018798503,104.434947198,108.06986509,98.1440970307,9.90576805939,0.02
 11/13  14:00:00,240.596858331,30.0025007242,53.3252172716,2.91259140398,37.1018798503,116.476155989,113.895168642,95.355637138,9.90576805939,8.63376344455
 11/13  15:00:00,240.998022892,30.1280748685,54.5237376353,1.98983035546,37.1018798503,116.476155989,102.910520049,92.9847519895,9.90576805939,0.02
 11/13  16:00:00,242.029071361,30.0708205985,55.9983388756,1.60378146163,37.1018798503,116.476155989,111.137877745,92.6003541426,9.90576805939,8.63175554338
 11/13  17:00:00,248.600265666,29.8728640487,53.565887028,1.40928367012,37.1018798503,116.476155989,104.485344231,94.5595761711,9.90576805939,0.02
 11/13  18:00:00,249.591204473,29.7826813443,50.0548876694,1.30421488675,37.1018798503,116.476155989,114.064739968,95.5423011075,9.90576805939,8.61667080081
 11/13  19:00:00,153.108855539,27.6519504055,38.2733397539,0.0,24.7345865669,47.5788473902,77.4199159993,72.4470319696,4.9528840297,0.02
 11/13  20:00:00,153.424929799,28.2974764732,37.9438913143,0.0,24.7345865669,47.5788473902,82.8846018129,77.9117177832,4.9528840297,0.02
 11/13  21:00:00,123.568005654,26.4684859479,31.1728934789,0.0,12.3672932834,38.6892022431,96.977463543,93.9857331252,2.97173041782,0.02
 11/13  22:00:00,89.4199636863,15.1924026185,20.2850401546,0.0,12.3672932834,27.0668015668,62.0964241168,59.104693699,2.97173041782,0.02
 11/13  23:00:00,76.8563122831,19.4102230285,22.6719817711,0.0,4.12243109448,15.9888894789,86.4719325031,83.4802020852,2.97173041782,0.02
 11/13  24:00:00,61.1694153275,12.3303786678,14.2971839544,0.0,4.12243109448,15.9888894789,55.1823714217,52.1906410038,2.97173041782,0.02
 11/14  01:00:00,74.2072913095,18.9582908754,20.3860691588,0.0,4.12243109448,15.9888894789,84.1193580667,81.1276276489,2.97173041782,0.02
 11/14  02:00:00,58.6361747943,11.5556834808,12.4135903335,0.0,4.12243109448,15.9888894789,48.9648486185,45.9731182007,2.97173041782,0.02
 11/14  03:00:00,74.8958373683,18.5279401635,18.8668796674,0.0,4.12243109448,15.9888894789,84.2329280409,81.2411976231,2.97173041782,0.02
 11/14  04:00:00,71.9651701242,15.4075779744,14.601462722,0.00632780364597,4.12243109448,15.9888894789,64.7371626988,61.745432281,2.97173041782,0.02
 11/14  05:00:00,129.802432972,28.2472688902,22.8474678695,0.0148763139214,12.3672932834,24.9413748627,109.787696556,104.814812527,4.9528840297,0.02
 11/14  06:00:00,148.977837749,28.2443209467,24.6003658247,13.520441796,12.3672932834,24.9413748627,177.147353935,172.174469905,4.9528840297,0.02
 11/14  07:00:00,189.226368546,29.1839265041,23.100186761,10.6088224695,24.7345865669,70.7195625826,144.513879033,134.588110973,9.90576805939,0.02
 11/14  08:00:00,201.842297495,29.3628183849,22.3118910066,5.59984513432,37.1018798503,92.3937384068,133.629668171,115.115505014,9.90576805939,8.60839509838
 11/14  09:00:00,210.920478582,29.5295822413,22.839019644,3.75294152661,37.1018798503,104.434947198,117.253875317,107.328107257,9.90576805939,0.02
 11/14  10:00:00,224.018242067,29.7617951644,23.2112569435,2.96164644848,37.1018798503,116.476155989,111.994959114,102.069191055,9.90576805939,0.02
 11/14  11:00:00,222.918364191,30.047622152,23.8701976442,2.40583592632,37.1018798503,116.476155989,116.71789152,98.1799991514,9.90576805939,8.63212430893
 11/14  12:00:00,224.244116508,30.3506604236,24.3426198213,1.77791416749,37.1018798503,116.476155989,104.23139549,94.3056274301,9.90576805939,0.02
 11/14  13:00:00,214.929624345,30.5465918542,24.3482498899,1.5375667713,37.1018798503,104.434947198,110.330744142,91.7944795565,9.90576805939,8.63049652603
 11/14  14:00:00,223.141786615,30.6846878614,24.3413330597,1.39459587014,37.1018798503,116.476155989,99.9210421868,89.9952741274,9.90576805939,0.02
 11/14  15:00:00,220.689184632,30.6578224296,23.6846913436,1.30256794113,37.1018798503,116.476155989,107.871491621,89.3339194613,9.90576805939,8.63180410028
 11/14  16:00:00,217.868900627,30.4523458928,22.692930418,1.31388338617,37.1018798503,116.476155989,100.342657613,90.4168895535,9.90576805939,0.02
 11/14  17:00:00,227.602694126,30.1534150055,21.7885459083,1.44207945996,37.1018798503,116.476155989,111.335959118,92.8028485584,9.90576805939,8.62734250055
 11/14  18:00:00,232.241365505,29.9911029279,21.4105632149,1.59302140996,37.1018798503,116.476155989,103.994600401,94.0688323416,9.90576805939,0.02
 11/14  19:00:00,145.99181064,27.7595380834,18.4040691713,0.0,24.7345865669,47.5788473902,77.6385364801,72.6656524504,4.9528840297,0.02
 11/14  20:00:00,146.034960534,28.2616139139,17.4902428117,0.0,24.7345865669,47.5788473902,83.4971273674,78.5242433377,4.9528840297,0.02
 11/14  21:00:00,124.155977975,26.8988366597,17.0310813455,0.0,12.3672932834,38.6892022431,97.2669488455,94.2752184277,2.97173041782,0.02
 11/14  22:00:00,99.8818816155,20.5578249267,12.0374337311,0.00190424092469,12.3672932834,27.0668015668,80.2431942751,77.2514638572,2.97173041782,0.02
 11/14  23:00:00,75.2942681243,17.6456572986,9.80396901217,0.0,4.12243109448,15.9888894789,75.3749357006,72.3832052828,2.97173041782,0.02
 11/14  24:00:00,85.5864515167,23.3481237588,11.904661994,0.231780065318,4.12243109448,15.9888894789,96.3700695534,93.3783391356,2.97173041782,0.02
 11/15  01:00:00,73.8554359268,17.9899378681,8.78522319937,0.109329762384,4.12243109448,15.9888894789,79.5852868161,76.5935563983,2.97173041782,0.02
 11/15  02:00:00,87.4475709451,22.9177730469,10.6795959229,0.578955012743,4.12243109448,15.9888894789,100.056255826,97.0645254086,2.97173041782,0.02
 11/15  03:00:00,79.2788906971,18.7645691494,8.29854215608,1.2715654458,4.12243109448,15.9888894789,81.3454469792,78.3537165614,2.97173041782,0.02
 11/15  04:00:00,91.9863119985,23.3481237588,9.99044924199,2.18810864621,4.12243109448,15.9888894789,110.624259739,99.0506815894,2.97173041782,8.60184773183
 11/15  05:00:00,118.853863913,28.1898887953,11.0958846017,2.53245237801,12.3672932834,24.9413748627,115.051913476,110.079029447,4.9528840297,0.02
