Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 11/15  06:00:00,149.140117784,28.6795998972,14.5908709178,28.9514160383,12.3672932834,24.9413748627,182.985786648,178.012902619,4.9528840297,0.02
 11/15  07:00:00,194.087825158,29.1543733355,14.8813856122,21.1197492357,24.7345865669,70.7195625826,157.171434421,147.245666361,9.90576805939,0.02
 11/15  08:00:00,208.937610104,29.3104067447,15.9966462167,13.1281959442,37.1018798503,92.3937384068,131.090451622,121.164683563,9.90576805939,0.02
 11/15  09:00:00,218.5166284,29.4156711814,18.2065721473,9.43842332714,37.1018798503,104.434947198,120.212879573,110.287111513,9.90576805939,0.02
 11/15  10:00:00,231.420622591,29.5376339763,19.9613240597,7.79478256304,37.1018798503,116.476155989,122.995135345,104.462227251,9.90576805939,8.62714003392
 11/15  11:00:00,231.405625513,29.752265321,21.0265464001,6.71563606426,37.1018798503,116.476155989,109.536147429,99.6103793695,9.90576805939,0.02
 11/15  12:00:00,232.033012657,30.082244748,22.4676666573,5.2765138211,37.1018798503,116.476155989,113.926118813,95.3850593596,9.90576805939,8.63529139388
 11/15  13:00:00,221.962440216,30.2858170793,23.8722139173,4.06055286818,37.1018798503,104.434947198,102.722013101,92.7962450418,9.90576805939,0.02
 11/15  14:00:00,232.822025343,30.4373831684,25.0362404574,3.01592017681,37.1018798503,116.476155989,100.797634855,90.8718667953,9.90576805939,0.02
 11/15  15:00:00,231.258808755,30.3778775172,24.1628003216,2.37237596716,37.1018798503,116.476155989,108.934482619,90.3950892576,9.90576805939,8.63362530205
 11/15  16:00:00,229.714471999,30.1465936062,23.2176255971,2.09884387872,37.1018798503,116.476155989,102.112006935,92.1862388759,9.90576805939,0.02
 11/15  17:00:00,238.981888924,29.9912795969,22.6942013944,2.20720253346,37.1018798503,116.476155989,112.03027016,93.4970417834,9.90576805939,8.62746031716
 11/15  18:00:00,243.184507591,29.8984705198,22.3211205036,2.3430589816,37.1018798503,116.476155989,104.057825191,94.1320571315,9.90576805939,0.02
 11/15  19:00:00,156.92810587,27.7595380834,19.3427298875,0.0,24.7345865669,47.5788473902,77.6888722292,72.7159881995,4.9528840297,0.02
 11/15  20:00:00,156.865539163,28.2616139139,18.4373336133,0.0,24.7345865669,47.5788473902,83.1785167964,78.2056327667,4.9528840297,0.02
 11/15  21:00:00,133.377703231,26.8988366597,17.8704237747,0.0,12.3672932834,38.6892022431,97.9607890969,93.7292615082,2.97173041782,1.25979717085
 11/15  22:00:00,101.327045564,18.678499007,12.1971906185,0.0,12.3672932834,27.0668015668,78.7985760365,68.4614872762,2.97173041782,7.36535834244
 11/15  23:00:00,90.9201269475,22.0570716232,14.1128775867,0.0,4.12243109448,15.9888894789,92.9039640106,89.9122335928,2.97173041782,0.02
 11/15  24:00:00,80.5456867846,18.7645691494,10.8631288767,0.162574362164,4.12243109448,15.9888894789,77.2573491674,74.2656187495,2.97173041782,0.02
 11/16  01:00:00,89.6289047677,22.702597691,12.5579860337,0.214366206205,4.12243109448,15.9888894789,98.2098986814,95.2181682635,2.97173041782,0.02
 11/16  02:00:00,78.4811498436,18.0760080104,9.53021308961,0.249479415233,4.12243109448,15.9888894789,80.135864927,77.1441345092,2.97173041782,0.02
 11/16  03:00:00,89.8693630404,23.1329484028,11.4483503111,1.01850227474,4.12243109448,15.9888894789,100.73385979,97.7421293722,2.97173041782,0.02
 11/16  04:00:00,81.528602325,18.7215340782,9.29610132509,1.61057604811,4.12243109448,15.9888894789,81.9966339445,79.0049035267,2.97173041782,0.02
 11/16  05:00:00,116.546946285,27.6160878461,12.5676372363,1.2611221003,12.3672932834,24.9413748627,115.174993274,110.202109245,4.9528840297,0.02
 11/16  06:00:00,144.763132448,28.6963784401,15.5491950331,26.4607461596,12.3672932834,24.9413748627,182.599055929,177.6261719,4.9528840297,0.02
 11/16  07:00:00,191.109669247,29.1807099573,15.8286583928,20.0721814336,24.7345865669,70.7195625826,152.940414596,143.014646537,9.90576805939,0.02
 11/16  08:00:00,204.500777844,29.3741160319,16.3781162721,12.7617280478,37.1018798503,92.3937384068,129.126628522,119.200860462,9.90576805939,0.02
 11/16  09:00:00,209.971416376,29.4845975576,17.8686288677,9.13587898807,37.1018798503,104.434947198,120.73349472,110.807726661,9.90576805939,0.02
 11/16  10:00:00,221.980431957,29.6080415476,19.7308458021,7.5312215076,37.1018798503,116.476155989,123.462361071,104.929088605,9.90576805939,8.62750440641
 11/16  11:00:00,220.398736227,29.7800194793,20.4940105784,6.609345048,37.1018798503,116.476155989,110.738395654,100.812627595,9.90576805939,0.02
 11/16  12:00:00,218.321769462,30.0516792861,20.4973688018,5.4812191914,37.1018798503,116.476155989,115.973194529,97.4320355427,9.90576805939,8.63539092737
 11/16  13:00:00,207.239838036,30.2703604973,21.0330682189,4.48411977594,37.1018798503,104.434947198,104.774773611,94.849005552,9.90576805939,0.02
 11/16  14:00:00,219.569073725,30.3718242347,21.4103027939,3.61634695352,37.1018798503,116.476155989,111.562037863,93.0207846092,9.90576805939,8.63548519459
 11/16  15:00:00,219.584235809,30.406830663,20.9898218623,3.06695468745,37.1018798503,116.476155989,101.531253724,91.6054856648,9.90576805939,0.02
 11/16  16:00:00,218.925168975,30.2450057622,20.573784991,2.81524881203,37.1018798503,116.476155989,110.616362681,92.0785029066,9.90576805939,8.63209171525
 11/16  17:00:00,227.868741082,29.9791144967,19.4263596551,2.94996052299,37.1018798503,116.476155989,104.371641092,94.445873033,9.90576805939,0.02
 11/16  18:00:00,231.30895811,29.8494733267,18.6551087392,3.27519580556,37.1018798503,116.476155989,105.883528958,95.9577608984,9.90576805939,0.02
 11/16  19:00:00,144.729302053,27.7595380834,15.0226494157,0.0,24.7345865669,47.5788473902,88.3088523221,74.7471101205,4.9528840297,8.60885817197
 11/16  20:00:00,146.224250693,28.1898887953,14.2504586212,0.0,24.7345865669,47.5788473902,85.4917852944,80.5189012647,4.9528840297,0.02
 11/16  21:00:00,123.919636092,26.8988366597,14.1179086374,0.00153629987855,12.3672932834,38.6892022431,99.0458030372,96.0540726194,2.97173041782,0.02
 11/16  22:00:00,101.685959525,21.5835580289,11.5268231215,0.130295734953,12.3672932834,27.0668015668,83.847914807,80.8561843892,2.97173041782,0.02
 11/16  23:00:00,74.8667543841,17.6456572986,9.45260853909,0.0,4.12243109448,15.9888894789,76.3155443001,73.3238138823,2.97173041782,0.02
 11/16  24:00:00,86.2112884617,23.0038431893,11.0704738063,0.363333385518,4.12243109448,15.9888894789,97.1684405397,94.1767101219,2.97173041782,0.02
 11/17  01:00:00,75.5625372131,18.5063587223,8.45246395173,0.794122480794,4.12243109448,15.9888894789,79.9132827941,76.9215523763,2.97173041782,0.02
 11/17  02:00:00,85.2617352503,22.4874223351,10.6235693134,0.533866385216,4.12243109448,15.9888894789,100.087453214,97.0957227959,2.97173041782,0.02
 11/17  03:00:00,78.4160081872,19.367060146,8.83429586679,2.94150078127,4.12243109448,15.9888894789,81.5681653551,78.5764349373,2.97173041782,0.02
 11/17  04:00:00,92.1626377109,23.7784744706,11.4617071302,4.38945734552,4.12243109448,15.9888894789,101.770787456,98.7790570385,2.97173041782,0.02
 11/17  05:00:00,119.3689083,28.3333390325,13.1130427085,3.80576733227,12.3672932834,24.9413748627,115.060218793,110.087334764,4.9528840297,0.02
 11/17  06:00:00,143.54244697,28.2338706516,15.9802231062,25.374283608,12.3672932834,24.9413748627,183.197516915,178.224632885,4.9528840297,0.02
 11/17  07:00:00,196.142693743,29.1757498531,15.8316836352,23.4198494498,24.7345865669,70.7195625826,153.418051261,143.492283201,9.90576805939,0.02
 11/17  08:00:00,213.008765353,29.3187237588,15.8413811803,15.6955081178,37.1018798503,92.3937384068,130.933688486,121.007920427,9.90576805939,0.02
 11/17  09:00:00,222.833434211,29.3770934074,16.28758103,13.6680952521,37.1018798503,104.434947198,132.139799013,113.609762861,9.90576805939,8.62426809252
 11/17  10:00:00,234.789831479,29.4697189398,17.2638896736,10.3997130427,37.1018798503,116.476155989,117.452197236,107.526429177,9.90576805939,0.02
 11/17  11:00:00,237.562413586,29.5964566454,19.3599323465,8.63225173494,37.1018798503,116.476155989,120.254485529,101.714860512,9.90576805939,8.63385695754
 11/17  12:00:00,239.136531384,29.8586262562,21.0419735695,7.21305771275,37.1018798503,116.476155989,106.778888199,96.8531201396,9.90576805939,0.02
 11/17  13:00:00,225.771839741,30.0934849281,21.9474872084,5.8507722301,37.1018798503,104.434947198,112.468788026,93.9322169521,9.90576805939,8.63080301492
 11/17  14:00:00,236.730852435,30.2362304948,22.3223245311,4.62628459494,37.1018798503,116.476155989,101.808270166,91.8825021068,9.90576805939,0.02
 11/17  15:00:00,237.320172961,30.3146849332,22.8481163028,3.78874333022,37.1018798503,116.476155989,108.711745942,90.172134199,9.90576805939,8.63384368319
 11/17  16:00:00,237.050968171,30.1734431276,22.7008109924,3.33027971372,37.1018798503,116.476155989,100.615662304,90.6898942447,9.90576805939,0.02
 11/17  17:00:00,246.072516227,29.9400377247,21.7995020287,3.26238611458,37.1018798503,116.476155989,102.772699775,92.8469317152,9.90576805939,0.02
 11/17  18:00:00,250.571668299,29.8355044986,21.4177204633,3.38378256736,37.1018798503,116.476155989,112.46603733,93.9417881895,9.90576805939,8.6184810807
 11/17  19:00:00,162.602524454,27.7595380834,17.8803488872,0.0,24.7345865669,47.5788473902,78.0113267819,73.0384427522,4.9528840297,0.02
 11/17  20:00:00,162.584271474,28.1898887953,17.1206161162,0.0,24.7345865669,47.5788473902,83.6309086472,78.6580246175,4.9528840297,0.02
 11/17  21:00:00,141.177212976,26.8988366597,17.4865556267,0.0,12.3672932834,38.6892022431,96.8257721837,93.8340417658,2.97173041782,0.02
 11/17  22:00:00,111.296070564,20.4430647369,13.807956286,0.0562820920633,12.3672932834,27.0668015668,78.0973580382,75.1056276204,2.97173041782,0.02
 11/17  23:00:00,85.118796042,17.6456572986,12.0068053624,0.0,4.12243109448,15.9888894789,74.7977225739,71.8059921561,2.97173041782,0.02
 11/17  24:00:00,99.0162785083,23.1329484028,15.2644538488,0.253155322561,4.12243109448,15.9888894789,95.709286273,92.7175558552,2.97173041782,0.02
 11/18  01:00:00,84.5819729808,18.0760080104,12.3523848313,0.153980113131,4.12243109448,15.9888894789,78.1877756173,75.1960451994,2.97173041782,0.02
 11/18  02:00:00,97.0400410932,22.9177730469,15.5152716007,0.443846434444,4.12243109448,15.9888894789,98.1998411636,95.2081107458,2.97173041782,0.02
 11/18  03:00:00,83.858934606,18.678499007,12.240639451,0.777615725625,4.12243109448,15.9888894789,79.5651210166,76.5733905988,2.97173041782,0.02
 11/18  04:00:00,95.1625923322,22.6595626198,14.996656211,0.583883376677,4.12243109448,15.9888894789,100.306527209,97.3147967916,2.97173041782,0.02
 11/18  05:00:00,104.597746712,26.8988366597,16.9833912264,0.631100088543,4.12243109448,16.0517297156,119.00168119,116.009950772,2.97173041782,0.02
 11/18  06:00:00,106.473295337,27.5443627275,16.9559164266,1.79570417284,4.12243109448,16.0517297156,120.731196326,117.739465909,2.97173041782,0.02
 11/18  07:00:00,129.498728348,29.0505902189,16.9496775873,6.0599618308,4.12243109448,39.6058045677,110.284574116,98.7109969046,2.97173041782,8.60184679313
 11/18  08:00:00,180.765884746,29.0975530866,20.7408207226,32.2799782843,12.3672932834,65.3531420225,157.802504202,152.829620172,4.9528840297,0.02
 11/18  09:00:00,173.877518503,29.0822984672,22.4395875617,23.813380356,12.3672932834,68.2430321324,152.101013154,147.128129124,4.9528840297,0.02
 11/18  10:00:00,196.349609128,29.1263744421,25.4794157804,15.4522233428,16.4897243779,93.1370602926,139.416852387,131.472237939,7.92461444751,0.02
 11/18  11:00:00,198.417158831,29.1766405406,32.4017641188,12.3589272355,16.4897243779,93.1370602926,132.908223138,124.96360869,7.92461444751,0.02
 11/18  12:00:00,197.145745017,29.2586519788,39.5655978252,10.4403463931,16.4897243779,93.1370602926,129.158294662,121.213680215,7.92461444751,0.02
 11/18  13:00:00,186.505169674,29.3757151018,46.795638087,8.84491281931,16.4897243779,83.9857416113,126.758804614,118.814190166,7.92461444751,0.02
 11/18  14:00:00,187.834499723,29.4023513336,49.7393953724,7.44181837919,16.4897243779,83.9857416113,133.535829018,116.999903591,7.92461444751,8.61131097925
 11/18  15:00:00,189.320589412,29.3593420665,52.3852239738,6.32515884286,16.4897243779,83.9857416113,123.910251616,115.965637169,7.92461444751,0.02
 11/18  16:00:00,161.429941798,29.0505902189,48.5853830201,0.0,12.3672932834,70.6512738906,65.8555656942,60.8826816645,4.9528840297,0.02
 11/18  17:00:00,168.249001405,29.0505902189,46.0077686198,0.0,12.3672932834,70.6512738906,67.5995562218,62.6266721921,4.9528840297,0.02
 11/18  18:00:00,156.709361473,29.0505902189,42.2933428442,0.0,12.3672932834,58.1284167478,72.6721710435,67.6992870138,4.9528840297,0.02
 11/18  19:00:00,108.823875747,26.4684859479,30.1774853183,0.0,12.3672932834,24.9413748627,95.6451725821,90.6722885524,4.9528840297,0.02
 11/18  20:00:00,110.560237763,27.1140120157,31.2683212446,0.0,12.3672932834,24.9413748627,102.254607153,97.2817231233,4.9528840297,0.02
 11/18  21:00:00,91.355427099,26.8988366597,29.413193246,0.0,4.12243109448,16.0517297156,111.10811614,108.116385722,2.97173041782,0.02
 11/18  22:00:00,58.0245871447,11.0285358116,12.2973656197,0.0,4.12243109448,15.9888894789,56.009029109,53.0172986911,2.97173041782,0.02
 11/18  23:00:00,67.6836953363,15.8810915687,16.8047247582,0.0,4.12243109448,15.9888894789,78.4380363455,75.4463059277,2.97173041782,0.02
 11/18  24:00:00,70.0095889568,16.1572013227,16.060929745,0.00064909773293,4.12243109448,15.9888894789,76.8264782921,73.8347478743,2.97173041782,0.02
 11/19  01:00:00,71.3186870997,16.3114422806,16.1005566018,0.00876736748364,2.06121554724,15.9888894789,77.0132303906,74.0214999728,2.97173041782,0.02
 11/19  02:00:00,84.5286816052,22.0570716232,20.9168660944,0.0,2.06121554724,15.9888894789,112.023411269,100.449825078,2.97173041782,8.60185577309
 11/19  03:00:00,76.1236217169,18.7645691494,17.3851480287,0.128052546817,2.06121554724,15.9888894789,83.7455403573,80.7538099395,2.97173041782,0.02
 11/19  04:00:00,83.2317954525,22.0570716232,19.8815479504,0.0,2.06121554724,15.9888894789,105.022239374,102.030508956,2.97173041782,0.02
 11/19  05:00:00,76.0705586286,18.9367094341,16.5211241495,0.382061847811,2.06121554724,15.9888894789,85.0391291219,82.0473987041,2.97173041782,0.02
 11/19  06:00:00,85.5432557095,22.4874223351,19.8743927575,0.16433514714,2.06121554724,15.9888894789,106.190787557,103.199057139,2.97173041782,0.02
 11/19  07:00:00,69.7537061929,18.5063587223,16.3081572457,0.37737416179,2.06121554724,15.9888894789,85.7761314798,82.784401062,2.97173041782,0.02
 11/19  08:00:00,63.6479417089,23.0899133317,18.3844678482,0.555818518767,2.06121554724,15.9888894789,107.232876638,104.24114622,2.97173041782,0.02
 11/19  09:00:00,82.0404510369,19.1088497189,14.4563135075,0.661142311186,4.12243109448,41.7362269337,83.8262271661,78.8533431364,4.9528840297,0.02
 11/19  10:00:00,90.2583368255,23.4341939011,19.0563231098,0.842008301883,4.12243109448,41.7362269337,103.441429025,98.4685449956,4.9528840297,0.02
 11/19  11:00:00,84.6439103445,19.0227795765,17.6738695563,0.810417586843,4.12243109448,41.7362269337,82.9798020979,78.0069180682,4.9528840297,0.02
 11/19  12:00:00,96.5514735781,23.7784744706,25.1666536129,0.682535834186,4.12243109448,41.7362269337,100.019322183,95.0464381535,4.9528840297,0.02
 11/19  13:00:00,86.210076597,19.367060146,18.3522220197,0.843447259814,4.12243109448,41.7362269337,81.3368520151,76.3639679854,4.9528840297,0.02
 11/19  14:00:00,93.7195700449,23.3481237588,20.1470135017,0.689648792424,4.12243109448,41.7362269337,101.371142531,96.3982585014,4.9528840297,0.02
 11/19  15:00:00,89.2318590221,19.0227795765,15.3382426863,0.593305659208,4.12243109448,41.7362269337,80.5841914999,75.6113074702,4.9528840297,0.02
 11/19  16:00:00,99.9074413908,23.7784744706,17.3639986768,1.15484358177,4.12243109448,41.7362269337,101.558303377,96.5854193471,4.9528840297,0.02
 11/19  17:00:00,82.8597523453,19.367060146,13.1333474273,1.83211823727,4.12243109448,24.8785346261,82.5387724184,77.5658883887,4.9528840297,0.02
 11/19  18:00:00,81.2304000138,22.0570716232,15.0208501734,0.0,2.06121554724,15.9888894789,107.601418411,104.609687994,2.97173041782,0.02
 11/19  19:00:00,74.5190225314,18.9367094341,11.6185473074,3.08403408609,2.06121554724,15.9888894789,88.325628868,85.3338984502,2.97173041782,0.02
 11/19  20:00:00,77.3808241529,22.0570716232,13.861384643,0.0,2.06121554724,15.9888894789,110.782994221,107.791263803,2.97173041782,0.02
 11/19  21:00:00,74.6823926155,19.0442971121,10.9545362243,4.26967680309,2.06121554724,15.9888894789,89.1286193464,86.1368889286,2.97173041782,0.02
 11/19  22:00:00,88.2307994811,23.9936498265,13.5744597836,7.25401772334,2.06121554724,15.9888894789,111.899700991,108.907970573,2.97173041782,0.02
 11/19  23:00:00,79.0085860518,19.259472468,10.5299610116,6.99378983136,2.06121554724,15.9888894789,90.1835201388,87.1917897209,2.97173041782,0.02
 11/19  24:00:00,91.318869507,24.2088251825,12.2327832871,10.7245815429,2.06121554724,15.9888894789,112.794128334,109.802397916,2.97173041782,0.02
 11/20  01:00:00,81.8056234048,19.367060146,9.62956972329,8.9662943581,4.12243109448,15.9888894789,90.1877474941,87.1960170763,2.97173041782,0.02
 11/20  02:00:00,94.1099013848,24.2088251825,11.9288544867,11.9118159669,4.12243109448,15.9888894789,112.6209654,109.629234983,2.97173041782,0.02
 11/20  03:00:00,83.0410831582,19.367060146,9.79224268522,10.1452874499,4.12243109448,15.9888894789,90.4494049475,87.4576745297,2.97173041782,0.02
 11/20  04:00:00,95.4927842289,24.2088251825,12.0540026232,13.2448333473,4.12243109448,15.9888894789,113.053850841,110.062120423,2.97173041782,0.02
 11/20  05:00:00,114.460409198,28.1898887953,14.0700711886,8.21495607773,12.3672932834,24.9413748627,128.384692707,123.411808677,4.9528840297,0.02
 11/20  06:00:00,156.421866183,28.6269121931,17.4133995396,46.3570884108,12.3672932834,24.9413748627,204.938864761,191.384152318,4.9528840297,8.60182841337
 11/20  07:00:00,199.126585228,29.0846531968,17.7027917933,34.0151160651,24.7345865669,70.7195625826,162.052641945,152.126873885,9.90576805939,0.02
 11/20  08:00:00,207.478252279,29.1227765206,17.7111412493,22.8632256153,37.1018798503,92.3937384068,140.65184836,130.726080301,9.90576805939,0.02
 11/20  09:00:00,214.297132203,29.1338535593,18.2547703955,19.4646918677,37.1018798503,104.434947198,134.07313284,124.14736478,9.90576805939,0.02
 11/20  10:00:00,222.457858433,29.1454851236,19.1833804016,16.8540713846,37.1018798503,116.476155989,130.088033653,120.162265594,9.90576805939,0.02
 11/20  11:00:00,218.94684546,29.1584117926,19.5713118273,14.6760731766,37.1018798503,116.476155989,135.408953454,116.868913696,9.90576805939,8.6342716986
 11/20  12:00:00,217.851607261,29.1693618769,20.1119646313,12.845021558,37.1018798503,116.476155989,123.817099031,113.891330972,9.90576805939,0.02
 11/20  13:00:00,206.41073708,29.1826180083,20.4954521356,11.4339558769,37.1018798503,104.434947198,129.879357428,111.342315984,9.90576805939,8.63127338432
 11/20  14:00:00,215.503412888,29.2065852764,20.4955313882,10.3169049732,37.1018798503,116.476155989,119.333173485,109.407405426,9.90576805939,0.02
 11/20  15:00:00,214.799842883,29.2400051127,20.6025088535,9.40760229567,37.1018798503,116.476155989,126.266842512,107.727197035,9.90576805939,8.63387741805
 11/20  16:00:00,214.413844761,29.2740591813,20.5768186353,8.85762231582,37.1018798503,116.476155989,116.439595494,106.513827434,9.90576805939,0.02
 11/20  17:00:00,223.554451433,29.3007610808,19.9580563262,8.69003046317,37.1018798503,116.476155989,124.165067641,105.631409279,9.90576805939,8.62789030264
 11/20  18:00:00,228.841854582,29.3296460393,19.571632697,8.52154601346,37.1018798503,116.476155989,114.764340044,104.838571985,9.90576805939,0.02
 11/20  19:00:00,136.82849389,27.5443627275,15.9259878029,0.0,24.7345865669,47.5788473902,86.7687220117,81.795837982,4.9528840297,0.02
 11/20  20:00:00,136.427528727,27.6160878461,15.1514239084,0.0,24.7345865669,47.5788473902,91.6587749319,86.6858909022,4.9528840297,0.02
 11/20  21:00:00,115.372108347,27.3291873716,14.7641571934,0.220018309202,12.3672932834,38.6892022431,113.405875847,101.825254708,2.97173041782,8.60889072052
 11/20  22:00:00,92.9429159956,20.5076812493,11.5827031857,0.0440510534585,12.3672932834,27.0668015668,87.6542776712,84.6625472533,2.97173041782,0.02
 11/20  23:00:00,70.2053532553,18.5063587223,9.75777622682,1.03255322387,4.12243109448,15.9888894789,79.5454890662,76.5537586484,2.97173041782,0.02
 11/20  24:00:00,77.515343673,22.0570716232,11.9083447144,0.0,4.12243109448,15.9888894789,101.550875288,98.5591448705,2.97173041782,0.02
 11/21  01:00:00,71.788535767,18.8506392918,9.08038098664,2.61632686023,4.12243109448,15.9888894789,82.780229089,79.7884986711,2.97173041782,0.02
 11/21  02:00:00,82.591215104,23.5632991147,11.4107976008,4.37619187706,4.12243109448,15.9888894789,103.564687737,100.572957319,2.97173041782,0.02
 11/21  03:00:00,78.9562502083,19.7974108578,8.59062371027,8.1450123229,4.12243109448,15.9888894789,83.5208523501,80.5291219323,2.97173041782,0.02
 11/21  04:00:00,86.5293716475,23.7784744706,10.9430805939,7.41737420704,4.12243109448,15.9888894789,104.891952969,101.900222552,2.97173041782,0.02
 11/21  05:00:00,107.073951462,28.4767892698,13.0748167199,6.83490967937,12.3672932834,24.9413748627,118.885970703,113.913086673,4.9528840297,0.02
 11/21  06:00:00,132.612745055,28.2151241634,16.4921378592,30.9382195917,12.3672932834,24.9413748627,187.70983154,182.736947511,4.9528840297,0.02
 11/21  07:00:00,185.85527555,29.1240298362,16.7551964936,28.5982435452,24.7345865669,70.7195625826,155.697692999,145.771924939,9.90576805939,0.02
 11/21  08:00:00,196.170784404,29.177673231,16.761147044,19.4213924681,37.1018798503,92.3937384068,134.670292558,124.744524499,9.90576805939,0.02
 11/21  09:00:00,202.325602382,29.2277548776,17.2574769094,13.5262331849,37.1018798503,104.434947198,124.606863736,114.681095677,9.90576805939,0.02
 11/21  10:00:00,211.535391811,29.3152751998,17.6695486372,10.1948201583,37.1018798503,116.476155989,126.640791773,108.105643906,9.90576805939,8.62937980764
 11/21  11:00:00,211.856079302,29.4863350921,19.3432360714,8.67010836715,37.1018798503,116.476155989,112.956690753,103.030922694,9.90576805939,0.02
 11/21  12:00:00,213.258746224,29.7681288437,22.1356238922,6.9983803443,37.1018798503,116.476155989,116.987770082,98.4460275735,9.90576805939,8.63597444914
 11/21  13:00:00,202.609631804,30.0282734002,24.8075708721,5.45897354634,37.1018798503,104.434947198,105.173937437,95.2481693777,9.90576805939,0.02
 11/21  14:00:00,214.922164675,30.1969450876,26.3471086966,4.0214927012,37.1018798503,116.476155989,111.389799618,92.8479540627,9.90576805939,8.63607749561
 11/21  15:00:00,214.52322585,30.2315643094,26.8338750107,3.10139035738,37.1018798503,116.476155989,101.581485533,91.6557174732,9.90576805939,0.02
 11/21  16:00:00,213.741654211,30.1010510921,26.8068726103,2.47753848324,37.1018798503,116.476155989,110.745194329,92.2068192888,9.90576805939,8.63260698048
 11/21  17:00:00,222.907052637,29.8811100333,26.9910632247,2.28263105025,37.1018798503,116.476155989,104.387051477,94.4612834179,9.90576805939,0.02
 11/21  18:00:00,227.785607299,29.7709769999,27.2126926543,2.35249980454,37.1018798503,116.476155989,105.47216688,95.5463988204,9.90576805939,0.02
 11/21  19:00:00,139.789114614,27.7595380834,24.8459880966,0.0,24.7345865669,47.5788473902,87.4854594277,73.9235353273,4.9528840297,8.60904007068
 11/21  20:00:00,140.095884591,28.0823011173,24.8300100934,0.0,24.7345865669,47.5788473902,84.4697624226,79.4968783929,4.9528840297,0.02
 11/21  21:00:00,117.535449247,26.8988366597,24.709978923,0.0,12.3672932834,38.6892022431,98.0519013762,95.0601709584,2.97173041782,0.02
 11/21  22:00:00,83.6929922836,15.1924026185,14.5580652233,0.0,12.3672932834,27.0668015668,62.8704503771,59.8787199593,2.97173041782,0.02
 11/21  23:00:00,74.082788986,19.4102230285,19.8984581331,0.0,4.12243109448,15.9888894789,87.2635877358,84.2718573179,2.97173041782,0.02
 11/21  24:00:00,69.9349855743,18.3342184375,16.8689584223,0.00931304810743,4.12243109448,15.9888894789,79.36084042,76.3691100021,2.97173041782,0.02
 11/22  01:00:00,77.4945694759,22.4874223351,20.1248339326,0.0307870106987,4.12243109448,15.9888894789,97.9651646148,94.973434197,2.97173041782,0.02
 11/22  02:00:00,69.8150959008,18.7215340782,16.2200758222,0.150990220107,4.12243109448,15.9888894789,79.6989100898,76.707179672,2.97173041782,0.02
 11/22  03:00:00,76.2373781794,22.0570716232,19.3287803013,0.0,4.12243109448,15.9888894789,100.508385972,97.5166555545,2.97173041782,0.02
 11/22  04:00:00,69.1233180362,18.9367094341,15.0278883593,0.43622439864,4.12243109448,15.9888894789,81.4707668907,78.4790364729,2.97173041782,0.02
 11/22  05:00:00,102.746906419,28.2472688902,21.8790846249,0.44264856207,12.3672932834,24.9413748627,113.94966047,108.97677644,4.9528840297,0.02
 11/22  06:00:00,122.397952435,28.2529913745,24.7717959949,17.1952606845,12.3672932834,24.9413748627,181.19960107,176.226717041,4.9528840297,0.02
 11/22  07:00:00,176.280926701,29.1987698968,24.6856301936,14.4223078509,24.7345865669,70.7195625826,147.185547181,137.259779122,9.90576805939,0.02
 11/22  08:00:00,192.993819073,29.4280541996,25.0627518297,8.23229494486,37.1018798503,92.3937384068,126.899518877,116.973750817,9.90576805939,0.02
 11/22  09:00:00,203.881060587,29.5506341306,26.3063409416,5.70996978315,37.1018798503,104.434947198,127.472900329,108.942313971,9.90576805939,8.6248182981
 11/22  10:00:00,217.226432926,29.737718796,28.5804010082,4.55256460855,37.1018798503,116.476155989,113.516611706,103.590843646,9.90576805939,0.02
 11/22  11:00:00,220.535132156,30.1181332792,32.5291845952,3.53138995666,37.1018798503,116.476155989,117.079975684,98.5396818348,9.90576805939,8.63452578994
 11/22  12:00:00,224.746938611,30.4410207347,37.6877005559,2.26161728785,37.1018798503,116.476155989,104.438221576,94.5124535169,9.90576805939,0.02
 11/22  13:00:00,214.454755491,30.6711696643,39.8925798087,1.57616447836,37.1018798503,104.434947198,110.579658861,92.0426524116,9.90576805939,8.63123839011
 11/22  14:00:00,227.959393816,30.8502037207,41.4785547488,1.27403891934,37.1018798503,116.476155989,99.7980019056,89.8722338462,9.90576805939,0.02
 11/22  15:00:00,229.062276472,30.9221363305,42.7749034248,1.00881043869,37.1018798503,116.476155989,106.814707794,88.2744852875,9.90576805939,8.63445444709
 11/22  16:00:00,227.385659331,30.7497984346,41.3996537366,0.880040112092,37.1018798503,116.476155989,98.9267792214,89.001011162,9.90576805939,0.02
 11/22  17:00:00,233.607120539,30.4606105027,38.4921356667,0.902077067963,37.1018798503,116.476155989,109.737381988,91.2035562465,9.90576805939,8.62805768196
 11/22  18:00:00,234.8544449,30.2796444566,35.1574180464,0.967984600287,37.1018798503,116.476155989,102.397917262,92.4721492031,9.90576805939,0.02
 11/22  19:00:00,142.303919544,27.7595380834,27.3608057855,0.0,24.7345865669,47.5788473902,76.2831092799,71.3102252502,4.9528840297,0.02
 11/22  20:00:00,142.553146604,28.4050641512,26.9645019482,0.0,24.7345865669,47.5788473902,81.9283106066,76.9554265769,4.9528840297,0.02
 11/22  21:00:00,120.634277171,26.8988366597,27.8087930038,0.0,12.3672932834,38.6892022431,95.406360896,92.4146304781,2.97173041782,0.02
 11/22  22:00:00,85.4283857003,14.9772272626,16.5086251916,0.0,12.3672932834,27.0668015668,56.6664747976,53.6747443798,2.97173041782,0.02
 11/22  23:00:00,75.4021037907,19.4102230285,21.2177720332,0.0,4.12243109448,15.9888894789,84.5652935867,81.5735631689,2.97173041782,0.02
 11/22  24:00:00,61.419073183,12.7607293796,14.1164898507,0.0,4.12243109448,15.9888894789,53.3081486617,50.3164182439,2.97173041782,0.02
 11/23  01:00:00,71.9935232582,18.5279401635,20.7784958896,0.0,2.06121554724,15.9888894789,83.9561692653,80.9644388475,2.97173041782,0.02
 11/23  02:00:00,56.6468624092,11.7923763723,12.3996536009,0.0,2.06121554724,15.9888894789,49.8515124928,46.859782075,2.97173041782,0.02
 11/23  03:00:00,73.1332537045,19.0658785533,21.3727969604,0.00749098849038,2.06121554724,15.9888894789,94.9272716565,83.3536742225,2.97173041782,8.60186701619
 11/23  04:00:00,61.4635294905,13.6645936858,15.2455869272,0.021098313098,2.06121554724,15.9888894789,61.5583243911,58.5665939733,2.97173041782,0.02
 11/23  05:00:00,74.6467138389,19.6755420618,22.2010983145,0.0829864578076,2.06121554724,15.9888894789,87.4323320242,84.4406016064,2.97173041782,0.02
 11/23  06:00:00,70.7238674254,18.0760080104,19.9207835608,0.0657950193157,2.06121554724,15.9888894789,82.4896740487,79.4979436309,2.97173041782,0.02
 11/23  07:00:00,79.3406645249,22.9177730469,25.8486122996,0.133134636406,2.06121554724,15.9888894789,103.452034678,100.46030426,2.97173041782,0.02
 11/23  08:00:00,60.1033410167,18.8291217562,22.5629709907,0.144967565922,2.06121554724,15.9888894789,83.348776804,80.3570463862,2.97173041782,0.02
 11/23  09:00:00,100.692255019,23.5202640435,30.661866782,0.00626009486044,4.12243109448,41.7362269337,98.1552203871,93.1823363574,4.9528840297,0.02
 11/23  10:00:00,92.4662874602,19.0227795765,27.0551659438,0.0135083280688,4.12243109448,41.7362269337,77.9058629664,72.9329789367,4.9528840297,0.02
 11/23  11:00:00,104.451544358,23.3481237588,34.580212949,0.0193436294893,4.12243109448,41.7362269337,94.9035564145,89.9306723848,4.9528840297,0.02
 11/23  12:00:00,97.393349946,19.367060146,31.60601058,0.0454456706368,4.12243109448,41.7362269337,77.3920811274,72.4191970977,4.9528840297,0.02
 11/23  13:00:00,106.53443705,23.864544613,36.1095415458,0.056486918715,4.12243109448,41.7362269337,96.6762196611,91.7033356314,4.9528840297,0.02
 11/23  14:00:00,91.7497293136,18.9367094341,26.3016082654,0.136578099507,4.12243109448,41.7362269337,79.4525627484,74.4796787187,4.9528840297,0.02
 11/23  15:00:00,102.711493005,23.4341939011,32.6800521178,0.0933830360297,4.12243109448,41.7362269337,97.6812289275,92.7083448978,4.9528840297,0.02
 11/23  16:00:00,95.395182281,19.367060146,29.4850375518,0.168251079446,4.12243109448,41.7362269337,79.3868145275,74.4139304978,4.9528840297,0.02
 11/23  17:00:00,99.2089834064,23.7784744706,36.1015502953,0.286120330904,4.12243109448,24.8785346261,99.0008368033,94.0279527736,4.9528840297,0.02
 11/23  18:00:00,66.5823428806,15.4399501363,18.5456274543,0.0,2.06121554724,15.9888894789,75.4438092402,72.4520788224,2.97173041782,0.02
 11/23  19:00:00,69.6326563913,18.9367094341,17.414680044,0.614761293506,2.06121554724,15.9888894789,87.1850436755,84.1933132577,2.97173041782,0.02
 11/23  20:00:00,72.1419205937,22.0570716232,16.9563264838,0.0,2.06121554724,15.9888894789,107.850353948,104.85862353,2.97173041782,0.02
 11/23  21:00:00,65.8177798976,18.5924288646,11.5059391935,0.860432886074,2.06121554724,15.9888894789,87.4271625936,84.4354321758,2.97173041782,0.02
 11/23  22:00:00,77.5283985264,23.0038431893,13.5537576775,1.319486211,2.06121554724,15.9888894789,109.410015486,106.418285068,2.97173041782,0.02
 11/23  23:00:00,70.8436533783,18.3342184375,10.9759239591,1.20191920748,2.06121554724,15.9888894789,88.4637286653,85.4719982475,2.97173041782,0.02
 11/23  24:00:00,80.1656531285,22.4874223351,13.5231463329,1.00488835365,2.06121554724,15.9888894789,110.537392519,107.545662102,2.97173041782,0.02
 11/24  01:00:00,77.6074967738,19.1949198612,10.5385075497,3.8099994233,4.12243109448,15.9888894789,88.304114436,85.3123840182,2.97173041782,0.02
 11/24  02:00:00,89.4703119403,24.1012375045,12.7120196601,6.5253487161,4.12243109448,15.9888894789,110.183831524,107.192101107,2.97173041782,0.02
 11/24  03:00:00,79.9307984758,19.259472468,10.2980838661,5.78128502042,4.12243109448,15.9888894789,88.9197134645,85.9279830467,2.97173041782,0.02
 11/24  04:00:00,91.6522464708,24.2088251825,12.2261218726,8.99623777635,4.12243109448,15.9888894789,111.039933208,108.04820279,2.97173041782,0.02
 11/24  05:00:00,109.730175079,27.7595380834,14.0702209504,3.83529013246,12.3672932834,24.9413748627,126.435098679,121.46221465,4.9528840297,0.02
 11/24  06:00:00,148.158668375,28.6443792026,17.4205741038,38.0800451127,12.3672932834,24.9413748627,203.076415866,189.52167748,4.9528840297,8.601854356
 11/24  07:00:00,192.224923039,29.12087289,17.7001443868,27.1036573925,24.7345865669,70.7195625826,159.965874078,150.040106018,9.90576805939,0.02
 11/24  08:00:00,203.230408927,29.1559267233,17.7053589753,18.6686285463,37.1018798503,92.3937384068,139.161357279,129.23558922,9.90576805939,0.02
 11/24  09:00:00,214.229987988,29.1694904704,17.3340312924,15.9521097763,37.1018798503,104.434947198,132.31761412,122.391846061,9.90576805939,0.02
 11/24  10:00:00,226.401774258,29.1905255247,16.8947991228,14.3102337908,37.1018798503,116.476155989,128.435580211,118.509812152,9.90576805939,0.02
 11/24  11:00:00,222.580197361,29.266978218,17.3258069633,10.7357305935,37.1018798503,116.476155989,131.00394763,112.463454224,9.90576805939,8.6347253461
 11/24  12:00:00,220.841973001,29.3692444469,18.8086370005,8.87783524786,37.1018798503,116.476155989,123.799787889,106.781749876,9.90576805939,7.11226995434
 11/24  13:00:00,208.84976203,29.5395247893,20.1174396617,7.63136400168,37.1018798503,104.434947198,114.169432054,102.721478305,9.90576805939,1.54218568955
 11/24  14:00:00,218.169816735,29.6634260019,20.4904380034,6.37657879939,37.1018798503,116.476155989,110.113237302,100.187469243,9.90576805939,0.02
 11/24  15:00:00,219.103610553,29.7395898302,21.1849123026,5.13111161617,37.1018798503,116.476155989,116.720582809,98.1801669749,9.90576805939,8.63464777458
 11/24  16:00:00,220.106985084,29.6820337703,20.9949219509,4.54793038643,37.1018798503,116.476155989,107.810201258,97.8844331983,9.90576805939,0.02
 11/24  17:00:00,231.904424129,29.5412239086,19.964013002,4.67663858331,37.1018798503,116.476155989,118.146546861,99.6125119698,9.90576805939,8.62826683156
 11/24  18:00:00,234.673173556,29.5282801063,19.0403776262,4.85388648676,37.1018798503,116.476155989,110.260164408,100.334396349,9.90576805939,0.02
 11/24  19:00:00,146.65736741,27.6160878461,15.5362394984,0.0,24.7345865669,47.5788473902,82.5370178817,77.564133852,4.9528840297,0.02
 11/24  20:00:00,146.451108083,28.046438558,14.6081378676,0.0,24.7345865669,47.5788473902,88.2024118553,83.2295278256,4.9528840297,0.02
 11/24  21:00:00,124.874237134,26.8988366597,14.092569124,0.0332975953561,12.3672932834,38.6892022431,110.518176206,98.9374366798,2.97173041782,8.60900910868
 11/24  22:00:00,101.051798601,21.368382673,10.9547137816,0.262759134063,12.3672932834,27.0668015668,85.4140697409,82.4223393231,2.97173041782,0.02
 11/24  23:00:00,74.6253950068,17.6456572986,9.08275827789,0.0,4.12243109448,15.9888894789,77.5686608239,74.5769304061,2.97173041782,0.02
 11/24  24:00:00,86.8011963706,23.1329484028,11.0483658254,1.04168220535,4.12243109448,15.9888894789,99.535099307,96.5433688892,2.97173041782,0.02
 11/25  01:00:00,74.5769663131,17.9038677257,8.40481837968,0.289735384894,4.12243109448,15.9888894789,80.9981023811,78.0063719632,2.97173041782,0.02
 11/25  02:00:00,92.4119147808,24.2088251825,10.1463963193,5.00344749014,4.12243109448,15.9888894789,102.302002907,99.3102724896,2.97173041782,0.02
 11/25  03:00:00,81.7119680205,19.367060146,7.63469537176,5.31072214038,4.12243109448,15.9888894789,82.5129923258,79.521261908,2.97173041782,0.02
 11/25  04:00:00,95.7976035139,24.2088251825,9.62882399628,8.20992025933,4.12243109448,15.9888894789,103.441471118,100.4497407,2.97173041782,0.02
 11/25  05:00:00,104.34911742,28.1898887953,11.0591704405,7.88151725766,4.12243109448,16.0517297156,123.702742912,120.711012494,2.97173041782,0.02
 11/25  06:00:00,108.867405313,28.6202395071,9.86745434325,11.4970112822,4.12243109448,16.0517297156,125.540031338,122.54830092,2.97173041782,0.02
 11/25  07:00:00,135.311680629,29.0505902189,9.62281281881,15.1597423188,4.12243109448,39.6058045677,127.556862841,124.565132423,2.97173041782,0.02
 11/25  08:00:00,193.820360725,29.0510998789,14.1537357155,49.3461613715,12.3672932834,65.3531420225,178.442066694,173.469182664,4.9528840297,0.02
 11/25  09:00:00,182.970702116,29.0513431126,15.5226396534,38.0793605029,12.3672932834,68.2430321324,168.026478548,163.053594518,4.9528840297,0.02
 11/25  10:00:00,201.671235289,29.0743508805,17.0053087055,28.4796168167,16.4897243779,93.1370602926,150.170021039,142.225406591,7.92461444751,0.02
 11/25  11:00:00,199.715382402,29.0777811578,18.8060877662,24.93066015,16.4897243779,93.1370602926,150.17850388,133.639622837,7.92461444751,8.61426659546
 11/25  12:00:00,198.547967699,29.0784412709,20.6460622189,20.1456295431,16.4897243779,93.1370602926,136.383446919,128.438832471,7.92461444751,0.02
 11/25  13:00:00,188.692646543,29.0810417353,21.4092926034,16.8580974398,16.4897243779,83.9857416113,132.552806793,124.608192345,7.92461444751,0.02
 11/25  14:00:00,186.984772938,29.0932330803,21.9417328139,14.6353026851,16.4897243779,83.9857416113,130.011176354,122.066561907,7.92461444751,0.02
 11/25  15:00:00,187.946371216,29.0842402279,21.9496189153,13.2349085917,16.4897243779,83.9857416113,129.242395108,121.297780661,7.92461444751,0.02
 11/25  16:00:00,153.757916865,29.0505902189,18.4779186814,0.0665898135723,12.3672932834,70.6512738906,73.2308137416,68.2579297119,4.9528840297,0.02
 11/25  17:00:00,163.317397166,29.0505902189,17.5364008273,0.507064360226,12.3672932834,70.6512738906,83.1688790604,69.6047637414,4.9528840297,8.6112312893
 11/25  18:00:00,152.049699096,29.0505902189,17.1241632382,1.04583988141,12.3672932834,58.1284167478,78.5338236723,73.5609396426,4.9528840297,0.02
 11/25  19:00:00,114.414469351,26.4684859479,16.9896912291,0.0,12.3672932834,24.9413748627,100.499274302,95.5263902726,4.9528840297,0.02
 11/25  20:00:00,111.933247876,26.4684859479,16.4133154049,0.0,12.3672932834,24.9413748627,106.985238987,102.012354958,4.9528840297,0.02
 11/25  21:00:00,93.3863335024,26.4684859479,15.7856266061,0.0,4.12243109448,16.0517297156,115.762801785,112.771071367,2.97173041782,0.02
 11/25  22:00:00,80.1469699349,20.2925058934,12.1000386629,0.0,4.12243109448,15.9888894789,93.6221274011,90.6303969833,2.97173041782,0.02
 11/25  23:00:00,74.5311115482,17.6456572986,10.7900022591,0.0,4.12243109448,15.9888894789,84.0051080239,81.0133776061,2.97173041782,0.02
 11/25  24:00:00,83.4328167794,22.0570716232,13.5414847749,0.0,4.12243109448,15.9888894789,105.608266845,102.616536427,2.97173041782,0.02
 11/26  01:00:00,76.0885797145,19.367060146,10.3715627515,4.52206132904,2.06121554724,15.9888894789,86.0103448666,83.0186144488,2.97173041782,0.02
 11/26  02:00:00,89.0380906352,24.2088251825,12.6180439779,7.5996523336,2.06121554724,15.9888894789,108.034101303,105.042370885,2.97173041782,0.02
 11/26  03:00:00,78.2610964049,19.367060146,9.62391215471,7.16297513713,2.06121554724,15.9888894789,87.3993483458,84.407617928,2.97173041782,0.02
 11/26  04:00:00,92.7618155709,24.2088251825,11.7129327069,10.3174688432,2.06121554724,15.9888894789,109.658187554,106.666457136,2.97173041782,0.02
 11/26  05:00:00,81.2434503744,19.367060146,8.96228901868,9.21024249917,2.06121554724,15.9888894789,88.5336773489,85.5419469311,2.97173041782,0.02
 11/26  06:00:00,95.0217789905,24.2088251825,11.3318028052,12.3987740436,2.06121554724,15.9888894789,110.864624576,107.872894158,2.97173041782,0.02
 11/26  07:00:00,80.5650283006,19.367060146,8.94234296722,10.9063784461,2.06121554724,15.9888894789,89.5654496433,86.5737192254,2.97173041782,0.02
 11/26  08:00:00,82.4692441123,24.2088251825,11.2951578837,13.9831749997,2.06121554724,15.9888894789,111.879302524,108.887572106,2.97173041782,0.02
 11/26  09:00:00,93.0592194096,19.367060146,9.68423550635,7.67169291138,4.12243109448,41.7362269337,86.2351396795,81.2622556498,4.9528840297,0.02
 11/26  10:00:00,105.472176068,24.2088251825,13.8719969912,7.61838751087,4.12243109448,41.7362269337,101.95107171,96.9781876802,4.9528840297,0.02
 11/26  11:00:00,95.2987574313,19.367060146,11.8328334466,5.23320789568,4.12243109448,41.7362269337,80.3772695075,75.4043854778,4.9528840297,0.02
 11/26  12:00:00,111.575810371,24.2088251825,15.2751515121,6.352758928,4.12243109448,41.7362269337,99.6063435207,94.633459491,4.9528840297,0.02
 11/26  13:00:00,95.9627624716,18.7645691494,12.107724393,2.96810782215,4.12243109448,41.7362269337,81.3166151373,76.3437311076,4.9528840297,0.02
 11/26  14:00:00,108.80019401,23.2620536164,15.3338795514,2.84896560284,4.12243109448,41.7362269337,99.4632519559,94.4903679262,4.9528840297,0.02
 11/26  15:00:00,92.3365390838,17.6456572986,12.4192675805,0.0,4.12243109448,41.7362269337,80.5918361263,75.6189520966,4.9528840297,0.02
 11/26  16:00:00,104.847981477,22.0570716232,15.9883385235,0.0,4.12243109448,41.7362269337,109.075266023,95.5205408861,4.9528840297,8.601841107
 11/26  17:00:00,86.1678704833,17.6456572986,12.4201036519,0.0,4.12243109448,24.8785346261,82.9536995022,77.9808154725,4.9528840297,0.02
 11/26  18:00:00,89.9200345275,23.3481237588,15.2838249937,3.94113307995,2.06121554724,15.9888894789,107.31088078,104.319150362,2.97173041782,0.02
 11/26  19:00:00,71.5158416794,18.5924288646,11.748078389,3.43953265103,2.06121554724,15.9888894789,88.5775166534,85.5857862356,2.97173041782,0.02
 11/26  20:00:00,83.7172613605,23.9219247079,14.4650258208,8.10457255526,2.06121554724,15.9888894789,111.692896253,108.701165835,2.97173041782,0.02
 11/26  21:00:00,77.3264434756,19.259472468,11.4716560624,8.07395667304,2.06121554724,15.9888894789,90.158643166,87.1669127482,2.97173041782,0.02
 11/26  22:00:00,93.8119459347,24.2088251825,13.9549256144,12.0061526461,2.06121554724,15.9888894789,111.894029812,108.902299395,2.97173041782,0.02
 11/26  23:00:00,82.6172268359,19.367060146,10.8334868644,10.3441376915,2.06121554724,15.9888894789,90.6276298023,87.6358993844,2.97173041782,0.02
 11/26  24:00:00,96.3146320723,24.2088251825,13.6026362746,13.8077979209,2.06121554724,15.9888894789,112.816108008,109.82437759,2.97173041782,0.02
 11/27  01:00:00,84.5546191137,19.367060146,10.1442770765,11.2563691982,4.12243109448,15.9888894789,90.6957564529,87.7040260351,2.97173041782,0.02
 11/27  02:00:00,95.8080784077,24.2088251825,12.0023336677,14.9992975906,4.12243109448,15.9888894789,112.834592525,109.842862108,2.97173041782,0.02
 11/27  03:00:00,82.4830985812,19.367060146,9.50645411649,12.5023165489,4.12243109448,15.9888894789,91.3434397342,88.3517093164,2.97173041782,0.02
 11/27  04:00:00,95.5308356871,24.2088251825,11.9536066884,16.3672437811,4.12243109448,15.9888894789,113.481847452,110.490117034,2.97173041782,0.02
 11/27  05:00:00,112.945048297,28.1898887953,14.0719560678,10.147975116,12.3672932834,24.9413748627,129.050094615,124.077210585,4.9528840297,0.02
 11/27  06:00:00,158.926967964,28.622252773,17.3904354069,52.3029265238,12.3672932834,24.9413748627,196.910242148,191.937358118,4.9528840297,0.02
 11/27  07:00:00,202.031687698,29.0548331136,17.7058310341,40.3555461919,24.7345865669,70.7195625826,163.580507507,153.654739448,9.90576805939,0.02
 11/27  08:00:00,206.74592332,29.0847199702,17.7006215638,27.5953898732,37.1018798503,92.3937384068,141.927197185,132.001429126,9.90576805939,0.02
 11/27  09:00:00,213.051298339,29.0992131599,18.2476568256,23.3095886934,37.1018798503,104.434947198,143.697468573,125.165260756,9.90576805939,8.62643975768
 11/27  10:00:00,222.752998152,29.1079597268,19.1818742722,19.6678887483,37.1018798503,116.476155989,130.515676079,120.58990802,9.90576805939,0.02
 11/27  11:00:00,222.770674348,29.1146378849,20.1113299992,16.3884862538,37.1018798503,116.476155989,134.726695773,116.185861817,9.90576805939,8.63506589705
 11/27  12:00:00,225.148685889,29.126503467,21.0312793353,12.4916746775,37.1018798503,116.476155989,120.340192588,110.414424528,9.90576805939,0.02
 11/27  13:00:00,220.160351777,29.1911330487,21.9406141151,10.1301197562,37.1018798503,104.434947198,114.117287662,104.191519603,9.90576805939,0.02
 11/27  14:00:00,231.670187623,29.2859617073,22.3151959811,8.45218170459,37.1018798503,116.476155989,119.208588693,100.665937468,9.90576805939,8.63688316597
 11/27  15:00:00,233.520254041,29.3492369122,22.3221546187,6.9579556599,37.1018798503,116.476155989,116.673114665,98.13234938,9.90576805939,8.63499722584
 11/27  16:00:00,232.575793352,29.3236764474,21.7974999754,6.04190908508,37.1018798503,116.476155989,107.611819855,97.6860517952,9.90576805939,0.02
 11/27  17:00:00,240.637592121,29.2734911182,20.8890848658,5.88617758892,37.1018798503,116.476155989,109.63576885,99.7100007902,9.90576805939,0.02
 11/27  18:00:00,242.157766634,29.2857113568,19.9713554357,5.89568835849,37.1018798503,116.476155989,118.995905848,100.471076955,9.90576805939,8.61906083361
 11/27  19:00:00,151.387880044,27.1140120157,16.5121760178,0.0,24.7345865669,47.5788473902,82.8992819121,77.9263978824,4.9528840297,0.02
 11/27  20:00:00,150.813956627,28.1898887953,15.5655773143,0.0,24.7345865669,47.5788473902,88.3366924984,83.3638084687,4.9528840297,0.02
 11/27  21:00:00,129.219950914,26.4684859479,14.4976992284,0.0,12.3672932834,38.6892022431,101.994537305,99.0028068873,2.97173041782,0.02
 11/27  22:00:00,104.311186836,20.2925058934,11.0027470213,0.0,12.3672932834,27.0668015668,85.7254074694,82.7336770516,2.97173041782,0.02
 11/27  23:00:00,78.130342075,17.6456572986,8.74417719158,0.0,4.12243109448,15.9888894789,78.0690852345,75.0773548167,2.97173041782,0.02
 11/27  24:00:00,92.819154347,23.2620536164,10.2575452362,1.10301468787,4.12243109448,15.9888894789,99.9032506223,96.9115202044,2.97173041782,0.02
 11/28  01:00:00,79.1126916296,17.6456572986,7.77659113898,0.0,4.12243109448,15.9888894789,81.6080588402,78.6163284224,2.97173041782,0.02
 11/28  02:00:00,96.2110620841,24.0366848977,10.2441415374,4.36295695473,4.12243109448,15.9888894789,102.35064474,99.3589143223,2.97173041782,0.02
 11/28  03:00:00,85.5434488987,19.367060146,8.01131739934,5.37920722021,4.12243109448,15.9888894789,82.9663850846,79.9746546668,2.97173041782,0.02
 11/28  04:00:00,100.669964181,24.2088251825,9.27603421093,8.57040149608,4.12243109448,15.9888894789,104.506667977,101.514937559,2.97173041782,0.02
 11/28  05:00:00,122.70904225,28.1898887953,9.49843959071,5.92856596936,12.3672932834,24.9413748627,118.185354693,113.212470663,4.9528840297,0.02
 11/28  06:00:00,160.076235947,28.6435606243,12.5694592317,39.6492799601,12.3672932834,24.9413748627,186.487006893,181.514122863,4.9528840297,0.02
 11/28  07:00:00,204.975322434,29.1177720831,12.2962757703,30.153751506,24.7345865669,70.7195625826,178.668694707,160.161053138,9.90576805939,8.60187350994
 11/28  08:00:00,214.663478752,29.1625364893,12.4729068891,21.7373806897,37.1018798503,92.3937384068,151.218853713,141.293085654,9.90576805939,0.02
 11/28  09:00:00,219.20972871,29.2001658224,14.1218269154,16.2141636253,37.1018798503,104.434947198,136.347658425,126.421890366,9.90576805939,0.02
 11/28  10:00:00,229.25441899,29.2663739336,16.5835225907,12.2735866409,37.1018798503,116.476155989,120.685113562,110.759345503,9.90576805939,0.02
 11/28  11:00:00,230.541100529,29.3624568081,18.2697735299,10.4032082222,37.1018798503,116.476155989,121.958540763,103.417601843,9.90576805939,8.63517086
 11/28  12:00:00,232.046279868,29.5539880055,19.7372382787,8.6655240938,37.1018798503,116.476155989,117.590644563,99.0480730424,9.90576805939,8.63680346131
 11/28  13:00:00,222.795520534,29.725598868,21.0381436119,7.1382346057,37.1018798503,104.434947198,106.051573549,96.1258054896,9.90576805939,0.02
 11/28  14:00:00,234.949068666,29.8315067408,21.4141841556,5.80366821376,37.1018798503,116.476155989,109.596910013,94.0159115379,9.90576805939,5.67523041556
 11/28  15:00:00,234.027995041,29.7938780703,20.9907906501,4.90032524826,37.1018798503,116.476155989,106.329633648,93.4444933729,9.90576805939,2.97937221536
 11/28  16:00:00,231.512901117,29.6074202645,20.0481376058,4.76689742816,37.1018798503,116.476155989,105.333152645,95.4073845853,9.90576805939,0.02
 11/28  17:00:00,240.608543053,29.528216744,19.0509572424,4.84302235893,37.1018798503,116.476155989,115.535333223,97.0009337475,9.90576805939,8.62863141616
