Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 11/28  18:00:00,242.290432723,29.5199871415,18.1165413367,5.13238655333,37.1018798503,116.476155989,107.489708044,97.563939985,9.90576805939,0.02
 11/28  19:00:00,153.845879586,27.6160878461,14.6252748392,0.0,24.7345865669,47.5788473902,80.9367578635,75.9638738338,4.9528840297,0.02
 11/28  20:00:00,154.345254925,28.046438558,14.2446533994,0.0,24.7345865669,47.5788473902,86.4274107619,81.4545267322,4.9528840297,0.02
 11/28  21:00:00,134.475584748,26.8988366597,14.1193026967,0.0269186303144,12.3672932834,38.6892022431,108.298344733,96.7190247829,2.97173041782,8.60758953221
 11/28  22:00:00,108.448367604,21.4114177442,11.0555681816,0.289279281625,12.3672932834,27.0668015668,84.2620779026,81.2703474848,2.97173041782,0.02
 11/28  23:00:00,79.7161534129,17.6456572986,8.77263634883,0.0,4.12243109448,15.9888894789,76.8437396419,73.8520092241,2.97173041782,0.02
 11/28  24:00:00,92.8627547507,22.8317029046,10.3022246105,0.84153361183,4.12243109448,15.9888894789,98.5954400427,95.6037096249,2.97173041782,0.02
 11/29  01:00:00,80.3817516725,18.2481482952,7.80045791981,0.79315227907,4.12243109448,15.9888894789,80.6004729076,77.6087424898,2.97173041782,0.02
 11/29  02:00:00,97.3870197831,24.2088251825,9.35007239211,5.25173403939,4.12243109448,15.9888894789,101.430548358,98.4388179397,2.97173041782,0.02
 11/29  03:00:00,85.4145881794,19.367060146,6.80263139158,5.59555915764,4.12243109448,15.9888894789,82.3985290598,79.406798642,2.97173041782,0.02
 11/29  04:00:00,101.50538241,24.2088251825,8.20439162426,8.80074920836,4.12243109448,15.9888894789,103.634493176,100.642762758,2.97173041782,0.02
 11/29  05:00:00,126.053707916,28.1898887953,9.09992135044,5.91943534916,12.3672932834,24.9413748627,117.014241844,112.041357814,4.9528840297,0.02
 11/29  06:00:00,164.544941309,28.6466803852,12.6771412115,39.5547490914,12.3672932834,24.9413748627,185.460296974,180.487412944,4.9528840297,0.02
 11/29  07:00:00,211.209073637,29.1288241689,12.3175450991,29.2843020647,24.7345865669,70.7195625826,168.15831157,158.23254351,9.90576805939,0.02
 11/29  08:00:00,220.484852735,29.1923487474,12.4852163469,21.3291180792,37.1018798503,92.3937384068,148.904754511,138.978986452,9.90576805939,0.02
 11/29  09:00:00,226.964471809,29.2510581697,13.4926726487,16.1123384253,37.1018798503,104.434947198,144.332571845,125.800189132,9.90576805939,8.62661465278
 11/29  10:00:00,236.972141601,29.3289916579,14.4950752384,12.3595482141,37.1018798503,116.476155989,124.275475537,114.349707477,9.90576805939,0.02
 11/29  11:00:00,236.534094263,29.4357848285,16.0065747755,10.62564642,37.1018798503,116.476155989,113.516841479,103.591073419,9.90576805939,0.02
 11/29  12:00:00,237.493235523,29.5818607539,16.7973602719,9.29504716124,37.1018798503,116.476155989,117.350914592,98.808208837,9.90576805939,8.63693769521
 11/29  13:00:00,226.647867371,29.7240649701,16.8046529766,8.23992578941,37.1018798503,104.434947198,106.291543801,96.3657757412,9.90576805939,0.02
 11/29  14:00:00,236.140535073,29.7491644496,16.7986711491,7.2033401333,37.1018798503,116.476155989,113.918254102,95.3753776072,9.90576805939,8.63710843564
 11/29  15:00:00,236.739647873,29.777370876,16.8060899273,6.34086308251,37.1018798503,116.476155989,112.687289431,94.1463458566,9.90576805939,8.635175515
 11/29  16:00:00,237.200686075,29.6618774105,16.8035374104,6.00948725195,37.1018798503,116.476155989,104.429805843,94.5040377836,9.90576805939,0.02
 11/29  17:00:00,248.684327815,29.5540400752,16.2545352611,6.24841079159,37.1018798503,116.476155989,106.375662624,96.449894565,9.90576805939,0.02
 11/29  18:00:00,250.536572165,29.536129229,15.306106684,6.58990771034,37.1018798503,116.476155989,116.080120385,97.555137923,9.90576805939,8.61921440295
 11/29  19:00:00,159.013716354,27.7595380834,11.0455015802,0.0,24.7345865669,47.5788473902,81.4979116839,76.5250276542,4.9528840297,0.02
 11/29  20:00:00,158.454870492,28.046438558,9.65692801014,0.0798219253742,24.7345865669,47.5788473902,87.4936664832,82.5207824535,4.9528840297,0.02
 11/29  21:00:00,135.817831692,26.8988366597,9.10422686005,0.125328887407,12.3672932834,38.6892022431,100.985177543,97.9934471251,2.97173041782,0.02
 11/29  22:00:00,110.901023161,22.2506655379,7.18653268109,0.708352149422,12.3672932834,27.0668015668,87.1197931305,84.1280627127,2.97173041782,0.02
 11/29  23:00:00,83.2381550843,18.362908485,5.75784707186,1.14844732817,4.12243109448,15.9888894789,77.2494503278,74.25771991,2.97173041782,0.02
 11/29  24:00:00,100.407483003,23.7784744706,7.28493913724,4.38064415549,4.12243109448,15.9888894789,98.4426543186,95.4509239008,2.97173041782,0.02
 11/30  01:00:00,91.6734489217,19.7974108578,5.29792147573,7.45024921542,4.12243109448,15.9888894789,80.090183753,77.0984533352,2.97173041782,0.02
 11/30  02:00:00,103.317896724,23.7784744706,6.36175513694,7.54449239658,4.12243109448,15.9888894789,101.391268125,98.3995377072,2.97173041782,0.02
 11/30  03:00:00,95.3284884739,19.7974108578,4.84126858548,11.3557209202,4.12243109448,15.9888894789,82.4458233115,79.4540928936,2.97173041782,0.02
 11/30  04:00:00,105.68757314,23.7784744706,5.71826811645,10.4046274983,4.12243109448,15.9888894789,104.012522699,101.020792281,2.97173041782,0.02
 11/30  05:00:00,134.066183417,28.6202395071,6.08895876377,11.5761348424,12.3672932834,24.9413748627,118.154471241,113.181587211,4.9528840297,0.02
 11/30  06:00:00,162.284225755,28.2035063137,9.63548267638,36.8298958709,12.3672932834,24.9413748627,186.652789694,181.679905664,4.9528840297,0.02
 11/30  07:00:00,218.736313086,29.1218145538,9.88990733894,35.4285268262,24.7345865669,70.7195625826,186.053150452,167.545520948,9.90576805939,8.60186144473
 11/30  08:00:00,225.92535674,29.1832542549,11.0653252952,25.2944143053,37.1018798503,92.3937384068,155.46071608,145.534948021,9.90576805939,0.02
 11/30  09:00:00,230.251716379,29.2225236822,12.7279927661,19.3094871718,37.1018798503,104.434947198,140.036506381,130.110738322,9.90576805939,0.02
 11/30  10:00:00,240.166591043,29.3023789137,14.8088407596,14.619476445,37.1018798503,116.476155989,124.61339549,114.68762743,9.90576805939,0.02
 11/30  11:00:00,242.991558956,29.4128161522,16.4115572522,11.9362386426,37.1018798503,116.476155989,120.970987491,102.431299976,9.90576805939,8.63391945573
 11/30  12:00:00,244.677279983,29.578179998,17.3522493235,9.97772628845,37.1018798503,116.476155989,116.202875312,97.6600672246,9.90576805939,8.63704002828
 11/30  13:00:00,233.622494902,29.767609655,17.7429835832,8.43443853724,37.1018798503,104.434947198,104.623470438,94.6977023787,9.90576805939,0.02
 11/30  14:00:00,243.703641033,29.8948898868,18.2833541258,6.9923197383,37.1018798503,116.476155989,111.316186959,92.7733845659,9.90576805939,8.63703433381
 11/30  15:00:00,242.867327899,29.9336091271,18.6734698846,5.89952234273,37.1018798503,116.476155989,101.404785971,91.4790179117,9.90576805939,0.02
 11/30  16:00:00,241.895606357,29.8012491952,18.1313394427,5.44990128921,37.1018798503,116.476155989,103.616509225,92.1956709785,9.90576805939,1.51507018711
 11/30  17:00:00,252.720300963,29.5938390146,17.2033672923,5.58718364918,37.1018798503,116.476155989,111.843333668,94.8040088053,9.90576805939,7.13355680327
 11/30  18:00:00,255.596956745,29.5549315631,16.8101657057,5.70844570349,37.1018798503,116.476155989,105.857525924,95.9317578649,9.90576805939,0.02
 11/30  19:00:00,166.050749113,27.6160878461,13.0787999271,0.0,24.7345865669,47.5788473902,80.0277435367,75.054859507,4.9528840297,0.02
 11/30  20:00:00,165.148176468,28.046438558,12.267205789,0.0143961182507,24.7345865669,47.5788473902,85.9414967467,80.968612717,4.9528840297,0.02
 11/30  21:00:00,141.964600216,26.8988366597,11.3632311434,0.0689929100924,12.3672932834,38.6892022431,108.02230669,96.4415622119,2.97173041782,8.6090140601
 11/30  22:00:00,114.695577962,22.2076304667,8.94460665834,0.461999166367,12.3672932834,27.0668015668,86.2744665298,83.282736112,2.97173041782,0.02
 11/30  23:00:00,83.8240637201,17.6456572986,7.29147723526,0.0,4.12243109448,15.9888894789,76.8273930232,73.8356626054,2.97173041782,0.02
 11/30  24:00:00,99.6097905599,23.175983474,9.15063193015,1.9115070674,4.12243109448,15.9888894789,98.5934021747,95.6016717568,2.97173041782,0.02
 12/01  01:00:00,85.0104953108,19.367060146,6.99980508058,4.4824159087,4.12243109448,15.9888894789,80.4631227646,77.4713923468,2.97173041782,0.02
 12/01  02:00:00,95.6916385906,24.2088251825,8.71239319386,7.37605650008,4.12243109448,15.9888894789,102.383625666,99.3918952479,2.97173041782,0.02
 12/01  03:00:00,85.4591835087,19.367060146,6.64744707182,7.0411419911,4.12243109448,15.9888894789,82.7928133176,79.8010828998,2.97173041782,0.02
 12/01  04:00:00,103.178894053,24.2088251825,8.18230660117,10.2953753519,4.12243109448,15.9888894789,103.974924389,100.983193971,2.97173041782,0.02
 12/01  05:00:00,127.253413181,28.1898887953,8.51984512261,6.9269319445,12.3672932834,24.9413748627,117.306685702,112.333801672,4.9528840297,0.02
 12/01  06:00:00,165.45619336,28.6410439889,11.0151057081,41.2163595698,12.3672932834,24.9413748627,185.219820447,180.246936417,4.9528840297,0.02
 12/01  07:00:00,212.370286988,29.1213904739,10.8891754526,31.0559183286,24.7345865669,70.7195625826,173.577284495,163.651516436,9.90576805939,0.02
 12/01  08:00:00,221.21831203,29.1910840176,10.891413146,22.7817732708,37.1018798503,92.3937384068,154.91768064,144.991912581,9.90576805939,0.02
 12/01  09:00:00,225.589627387,29.2506463241,11.3652185443,17.3574121809,37.1018798503,104.434947198,152.609847382,134.07733734,9.90576805939,8.62674198238
 12/01  10:00:00,232.940690415,29.3335841972,12.4027977349,13.3821003537,37.1018798503,116.476155989,132.4337135,122.507945441,9.90576805939,0.02
 12/01  11:00:00,229.392153186,29.4371243097,12.9000611996,11.697764662,37.1018798503,116.476155989,131.937292564,113.396129474,9.90576805939,8.63539503081
 12/01  12:00:00,227.785251763,29.5994598087,13.4901623038,10.3224560481,37.1018798503,116.476155989,114.666515471,104.740747411,9.90576805939,0.02
 12/01  13:00:00,216.512849074,29.778876568,13.9159777868,9.23838440685,37.1018798503,104.434947198,116.007071685,97.4692623283,9.90576805939,8.63204129733
 12/01  14:00:00,226.549443589,29.885105117,14.4864589983,8.13866310224,37.1018798503,116.476155989,105.319357399,95.3935893397,9.90576805939,0.02
 12/01  15:00:00,226.028305229,29.8870044573,14.6736729894,7.14972031385,37.1018798503,116.476155989,112.86323614,94.3220705245,9.90576805939,8.63539755628
 12/01  16:00:00,223.526358311,29.7305684582,14.1660195773,6.8306502528,37.1018798503,116.476155989,105.51025227,95.5844842106,9.90576805939,0.02
 12/01  17:00:00,235.341619494,29.5510536508,13.3254126903,7.16177842401,37.1018798503,116.476155989,112.7554069,102.829638841,9.90576805939,0.02
 12/01  18:00:00,240.112922891,29.5254925981,12.9090125643,7.51207679868,37.1018798503,116.476155989,125.213288976,106.688241052,9.90576805939,8.6192798649
 12/01  19:00:00,149.341683426,27.7595380834,9.59729851554,0.0165993399342,24.7345865669,47.5788473902,83.6954593867,78.7225753571,4.9528840297,0.02
 12/01  20:00:00,149.810274609,28.046438558,9.2146041849,0.151050742094,24.7345865669,47.5788473902,88.7455750545,83.7726910248,4.9528840297,0.02
 12/01  21:00:00,128.422705546,26.8988366597,9.08399817386,0.180957093216,12.3672932834,38.6892022431,102.078692442,99.0869620241,2.97173041782,0.02
 12/01  22:00:00,106.338107019,22.2937006091,7.22957527218,0.974323976921,12.3672932834,27.0668015668,88.1864177571,85.1946873393,2.97173041782,0.02
 12/01  23:00:00,80.117387227,18.678499007,6.11618985061,1.92692576842,4.12243109448,15.9888894789,78.125495431,75.1337650132,2.97173041782,0.02
 12/01  24:00:00,97.2895117614,24.2088251825,8.20865608289,5.91133928859,4.12243109448,15.9888894789,99.6992349863,96.7075045685,2.97173041782,0.02
 12/02  01:00:00,85.3471848609,19.367060146,6.0527094307,6.21829228126,4.12243109448,15.9888894789,81.3034494184,78.3117190006,2.97173041782,0.02
 12/02  02:00:00,99.8424944786,24.2088251825,7.30162997899,9.45822732896,4.12243109448,15.9888894789,102.759942959,99.7682125412,2.97173041782,0.02
 12/02  03:00:00,87.6714846813,19.367060146,5.8409390453,8.73568966433,4.12243109448,15.9888894789,83.7485547234,80.7568243056,2.97173041782,0.02
 12/02  04:00:00,102.870209201,24.2088251825,7.3634316758,12.4328129236,4.12243109448,15.9888894789,105.16272456,102.170994143,2.97173041782,0.02
 12/02  05:00:00,109.858179831,28.1898887953,8.08331379418,10.8422733665,4.12243109448,16.0517297156,124.522688101,121.530957683,2.97173041782,0.02
 12/02  06:00:00,114.467734583,28.6202395071,8.04067376399,14.8578515546,4.12243109448,16.0517297156,134.396822647,122.823446612,2.97173041782,8.60164561714
 12/02  07:00:00,141.91176251,29.0505902189,8.03863910275,18.2678239788,4.12243109448,39.6058045677,132.861969099,129.870238681,2.97173041782,0.02
 12/02  08:00:00,203.106887708,29.0505902189,12.1628061682,56.1622424754,12.3672932834,65.3531420225,186.902230169,181.929346139,4.9528840297,0.02
 12/02  09:00:00,192.695355852,29.0505902189,13.4644599368,43.5368750871,12.3672932834,68.2430321324,176.486010823,171.513126794,4.9528840297,0.02
 12/02  10:00:00,210.958399589,29.0570848584,15.0383439178,33.3005289256,16.4897243779,93.1370602926,158.915079962,150.970465514,7.92461444751,0.02
 12/02  11:00:00,204.04768478,29.0635455004,15.837008286,27.6364300812,16.4897243779,93.1370602926,147.994960084,140.050345637,7.92461444751,0.02
 12/02  12:00:00,197.044358506,29.0687829829,16.9296663441,22.6388887839,16.4897243779,93.1370602926,139.160893797,131.216279349,7.92461444751,0.02
 12/02  13:00:00,186.490765206,29.0776781395,17.7147646636,19.8101576914,16.4897243779,83.9857416113,141.137356435,124.600892129,7.92461444751,8.61184985878
 12/02  14:00:00,185.842688514,29.0717015377,17.7198881503,17.9272811112,16.4897243779,83.9857416113,132.230252981,124.285638533,7.92461444751,0.02
 12/02  15:00:00,187.253178184,29.0732147959,17.6752015526,16.1785472063,16.4897243779,83.9857416113,130.740944802,122.796330355,7.92461444751,0.02
 12/02  16:00:00,153.277741322,29.0505902189,13.9708686416,0.41040097251,12.3672932834,70.6512738906,78.1598791794,73.1869951497,4.9528840297,0.02
 12/02  17:00:00,164.979064141,29.0505902189,12.7144275196,1.26378139872,12.3672932834,70.6512738906,85.81629092,80.8434068903,4.9528840297,0.02
 12/02  18:00:00,155.459651411,29.0505902189,11.6837724005,2.40197387453,12.3672932834,58.1284167478,94.9021237549,89.9292397252,4.9528840297,0.02
 12/02  19:00:00,115.809733468,26.4684859479,11.1098939323,0.0,12.3672932834,24.9413748627,103.980588121,99.0077040914,4.9528840297,0.02
 12/02  20:00:00,113.685694657,26.4684859479,11.6603679828,0.0,12.3672932834,24.9413748627,108.746253861,103.773369831,4.9528840297,0.02
 12/02  21:00:00,97.6121062157,27.3291873716,12.1844256055,2.10920441218,4.12243109448,16.0517297156,117.519571722,114.527841305,2.97173041782,0.02
 12/02  22:00:00,90.8617265343,22.8961916057,10.0061677938,5.6356582216,4.12243109448,15.9888894789,106.893968672,95.3220362516,2.97173041782,8.60020200288
 12/02  23:00:00,88.3377651004,19.7974108578,8.39930048538,8.85549192983,4.12243109448,15.9888894789,84.422730259,81.4309998412,2.97173041782,0.02
 12/02  24:00:00,101.541425447,23.7784744706,10.1430019182,8.28871523088,4.12243109448,15.9888894789,105.693333223,102.701602806,2.97173041782,0.02
 12/03  01:00:00,93.5053558103,19.7974108578,6.88443497751,12.5657935015,2.06121554724,15.9888894789,85.7248140358,82.733083618,2.97173041782,0.02
 12/03  02:00:00,102.92922643,23.7784744706,7.94374800903,11.2669344733,2.06121554724,15.9888894789,108.282313279,105.290582861,2.97173041782,0.02
 12/03  03:00:00,95.790264036,19.7974108578,6.20011839541,15.7360586813,2.06121554724,15.9888894789,87.864727864,84.8729974462,2.97173041782,0.02
 12/03  04:00:00,106.451290672,23.7784744706,7.38897428542,13.4986760502,2.06121554724,15.9888894789,110.264186075,107.272455657,2.97173041782,0.02
 12/03  05:00:00,100.755053097,19.7974108578,5.18134819013,18.5999864238,2.06121554724,15.9888894789,89.2252193316,86.2334889138,2.97173041782,0.02
 12/03  06:00:00,110.689748409,23.7784744706,6.18403621948,15.5930231425,2.06121554724,15.9888894789,111.881508473,108.889778055,2.97173041782,0.02
 12/03  07:00:00,104.589638872,19.7974108578,4.85972643413,21.1052492051,2.06121554724,15.9888894789,90.4497999314,87.4580695136,2.97173041782,0.02
 12/03  08:00:00,98.6860190255,23.7784744706,6.15809070798,17.1445643321,2.06121554724,15.9888894789,112.925874856,109.934144439,2.97173041782,0.02
 12/03  09:00:00,114.252281697,19.7974108578,5.37663548604,16.4629719315,4.12243109448,41.7362269337,86.9918921361,82.0190081064,4.9528840297,0.02
 12/03  10:00:00,121.37839116,23.7784744706,7.7087427741,10.7556258559,4.12243109448,41.7362269337,102.975023836,98.0021398065,4.9528840297,0.02
 12/03  11:00:00,110.070973536,19.7974108578,6.98771301297,11.7792944328,4.12243109448,41.7362269337,81.3689320885,76.3960480588,4.9528840297,0.02
 12/03  12:00:00,119.724796357,23.7784744706,9.65704388931,8.45745771815,4.12243109448,41.7362269337,98.2323373195,93.2594532898,4.9528840297,0.02
 12/03  13:00:00,107.74380482,19.7974108578,7.96907271114,9.63772219172,4.12243109448,41.7362269337,79.0632420422,74.0903580125,4.9528840297,0.02
 12/03  14:00:00,117.466499497,23.7784744706,10.4769779243,7.19296560763,4.12243109448,41.7362269337,98.4425031241,93.4696190944,4.9528840297,0.02
 12/03  15:00:00,104.259197072,19.7974108578,8.32531231305,8.63062969536,4.12243109448,41.7362269337,81.3128491808,76.3399651511,4.9528840297,0.02
 12/03  16:00:00,111.636648176,23.7784744706,10.5026439214,7.10156771348,4.12243109448,41.7362269337,101.99163738,97.0187533499,4.9528840297,0.02
 12/03  17:00:00,95.9426466245,19.7974108578,8.22798246105,10.2312593775,4.12243109448,24.8785346261,84.5058619418,79.5329779121,4.9528840297,0.02
 12/03  18:00:00,98.2221061102,23.7784744706,10.3483866363,11.424183019,2.06121554724,15.9888894789,108.815768207,105.824037789,2.97173041782,0.02
 12/03  19:00:00,92.2484226297,19.7974108578,8.16703059686,16.0696567814,2.06121554724,15.9888894789,89.6848850216,86.6931546037,2.97173041782,0.02
 12/03  20:00:00,100.559478945,23.7784744706,10.2791476079,13.9517748498,2.06121554724,15.9888894789,112.292664449,109.300934031,2.97173041782,0.02
 12/03  21:00:00,93.7921660897,19.7974108578,8.04467501986,18.8783085163,2.06121554724,15.9888894789,91.125010788,88.1332803702,2.97173041782,0.02
 12/03  22:00:00,99.4136096724,23.7784744706,10.1479767677,15.766938448,2.06121554724,15.9888894789,113.846458617,110.8547282,2.97173041782,0.02
 12/03  23:00:00,94.6062591205,19.7974108578,8.14483683162,20.7673651908,2.06121554724,15.9888894789,92.0760642549,89.0843338371,2.97173041782,0.02
 12/03  24:00:00,102.34741663,23.7784744706,10.2476914567,17.0676276465,2.06121554724,15.9888894789,114.64303571,111.651305292,2.97173041782,0.02
 12/04  01:00:00,99.5529814028,19.7974108578,8.14918471782,21.4634537353,4.12243109448,15.9888894789,91.7592968439,88.7675664261,2.97173041782,0.02
 12/04  02:00:00,105.224988444,23.7784744706,9.77608961253,17.4280538817,4.12243109448,15.9888894789,122.558234822,110.985249625,2.97173041782,8.60125477925
 12/04  03:00:00,100.055081218,19.7974108578,7.50693483241,22.5499350448,4.12243109448,15.9888894789,92.0339150593,89.0421846415,2.97173041782,0.02
 12/04  04:00:00,106.311378051,23.7784744706,9.91781403093,18.0846255643,4.12243109448,15.9888894789,114.278860903,111.287130485,2.97173041782,0.02
 12/04  05:00:00,133.422634828,28.6202395071,12.0677368594,18.3033166901,12.3672932834,24.9413748627,130.417945717,125.445061687,4.9528840297,0.02
 12/04  06:00:00,169.43876549,28.1898887953,15.5835052693,51.4113162265,12.3672932834,24.9413748627,199.541578275,194.568694245,4.9528840297,0.02
 12/04  07:00:00,226.390104398,29.0507026837,15.2766060011,51.2951334887,24.7345865669,70.7195625826,173.95489468,164.02912662,9.90576805939,0.02
 12/04  08:00:00,227.74625857,29.0541647869,15.439061703,35.2892507744,37.1018798503,92.3937384068,152.924021317,142.998253258,9.90576805939,0.02
 12/04  09:00:00,228.229979252,29.0622543766,16.2756890567,26.7404482614,37.1018798503,104.434947198,140.40855481,130.482786751,9.90576805939,0.02
 12/04  10:00:00,233.071861091,29.0684712603,17.2461444202,20.5920809466,37.1018798503,116.476155989,138.375281463,119.838941097,9.90576805939,8.63057230613
 12/04  11:00:00,230.224766863,29.0875627411,19.3480919642,16.3136510208,37.1018798503,116.476155989,120.898549334,110.972781274,9.90576805939,0.02
 12/04  12:00:00,228.147718198,29.1772808535,19.9710788735,13.3210163518,37.1018798503,116.476155989,124.945417749,106.402087151,9.90576805939,8.63756253845
 12/04  13:00:00,215.566334248,29.1502270085,19.5861856639,11.4940486225,37.1018798503,104.434947198,115.480494733,105.554726674,9.90576805939,0.02
 12/04  14:00:00,224.284977145,29.1579681537,19.5763677418,10.1003140875,37.1018798503,116.476155989,122.917966515,104.37456752,9.90576805939,8.63763093556
 12/04  15:00:00,222.17176529,29.2408190643,19.9547052912,8.9081201474,37.1018798503,116.476155989,111.498125886,101.572357827,9.90576805939,0.02
 12/04  16:00:00,217.897732018,29.2183163992,19.8471934121,8.10937608444,37.1018798503,116.476155989,119.318321013,100.778531395,9.90576805939,8.63402155795
 12/04  17:00:00,227.984765376,29.1838503213,19.5788117486,7.84846624806,37.1018798503,116.476155989,112.2226969,102.296928841,9.90576805939,0.02
 12/04  18:00:00,231.11202736,29.2005868834,19.5762104668,7.57352874148,37.1018798503,116.476155989,112.48373692,102.55796886,9.90576805939,0.02
 12/04  19:00:00,138.004166301,26.4684859479,16.4925974567,0.0,24.7345865669,47.5788473902,93.2376462552,79.6754063956,4.9528840297,8.60935582997
 12/04  20:00:00,137.186894678,27.7595380834,15.557525604,0.0,24.7345865669,47.5788473902,90.2280279805,85.2551439508,4.9528840297,0.02
 12/04  21:00:00,116.748493348,26.4684859479,14.7672680416,0.0,12.3672932834,38.6892022431,103.721255179,100.729524761,2.97173041782,0.02
 12/04  22:00:00,95.0570259099,20.2925058934,11.1414148999,0.0,12.3672932834,27.0668015668,86.9712000198,83.979469602,2.97173041782,0.02
 12/04  23:00:00,70.7487271318,17.6456572986,8.73013912117,0.0,4.12243109448,15.9888894789,79.0940937205,76.1023633027,2.97173041782,0.02
 12/04  24:00:00,80.3690998831,22.0570716232,10.7159750955,0.0,4.12243109448,15.9888894789,101.133346902,98.141616484,2.97173041782,0.02
 12/05  01:00:00,70.8471079961,17.6456572986,8.43811178258,0.0,4.12243109448,15.9888894789,82.5715589345,79.5798285167,2.97173041782,0.02
 12/05  02:00:00,85.4603481405,23.1329484028,10.1467953591,1.77012511621,4.12243109448,15.9888894789,103.515695783,100.523965365,2.97173041782,0.02
 12/05  03:00:00,80.3122729383,19.7974108578,7.65380603698,5.73098945188,4.12243109448,15.9888894789,83.5370235794,80.5452931616,2.97173041782,0.02
 12/05  04:00:00,91.1856123403,23.7784744706,8.70812114592,6.26105978134,4.12243109448,15.9888894789,104.844978893,101.853248475,2.97173041782,0.02
 12/05  05:00:00,118.668672487,28.6202395071,9.06366238027,6.94559897946,12.3672932834,24.9413748627,119.074067756,114.101183727,4.9528840297,0.02
 12/05  06:00:00,149.716468447,28.2019181259,12.6266431558,33.3904049317,12.3672932834,24.9413748627,188.126816138,183.153932109,4.9528840297,0.02
 12/05  07:00:00,204.20887179,29.1169401296,12.8815899307,30.5061911841,24.7345865669,70.7195625826,169.214711704,159.288943645,9.90576805939,0.02
 12/05  08:00:00,211.907017871,29.1561915019,13.4709902346,21.7153052811,37.1018798503,92.3937384068,148.292596168,138.366828109,9.90576805939,0.02
 12/05  09:00:00,211.798623561,29.2021527396,16.357393583,15.771785097,37.1018798503,104.434947198,138.666412254,120.133731936,9.90576805939,8.62691225839
 12/05  10:00:00,215.38316159,29.2877959818,19.4879386031,11.8806349424,37.1018798503,116.476155989,119.009973847,109.084205787,9.90576805939,0.02
 12/05  11:00:00,215.012423667,29.4425961982,21.0251688208,10.1881809633,37.1018798503,116.476155989,122.176125805,103.634407427,9.90576805939,8.63595031873
 12/05  12:00:00,213.914329748,29.6982392042,21.4107974427,8.44862078646,37.1018798503,116.476155989,109.248706724,99.3229386646,9.90576805939,0.02
 12/05  13:00:00,200.751230737,29.8807467087,21.410065307,6.8957715795,37.1018798503,104.434947198,115.28593721,96.7476078323,9.90576805939,8.63256131823
 12/05  14:00:00,211.245548304,29.8363906543,21.406970239,5.64551301425,37.1018798503,116.476155989,106.233706669,96.3079386097,9.90576805939,0.02
 12/05  15:00:00,209.98439047,29.7116294837,20.9876414559,4.92865192405,37.1018798503,116.476155989,115.68276216,97.1410963107,9.90576805939,8.6358977896
 12/05  16:00:00,209.174559904,29.5790826293,20.5814480463,4.6577852677,37.1018798503,116.476155989,108.440719182,98.514951123,9.90576805939,0.02
 12/05  17:00:00,220.706117585,29.5291250256,20.5025110709,4.57299007558,37.1018798503,116.476155989,117.712858314,99.1795898276,9.90576805939,8.62750042716
 12/05  18:00:00,223.140965803,29.52487152,20.4989002289,4.66776082574,37.1018798503,116.476155989,109.231715476,99.3059474169,9.90576805939,0.02
 12/05  19:00:00,134.207875714,27.6160878461,17.442405907,0.0,24.7345865669,47.5788473902,82.0466661375,77.0737821078,4.9528840297,0.02
 12/05  20:00:00,134.538643225,28.046438558,16.5271296465,0.0,24.7345865669,47.5788473902,87.5194808941,82.5465968644,4.9528840297,0.02
 12/05  21:00:00,113.259143573,26.8988366597,15.8523958975,0.0,12.3672932834,38.6892022431,101.046245117,98.0545146994,2.97173041782,0.02
 12/05  22:00:00,93.186361091,21.4114177442,12.8824494508,0.10467746924,12.3672932834,27.0668015668,93.8141362976,82.2365528756,2.97173041782,8.6058530042
 12/05  23:00:00,67.3418464497,17.6456572986,11.0667350035,0.0,4.12243109448,15.9888894789,77.3913564442,74.3996260264,2.97173041782,0.02
 12/05  24:00:00,77.1244543522,22.7456327622,13.5662807129,0.335642598194,4.12243109448,15.9888894789,99.2547345694,96.2630041516,2.97173041782,0.02
 12/06  01:00:00,67.821266921,18.0760080104,10.4219864111,0.36708771993,4.12243109448,15.9888894789,81.3982795286,78.4065491108,2.97173041782,0.02
 12/06  02:00:00,77.517074495,23.1329484028,13.11521555,1.11944063179,4.12243109448,15.9888894789,102.184516029,99.192785611,2.97173041782,0.02
 12/06  03:00:00,67.0385075023,17.9899378681,10.1543872478,0.399630137335,4.12243109448,15.9888894789,82.4682293917,79.4764989739,2.97173041782,0.02
 12/06  04:00:00,74.5726131357,22.9177730469,12.3416242442,1.56084418835,4.12243109448,15.9888894789,103.751342096,100.759611678,2.97173041782,0.02
 12/06  05:00:00,98.9281726137,28.3907191275,14.6582027764,2.61646094969,12.3672932834,24.9413748627,116.812639918,111.839755888,4.9528840297,0.02
 12/06  06:00:00,124.078175901,28.2352060932,18.3832218965,24.2112634644,12.3672932834,24.9413748627,185.026254157,180.053370127,4.9528840297,0.02
 12/06  07:00:00,179.552240778,29.1645978356,18.6180561907,21.4347668551,24.7345865669,70.7195625826,150.542544779,140.61677672,9.90576805939,0.02
 12/06  08:00:00,193.184849913,29.2831691893,19.176872666,14.4540831208,37.1018798503,92.3937384068,131.225436089,121.299668029,9.90576805939,0.02
 12/06  09:00:00,204.388684684,29.3535856882,20.1784758998,12.5424370752,37.1018798503,104.434947198,125.533266474,115.607498415,9.90576805939,0.02
 12/06  10:00:00,216.313690069,29.395340094,21.3569103412,11.2056311413,37.1018798503,116.476155989,131.092969436,112.557510011,9.90576805939,8.62969136547
 12/06  11:00:00,216.393819047,29.426682975,22.5718134898,10.0388511863,37.1018798503,116.476155989,119.968577515,110.042809456,9.90576805939,0.02
 12/06  12:00:00,216.64575376,29.4537203477,23.7001060749,9.1352472358,37.1018798503,116.476155989,126.755646845,108.212159401,9.90576805939,8.63771938471
 12/06  13:00:00,204.541378556,29.4828061891,24.5111435996,8.2325422605,37.1018798503,104.434947198,116.380930333,106.455162274,9.90576805939,0.02
 12/06  14:00:00,215.971011003,29.5253650679,24.8480807404,7.24088753786,37.1018798503,116.476155989,122.894649532,104.351047761,9.90576805939,8.63783371178
 12/06  15:00:00,215.131529083,29.5729314678,25.2513760833,5.95073761541,37.1018798503,116.476155989,111.656366486,101.730598427,9.90576805939,0.02
 12/06  16:00:00,214.601506862,29.6058333809,25.5697448892,5.06969338382,37.1018798503,116.476155989,118.359212256,99.819222794,9.90576805939,8.63422140281
 12/06  17:00:00,226.32244033,29.6141423338,25.6078424529,4.99896410314,37.1018798503,116.476155989,109.633642207,99.707874148,9.90576805939,0.02
 12/06  18:00:00,228.450560436,29.6252451909,25.5645187577,4.81132859967,37.1018798503,116.476155989,118.050369432,99.5250522449,9.90576805939,8.61954912792
 12/06  19:00:00,137.54594106,27.7595380834,22.6028154089,0.0,24.7345865669,47.5788473902,82.2748592905,77.3019752608,4.9528840297,0.02
 12/06  20:00:00,138.572366018,28.1898887953,23.1988883533,0.0,24.7345865669,47.5788473902,87.2872839024,82.3143998727,4.9528840297,0.02
 12/06  21:00:00,116.183776054,26.8988366597,23.3582846055,0.0,12.3672932834,38.6892022431,100.358348736,97.366618318,2.97173041782,0.02
 12/06  22:00:00,82.4216384642,15.2354376897,13.2255693512,0.0180942947792,12.3672932834,27.0668015668,62.2620091953,59.2702787775,2.97173041782,0.02
 12/06  23:00:00,76.7946566108,22.0570716232,19.8750803389,0.0,4.12243109448,15.9888894789,96.3425209524,93.3507905346,2.97173041782,0.02
 12/06  24:00:00,69.0434151432,18.7645691494,15.3492175927,0.198836619462,4.12243109448,15.9888894789,78.5297538009,75.5380233831,2.97173041782,0.02
 12/07  01:00:00,76.3480852585,22.702597691,18.5880282849,0.205931797593,4.12243109448,15.9888894789,99.4602170259,96.4684866081,2.97173041782,0.02
 12/07  02:00:00,68.0844151192,18.0760080104,15.0131474117,0.2727626263,4.12243109448,15.9888894789,80.893356144,77.9016257262,2.97173041782,0.02
 12/07  03:00:00,77.8071138259,23.3481237588,18.5802643052,1.02719821384,4.12243109448,15.9888894789,101.170193976,98.1784635585,2.97173041782,0.02
 12/07  04:00:00,69.1924479253,18.4202885799,15.319931013,0.729731192205,4.12243109448,15.9888894789,82.4123023657,79.4205719479,2.97173041782,0.02
 12/07  05:00:00,103.305794696,28.046438558,21.7216623834,1.35978811476,12.3672932834,24.9413748627,115.667131293,110.694247263,4.9528840297,0.02
 12/07  06:00:00,128.372191566,28.6947601396,23.9720172872,23.5275084566,12.3672932834,24.9413748627,182.781714513,177.808830483,4.9528840297,0.02
 12/07  07:00:00,181.332707666,29.1668410607,24.3924950995,17.4499847759,24.7345865669,70.7195625826,149.285782431,139.360014372,9.90576805939,0.02
 12/07  08:00:00,196.58957081,29.3581667707,24.6638336316,12.296843329,37.1018798503,92.3937384068,138.932635128,120.417914285,9.90576805939,8.60895278387
 12/07  09:00:00,207.434010887,29.4290414416,24.7403047328,10.950518637,37.1018798503,104.434947198,125.081225519,115.15545746,9.90576805939,0.02
 12/07  10:00:00,218.644518971,29.4657266663,24.8221262359,10.0008266636,37.1018798503,116.476155989,122.443805138,112.518037078,9.90576805939,0.02
 12/07  11:00:00,217.880347032,29.4962320571,24.9107337371,9.11692835196,37.1018798503,116.476155989,128.900200512,110.358238876,9.90576805939,8.63619357681
 12/07  12:00:00,216.746805379,29.5406784867,25.0608455415,7.78856329256,37.1018798503,116.476155989,126.26271248,107.719070446,9.90576805939,8.63787397391
 12/07  13:00:00,203.968270707,29.5673064382,24.9344851139,7.15162381906,37.1018798503,104.434947198,115.928413423,106.002645364,9.90576805939,0.02
 12/07  14:00:00,215.618044937,29.5901110687,25.0476212353,6.6235925937,37.1018798503,116.476155989,122.942117785,104.399997292,9.90576805939,8.63635243311
 12/07  15:00:00,214.763990721,29.6115390812,24.7114446948,6.0845642205,37.1018798503,116.476155989,113.002332151,103.076564091,9.90576805939,0.02
 12/07  16:00:00,213.453432514,29.6331651558,23.8359280962,5.62805441834,37.1018798503,116.476155989,120.230515593,101.690451053,9.90576805939,8.63429648074
 12/07  17:00:00,224.053342487,29.6371411018,22.5291491601,5.7855916235,37.1018798503,116.476155989,111.362011079,101.43624302,9.90576805939,0.02
 12/07  18:00:00,225.338936402,29.6453500019,21.4592834194,5.78484622809,37.1018798503,116.476155989,111.05733331,101.131565251,9.90576805939,0.02
 12/07  19:00:00,132.596224381,27.7595380834,17.6530786665,0.0,24.7345865669,47.5788473902,83.8079648015,78.8350807718,4.9528840297,0.02
 12/07  20:00:00,131.908166184,28.1898887953,16.5346671119,0.0,24.7345865669,47.5788473902,97.6815749999,84.1192387918,4.9528840297,8.60945217837
 12/07  21:00:00,112.922167847,26.8988366597,16.1350617151,0.0175502423085,12.3672932834,38.6892022431,102.050221455,99.0584910373,2.97173041782,0.02
 12/07  22:00:00,96.1677410097,20.6152050216,12.6984579973,0.26120389274,12.3672932834,27.0668015668,83.335030036,80.3432996182,2.97173041782,0.02
 12/07  23:00:00,70.95445285,17.6456572986,11.0742899324,0.0,4.12243109448,15.9888894789,77.4796720513,74.4879416334,2.97173041782,0.02
 12/07  24:00:00,82.9696205904,23.0038431893,13.9535195522,0.752603708091,4.12243109448,15.9888894789,98.357929088,95.3661986701,2.97173041782,0.02
 12/08  01:00:00,75.3272995917,18.7215340782,10.3761792123,1.42605773726,4.12243109448,15.9888894789,80.6405294042,77.6487989864,2.97173041782,0.02
 12/08  02:00:00,81.9591766021,22.0570716232,12.3561835789,0.0,4.12243109448,15.9888894789,101.651136852,98.6594064342,2.97173041782,0.02
 12/08  03:00:00,74.3120498172,18.7215340782,9.83741305656,1.87245355626,4.12243109448,15.9888894789,82.2443768368,79.252646419,2.97173041782,0.02
 12/08  04:00:00,84.4920436769,23.1329484028,12.3901784714,2.34543346308,4.12243109448,15.9888894789,103.383083048,100.39135263,2.97173041782,0.02
 12/08  05:00:00,112.528909478,28.0751286054,13.5209500193,2.76385631095,12.3672932834,24.9413748627,116.21735724,111.244473211,4.9528840297,0.02
 12/08  06:00:00,137.494982798,28.2477483731,16.5255215598,24.0574010055,12.3672932834,24.9413748627,184.309782164,179.336898134,4.9528840297,0.02
 12/08  07:00:00,194.419519216,29.198950096,16.7713887578,22.4526599566,24.7345865669,70.7195625826,151.013463516,141.087695456,9.90576805939,0.02
 12/08  08:00:00,206.788462679,29.3424984463,16.7761723115,15.8723483407,37.1018798503,92.3937384068,130.913420572,120.987652512,9.90576805939,0.02
 12/08  09:00:00,209.625139472,29.4357127564,16.9402964707,12.4050856552,37.1018798503,104.434947198,132.591879286,114.05875754,9.90576805939,8.62735368646
 12/08  10:00:00,219.430999413,29.4832218323,16.8922929921,10.7513226722,37.1018798503,116.476155989,120.310921455,110.385153395,9.90576805939,0.02
 12/08  11:00:00,216.45013955,29.5136231754,17.3267384272,9.50535436247,37.1018798503,116.476155989,126.786858397,108.244881869,9.90576805939,8.6362084694
 12/08  12:00:00,214.99615024,29.5519349108,18.2642213553,8.01931594827,37.1018798503,116.476155989,115.7417367,105.81596864,9.90576805939,0.02
 12/08  13:00:00,202.72838095,29.6330204421,18.1040041988,6.65483692984,37.1018798503,104.434947198,120.075976784,101.537308139,9.90576805939,8.63290058577
 12/08  14:00:00,212.051533744,29.6928991237,17.7098585081,5.93701294332,37.1018798503,116.476155989,109.061174253,99.135406194,9.90576805939,0.02
 12/08  15:00:00,211.889553915,29.7954631311,18.2622838753,5.0019378318,37.1018798503,116.476155989,115.415515423,96.8735386845,9.90576805939,8.63620867934
 12/08  16:00:00,210.49418568,29.7835894105,19.1876300806,4.38959591152,37.1018798503,116.476155989,106.35850954,96.4327414811,9.90576805939,0.02
 12/08  17:00:00,221.655908222,29.7112304502,19.573874913,4.38176504986,37.1018798503,116.476155989,116.632793061,98.097525271,9.90576805939,8.62949973102
 12/08  18:00:00,225.402830043,29.7033683798,19.5772358294,4.46495781627,37.1018798503,116.476155989,108.63534385,98.7095757903,9.90576805939,0.02
 12/08  19:00:00,137.88530152,27.7595380834,16.5035638043,0.0,24.7345865669,47.5788473902,81.7625234872,76.7896394576,4.9528840297,0.02
 12/08  20:00:00,138.370738447,28.1898887953,16.1426719653,0.0,24.7345865669,47.5788473902,87.3725357554,82.3996517257,4.9528840297,0.02
 12/08  21:00:00,114.885701776,26.8988366597,15.8531934742,0.0152338101255,12.3672932834,38.6892022431,100.834500593,97.8427701754,2.97173041782,0.02
 12/08  22:00:00,94.6361331637,21.5835580289,12.4503686138,0.188084816926,12.3672932834,27.0668015668,85.252220984,82.2604905662,2.97173041782,0.02
 12/08  23:00:00,69.0820615162,17.6456572986,10.4360272407,0.0,4.12243109448,15.9888894789,77.4286024085,74.4368719907,2.97173041782,0.02
 12/08  24:00:00,80.1681947394,23.0038431893,13.1609058027,0.56202599129,4.12243109448,15.9888894789,106.986073657,95.4124613025,2.97173041782,8.60188193716
 12/09  01:00:00,71.4638989835,18.5063587223,10.7638094717,0.866745645102,4.12243109448,15.9888894789,80.6011849505,77.6094545327,2.97173041782,0.02
 12/09  02:00:00,80.6482376455,22.4874223351,13.8751243525,0.548922036025,4.12243109448,15.9888894789,100.591407224,97.5996768063,2.97173041782,0.02
 12/09  03:00:00,72.2620440264,18.7645691494,10.6639531774,1.73587566837,4.12243109448,15.9888894789,82.2880868279,79.2963564101,2.97173041782,0.02
 12/09  04:00:00,81.0706555336,23.1329484028,12.595146,2.27108147095,4.12243109448,15.9888894789,103.298397388,100.30666697,2.97173041782,0.02
 12/09  05:00:00,92.7656580676,28.6202395071,14.0985109953,5.88974436219,4.12243109448,16.0517297156,122.711462157,119.719731739,2.97173041782,0.02
 12/09  06:00:00,92.2176780437,28.1898887953,14.0613176896,5.70364010218,4.12243109448,16.0517297156,124.263209084,121.271478666,2.97173041782,0.02
 12/09  07:00:00,121.471148273,29.0505902189,14.6387977397,9.94316109697,4.12243109448,39.6058045677,109.413260862,106.421530445,2.97173041782,0.02
 12/09  08:00:00,177.724927556,29.0703936643,18.3469228374,40.855819355,12.3672932834,65.3531420225,162.874833694,157.901949665,4.9528840297,0.02
 12/09  09:00:00,166.032909405,29.066244142,19.2139369016,30.3567643712,12.3672932834,68.2430321324,156.612815355,151.639931325,4.9528840297,0.02
 12/09  10:00:00,183.966945979,29.0922774639,20.6727335514,20.6259575276,16.4897243779,93.1370602926,143.357117323,135.412502875,7.92461444751,0.02
 12/09  11:00:00,178.891907831,29.1127450003,21.9270844764,16.7689395893,16.4897243779,93.1370602926,136.733609409,128.788994962,7.92461444751,0.02
 12/09  12:00:00,176.68641311,29.1614172576,22.8341491968,14.2882248269,16.4897243779,93.1370602926,141.153170841,124.613748005,7.92461444751,8.61480838799
 12/09  13:00:00,166.716200894,29.2090524954,23.8629383323,12.3932613461,16.4897243779,83.9857416113,130.186047348,122.2414329,7.92461444751,0.02
 12/09  14:00:00,165.368720077,29.1479795145,23.6837583186,11.2860326082,16.4897243779,83.9857416113,130.591059902,122.646445455,7.92461444751,0.02
 12/09  15:00:00,164.767734366,29.1065455712,23.3483646814,11.0619213289,16.4897243779,83.9857416113,132.29381338,124.349198933,7.92461444751,0.02
 12/09  16:00:00,133.647510093,29.0505902189,20.8029072041,0.0,12.3672932834,70.6512738906,74.4113519918,69.4384679621,4.9528840297,0.02
 12/09  17:00:00,145.287674802,29.0505902189,20.6118404394,0.0853890046493,12.3672932834,70.6512738906,74.8417358932,69.8688518635,4.9528840297,0.02
 12/09  18:00:00,135.404392826,29.0505902189,20.5664941686,0.42186492735,12.3672932834,58.1284167478,87.2277837398,73.668985047,4.9528840297,8.6059146631
 12/09  19:00:00,99.4709527162,26.4684859479,20.8245613219,0.0,12.3672932834,24.9413748627,100.747502147,95.7746181172,4.9528840297,0.02
 12/09  20:00:00,100.015775652,26.6836613038,21.154208954,0.0,12.3672932834,24.9413748627,106.936617292,101.963733262,4.9528840297,0.02
 12/09  21:00:00,83.4804462748,27.3291873716,20.8394381972,0.268422692287,4.12243109448,16.0517297156,115.593047683,112.601317265,2.97173041782,0.02
 12/09  22:00:00,70.8203375212,20.2925058934,15.5345973749,0.0,4.12243109448,15.9888894789,95.9648793254,92.9731489076,2.97173041782,0.02
 12/09  23:00:00,65.4096430097,17.6456572986,12.8227147058,0.0,4.12243109448,15.9888894789,84.2547985526,81.2630681347,2.97173041782,0.02
 12/09  24:00:00,72.9817512311,22.0570716232,15.5060990548,0.0,4.12243109448,15.9888894789,105.884645315,102.892914898,2.97173041782,0.02
 12/10  01:00:00,62.9615995022,17.6456572986,11.6932433584,0.0,2.06121554724,15.9888894789,86.175419098,83.1836886802,2.97173041782,0.02
 12/10  02:00:00,75.3622089836,23.2405360808,14.7927938606,1.73445291488,2.06121554724,15.9888894789,109.197424782,106.205694364,2.97173041782,0.02
 12/10  03:00:00,63.8480122445,17.6456572986,11.6266820845,0.0,2.06121554724,15.9888894789,87.6019900857,84.6102596679,2.97173041782,0.02
 12/10  04:00:00,76.0218152885,23.3481237588,14.4474025363,3.17447284872,2.06121554724,15.9888894789,109.615456813,106.623726395,2.97173041782,0.02
 12/10  05:00:00,69.4225103643,19.2809900036,11.1008196933,4.80325699583,2.06121554724,15.9888894789,88.4230338897,85.4313034719,2.97173041782,0.02
 12/10  06:00:00,81.1654380024,24.2088251825,13.7725644842,7.80207322618,2.06121554724,15.9888894789,110.706913739,107.715183321,2.97173041782,0.02
 12/10  07:00:00,71.5466987434,19.367060146,10.8915424747,7.0189705289,2.06121554724,15.9888894789,89.3716300513,86.3798996335,2.97173041782,0.02
 12/10  08:00:00,71.6870411216,24.2088251825,14.1828716178,9.6224651594,2.06121554724,15.9888894789,111.61613844,108.624408022,2.97173041782,0.02
 12/10  09:00:00,78.372278499,17.9899378681,11.4612969128,0.915871883748,4.12243109448,41.7362269337,87.2380066964,82.2651226667,4.9528840297,0.02
 12/10  10:00:00,92.325664631,23.6063341859,14.4801369246,5.29421808743,4.12243109448,41.7362269337,106.512600501,101.539716472,4.9528840297,0.02
 12/10  11:00:00,81.1096715087,18.5063587223,11.4976354173,2.89131483275,4.12243109448,41.7362269337,85.7038911344,80.7310071047,4.9528840297,0.02
 12/10  12:00:00,89.6536541286,22.9177730469,14.4600473552,3.11397750645,4.12243109448,41.7362269337,105.509093499,100.53620947,4.9528840297,0.02
 12/10  13:00:00,82.9940395403,18.9367094341,11.4861857002,4.57005673938,4.12243109448,41.7362269337,85.8098979602,80.8370139305,4.9528840297,0.02
 12/10  14:00:00,90.93281525,23.175983474,14.493902852,3.86042911526,4.12243109448,41.7362269337,106.112542686,101.139658657,4.9528840297,0.02
 12/10  15:00:00,82.7768009823,18.9367094341,11.3664178282,4.77909086502,4.12243109448,41.7362269337,86.0937060737,81.120822044,4.9528840297,0.02
 12/10  16:00:00,90.6350458915,23.3481237588,14.0696342255,4.91315388174,4.12243109448,41.7362269337,106.723897197,101.751013167,4.9528840297,0.02
 12/10  17:00:00,80.1636709432,19.5105103832,11.3279898172,7.36430479653,4.12243109448,24.8785346261,86.6146259089,81.6417418792,4.9528840297,0.02
 12/10  18:00:00,81.2219236828,23.7784744706,14.0576887672,9.1258310534,2.06121554724,15.9888894789,110.744127503,107.752397086,2.97173041782,0.02
 12/10  19:00:00,78.7405826639,19.7974108578,10.8266838687,12.4905938289,2.06121554724,15.9888894789,90.8639144949,87.8721840771,2.97173041782,0.02
 12/10  20:00:00,86.4711270055,23.7784744706,13.6350240564,10.5968992004,2.06121554724,15.9888894789,122.029046298,110.455950418,2.97173041782,8.60136546159
 12/10  21:00:00,80.7696079758,19.7974108578,10.4716889434,14.1390354025,2.06121554724,15.9888894789,91.6704328154,88.6787023976,2.97173041782,0.02
 12/10  22:00:00,87.7293242326,23.7784744706,12.3670653415,11.9213349606,2.06121554724,15.9888894789,114.497660894,111.505930476,2.97173041782,0.02
 12/10  23:00:00,85.5898151485,19.7974108578,9.52933466099,15.7483735815,2.06121554724,15.9888894789,92.2280265089,89.2362960911,2.97173041782,0.02
 12/10  24:00:00,91.322266708,23.7784744706,11.9986131639,12.9266075377,2.06121554724,15.9888894789,114.94889645,111.957166032,2.97173041782,0.02
 12/11  01:00:00,87.7515234726,19.7974108578,9.16639717113,16.3695979616,4.12243109448,15.9888894789,92.0678193658,89.076088948,2.97173041782,0.02
 12/11  02:00:00,95.7704056213,23.7784744706,11.1335988438,13.373636291,4.12243109448,15.9888894789,114.041093514,111.049363097,2.97173041782,0.02
 12/11  03:00:00,92.7266600994,19.7974108578,8.52778348063,17.4674290923,4.12243109448,15.9888894789,91.6714871903,88.6797567725,2.97173041782,0.02
 12/11  04:00:00,103.157347979,23.7784744706,10.3298978324,14.3454785823,4.12243109448,15.9888894789,113.764768396,110.773037979,2.97173041782,0.02
 12/11  05:00:00,131.243947035,28.6202395071,12.0739047507,14.8980837788,12.3672932834,24.9413748627,129.877832247,124.904948217,4.9528840297,0.02
 12/11  06:00:00,164.962692346,28.1922938037,15.5838707873,45.169888938,12.3672932834,24.9413748627,198.798295139,193.825411109,4.9528840297,0.02
 12/11  07:00:00,222.676703615,29.0637479402,15.8286830956,43.8422477074,24.7345865669,70.7195625826,170.902390391,160.976622332,9.90576805939,0.02
 12/11  08:00:00,228.685060218,29.0981166942,15.843036697,30.3579871593,37.1018798503,92.3937384068,149.541818054,139.616049994,9.90576805939,0.02
 12/11  09:00:00,231.333026168,29.1105053241,15.6744847251,26.084733763,37.1018798503,104.434947198,143.109157423,133.183389364,9.90576805939,0.02
 12/11  10:00:00,239.9741107,29.1184936263,15.7184584731,23.1089800174,37.1018798503,116.476155989,147.744231863,129.208670512,9.90576805939,8.62979329229
 12/11  11:00:00,237.620058776,29.1251954462,15.8427727213,20.8545463038,37.1018798503,116.476155989,135.305489299,125.37972124,9.90576805939,0.02
 12/11  12:00:00,236.095902797,29.1361226616,15.8482432494,19.1086255446,37.1018798503,116.476155989,141.024960696,122.480803685,9.90576805939,8.63838895138
 12/11  13:00:00,224.239063779,29.1481853155,15.8525840806,17.6946571134,37.1018798503,104.434947198,129.850090937,119.924322878,9.90576805939,0.02
 12/11  14:00:00,233.226193323,29.1598651305,15.8478351187,16.521488826,37.1018798503,116.476155989,136.2136993,117.669446041,9.90576805939,8.63848519905
 12/11  15:00:00,232.852170021,29.1693980688,15.3487724738,15.6122768466,37.1018798503,116.476155989,135.697646138,117.155411873,9.90576805939,8.63646620608
 12/11  16:00:00,232.784362699,29.1781640756,14.9365560289,14.7288073176,37.1018798503,116.476155989,126.838920649,116.913152589,9.90576805939,0.02
 12/11  17:00:00,244.980837914,29.1881719911,14.8990282243,14.3668177484,37.1018798503,116.476155989,125.767044815,115.841276756,9.90576805939,0.02
 12/11  18:00:00,249.580949515,29.204114278,14.898725266,13.9057509677,37.1018798503,116.476155989,132.889602765,114.365682574,9.90576805939,8.61815213105
 12/11  19:00:00,152.017816215,27.1140120157,11.5811117476,0.0349647588359,24.7345865669,47.5788473902,89.6354722075,84.6625881778,4.9528840297,0.02
 12/11  20:00:00,151.989240072,27.9029883207,11.1786500789,0.358695470253,24.7345865669,47.5788473902,93.4475559374,88.4746719077,4.9528840297,0.02
 12/11  21:00:00,131.640581,26.4684859479,11.1845198998,0.0,12.3672932834,38.6892022431,106.096683493,103.104953075,2.97173041782,0.02
 12/11  22:00:00,109.756063501,22.035490182,9.3177992803,1.515335337,12.3672932834,27.0668015668,90.6055654183,87.6138350005,2.97173041782,0.02
 12/11  23:00:00,82.2962202331,18.5063587223,7.75423962345,2.39310286948,4.12243109448,15.9888894789,80.3063096779,77.3145792601,2.97173041782,0.02
 12/11  24:00:00,100.350695084,24.2088251825,9.84317685552,8.14448948752,4.12243109448,15.9888894789,102.186906323,99.1951759048,2.97173041782,0.02
 12/12  01:00:00,85.7996436313,19.367060146,7.70670912281,7.69148425624,4.12243109448,15.9888894789,83.1502847714,80.1585543536,2.97173041782,0.02
 12/12  02:00:00,99.1208844533,24.2088251825,9.70409356997,10.8549493378,4.12243109448,15.9888894789,104.326389445,101.334659027,2.97173041782,0.02
 12/12  03:00:00,86.4063744979,19.367060146,7.61108595506,9.65938052466,4.12243109448,15.9888894789,84.0177840393,81.0260536215,2.97173041782,0.02
 12/12  04:00:00,101.3379151,24.2088251825,10.0932397949,12.8584123935,4.12243109448,15.9888894789,114.039431779,102.46581255,2.97173041782,8.60188881122
