Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 12/12  05:00:00,121.035653111,28.1898887953,12.0766780144,8.2451307746,12.3672932834,24.9413748627,119.596571135,114.623687105,4.9528840297,0.02
 12/12  06:00:00,161.011202135,28.6281565649,15.6083634364,45.7954212072,12.3672932834,24.9413748627,188.985717923,184.012833893,4.9528840297,0.02
 12/12  07:00:00,206.603265089,29.0995474553,15.8292888286,34.0460738504,24.7345865669,70.7195625826,160.442735789,150.51696773,9.90576805939,0.02
 12/12  08:00:00,215.536385978,29.1439416268,15.8355076698,23.4575594578,37.1018798503,92.3937384068,140.168848268,130.243080209,9.90576805939,0.02
 12/12  09:00:00,218.057166268,29.1656568977,16.5521235223,18.3812710783,37.1018798503,104.434947198,129.658451508,119.732683449,9.90576805939,0.02
 12/12  10:00:00,227.930506931,29.1801028298,16.8969899952,16.0528871478,37.1018798503,116.476155989,132.222656649,113.685628751,9.90576805939,8.63125983888
 12/12  11:00:00,222.978875992,29.1907171395,17.3264251993,14.7325271289,37.1018798503,116.476155989,121.610593106,111.684825047,9.90576805939,0.02
 12/12  12:00:00,220.761953241,29.2001617229,18.8088183517,13.3759518088,37.1018798503,116.476155989,128.498141772,109.954299331,9.90576805939,8.63807438156
 12/12  13:00:00,215.815695516,29.2229369981,19.5841527222,12.3219280002,37.1018798503,104.434947198,117.692182545,107.766414485,9.90576805939,0.02
 12/12  14:00:00,229.084336225,29.2628644549,19.5851594886,11.0380095731,37.1018798503,116.476155989,124.054532881,105.510266561,9.90576805939,8.63849826103
 12/12  15:00:00,227.531694716,29.3235851026,19.6445361871,8.69480305167,37.1018798503,116.476155989,111.73500436,101.809236301,9.90576805939,0.02
 12/12  16:00:00,228.421095482,29.350300322,19.6262891421,8.15174558894,37.1018798503,116.476155989,118.804305885,100.26369165,9.90576805939,8.6348461756
 12/12  17:00:00,242.305410251,29.3549309093,18.5093866692,8.69220159193,37.1018798503,116.476155989,110.828442647,100.902674587,9.90576805939,0.02
 12/12  18:00:00,245.994204465,29.3664408451,17.1856325825,9.19142750963,37.1018798503,116.476155989,111.050674533,101.124906473,9.90576805939,0.02
 12/12  19:00:00,156.287752051,27.4726376089,13.6066356148,0.0,24.7345865669,47.5788473902,92.6239875629,79.0615244531,4.9528840297,8.60957908006
 12/12  20:00:00,158.592751425,28.046438558,12.6501988152,0.055908784903,24.7345865669,47.5788473902,89.1573712246,84.1844871949,4.9528840297,0.02
 12/12  21:00:00,138.446091132,26.8988366597,11.9947825829,0.168849233004,12.3672932834,38.6892022431,102.190540127,99.1988097089,2.97173041782,0.02
 12/12  22:00:00,111.059906721,21.3899641142,9.59092397471,0.097082736577,12.3672932834,27.0668015668,88.2074236903,85.2156932725,2.97173041782,0.02
 12/12  23:00:00,84.0869623682,18.5063587223,7.79715792887,1.30606681177,4.12243109448,15.9888894789,78.3318449383,75.3401145205,2.97173041782,0.02
 12/12  24:00:00,96.4022900861,22.2722469792,9.9471076658,0.418219067664,4.12243109448,15.9888894789,100.235279462,97.2435490441,2.97173041782,0.02
 12/13  01:00:00,91.4498706961,19.7974108578,6.98396933508,6.82810810502,4.12243109448,15.9888894789,81.0468349886,78.0551045708,2.97173041782,0.02
 12/13  02:00:00,103.558864939,23.7784744706,7.58524774076,7.12621439633,4.12243109448,15.9888894789,102.194884307,99.2031538896,2.97173041782,0.02
 12/13  03:00:00,95.2893372857,19.7974108578,5.63619807437,10.5088740943,4.12243109448,15.9888894789,82.970428997,79.9786985792,2.97173041782,0.02
 12/13  04:00:00,109.260853498,23.7784744706,6.68476301478,9.85308095655,4.12243109448,15.9888894789,104.393866977,101.402136559,2.97173041782,0.02
 12/13  05:00:00,140.065817944,28.6202395071,7.09463024435,10.4311200029,12.3672932834,24.9413748627,118.145791002,113.172906972,4.9528840297,0.02
 12/13  06:00:00,167.235584312,28.2120690211,10.0472148829,35.1728852064,12.3672932834,24.9413748627,186.708633553,181.735749524,4.9528840297,0.02
 12/13  07:00:00,224.127215055,29.1207054676,9.90419862156,34.5522859359,24.7345865669,70.7195625826,177.959750248,168.033982189,9.90576805939,0.02
 12/13  08:00:00,234.130009268,29.1839135362,9.91093837463,25.0896708527,37.1018798503,92.3937384068,159.611929112,149.686161053,9.90576805939,0.02
 12/13  09:00:00,236.465510732,29.2042997034,10.3190387985,19.937640435,37.1018798503,104.434947198,158.468932438,139.936992235,9.90576805939,8.62617214383
 12/13  10:00:00,243.625079894,29.2428441815,10.7876009584,16.1225293738,37.1018798503,116.476155989,141.786604769,131.860836709,9.90576805939,0.02
 12/13  11:00:00,240.680437655,29.2952517137,11.5019240007,13.234252279,37.1018798503,116.476155989,142.66813714,124.125559163,9.90576805939,8.63680991784
 12/13  12:00:00,239.759679272,29.3213623889,11.3381965982,12.2039376726,37.1018798503,116.476155989,131.993786729,122.06801867,9.90576805939,0.02
 12/13  13:00:00,228.459690379,29.3480916922,11.5042612677,11.4950038506,37.1018798503,104.434947198,139.552746753,121.0136204,9.90576805939,8.63335829297
 12/13  14:00:00,238.35394553,29.3864648627,11.9229879658,10.3833538144,37.1018798503,116.476155989,126.725219085,116.799451026,9.90576805939,0.02
 12/13  15:00:00,237.282027782,29.4187311554,11.4600975802,9.6170406232,37.1018798503,116.476155989,134.117660152,115.575193347,9.90576805939,8.63669874642
 12/13  16:00:00,237.792652106,29.4295890134,11.0025278733,9.72923912803,37.1018798503,116.476155989,126.446710881,116.520942821,9.90576805939,0.02
 12/13  17:00:00,252.023423477,29.4230091591,10.923208727,10.6539092598,37.1018798503,116.476155989,136.627910613,118.092183173,9.90576805939,8.62995938039
 12/13  18:00:00,256.83369461,29.4249435692,10.9251301826,11.3136828294,37.1018798503,116.476155989,128.270867257,118.345099198,9.90576805939,0.02
 12/13  19:00:00,162.011212874,27.7595380834,7.01687775034,0.119283587555,24.7345865669,47.5788473902,86.709293682,81.7364096523,4.9528840297,0.02
 12/13  20:00:00,162.140090772,28.046438558,6.22235936147,0.391058796892,24.7345865669,47.5788473902,90.6822945731,85.7094105434,4.9528840297,0.02
 12/13  21:00:00,140.103488052,26.8988366597,5.56454119139,0.518337172789,12.3672932834,38.6892022431,112.440415021,100.859519372,2.97173041782,8.60916523212
 12/13  22:00:00,117.11716889,22.6092911311,3.95880245341,3.21478174867,12.3672932834,27.0668015668,89.0706293266,86.0788989088,2.97173041782,0.02
 12/13  23:00:00,95.3252716236,19.7974108578,3.03481323632,8.86992173118,4.12243109448,15.9888894789,78.925458268,75.9337278502,2.97173041782,0.02
 12/13  24:00:00,107.84067048,23.7784744706,3.44895180411,9.33443658874,4.12243109448,15.9888894789,101.108814909,98.1170844914,2.97173041782,0.02
 12/14  01:00:00,99.7118993741,19.7974108578,2.32605320986,13.4410258516,4.12243109448,15.9888894789,82.4454810758,79.453750658,2.97173041782,0.02
 12/14  02:00:00,111.476078202,23.7784744706,3.01971342808,12.47642582,4.12243109448,15.9888894789,104.233388783,101.241658365,2.97173041782,0.02
 12/14  03:00:00,103.067554735,19.7974108578,2.21644534527,16.6930519403,4.12243109448,15.9888894789,84.6297297933,81.6379993755,2.97173041782,0.02
 12/14  04:00:00,113.311782203,23.7784744706,2.40425767373,15.1018518041,4.12243109448,15.9888894789,106.698752817,103.707022399,2.97173041782,0.02
 12/14  05:00:00,142.517230691,28.6202395071,2.08360724343,16.0186240953,12.3672932834,24.9413748627,120.874845318,115.901961288,4.9528840297,0.02
 12/14  06:00:00,171.675901962,28.2052648408,5.62105333882,42.2462732977,12.3672932834,24.9413748627,189.541011659,184.568127629,4.9528840297,0.02
 12/14  07:00:00,229.894511307,29.1042136315,5.30530278826,43.2052216965,24.7345865669,70.7195625826,195.889497772,185.963729713,9.90576805939,0.02
 12/14  08:00:00,237.750972546,29.1670750671,5.47353430435,31.4213977891,37.1018798503,92.3937384068,178.910343458,168.984575399,9.90576805939,0.02
 12/14  09:00:00,239.339616189,29.1864728119,6.01139167101,25.0750181754,37.1018798503,104.434947198,176.227031982,157.693460634,9.90576805939,8.62780328919
 12/14  10:00:00,246.607716326,29.2217475257,6.56837205575,20.3228053907,37.1018798503,116.476155989,158.704114736,148.778346677,9.90576805939,0.02
 12/14  11:00:00,243.903340066,29.2848953641,7.49284656892,16.8995959362,37.1018798503,116.476155989,157.615375806,139.072803359,9.90576805939,8.63680438737
 12/14  12:00:00,243.360547673,29.3705410495,9.08503444095,14.3626335896,37.1018798503,116.476155989,137.122987066,127.197219007,9.90576805939,0.02
 12/14  13:00:00,232.03418351,29.4861299536,9.92177823499,12.7411204556,37.1018798503,104.434947198,136.484609875,117.945506938,9.90576805939,8.63333487742
 12/14  14:00:00,241.383698956,29.5665397423,10.5008378519,11.1705393798,37.1018798503,116.476155989,122.407816369,112.48204831,9.90576805939,0.02
 12/14  15:00:00,240.73273202,29.5799929673,11.0374806777,9.79652062238,37.1018798503,116.476155989,126.990518933,108.447969548,9.90576805939,8.63678132588
 12/14  16:00:00,240.048612228,29.4858314613,11.0083875558,9.1676717591,37.1018798503,116.476155989,120.673199816,110.747431756,9.90576805939,0.02
 12/14  17:00:00,250.835962495,29.4294064806,10.3428589798,9.34631469716,37.1018798503,116.476155989,135.702313597,117.166559354,9.90576805939,8.62998618389
 12/14  18:00:00,254.100138479,29.4227078858,9.92314848922,9.87829439549,37.1018798503,116.476155989,130.63303695,120.707268891,9.90576805939,0.02
 12/14  19:00:00,160.396014781,27.6160878461,6.62103152012,0.115577291562,24.7345865669,47.5788473902,86.3637378071,81.3908537774,4.9528840297,0.02
 12/14  20:00:00,160.698386245,28.046438558,6.22646012227,0.439533140775,24.7345865669,47.5788473902,90.0240281488,85.0511441191,4.9528840297,0.02
 12/14  21:00:00,138.77593928,26.8988366597,5.56279052546,0.374853718227,12.3672932834,38.6892022431,103.248083397,100.256352979,2.97173041782,0.02
 12/14  22:00:00,118.609178477,23.2404721752,4.50943511465,4.31339203757,12.3672932834,27.0668015668,89.0811880924,86.0894576745,2.97173041782,0.02
 12/14  23:00:00,91.9916387705,19.367060146,3.40443166453,6.62683816358,4.12243109448,15.9888894789,79.173281854,76.1815514361,2.97173041782,0.02
 12/14  24:00:00,110.104821966,24.2088251825,4.01001020509,11.0428238335,4.12243109448,15.9888894789,109.820016695,98.2463887146,2.97173041782,8.60189756211
 12/15  01:00:00,96.6147207242,19.367060146,3.09108522647,10.3944417383,4.12243109448,15.9888894789,82.7381932547,79.7464628369,2.97173041782,0.02
 12/15  02:00:00,113.903454585,24.2088251825,3.97061028779,14.9807304882,4.12243109448,15.9888894789,104.650982988,101.65925257,2.97173041782,0.02
 12/15  03:00:00,98.0533684348,19.367060146,2.79801521292,13.0602644618,4.12243109448,15.9888894789,85.1558832906,82.1641528728,2.97173041782,0.02
 12/15  04:00:00,115.769209162,24.2088251825,3.16548236848,18.2113858458,4.12243109448,15.9888894789,107.195731584,104.204001166,2.97173041782,0.02
 12/15  05:00:00,137.050745104,28.1898887953,3.09298962396,12.5883850663,12.3672932834,24.9413748627,120.588531817,115.615647788,4.9528840297,0.02
 12/15  06:00:00,180.355062331,28.6342084836,6.56247978352,52.0116266921,12.3672932834,24.9413748627,188.459237864,183.486353835,4.9528840297,0.02
 12/15  07:00:00,227.807160118,29.0983603609,6.88591694536,42.0275290127,24.7345865669,70.7195625826,190.263213229,180.33744517,9.90576805939,0.02
 12/15  08:00:00,236.356016142,29.1597605196,6.88945350933,31.0630909839,37.1018798503,92.3937384068,172.979016432,163.053248373,9.90576805939,0.02
 12/15  09:00:00,238.430172882,29.181132422,8.41535260465,24.4916479055,37.1018798503,104.434947198,159.237249314,149.311481255,9.90576805939,0.02
 12/15  10:00:00,246.458756376,29.2347441843,10.9138107506,19.2437714323,37.1018798503,116.476155989,150.917056376,132.379733808,9.90576805939,8.63155450876
 12/15  11:00:00,243.130413194,29.3035604168,12.5010990558,15.8643784069,37.1018798503,116.476155989,129.474847666,119.549079607,9.90576805939,0.02
 12/15  12:00:00,241.981604578,29.413826487,14.0899576872,13.5549137112,37.1018798503,116.476155989,125.899679321,107.355156723,9.90576805939,8.63875453851
 12/15  13:00:00,230.765663442,29.5656929904,15.2988485449,11.6969804986,37.1018798503,104.434947198,107.48119546,97.5554274003,9.90576805939,0.02
 12/15  14:00:00,240.267470832,29.6475883205,15.7388013726,10.0853042499,37.1018798503,116.476155989,113.866935592,95.3223123174,9.90576805939,8.63885521483
 12/15  15:00:00,239.705639456,29.6715912069,16.3039198565,8.69827272292,37.1018798503,116.476155989,103.964638256,94.038870197,9.90576805939,0.02
 12/15  16:00:00,237.725999149,29.5557409294,16.1794655252,8.04768003686,37.1018798503,116.476155989,113.376513896,94.8356762797,9.90576805939,8.63506955666
 12/15  17:00:00,248.164383459,29.4468043439,15.305498203,8.16917639148,37.1018798503,116.476155989,108.013523572,98.0877555125,9.90576805939,0.02
 12/15  18:00:00,250.525071401,29.4414585322,14.9088706179,8.29633586827,37.1018798503,116.476155989,119.418073632,100.89222473,9.90576805939,8.62008084322
 12/15  19:00:00,158.219117999,27.4726376089,11.6277689662,0.0112937496413,24.7345865669,47.5788473902,82.6718137214,77.6989296917,4.9528840297,0.02
 12/15  20:00:00,158.199885018,27.9029883207,10.652451204,0.139821081614,24.7345865669,47.5788473902,88.1396408519,83.1667568222,4.9528840297,0.02
 12/15  21:00:00,136.764075337,27.3291873716,10.1606631125,0.388264027818,12.3672932834,38.6892022431,101.529564796,98.5378343777,2.97173041782,0.02
 12/15  22:00:00,110.943718675,21.1747887583,8.5438574514,0.0,12.3672932834,27.0668015668,87.5660573806,84.5743269628,2.97173041782,0.02
 12/15  23:00:00,84.4053649309,18.2194582477,7.13163930516,0.810504758846,4.12243109448,15.9888894789,77.7442155182,74.7524851004,2.97173041782,0.02
 12/15  24:00:00,101.095669892,23.7784744706,8.49352207618,4.23221479811,4.12243109448,15.9888894789,98.5232360915,95.5315056737,2.97173041782,0.02
 12/16  01:00:00,91.580367309,19.7974108578,6.33446319806,7.14882748684,4.12243109448,15.9888894789,80.1761284001,77.1843979823,2.97173041782,0.02
 12/16  02:00:00,104.019054428,23.7784744706,8.52440167734,7.06916216466,4.12243109448,15.9888894789,101.2172143,98.2254838825,2.97173041782,0.02
 12/16  03:00:00,95.0299670793,19.7974108578,6.96444855242,10.2341111501,4.12243109448,15.9888894789,82.07001666,79.0782862422,2.97173041782,0.02
 12/16  04:00:00,106.594155923,23.7784744706,9.30594589866,9.10422417462,4.12243109448,15.9888894789,103.217130178,100.22539976,2.97173041782,0.02
 12/16  05:00:00,122.395880561,28.6202395071,11.1070585776,12.4572735154,4.12243109448,16.0517297156,122.962156226,119.970425808,2.97173041782,0.02
 12/16  06:00:00,120.093112857,28.1898887953,11.072101494,10.5999735163,4.12243109448,16.0517297156,124.314633375,121.322902957,2.97173041782,0.02
 12/16  07:00:00,150.727620106,29.0505902189,11.0722636149,16.7706733977,4.12243109448,39.6058045677,130.196345737,118.622732282,2.97173041782,8.60188303724
 12/16  08:00:00,212.988076413,29.0505902189,14.5902210589,53.9913606338,12.3672932834,65.3531420225,175.951611578,170.978727548,4.9528840297,0.02
 12/16  09:00:00,200.401993919,29.0505902189,15.4288127143,41.1898330622,12.3672932834,68.2430321324,167.218650523,162.245766493,4.9528840297,0.02
 12/16  10:00:00,217.954342976,29.0602469971,16.3943853784,29.9526332128,16.4897243779,93.1370602926,150.053259824,142.108645377,7.92461444751,0.02
 12/16  11:00:00,213.352839162,29.0665465637,17.3382704769,25.5757474486,16.4897243779,93.1370602926,139.80129386,131.856679413,7.92461444751,0.02
 12/16  12:00:00,209.872891573,29.0702065262,17.72776277,22.3883457919,16.4897243779,93.1370602926,134.491647746,126.547033299,7.92461444751,0.02
 12/16  13:00:00,198.151870511,29.0697548499,18.8134640008,21.2935854995,16.4897243779,83.9857416113,142.850822925,126.313852409,7.92461444751,8.61235606762
 12/16  14:00:00,194.058104084,29.0709248469,19.5783249728,18.6610159638,16.4897243779,83.9857416113,131.990134534,124.045520087,7.92461444751,0.02
 12/16  15:00:00,192.904317346,29.071136089,19.6325341844,17.5546474031,16.4897243779,83.9857416113,130.62834262,122.683728173,7.92461444751,0.02
 12/16  16:00:00,155.688746824,29.0505902189,16.5369926516,0.312429183232,12.3672932834,70.6512738906,73.1918476342,68.2189636045,4.9528840297,0.02
 12/16  17:00:00,167.742188521,29.0505902189,15.6671321257,1.1206627676,12.3672932834,70.6512738906,75.7512363294,70.7783522997,4.9528840297,0.02
 12/16  18:00:00,158.192049781,29.0505902189,14.6908427709,2.27414634589,12.3672932834,58.1284167478,83.9980493713,79.0251653416,4.9528840297,0.02
 12/16  19:00:00,122.182235651,26.4684859479,13.5485810761,0.0,12.3672932834,24.9413748627,102.000877598,97.0279935683,4.9528840297,0.02
 12/16  20:00:00,125.594087752,26.4684859479,12.518597825,0.0,12.3672932834,24.9413748627,107.514938538,102.542054508,4.9528840297,0.02
 12/16  21:00:00,110.812231471,26.8988366597,11.2663941255,0.998131185857,4.12243109448,16.0517297156,116.26797181,113.276241392,2.97173041782,0.02
 12/16  22:00:00,103.297410674,23.3265423175,8.12555246954,7.53959287584,4.12243109448,15.9888894789,106.769459695,95.1969633851,2.97173041782,8.60076589245
 12/16  23:00:00,93.5915190504,19.367060146,6.2890624701,7.75753996982,4.12243109448,15.9888894789,83.4984249878,80.5066945699,2.97173041782,0.02
 12/16  24:00:00,110.847349784,24.2088251825,7.49858508452,11.5017949861,4.12243109448,15.9888894789,104.775133451,101.783403033,2.97173041782,0.02
 12/17  01:00:00,94.8809477123,19.367060146,5.57110627553,11.2260304946,2.06121554724,15.9888894789,85.8081813506,82.8164509327,2.97173041782,0.02
 12/17  02:00:00,112.553693049,24.2088251825,6.59301155119,15.368869641,2.06121554724,15.9888894789,108.298880295,105.307149877,2.97173041782,0.02
 12/17  03:00:00,97.9059423101,19.367060146,4.76573726885,13.9802283003,2.06121554724,15.9888894789,87.8597641739,84.8680337561,2.97173041782,0.02
 12/17  04:00:00,115.895911434,24.2088251825,5.60440301665,18.2925727545,2.06121554724,15.9888894789,110.382627741,107.390897323,2.97173041782,0.02
 12/17  05:00:00,99.8416173725,19.367060146,3.82287445795,16.387720752,2.06121554724,15.9888894789,89.5086854476,86.5169550298,2.97173041782,0.02
 12/17  06:00:00,116.635639549,24.2088251825,4.47054795005,21.0809966954,2.06121554724,15.9888894789,112.396552064,109.404821646,2.97173041782,0.02
 12/17  07:00:00,101.536371799,19.367060146,3.13338450657,18.675853093,2.06121554724,15.9888894789,90.9513846359,87.959654218,2.97173041782,0.02
 12/17  08:00:00,107.132321583,24.2088251825,4.08278507465,23.1016977528,2.06121554724,15.9888894789,113.669807511,110.678077093,2.97173041782,0.02
 12/17  09:00:00,111.281785248,19.367060146,3.99029329177,14.5182900079,4.12243109448,41.7362269337,88.104925921,83.1320418913,4.9528840297,0.02
 12/17  10:00:00,126.273582041,24.2088251825,6.91971373373,14.9935222121,4.12243109448,41.7362269337,104.193536667,99.2206526377,4.9528840297,0.02
 12/17  11:00:00,107.995637953,19.367060146,6.23398195834,10.4432079071,4.12243109448,41.7362269337,81.770494854,76.7976108243,4.9528840297,0.02
 12/17  12:00:00,122.743164522,24.2088251825,8.40806369475,11.7247902554,4.12243109448,41.7362269337,98.6955139173,93.7226298876,4.9528840297,0.02
 12/17  13:00:00,107.219950003,19.367060146,7.27472364172,8.52240853603,4.12243109448,41.7362269337,78.9684010509,73.9955170212,4.9528840297,0.02
 12/17  14:00:00,124.560092756,24.2088251825,9.62050376079,9.92289636896,4.12243109448,41.7362269337,96.8188374221,91.8459533924,4.9528840297,0.02
 12/17  15:00:00,107.465107523,19.367060146,7.61642736528,7.39284265097,4.12243109448,41.7362269337,78.6058269066,73.6329428769,4.9528840297,0.02
 12/17  16:00:00,123.172681787,24.2088251825,9.19266957226,9.32750558423,4.12243109448,41.7362269337,98.813681824,93.8407977943,4.9528840297,0.02
 12/17  17:00:00,101.003095772,19.367060146,6.56500548818,8.32296780064,4.12243109448,24.8785346261,83.3506820181,78.3777979884,4.9528840297,0.02
 12/17  18:00:00,111.796304899,24.2088251825,7.8942182848,14.7684537773,2.06121554724,15.9888894789,108.105671892,105.113941474,2.97173041782,0.02
 12/17  19:00:00,96.6834911704,19.367060146,6.15842502099,13.564876048,2.06121554724,15.9888894789,89.1558483588,86.164117941,2.97173041782,0.02
 12/17  20:00:00,114.593103976,24.2088251825,7.27581938101,18.7089727491,2.06121554724,15.9888894789,111.867943248,108.876212831,2.97173041782,0.02
 12/17  21:00:00,98.5370557842,19.367060146,5.46820833787,16.6641729626,2.06121554724,15.9888894789,91.0130397415,88.0213093237,2.97173041782,0.02
 12/17  22:00:00,115.727157592,24.2088251825,6.89154979649,21.7371538186,2.06121554724,15.9888894789,113.831175831,110.839445413,2.97173041782,0.02
 12/17  23:00:00,99.2403639212,19.367060146,5.45641813327,18.6805257032,2.06121554724,15.9888894789,92.1701275756,89.1783971578,2.97173041782,0.02
 12/17  24:00:00,115.854901644,24.2088251825,6.87284093195,23.7081836617,2.06121554724,15.9888894789,114.954009872,111.962279454,2.97173041782,0.02
 12/18  01:00:00,101.179201917,19.367060146,5.45544826478,19.3532383899,4.12243109448,15.9888894789,92.1296326542,89.1379022363,2.97173041782,0.02
 12/18  02:00:00,117.452147732,24.2088251825,7.35348233802,23.9810540541,4.12243109448,15.9888894789,122.9300822,111.357798846,2.97173041782,8.60055293674
 12/18  03:00:00,100.975468513,19.367060146,6.26508946455,19.8563167292,4.12243109448,15.9888894789,92.2012963371,89.2095659192,2.97173041782,0.02
 12/18  04:00:00,116.647591374,24.2088251825,7.85231843802,24.7693415649,4.12243109448,15.9888894789,114.797693547,111.805963129,2.97173041782,0.02
 12/18  05:00:00,133.479952004,28.1898887953,9.63374646034,15.9403358429,12.3672932834,24.9413748627,131.136993328,126.164109298,4.9528840297,0.02
 12/18  06:00:00,187.428304237,28.6202395071,13.6002472175,65.6014972554,12.3672932834,24.9413748627,199.857181296,194.884297266,4.9528840297,0.02
 12/18  07:00:00,230.015832308,29.0505902189,14.4809932253,51.5586388888,24.7345865669,70.7195625826,177.351264373,167.425496314,9.90576805939,0.02
 12/18  08:00:00,233.106042153,29.0543810285,14.8878304673,35.7836753108,37.1018798503,92.3937384068,154.718892506,144.793124447,9.90576805939,0.02
 12/18  09:00:00,232.251656588,29.0627453616,15.2770045649,27.3843384099,37.1018798503,104.434947198,144.01472344,134.088955381,9.90576805939,0.02
 12/18  10:00:00,238.629835742,29.0690713285,15.7185704961,21.7618890544,37.1018798503,116.476155989,144.072072365,125.534473306,9.90576805939,8.63183100005
 12/18  11:00:00,235.793393542,29.0773333782,16.3920315201,18.6747719161,37.1018798503,116.476155989,129.482449037,119.556680977,9.90576805939,0.02
 12/18  12:00:00,231.33979059,29.0883450175,17.3389495318,15.0848789106,37.1018798503,116.476155989,129.724810025,111.179906876,9.90576805939,8.63913508996
 12/18  13:00:00,220.004254057,29.0928981535,17.1812145285,13.7725470639,37.1018798503,104.434947198,120.24603743,110.320269371,9.90576805939,0.02
 12/18  14:00:00,230.490611106,29.100704502,16.787781935,13.187185845,37.1018798503,116.476155989,130.23029245,111.685357894,9.90576805939,8.63916649596
 12/18  15:00:00,228.642696248,29.1088278499,16.3433028081,12.6098424267,37.1018798503,116.476155989,121.827406776,111.901638717,9.90576805939,0.02
 12/18  16:00:00,224.760088489,29.1171086962,15.9198525059,12.3120409249,37.1018798503,116.476155989,131.337589278,112.796424001,9.90576805939,8.63539721768
 12/18  17:00:00,234.507724285,29.130421082,15.2780014579,12.4295287242,37.1018798503,116.476155989,124.06999906,114.144231,9.90576805939,0.02
 12/18  18:00:00,237.718229525,29.1502175837,14.8826649806,12.5151002774,37.1018798503,116.476155989,133.544996771,115.01895316,9.90576805939,8.62027555171
 12/18  19:00:00,142.643776038,26.4684859479,10.9848580171,0.0,24.7345865669,47.5788473902,89.2446766933,84.2717926636,4.9528840297,0.02
 12/18  20:00:00,147.817055592,27.7595380834,9.58375959003,0.198845470177,24.7345865669,47.5788473902,93.0916878766,88.1188038469,4.9528840297,0.02
 12/18  21:00:00,130.459359255,26.4684859479,8.41534189263,0.0,12.3672932834,38.6892022431,106.072339767,103.080609349,2.97173041782,0.02
 12/18  22:00:00,106.943223345,21.1747887583,5.86074025407,0.0,12.3672932834,27.0668015668,90.8940972986,87.9023668808,2.97173041782,0.02
 12/18  23:00:00,85.0985203512,18.7932591968,3.67612252635,3.51052560207,4.12243109448,15.9888894789,80.7475913756,77.7558609578,2.97173041782,0.02
 12/18  24:00:00,104.672814092,23.7784744706,3.42350205175,7.40154325886,4.12243109448,15.9888894789,102.589734471,99.5980040528,2.97173041782,0.02
 12/19  01:00:00,99.1745834229,19.7974108578,1.94294598039,11.7535853266,4.12243109448,15.9888894789,83.3611976877,80.3694672699,2.97173041782,0.02
 12/19  02:00:00,112.450433763,23.7784744706,1.19066766766,11.6821459384,4.12243109448,15.9888894789,105.490779155,102.499048737,2.97173041782,0.02
 12/19  03:00:00,104.262255729,19.7974108578,0.0900582016402,16.430431463,4.12243109448,15.9888894789,86.9498119031,83.9580814853,2.97173041782,0.02
 12/19  04:00:00,116.540299116,23.7784744706,0.0599280211794,15.5269050088,4.12243109448,15.9888894789,114.477278855,111.485548438,2.97173041782,0.02
 12/19  05:00:00,148.714529943,28.6202395071,0.0,17.1287915704,12.3672932834,24.9413748627,138.750672821,133.777788791,4.9528840297,0.02
 12/19  06:00:00,178.659001584,28.200382892,0.0806001046836,46.7299384698,12.3672932834,24.9413748627,195.637785242,190.664901212,4.9528840297,0.02
 12/19  07:00:00,240.715339058,29.0731535911,0.0,51.091283074,24.7345865669,70.7195625826,229.121875709,210.61421069,9.90576805939,8.60189695955
 12/19  08:00:00,247.656118459,29.1078958999,0.0,38.5810861814,37.1018798503,92.3937384068,210.456307193,200.530539133,9.90576805939,0.02
 12/19  09:00:00,247.847460879,29.1259901963,0.0,31.2722749332,37.1018798503,104.434947198,200.423584974,190.497816914,9.90576805939,0.02
 12/19  10:00:00,253.75147897,29.1508176671,0.0,25.7773341466,37.1018798503,116.476155989,199.623058273,181.085433531,9.90576805939,8.63185668258
 12/19  11:00:00,250.089875009,29.1768030278,0.432490577346,22.4633527922,37.1018798503,116.476155989,181.489832145,171.564064085,9.90576805939,0.02
 12/19  12:00:00,247.492655883,29.2250893869,1.48457968896,19.4561795133,37.1018798503,116.476155989,181.55392289,163.009021805,9.90576805939,8.63913302497
 12/19  13:00:00,234.820811417,29.2519463641,1.90616749891,17.6573981716,37.1018798503,104.434947198,168.379715275,158.453947216,9.90576805939,0.02
 12/19  14:00:00,244.554179324,29.2898295818,2.49199609714,15.9839229396,37.1018798503,116.476155989,171.609021088,153.064107886,9.90576805939,8.63914514195
 12/19  15:00:00,244.67130658,29.3054352857,2.85759154787,14.7768822625,37.1018798503,116.476155989,158.721870231,148.796102172,9.90576805939,0.02
 12/19  16:00:00,244.619620629,29.292138379,2.8726124558,14.4062955068,37.1018798503,116.476155989,167.893509117,149.352234198,9.90576805939,8.63550685963
 12/19  17:00:00,257.659036751,29.2708183864,2.32892942031,15.9552062682,37.1018798503,116.476155989,164.040079551,154.114311492,9.90576805939,0.02
 12/19  18:00:00,261.406081043,29.2675348208,1.90796104754,17.1620527983,37.1018798503,116.476155989,167.150781009,157.22501295,9.90576805939,0.02
 12/19  19:00:00,163.869210403,27.6160878461,0.0636364682786,0.762523516233,24.7345865669,47.5788473902,110.46015046,96.899052942,4.9528840297,8.60821348868
 12/19  20:00:00,164.692839232,27.6160878461,0.0,1.34200165784,24.7345865669,47.5788473902,105.281162884,100.308278855,4.9528840297,0.02
 12/19  21:00:00,152.175507666,28.6202395071,0.0,8.15237253392,12.3672932834,38.6892022431,121.429248808,118.43751839,2.97173041782,0.02
 12/19  22:00:00,125.936015234,22.8961916057,0.0634690912075,9.22647037773,12.3672932834,27.0668015668,102.040296024,99.0485656065,2.97173041782,0.02
 12/19  23:00:00,103.811625949,19.7974108578,0.0509580003434,15.2227714897,4.12243109448,15.9888894789,87.4420022939,84.4502718761,2.97173041782,0.02
 12/19  24:00:00,115.80993847,23.7784744706,0.0851928743129,14.5224033441,4.12243109448,15.9888894789,111.239023899,108.247293481,2.97173041782,0.02
 12/20  01:00:00,107.692038807,19.7974108578,0.035152501425,19.2194638049,4.12243109448,15.9888894789,90.998510469,88.0067800511,2.97173041782,0.02
 12/20  02:00:00,118.380274436,23.7784744706,0.0561205101478,17.5018534082,4.12243109448,15.9888894789,114.666637794,111.674907376,2.97173041782,0.02
 12/20  03:00:00,110.192391629,19.7974108578,0.0264980360003,22.3026341197,4.12243109448,15.9888894789,92.9249235161,89.9331930982,2.97173041782,0.02
 12/20  04:00:00,119.892377666,23.7784744706,0.0756815469329,19.7979632195,4.12243109448,15.9888894789,114.146795238,111.155064821,2.97173041782,0.02
 12/20  05:00:00,150.331133434,28.6202395071,0.0,20.637997977,12.3672932834,24.9413748627,128.599897646,123.627013616,4.9528840297,0.02
 12/20  06:00:00,181.538029524,28.2012672866,2.65014310404,49.4545872163,12.3672932834,24.9413748627,192.704211618,187.731327589,4.9528840297,0.02
 12/20  07:00:00,241.302355649,29.0862205468,2.89488711302,51.7942143183,24.7345865669,70.7195625826,206.516600417,196.590832358,9.90576805939,0.02
 12/20  08:00:00,247.572744692,29.1346731012,4.06985594583,38.1865986436,37.1018798503,92.3937384068,187.218693177,177.292925118,9.90576805939,0.02
 12/20  09:00:00,250.83842313,29.1568078101,4.96650903246,33.5673482709,37.1018798503,104.434947198,185.199401484,166.667115984,9.90576805939,8.62651744131
 12/20  10:00:00,259.509086939,29.1698350358,5.53280641509,30.6199776422,37.1018798503,116.476155989,171.249582351,161.323814291,9.90576805939,0.02
 12/20  11:00:00,257.361326474,29.1795229172,6.49994783449,27.5843207547,37.1018798503,116.476155989,172.990125707,154.446846598,9.90576805939,8.63751104933
 12/20  12:00:00,255.57342723,29.187681885,7.50014342702,24.6386756881,37.1018798503,116.476155989,157.156847122,147.231079062,9.90576805939,0.02
 12/20  13:00:00,241.64005945,29.1968603883,9.0920283145,20.7558016454,37.1018798503,104.434947198,155.768812206,137.228979293,9.90576805939,8.63406485334
 12/20  14:00:00,250.972445685,29.2070489228,9.93012925422,19.1057894699,37.1018798503,116.476155989,141.546274779,131.620506719,9.90576805939,0.02
 12/20  15:00:00,251.474652335,29.2180661489,10.6352206624,17.8448094764,37.1018798503,116.476155989,146.82304852,128.279899249,9.90576805939,8.63738121215
 12/20  16:00:00,250.875330069,29.2362512816,11.0236004505,16.4479065989,37.1018798503,116.476155989,142.889440312,124.348127603,9.90576805939,8.63554464905
 12/20  17:00:00,262.179752327,29.2372300695,10.9340925781,16.5136359276,37.1018798503,116.476155989,134.582190731,124.656422672,9.90576805939,0.02
 12/20  18:00:00,265.010836366,29.2441955794,10.9322677858,16.3427462591,37.1018798503,116.476155989,134.2076336,124.281865541,9.90576805939,0.02
 12/20  19:00:00,165.836715046,27.7595380834,7.61266338067,0.597301180461,24.7345865669,47.5788473902,89.2260180575,84.2531340278,4.9528840297,0.02
 12/20  20:00:00,165.414714377,27.6160878461,7.23368047945,0.792619761285,24.7345865669,47.5788473902,100.799598106,87.2369476728,4.9528840297,8.60976640327
 12/20  21:00:00,147.210910323,27.7595380834,6.98573944191,2.90093247531,12.3672932834,38.6892022431,104.788423195,101.796692777,2.97173041782,0.02
 12/20  22:00:00,125.723198844,23.3265423175,6.00405995187,7.51650022417,12.3672932834,27.0668015668,89.8251424078,86.8334119899,2.97173041782,0.02
 12/20  23:00:00,97.5995308811,19.367060146,5.10269452832,8.94262381812,4.12243109448,15.9888894789,79.6709577951,76.6792273773,2.97173041782,0.02
 12/20  24:00:00,115.629520555,24.2088251825,7.02308053547,12.5580721817,4.12243109448,15.9888894789,101.512083233,98.5203528148,2.97173041782,0.02
 12/21  01:00:00,98.6290517697,19.367060146,5.73875049094,11.2563635225,4.12243109448,15.9888894789,82.56778316,79.5760527422,2.97173041782,0.02
 12/21  02:00:00,115.378944599,24.2088251825,7.77644511333,14.8010380224,4.12243109448,15.9888894789,104.009356319,101.017625901,2.97173041782,0.02
 12/21  03:00:00,98.3546124497,19.367060146,6.10056271053,12.9394706502,4.12243109448,15.9888894789,84.3149389453,81.3232085274,2.97173041782,0.02
 12/21  04:00:00,112.52698402,24.2088251825,7.32924434641,16.6343418591,4.12243109448,15.9888894789,106.245018485,103.253288067,2.97173041782,0.02
 12/21  05:00:00,133.328624663,28.1898887953,7.51469839809,11.5024592116,12.3672932834,24.9413748627,119.924959846,114.952075816,4.9528840297,0.02
 12/21  06:00:00,177.341710226,28.6264291848,11.2574581499,51.7271604801,12.3672932834,24.9413748627,188.484939735,183.512055705,4.9528840297,0.02
 12/21  07:00:00,222.832513929,29.0902016373,11.8956210254,40.3302756778,24.7345865669,70.7195625826,173.225165331,163.299397272,9.90576805939,0.02
 12/21  08:00:00,229.606492043,29.1445394341,12.4872462865,28.3102429879,37.1018798503,92.3937384068,152.285201967,142.359433908,9.90576805939,0.02
 12/21  09:00:00,230.930163128,29.1662748842,13.4358743795,22.8876523415,37.1018798503,104.434947198,149.457314999,130.923249652,9.90576805939,8.62829728773
 12/21  10:00:00,239.700227529,29.178594445,14.4528580455,20.6818031053,37.1018798503,116.476155989,133.863908066,123.938140007,9.90576805939,0.02
 12/21  11:00:00,238.855866554,29.1887500323,14.8996688411,18.8769040015,37.1018798503,116.476155989,138.030730872,119.48743734,9.90576805939,8.63752547291
 12/21  12:00:00,243.000208977,29.2315606922,13.7698737088,14.9433778618,37.1018798503,116.476155989,126.434037663,116.508269604,9.90576805939,0.02
 12/21  13:00:00,233.249681541,29.2851846373,12.934127247,12.3971252131,37.1018798503,104.434947198,132.544021172,114.004158146,9.90576805939,8.63409496663
 12/21  14:00:00,242.519414648,29.3043035264,11.7602733145,11.2898920155,37.1018798503,116.476155989,125.268905468,115.343137409,9.90576805939,0.02
 12/21  15:00:00,241.696878939,29.3359694823,10.7477454282,10.399978605,37.1018798503,116.476155989,135.365990711,116.822742044,9.90576805939,8.63748060783
 12/21  16:00:00,241.004126002,29.3451172915,10.2178130231,10.0489153307,37.1018798503,116.476155989,128.387767403,118.461999343,9.90576805939,0.02
 12/21  17:00:00,252.542955884,29.3300259983,9.34140148728,11.181529363,37.1018798503,116.476155989,143.102736752,124.566387881,9.90576805939,8.6305808117
 12/21  18:00:00,256.512161649,29.3296153441,8.33664421281,12.2749954498,37.1018798503,116.476155989,139.194614184,129.268846125,9.90576805939,0.02
 12/21  19:00:00,160.955291147,27.7595380834,4.01591637863,0.302458674545,24.7345865669,47.5788473902,88.5465479305,83.5736639008,4.9528840297,0.02
 12/21  20:00:00,161.146647138,27.6160878461,3.8037863058,0.443792939923,24.7345865669,47.5788473902,91.2891898826,86.3163058529,4.9528840297,0.02
 12/21  21:00:00,142.932410254,27.7595380834,3.73850723718,2.05664225802,12.3672932834,38.6892022431,112.871513233,101.289995076,2.97173041782,8.6097877389
 12/21  22:00:00,122.462232929,23.3265423175,3.00910215944,6.41346188513,12.3672932834,27.0668015668,89.8013597057,86.8096292879,2.97173041782,0.02
 12/21  23:00:00,95.8942501225,19.367060146,2.05711925848,8.56353095304,4.12243109448,15.9888894789,79.7340727249,76.7423423071,2.97173041782,0.02
 12/21  24:00:00,114.727863799,24.2088251825,1.87650207635,13.2267987337,4.12243109448,15.9888894789,102.176870955,99.185140537,2.97173041782,0.02
 12/22  01:00:00,99.7761808842,19.367060146,0.668026663203,12.7133943287,4.12243109448,15.9888894789,83.4600604873,80.4683300695,2.97173041782,0.02
 12/22  02:00:00,117.389037707,24.2088251825,0.239175973714,17.3413589985,4.12243109448,15.9888894789,106.131760523,103.140030105,2.97173041782,0.02
 12/22  03:00:00,102.278759648,19.367060146,0.0796712220534,15.8820814351,4.12243109448,15.9888894789,87.7807996265,84.7890692087,2.97173041782,0.02
 12/22  04:00:00,120.590104863,24.2088251825,0.136585738781,20.4005189619,4.12243109448,15.9888894789,110.204757371,107.213026953,2.97173041782,0.02
 12/22  05:00:00,144.42234184,28.1898887953,0.0,15.3238411879,12.3672932834,24.9413748627,130.87135946,125.898475431,4.9528840297,0.02
 12/22  06:00:00,189.397228546,28.6267153811,1.65958879386,57.9206046514,12.3672932834,24.9413748627,192.522312732,187.549428703,4.9528840297,0.02
 12/22  07:00:00,235.72062826,29.0922333851,1.29824864432,47.5044555383,24.7345865669,70.7195625826,210.874441561,200.948673502,9.90576805939,0.02
 12/22  08:00:00,245.490139777,29.1498829117,0.890642515914,35.878678778,37.1018798503,92.3937384068,197.683413972,187.757645912,9.90576805939,0.02
 12/22  09:00:00,246.087956338,29.1714662125,1.01160001685,31.2718668205,37.1018798503,104.434947198,198.678924833,180.144897667,9.90576805939,8.62825910637
 12/22  10:00:00,254.793533532,29.1836699846,1.56625998062,27.8508934973,37.1018798503,116.476155989,183.606295143,173.680527084,9.90576805939,0.02
 12/22  11:00:00,252.409858329,29.1925198664,1.9003618068,25.3646128419,37.1018798503,116.476155989,187.191489759,168.648176147,9.90576805939,8.63754555256
 12/22  12:00:00,249.784638458,29.2053686339,1.90211910817,22.0480807234,37.1018798503,116.476155989,174.191793613,164.266025553,9.90576805939,0.02
 12/22  13:00:00,236.534057932,29.2423939661,2.48921987482,19.1748453046,37.1018798503,104.434947198,176.835933927,158.295981556,9.90576805939,8.63418431191
 12/22  14:00:00,245.158263603,29.2802664948,3.49078058238,16.5191858503,37.1018798503,116.476155989,160.489468719,150.56370066,9.90576805939,0.02
 12/22  15:00:00,244.359431733,29.2933263263,3.91600516975,14.9003671505,37.1018798503,116.476155989,165.117240035,146.573852929,9.90576805939,8.63761904696
 12/22  16:00:00,244.784119469,29.2804286556,3.91394418406,15.3973993668,37.1018798503,116.476155989,157.716516429,147.790748369,9.90576805939,0.02
 12/22  17:00:00,257.683406066,29.2705195291,3.91110754082,16.4022384853,37.1018798503,116.476155989,167.885044663,149.348656028,9.90576805939,8.63062057515
 12/22  18:00:00,262.158299174,29.2756098359,3.3302845171,17.1741024642,37.1018798503,116.476155989,161.324925422,151.399157363,9.90576805939,0.02
 12/22  19:00:00,162.835034334,27.7595380834,0.125446017096,0.986851887346,24.7345865669,47.5788473902,96.4643711025,91.4914870728,4.9528840297,0.02
 12/22  20:00:00,162.964203603,27.6160878461,0.0,1.35447086576,24.7345865669,47.5788473902,99.1055884654,94.1327044357,4.9528840297,0.02
 12/22  21:00:00,150.847423133,28.6202395071,0.0,8.08570521237,12.3672932834,38.6892022431,112.715153724,109.723423307,2.97173041782,0.02
 12/22  22:00:00,125.088871277,22.8961916057,0.0731816996594,9.316636089,12.3672932834,27.0668015668,97.3809340249,94.389203607,2.97173041782,0.02
 12/22  23:00:00,103.500288604,19.7974108578,0.050453071077,15.5452116805,4.12243109448,15.9888894789,87.6061693415,84.6144389236,2.97173041782,0.02
 12/22  24:00:00,115.19404719,23.7784744706,0.0831144145371,14.8830325629,4.12243109448,15.9888894789,120.267302191,108.693668387,2.97173041782,8.60190338624
 12/23  01:00:00,107.077815939,19.7974108578,0.0340596773029,19.5934480409,4.12243109448,15.9888894789,91.3997021086,88.4079716908,2.97173041782,0.02
 12/23  02:00:00,117.714299552,23.7784744706,0.0542719961063,17.731656384,4.12243109448,15.9888894789,115.134416743,112.142686325,2.97173041782,0.02
 12/23  03:00:00,109.8463862,19.7974108578,0.025751584078,22.3291727836,4.12243109448,15.9888894789,93.1662896984,90.1745592806,2.97173041782,0.02
 12/23  04:00:00,119.888275717,23.7784744706,0.0407469603141,19.8971841308,4.12243109448,15.9888894789,116.739774815,113.748044398,2.97173041782,0.02
 12/23  05:00:00,137.745262769,28.6202395071,0.0,25.062302676,4.12243109448,16.0517297156,141.979371116,138.987640698,2.97173041782,0.02
 12/23  06:00:00,134.813461543,28.1898887953,0.0,22.0639233775,4.12243109448,16.0517297156,143.610007261,140.618276843,2.97173041782,0.02
 12/23  07:00:00,170.88993719,29.0505902189,0.0,33.3423320056,4.12243109448,39.6058045677,180.391529068,177.39979865,2.97173041782,0.02
 12/23  08:00:00,238.054962801,29.0505902189,0.997685560694,75.8716863232,12.3672932834,65.3531420225,233.646920624,228.674036594,4.9528840297,0.02
 12/23  09:00:00,220.949670077,29.0505902189,1.63434345282,60.3797451164,12.3672932834,68.2430321324,225.813494419,220.840610389,4.9528840297,0.02
 12/23  10:00:00,237.339870439,29.0507130812,2.60206673439,47.4912495263,16.4897243779,93.1370602926,208.099865151,200.155250704,7.92461444751,0.02
 12/23  11:00:00,232.690813374,29.0517432762,4.65523753482,41.4595921375,16.4897243779,93.1370602926,194.427872561,186.483258114,7.92461444751,0.02
 12/23  12:00:00,228.715638329,29.052682697,5.91188337114,36.4540603303,16.4897243779,93.1370602926,192.723624698,176.183773384,7.92461444751,8.61523686729
 12/23  13:00:00,216.959358019,29.0548188137,6.49720620736,32.9751943954,16.4897243779,83.9857416113,179.060434261,171.115819813,7.92461444751,0.02
 12/23  14:00:00,214.445808586,29.0581284421,6.33076626044,30.5735187047,16.4897243779,83.9857416113,176.826457317,168.881842869,7.92461444751,0.02
 12/23  15:00:00,212.866535685,29.0590637227,6.02671180419,29.1096020804,16.4897243779,83.9857416113,177.095220627,169.15060618,7.92461444751,0.02
 12/23  16:00:00,167.085508613,29.0505902189,2.11283939067,3.78389647121,12.3672932834,70.6512738906,125.961610455,120.988726425,4.9528840297,0.02
 12/23  17:00:00,181.605412732,29.0505902189,1.31879159182,7.52014970099,12.3672932834,70.6512738906,141.834264475,128.269299923,4.9528840297,8.61208052294
 12/23  18:00:00,174.335552277,29.0505902189,0.694570810511,10.8079821868,12.3672932834,58.1284167478,140.25636696,135.28348293,4.9528840297,0.02
 12/23  19:00:00,139.685599658,28.4480992224,0.0,10.2684569118,12.3672932834,24.9413748627,115.416108849,110.44322482,4.9528840297,0.02
 12/23  20:00:00,140.167700469,28.1898887953,0.0,10.5386976933,12.3672932834,24.9413748627,119.627417038,114.654533008,4.9528840297,0.02
 12/23  21:00:00,132.76995957,28.6202395071,0.0,18.9292605569,4.12243109448,16.0517297156,130.709274669,127.717544251,2.97173041782,0.02
 12/23  22:00:00,114.957934516,22.8961916057,0.0,17.2921801374,4.12243109448,15.9888894789,112.938340342,109.946609924,2.97173041782,0.02
 12/23  23:00:00,112.911555508,19.7974108578,0.0,24.6624773151,4.12243109448,15.9888894789,98.977601665,95.9858712472,2.97173041782,0.02
 12/23  24:00:00,122.04665976,23.7784744706,0.0,20.8209734631,4.12243109448,15.9888894789,126.864418971,123.872688553,2.97173041782,0.02
 12/24  01:00:00,116.357756953,19.7974108578,0.0,29.6009126555,2.06121554724,15.9888894789,108.342309208,105.35057879,2.97173041782,0.02
 12/24  02:00:00,124.756078199,23.7784744706,0.0,24.8326525263,2.06121554724,15.9888894789,142.234941202,139.243210784,2.97173041782,0.02
 12/24  03:00:00,121.181898765,19.7974108578,0.0,33.8409553627,2.06121554724,15.9888894789,118.186802592,115.195072174,2.97173041782,0.02
 12/24  04:00:00,128.529364292,23.7784744706,0.0,27.7614437821,2.06121554724,15.9888894789,151.009328795,148.017598377,2.97173041782,0.02
 12/24  05:00:00,125.439685063,19.7974108578,0.0,37.487097304,2.06121554724,15.9888894789,126.400610346,123.408879928,2.97173041782,0.02
 12/24  06:00:00,131.332950099,23.7784744706,0.0,30.3451590442,2.06121554724,15.9888894789,161.72964211,158.737911692,2.97173041782,0.02
 12/24  07:00:00,128.116467394,19.7974108578,0.0,40.2395893872,2.06121554724,15.9888894789,130.672794843,127.681064425,2.97173041782,0.02
 12/24  08:00:00,123.499783723,23.7784744706,0.0,31.6699860423,2.06121554724,15.9888894789,163.178761682,160.187031264,2.97173041782,0.02
 12/24  09:00:00,136.932368945,19.7974108578,0.0,34.8049560833,4.12243109448,41.7362269337,126.714526787,121.741642757,4.9528840297,0.02
 12/24  10:00:00,140.09596625,23.7784744706,0.0,24.4603920181,4.12243109448,41.7362269337,149.651137468,144.678253438,4.9528840297,0.02
 12/24  11:00:00,130.781707303,19.7974108578,0.0,28.6782465254,4.12243109448,41.7362269337,113.232501267,108.259617237,4.9528840297,0.02
 12/24  12:00:00,136.432989389,23.7784744706,0.0,20.6860471707,4.12243109448,41.7362269337,128.717974564,123.745090534,4.9528840297,0.02
 12/24  13:00:00,126.184664449,19.7974108578,0.0,24.1740616904,4.12243109448,41.7362269337,98.9347359615,93.9618519318,4.9528840297,0.02
 12/24  14:00:00,133.390049233,23.7784744706,0.0247086269499,17.9530034773,4.12243109448,41.7362269337,115.707413689,110.734529659,4.9528840297,0.02
 12/24  15:00:00,123.920658577,19.7974108578,0.0258892011242,22.0769712097,4.12243109448,41.7362269337,91.9610656398,86.9881816101,4.9528840297,0.02
 12/24  16:00:00,133.435508414,23.7784744706,0.0412805224049,18.123421653,4.12243109448,41.7362269337,114.976879331,110.003995301,4.9528840297,0.02
 12/24  17:00:00,122.086976074,19.7974108578,0.0,25.3928771645,4.12243109448,24.8785346261,105.803615411,92.2488259812,4.9528840297,8.60190539963
 12/24  18:00:00,125.17225302,23.7784744706,0.0,23.9209642396,2.06121554724,15.9888894789,128.443439496,125.451709078,2.97173041782,0.02
 12/24  19:00:00,120.335174953,19.7974108578,0.0,32.5566904417,2.06121554724,15.9888894789,104.25345553,101.261725112,2.97173041782,0.02
 12/24  20:00:00,127.828130749,23.7784744706,0.0,26.8998855081,2.06121554724,15.9888894789,127.493312039,124.501581621,2.97173041782,0.02
 12/24  21:00:00,123.605033978,19.7974108578,0.0,35.8935601548,2.06121554724,15.9888894789,103.663085153,100.671354735,2.97173041782,0.02
 12/24  22:00:00,129.596666954,23.7784744706,0.0,29.0267017467,2.06121554724,15.9888894789,129.616258732,126.624528314,2.97173041782,0.02
 12/24  23:00:00,125.303490133,19.7974108578,0.0,37.8915772287,2.06121554724,15.9888894789,104.303403725,101.311673308,2.97173041782,0.02
 12/24  24:00:00,130.220242872,23.7784744706,0.0,30.4385505443,2.06121554724,15.9888894789,130.189460956,127.197730539,2.97173041782,0.02
 12/25  01:00:00,126.060957191,19.7974108578,0.0,39.5107627943,2.06121554724,15.9888894789,105.175461165,102.183730747,2.97173041782,0.02
 12/25  02:00:00,130.744199793,23.7784744706,0.0,31.433804434,2.06121554724,15.9888894789,131.032633564,128.040903146,2.97173041782,0.02
 12/25  03:00:00,127.357095051,19.7974108578,0.0,40.6923706446,2.06121554724,15.9888894789,105.185810877,102.194080459,2.97173041782,0.02
 12/25  04:00:00,131.873190691,23.7784744706,0.0,32.4319849352,2.06121554724,15.9888894789,131.011558942,128.019828524,2.97173041782,0.02
 12/25  05:00:00,128.256004298,19.7974108578,0.0,41.6774596851,2.06121554724,15.9888894789,106.310229575,103.318499157,2.97173041782,0.02
 12/25  06:00:00,132.330764651,23.7784744706,0.0,32.9542393321,2.06121554724,15.9888894789,132.360866697,129.36913628,2.97173041782,0.02
 12/25  07:00:00,128.410710354,19.7974108578,0.0,42.1380040765,2.06121554724,15.9888894789,104.765277622,101.773547204,2.97173041782,0.02
 12/25  08:00:00,121.589357992,23.7784744706,0.0,33.2231465641,2.06121554724,15.9888894789,127.349864213,124.358133795,2.97173041782,0.02
 12/25  09:00:00,137.744097221,19.7974108578,0.0152728023729,38.7408731296,4.12243109448,41.7362269337,99.965623366,94.9927393363,4.9528840297,0.02
 12/25  10:00:00,141.134034648,23.7784744706,0.0366465377467,29.6239474869,4.12243109448,41.7362269337,121.544288405,116.571404375,4.9528840297,0.02
 12/25  11:00:00,134.36865469,19.7974108578,0.038584542948,36.52945137,4.12243109448,41.7362269337,96.1737813325,91.2008973028,4.9528840297,0.02
 12/25  12:00:00,138.554740579,23.7784744706,0.710331601383,27.9513430938,4.12243109448,41.7362269337,115.793436479,110.820552449,4.9528840297,0.02
 12/25  13:00:00,133.924758379,19.7974108578,1.17196656772,34.4742433711,4.12243109448,41.7362269337,93.3203189497,88.34743492,4.9528840297,0.02
 12/25  14:00:00,139.301244278,23.7784744706,1.92138563528,26.6627454239,4.12243109448,41.7362269337,114.701948684,109.729064655,4.9528840297,0.02
 12/25  15:00:00,132.698166501,19.7974108578,1.76904289591,32.9791223939,4.12243109448,41.7362269337,92.6791028109,87.7062187812,4.9528840297,0.02
