Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 12/25  16:00:00,138.088027195,23.7784744706,2.68794014413,25.6448745816,4.12243109448,41.7362269337,114.030221573,109.057337543,4.9528840297,0.02
 12/25  17:00:00,126.247986448,19.7974108578,2.14481182905,32.5371737469,4.12243109448,24.8785346261,92.6212046207,87.648320591,4.9528840297,0.02
 12/25  18:00:00,124.425735921,23.7784744706,2.70454144063,28.3884184079,2.06121554724,15.9888894789,117.885575255,114.893844838,2.97173041782,0.02
 12/25  19:00:00,119.62337404,19.7974108578,2.08711019601,36.7085717943,2.06121554724,15.9888894789,96.446308208,93.4545777902,2.97173041782,0.02
 12/25  20:00:00,123.390006585,23.7784744706,2.64435319487,29.3169406357,2.06121554724,15.9888894789,128.945523268,117.371889802,2.97173041782,8.60190304758
 12/25  21:00:00,119.354984291,19.7974108578,2.00789671923,37.5709854016,2.06121554724,15.9888894789,97.0936978887,94.1019674709,2.97173041782,0.02
 12/25  22:00:00,123.298256621,23.7784744706,2.56818123675,29.8981466059,2.06121554724,15.9888894789,120.974106014,117.982375596,2.97173041782,0.02
 12/25  23:00:00,119.320235423,19.7974108578,2.08269096033,38.1242547363,2.06121554724,15.9888894789,97.4681990585,94.4764686407,2.97173041782,0.02
 12/25  24:00:00,122.237385076,23.7784744706,2.64364868534,30.1470018536,2.06121554724,15.9888894789,121.297730604,118.306000186,2.97173041782,0.02
 12/26  01:00:00,119.962797154,19.7974108578,2.09484669535,37.3037610067,4.12243109448,15.9888894789,96.8446165229,93.8528861051,2.97173041782,0.02
 12/26  02:00:00,123.042340007,23.7784744706,2.1970542351,29.5430859252,4.12243109448,15.9888894789,120.187914522,117.196184104,2.97173041782,0.02
 12/26  03:00:00,119.876700691,19.7974108578,1.90355992958,37.5796408781,4.12243109448,15.9888894789,96.868448021,93.8767176032,2.97173041782,0.02
 12/26  04:00:00,123.600248971,23.7784744706,2.76447988074,29.671430019,4.12243109448,15.9888894789,120.235162495,117.243432077,2.97173041782,0.02
 12/26  05:00:00,154.432748684,28.6202395071,3.05618748876,32.3992138335,12.3672932834,24.9413748627,137.185889999,132.213005969,4.9528840297,0.02
 12/26  06:00:00,192.893396614,28.1898887953,6.03484577642,66.7469443602,12.3672932834,24.9413748627,208.233668702,203.260784673,4.9528840297,0.02
 12/26  07:00:00,257.885972693,29.0505902189,5.29925023298,72.8267066358,24.7345865669,70.7195625826,215.307054363,205.381286303,9.90576805939,0.02
 12/26  08:00:00,260.763897004,29.0505902189,4.89018798176,53.7506251252,37.1018798503,92.3937384068,198.835281872,188.909513813,9.90576805939,0.02
 12/26  09:00:00,256.93090113,29.0510936297,4.94605437116,44.1559322426,37.1018798503,104.434947198,189.078320423,179.152552363,9.90576805939,0.02
 12/26  10:00:00,262.694663049,29.0526989122,5.86974231376,37.3278720123,37.1018798503,116.476155989,188.429959353,169.892848486,9.90576805939,8.63134280758
 12/26  11:00:00,256.373141389,29.054402745,7.31790302244,30.7352866774,37.1018798503,116.476155989,168.489008839,158.56324078,9.90576805939,0.02
 12/26  12:00:00,251.349257231,29.0593112302,8.49258297322,24.9879174762,37.1018798503,116.476155989,166.678111916,148.132428541,9.90576805939,8.63991531572
 12/26  13:00:00,237.141277685,29.0669866727,9.50155702908,21.3661222161,37.1018798503,104.434947198,158.440690104,139.900466755,9.90576805939,8.63445528977
 12/26  14:00:00,242.613569826,29.0729222551,9.90410186574,18.5942616559,37.1018798503,116.476155989,145.465517495,135.539749436,9.90576805939,0.02
 12/26  15:00:00,240.304622647,29.0730145588,9.66396187341,17.0926436087,37.1018798503,116.476155989,155.307336418,136.763605173,9.90576805939,8.63796318575
 12/26  16:00:00,238.418214323,29.0782176717,9.73595101758,15.9447227844,37.1018798503,116.476155989,146.176351576,136.250583517,9.90576805939,0.02
 12/26  17:00:00,250.962737815,29.0846343286,9.31727085293,16.5780126342,37.1018798503,116.476155989,156.184333242,137.647645997,9.90576805939,8.63091918502
 12/26  18:00:00,255.007497308,29.0929631387,8.89849615589,16.9291336098,37.1018798503,116.476155989,149.185545482,139.259777422,9.90576805939,0.02
 12/26  19:00:00,154.786493335,26.4684859479,4.97627210918,0.0,24.7345865669,47.5788473902,93.1395483553,88.1666643256,4.9528840297,0.02
 12/26  20:00:00,155.637524244,26.4684859479,4.74943124473,0.0,24.7345865669,47.5788473902,94.8599033825,89.8870193528,4.9528840297,0.02
 12/26  21:00:00,135.287142119,26.4684859479,5.10501358558,0.0,12.3672932834,38.6892022431,107.735757985,104.744027567,2.97173041782,0.02
 12/26  22:00:00,115.217057824,22.8961916057,3.8549701183,4.53090716549,12.3672932834,27.0668015668,91.3723794106,88.3806489928,2.97173041782,0.02
 12/26  23:00:00,93.5624837087,19.7974108578,3.71366698296,9.71062168317,4.12243109448,15.9888894789,89.4562223309,77.8841701282,2.97173041782,8.60032178486
 12/26  24:00:00,105.414704209,23.7784744706,4.5916991367,9.85429345757,4.12243109448,15.9888894789,103.045807117,100.0540767,2.97173041782,0.02
 12/27  01:00:00,97.356423752,19.7974108578,2.96123417151,14.1327579533,4.12243109448,15.9888894789,84.0616435646,81.0699131468,2.97173041782,0.02
 12/27  02:00:00,109.847581513,23.7784744706,3.80385117934,12.9828310199,4.12243109448,15.9888894789,105.777164632,102.785434214,2.97173041782,0.02
 12/27  03:00:00,103.747211033,19.7974108578,2.8945155548,17.1717115747,4.12243109448,15.9888894789,85.5605644645,82.5688340467,2.97173041782,0.02
 12/27  04:00:00,114.363206991,23.7784744706,3.24286280259,15.4533238,4.12243109448,15.9888894789,107.657221687,104.66549127,2.97173041782,0.02
 12/27  05:00:00,142.716673782,28.6202395071,3.06233857691,16.1858904227,12.3672932834,24.9413748627,121.984877769,117.011993739,4.9528840297,0.02
 12/27  06:00:00,175.955527977,28.1924182498,6.05971035916,46.7951948676,12.3672932834,24.9413748627,192.003982253,187.031098223,4.9528840297,0.02
 12/27  07:00:00,234.433859016,29.0585138804,5.8951071544,48.100533775,24.7345865669,70.7195625826,197.270929242,187.345161183,9.90576805939,0.02
 12/27  08:00:00,243.365239761,29.0862517838,6.47293379224,35.1381784309,37.1018798503,92.3937384068,178.878233188,168.952465129,9.90576805939,0.02
 12/27  09:00:00,244.034994762,29.1003660497,7.07244612296,29.8368043167,37.1018798503,104.434947198,169.298852115,159.373084055,9.90576805939,0.02
 12/27  10:00:00,251.673367168,29.1089339669,7.60827537327,25.5639115996,37.1018798503,116.476155989,171.021954735,152.483653663,9.90576805939,8.63253301238
 12/27  11:00:00,248.63539647,29.1181370229,9.07277146705,22.5603144281,37.1018798503,116.476155989,153.857745519,143.93197746,9.90576805939,0.02
 12/27  12:00:00,247.169274752,29.1313819819,9.91305093918,20.3106457685,37.1018798503,116.476155989,156.085123717,137.539446612,9.90576805939,8.63990904543
 12/27  13:00:00,234.602326536,29.1438852824,9.91766277407,18.4265798663,37.1018798503,104.434947198,145.168090309,135.24232225,9.90576805939,0.02
 12/27  14:00:00,243.287043271,29.1559089035,9.91643924815,16.6972201879,37.1018798503,116.476155989,151.517994776,132.972132892,9.90576805939,8.64009382461
 12/27  15:00:00,242.535450875,29.1661171384,9.98105207739,15.3492012601,37.1018798503,116.476155989,149.36113928,130.817334777,9.90576805939,8.63803644356
 12/27  16:00:00,243.525170073,29.1772273997,10.5493377361,15.1573616482,37.1018798503,116.476155989,138.289288303,128.363520244,9.90576805939,0.02
 12/27  17:00:00,253.572278904,29.1952833192,10.3365978068,15.2741495293,37.1018798503,116.476155989,146.410571553,127.874434325,9.90576805939,8.63036916868
 12/27  18:00:00,257.508427077,29.211288387,9.91284720408,15.3561894033,37.1018798503,116.476155989,139.076390746,129.150622687,9.90576805939,0.02
 12/27  19:00:00,158.203209738,27.1140120157,6.00290563997,0.13840350579,24.7345865669,47.5788473902,90.1407676091,85.1678835794,4.9528840297,0.02
 12/27  20:00:00,160.139987549,28.1898887953,4.61600840762,1.3101659415,24.7345865669,47.5788473902,92.953263505,87.9803794753,4.9528840297,0.02
 12/27  21:00:00,136.3952988,26.4684859479,4.3559174325,0.0,12.3672932834,38.6892022431,105.679868189,102.688137772,2.97173041782,0.02
 12/27  22:00:00,120.817643417,23.3265423175,4.73855793505,6.54260707227,12.3672932834,27.0668015668,90.5062609283,87.5145305105,2.97173041782,0.02
 12/27  23:00:00,94.7398782968,19.367060146,4.41845450467,8.21296033351,4.12243109448,15.9888894789,79.918265169,76.9265347512,2.97173041782,0.02
 12/27  24:00:00,112.80011463,24.2088251825,5.68516121525,12.4859211171,4.12243109448,15.9888894789,102.139808762,99.1480783446,2.97173041782,0.02
 12/28  01:00:00,97.4421886346,19.367060146,4.43519339214,11.2110911841,4.12243109448,15.9888894789,83.5639479945,80.5722175766,2.97173041782,0.02
 12/28  02:00:00,114.682087206,24.2088251825,5.63814751032,15.6898757085,4.12243109448,15.9888894789,113.910465639,102.336827056,2.97173041782,8.6019081647
 12/28  03:00:00,99.0401322228,19.367060146,4.42316651826,13.2862292049,4.12243109448,15.9888894789,85.4495611646,82.4578307468,2.97173041782,0.02
 12/28  04:00:00,116.409580926,24.2088251825,6.08215652176,17.884432202,4.12243109448,15.9888894789,107.334065989,104.342335571,2.97173041782,0.02
 12/28  05:00:00,137.183392999,28.1898887953,7.10339701464,11.9589144082,12.3672932834,24.9413748627,120.37358276,115.400698731,4.9528840297,0.02
 12/28  06:00:00,180.427945943,28.6307050746,10.5798016323,52.2348294288,12.3672932834,24.9413748627,188.360923841,183.388039811,4.9528840297,0.02
 12/28  07:00:00,226.670841846,29.0827394642,10.8997088814,41.7096146611,24.7345865669,70.7195625826,177.346253564,167.420485504,9.90576805939,0.02
 12/28  08:00:00,237.213960475,29.1269464643,11.493105644,29.8559795519,37.1018798503,92.3937384068,157.232268899,147.306500839,9.90576805939,0.02
 12/28  09:00:00,238.183937916,29.1487731735,12.0880142328,25.9789783987,37.1018798503,104.434947198,148.190272664,138.264504605,9.90576805939,0.02
 12/28  10:00:00,245.226717951,29.1622356759,12.6149381336,23.1693020122,37.1018798503,116.476155989,151.191731153,132.653385578,9.90576805939,8.63257751632
 12/28  11:00:00,241.592162358,29.1740073775,14.0809272585,19.5353145925,37.1018798503,116.476155989,133.393927105,123.468159046,9.90576805939,0.02
 12/28  12:00:00,240.413030645,29.1843947197,15.4578963123,17.8138239378,37.1018798503,116.476155989,134.458751711,115.912974385,9.90576805939,8.64000926675
 12/28  13:00:00,225.475006688,29.1965675512,16.4030012914,15.1586273297,37.1018798503,104.434947198,119.477408591,109.551640531,9.90576805939,0.02
 12/28  14:00:00,233.34508257,29.225207346,17.3376997964,12.7781311372,37.1018798503,116.476155989,122.826668832,104.280786125,9.90576805939,8.64011464691
 12/28  15:00:00,232.787517001,29.2540064506,18.6051422434,11.5263271807,37.1018798503,116.476155989,112.872038163,102.946270103,9.90576805939,0.02
 12/28  16:00:00,230.986031973,29.296753371,19.4438956715,10.0150899174,37.1018798503,116.476155989,119.878319894,101.336302692,9.90576805939,8.63624914244
 12/28  17:00:00,237.413211567,29.314419874,18.5094049288,10.0639596591,37.1018798503,116.476155989,111.394668958,101.468900899,9.90576805939,0.02
 12/28  18:00:00,241.226008869,29.3323809555,17.7272900568,10.0002691552,37.1018798503,116.476155989,120.005090277,101.478656303,9.90576805939,8.62066591457
 12/28  19:00:00,148.664807899,27.7595380834,14.6049935695,0.00272189829813,24.7345865669,47.5788473902,84.5161049671,79.5432209374,4.9528840297,0.02
 12/28  20:00:00,147.855108292,27.7595380834,13.0613916432,0.138773586343,24.7345865669,47.5788473902,89.9868350708,85.0139510411,4.9528840297,0.02
 12/28  21:00:00,123.991461312,26.4684859479,12.2666513864,0.0,12.3672932834,38.6892022431,103.236108139,100.244377721,2.97173041782,0.02
 12/28  22:00:00,101.718480335,21.5835580289,10.0593016456,1.34575869002,12.3672932834,27.0668015668,86.9172857363,83.9255553185,2.97173041782,0.02
 12/28  23:00:00,74.5454275561,17.6456572986,8.09168080148,0.0,4.12243109448,15.9888894789,78.9052645598,75.9135341419,2.97173041782,0.02
 12/28  24:00:00,91.3166875242,23.3481237588,9.9260906618,3.54224046894,4.12243109448,15.9888894789,100.941098184,97.9493677664,2.97173041782,0.02
 12/29  01:00:00,82.960000306,19.367060146,7.73419222296,5.97964681735,4.12243109448,15.9888894789,81.8635695326,78.8718391148,2.97173041782,0.02
 12/29  02:00:00,97.5374358555,24.2088251825,9.80482566648,9.18101157387,4.12243109448,15.9888894789,103.108056955,100.116326537,2.97173041782,0.02
 12/29  03:00:00,85.2172742436,19.367060146,7.72015497408,8.56049387463,4.12243109448,15.9888894789,83.6670063059,80.6752758881,2.97173041782,0.02
 12/29  04:00:00,99.6235194455,24.2088251825,9.4290015122,11.9598738314,4.12243109448,15.9888894789,113.713993932,102.140350035,2.97173041782,8.60191347966
 12/29  05:00:00,120.8241011,28.1898887953,9.8648877935,7.99954423491,12.3672932834,24.9413748627,118.78288221,113.809998181,4.9528840297,0.02
 12/29  06:00:00,161.24147057,28.6338763521,12.5846361177,44.3088468663,12.3672932834,24.9413748627,186.820833206,181.847949176,4.9528840297,0.02
 12/29  07:00:00,207.77867588,29.1138812647,12.1732715183,33.4206437876,24.7345865669,70.7195625826,170.834462407,160.908694347,9.90576805939,0.02
 12/29  08:00:00,220.183750713,29.1734947674,11.883361585,23.9293143037,37.1018798503,92.3937384068,152.699310315,142.773542256,9.90576805939,0.02
 12/29  09:00:00,219.049324507,29.2013930744,13.6965801591,18.1398288596,37.1018798503,104.434947198,138.270383275,128.344615216,9.90576805939,0.02
 12/29  10:00:00,225.790938566,29.268010698,16.0272693657,13.6735968628,37.1018798503,116.476155989,130.285647193,111.747238472,9.90576805939,8.63264066155
 12/29  11:00:00,223.534543864,29.3740608411,17.3241897868,11.4048339907,37.1018798503,116.476155989,113.627773918,103.702005859,9.90576805939,0.02
 12/29  12:00:00,218.755314145,29.5765479366,17.7177498451,9.66645422641,37.1018798503,116.476155989,118.246589287,99.7006860974,9.90576805939,8.64013513059
 12/29  13:00:00,204.527565765,29.7820283985,18.2597023513,8.15052934813,37.1018798503,104.434947198,106.734877029,96.8091089697,9.90576805939,0.02
 12/29  14:00:00,212.251431942,29.9235031983,18.6470098991,6.81536084243,37.1018798503,116.476155989,113.522736693,94.9767884621,9.90576805939,8.64018017171
 12/29  15:00:00,211.243472438,29.9343522915,18.0467785588,5.82485295216,37.1018798503,116.476155989,103.859637115,93.9338690552,9.90576805939,0.02
 12/29  16:00:00,211.112599978,29.8019678359,17.1237820308,5.37389170799,37.1018798503,116.476155989,113.095439065,94.5533093819,9.90576805939,8.63636162323
 12/29  17:00:00,219.963290301,29.5631215419,16.2223345863,5.53484694635,37.1018798503,116.476155989,107.370983391,97.4452153319,9.90576805939,0.02
 12/29  18:00:00,225.661188975,29.5095214976,15.8231089056,5.66108671726,37.1018798503,116.476155989,117.336853066,98.8103614028,9.90576805939,8.62072360384
 12/29  19:00:00,136.945456625,27.6160878461,12.6005065093,0.0,24.7345865669,47.5788473902,82.3484121205,77.3755280908,4.9528840297,0.02
 12/29  20:00:00,137.827016226,28.046438558,12.7952786383,0.00134089715775,24.7345865669,47.5788473902,87.9175990415,82.9447150118,4.9528840297,0.02
 12/29  21:00:00,117.186768745,26.8988366597,13.3255927585,0.042793697547,12.3672932834,38.6892022431,101.161537611,98.169807193,2.97173041782,0.02
 12/29  22:00:00,96.5012116069,21.2392774594,11.3341344423,0.230942456569,12.3672932834,27.0668015668,85.3237655101,82.3320350923,2.97173041782,0.02
 12/29  23:00:00,69.4011560351,17.6456572986,9.79713575414,0.0,4.12243109448,15.9888894789,77.5240877084,74.5323572906,2.97173041782,0.02
 12/29  24:00:00,79.4581015465,22.2722469792,11.9694599999,0.103765565111,4.12243109448,15.9888894789,99.2783353536,96.2866049358,2.97173041782,0.02
 12/30  01:00:00,71.9481530938,18.5063587223,9.11062423562,0.872083318352,4.12243109448,15.9888894789,80.7209287642,77.7291983464,2.97173041782,0.02
 12/30  02:00:00,82.4682067604,23.175983474,11.0551191691,1.96632916235,4.12243109448,15.9888894789,102.151325675,99.1595952568,2.97173041782,0.02
 12/30  03:00:00,75.0649894335,19.1949198612,8.42889615781,3.58860673726,4.12243109448,15.9888894789,82.5041882714,79.5124578536,2.97173041782,0.02
 12/30  04:00:00,88.2309848208,24.2088251825,10.6485958763,6.58959191719,4.12243109448,15.9888894789,103.657975305,100.666244887,2.97173041782,0.02
 12/30  05:00:00,95.6550103606,28.1898887953,11.5052855033,6.5360739309,4.12243109448,16.0517297156,123.46565983,120.473929412,2.97173041782,0.02
 12/30  06:00:00,100.194900695,28.6202395071,11.0420876208,9.59674188871,4.12243109448,16.0517297156,133.409588648,121.835947965,2.97173041782,8.60191026475
 12/30  07:00:00,127.936321729,29.0505902189,11.6277785423,12.898212921,4.12243109448,39.6058045677,120.168835539,117.177105122,2.97173041782,0.02
 12/30  08:00:00,189.534075453,29.0539699512,16.0710378079,48.0493823907,12.3672932834,65.3531420225,171.114567436,166.141683406,4.9528840297,0.02
 12/30  09:00:00,176.886625183,29.0538453787,16.638783974,40.1446613474,12.3672932834,68.2430321324,165.672149972,160.699265943,4.9528840297,0.02
 12/30  10:00:00,195.729938537,29.079463154,16.6785418578,32.4044650381,16.4897243779,93.1370602926,155.00081353,147.056199083,7.92461444751,0.02
 12/30  11:00:00,191.306277532,29.0818719292,17.3107793224,30.0425273332,16.4897243779,93.1370602926,148.776786035,140.832171587,7.92461444751,0.02
 12/30  12:00:00,187.221218323,29.0818991504,18.7940303962,28.0990777205,16.4897243779,93.1370602926,144.752678887,136.80806444,7.92461444751,0.02
 12/30  13:00:00,177.05918721,29.0813107103,20.2353096106,26.4915749737,16.4897243779,83.9857416113,151.422571614,134.887023183,7.92461444751,8.61093398337
 12/30  14:00:00,177.534848045,29.0804948979,22.0283692153,25.1750121645,16.4897243779,83.9857416113,141.442822309,133.498207862,7.92461444751,0.02
 12/30  15:00:00,177.568631079,29.0796237214,23.3291327421,23.9089555062,16.4897243779,83.9857416113,140.083464768,132.138850321,7.92461444751,0.02
 12/30  16:00:00,135.077993613,29.0505902189,21.1152625209,1.11811278665,12.3672932834,70.6512738906,82.0265136708,77.0536296411,4.9528840297,0.02
 12/30  17:00:00,146.339116408,29.0505902189,21.6382719369,2.45955044716,12.3672932834,70.6512738906,80.5522927004,75.5794086707,4.9528840297,0.02
 12/30  18:00:00,140.317548372,29.0505902189,22.6608918222,3.24061098796,12.3672932834,58.1284167478,82.9619115405,77.9890275108,4.9528840297,0.02
 12/30  19:00:00,101.673193686,26.4684859479,23.0268005557,0.0,12.3672932834,24.9413748627,112.885978552,99.3311839503,4.9528840297,8.60191057221
 12/30  20:00:00,102.249757795,26.4684859479,23.6033647212,0.0,12.3672932834,24.9413748627,109.880788434,104.907904404,4.9528840297,0.02
 12/30  21:00:00,86.727101641,26.4684859479,25.2152160167,0.0,4.12243109448,16.0517297156,117.538484271,114.546753853,2.97173041782,0.02
 12/30  22:00:00,73.9167763572,19.4102230285,19.7324426994,0.0,4.12243109448,15.9888894789,94.2902401882,91.2985097703,2.97173041782,0.02
 12/30  23:00:00,70.0114282606,17.6456572986,17.6432725977,0.0,4.12243109448,15.9888894789,84.6475272554,81.6557968375,2.97173041782,0.02
 12/30  24:00:00,79.1959199057,22.0570716232,22.2873195499,0.0,4.12243109448,15.9888894789,106.221792165,103.230061747,2.97173041782,0.02
 12/31  01:00:00,72.6337103502,18.5063587223,19.6976566613,1.76841225287,2.06121554724,15.9888894789,86.1792177634,83.1874873456,2.97173041782,0.02
 12/31  02:00:00,80.2506663177,22.4874223351,23.8873464711,1.08558440938,2.06121554724,15.9888894789,107.811244864,104.819514446,2.97173041782,0.02
 12/31  03:00:00,68.5817110143,17.731727441,18.1398100839,0.0488908779955,2.06121554724,15.9888894789,87.3258416242,84.3341112064,2.97173041782,0.02
 12/31  04:00:00,80.3383657235,22.9177730469,22.3165760786,2.31370358074,2.06121554724,15.9888894789,108.86416286,105.872432442,2.97173041782,0.02
 12/31  05:00:00,70.5384200888,18.5063587223,16.7410844846,2.62969433937,2.06121554724,15.9888894789,88.2106730959,85.2189426781,2.97173041782,0.02
 12/31  06:00:00,77.783571109,22.4874223351,21.0174106409,1.48842516962,2.06121554724,15.9888894789,110.075437423,107.083707005,2.97173041782,0.02
 12/31  07:00:00,72.6448297332,18.7215340782,17.7330343222,3.52897883003,2.06121554724,15.9888894789,88.8774509343,85.8857205165,2.97173041782,0.02
 12/31  08:00:00,67.9551598519,22.0570716232,22.5044419587,0.0,2.06121554724,15.9888894789,110.4974079,107.505677482,2.97173041782,0.02
 12/31  09:00:00,88.2329127442,19.5105103832,18.5999028559,3.67024175635,4.12243109448,41.7362269337,84.9965797932,80.0236957635,4.9528840297,0.02
 12/31  10:00:00,94.2777983075,23.4915739961,21.2784131964,2.55486443218,4.12243109448,41.7362269337,102.702935833,97.7300518031,4.9528840297,0.02
 12/31  11:00:00,84.1435005441,19.2236099087,16.3216281019,1.68648392975,4.12243109448,41.7362269337,81.113632765,76.1407487353,4.9528840297,0.02
 12/31  12:00:00,96.4841029234,23.4557114367,20.4040804652,1.53612105065,4.12243109448,41.7362269337,96.2157936193,91.2429095896,4.9528840297,0.02
 12/31  13:00:00,91.2011078613,19.0227795765,15.4628951465,1.31995154562,4.12243109448,41.7362269337,76.2767592662,71.3038752365,4.9528840297,0.02
 12/31  14:00:00,104.202809104,23.864544613,18.8363927948,1.68267308332,4.12243109448,41.7362269337,93.7547522302,88.7818682005,4.9528840297,0.02
 12/31  15:00:00,91.6087841167,18.678499007,14.9797635561,0.879415532086,4.12243109448,41.7362269337,75.8459312394,70.8730472098,4.9528840297,0.02
 12/31  16:00:00,107.585007161,23.7784744706,18.3537712597,1.56445743821,4.12243109448,41.7362269337,95.0048701823,90.0319861526,4.9528840297,0.02
 12/31  17:00:00,87.0129633395,19.367060146,13.3482474059,2.06618213752,4.12243109448,24.8785346261,79.6485402955,74.6756562658,4.9528840297,0.02
 12/31  18:00:00,91.0708890019,22.4874223351,15.6407969089,0.808223822751,2.06121554724,15.9888894789,104.343180154,101.351449736,2.97173041782,0.02
 12/31  19:00:00,79.9019227348,18.0760080104,11.7758042681,0.823047997076,2.06121554724,15.9888894789,86.916707168,83.9249767502,2.97173041782,0.02
 12/31  20:00:00,94.8267218023,22.9177730469,13.9331577072,2.1303551805,2.06121554724,15.9888894789,109.744835046,106.753104629,2.97173041782,0.02
 12/31  21:00:00,86.2078083575,19.2809900036,10.2473747872,4.98838041718,2.06121554724,15.9888894789,88.5149726337,85.5232422159,2.97173041782,0.02
 12/31  22:00:00,103.666354728,24.2088251825,11.8859179429,8.85981582036,2.06121554724,15.9888894789,110.595602686,107.603872268,2.97173041782,0.02
 12/31  23:00:00,90.6102961719,19.367060146,8.64020537791,8.51136133029,2.06121554724,15.9888894789,98.2466638692,86.6730182766,2.97173041782,8.60191517479
 12/31  24:00:00,107.395482581,24.2088251825,9.81923283374,12.217250289,2.06121554724,15.9888894789,111.489736047,108.498005629,2.97173041782,0.02
 01/01  01:00:00,94.02490647,19.367060146,6.75035476433,11.2771578062,2.06121554724,15.9888894789,90.4405101203,87.4487797025,2.97173041782,0.02
 01/01  02:00:00,111.40410864,24.2088251825,7.72896253042,15.1996549473,2.06121554724,15.9888894789,112.908508703,109.916778285,2.97173041782,0.02
 01/01  03:00:00,95.85812137,19.367060146,6.12755195966,13.4783830649,2.06121554724,15.9888894789,91.4554730198,88.463742602,2.97173041782,0.02
 01/01  04:00:00,111.003677027,24.2088251825,7.71327771608,17.6017500761,2.06121554724,15.9888894789,114.276697276,111.284966858,2.97173041782,0.02
 01/01  05:00:00,94.9730709218,19.367060146,6.11601213099,15.4916969433,2.06121554724,15.9888894789,92.5530322831,89.5613018653,2.97173041782,0.02
 01/01  06:00:00,110.85368126,24.2088251825,7.69434931225,19.9715184714,2.06121554724,15.9888894789,115.43626554,112.444535123,2.97173041782,0.02
 01/01  07:00:00,96.2160642009,19.367060146,6.47320180882,17.0684548432,2.06121554724,15.9888894789,93.2360727224,90.2443423046,2.97173041782,0.02
 01/01  08:00:00,104.780884814,24.2088251825,8.53179361195,21.4489335359,2.06121554724,15.9888894789,115.846014366,112.854283948,2.97173041782,0.02
 01/01  09:00:00,110.449639788,19.367060146,7.22149420433,15.0227513957,4.12243109448,41.7362269337,90.9494492716,85.9765652419,4.9528840297,0.02
 01/01  10:00:00,124.735380912,24.2088251825,10.4466137803,17.5507721706,4.12243109448,41.7362269337,110.053228367,105.080344337,4.9528840297,0.02
 01/01  11:00:00,106.03179835,19.367060146,8.84223139006,13.468618279,4.12243109448,41.7362269337,88.550632992,83.5777489623,4.9528840297,0.02
 01/01  12:00:00,117.69381428,24.2088251825,11.6125879353,16.0817325857,4.12243109448,41.7362269337,108.832199983,103.859315953,4.9528840297,0.02
 01/01  13:00:00,100.203144499,19.367060146,10.2063967711,12.1034499893,4.12243109448,41.7362269337,88.0853383249,83.1124542952,4.9528840297,0.02
 01/01  14:00:00,111.828195739,24.2088251825,13.573262733,14.6592407751,4.12243109448,41.7362269337,108.353958069,103.381074039,4.9528840297,0.02
 01/01  15:00:00,97.0692384624,19.367060146,10.7873567875,11.5707444245,4.12243109448,41.7362269337,88.1797385535,83.2068545238,4.9528840297,0.02
 01/01  16:00:00,110.57893704,24.2088251825,14.0168684388,14.3701594033,4.12243109448,41.7362269337,108.591955446,103.619071416,4.9528840297,0.02
 01/01  17:00:00,88.9499197369,19.367060146,11.442459818,11.5103989646,4.12243109448,24.8785346261,88.4756084582,83.5027244285,4.9528840297,0.02
 01/01  18:00:00,98.1667729448,24.2088251825,14.3853587617,17.4793599413,2.06121554724,15.9888894789,112.770454128,109.77872371,2.97173041782,0.02
 01/01  19:00:00,82.3201717807,19.367060146,11.7534745105,14.5142106953,2.06121554724,15.9888894789,92.5417251487,89.5499947309,2.97173041782,0.02
 01/01  20:00:00,91.8439228213,24.2088251825,15.6719285483,18.3011437461,2.06121554724,15.9888894789,115.500479425,112.508749007,2.97173041782,0.02
 01/01  21:00:00,80.099094117,19.367060146,13.0177295738,14.8942243678,2.06121554724,15.9888894789,93.1531862506,90.1614558328,2.97173041782,0.02
 01/01  22:00:00,92.5900769926,24.2088251825,16.648828512,18.7697228067,2.06121554724,15.9888894789,115.846025582,112.854295164,2.97173041782,0.02
 01/01  23:00:00,80.749898154,19.367060146,13.4832826667,15.2330692271,2.06121554724,15.9888894789,93.3695099592,90.3777795414,2.97173041782,0.02
 01/01  24:00:00,93.158403788,24.2088251825,16.9374308845,19.2201320664,2.06121554724,15.9888894789,116.101794288,113.110063871,2.97173041782,0.02
